Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,164.5,15.0,2.6,1.5,29.5,110.54,0.0
2016,1,1,8,0,329.0,30.0,2.7,2.0,59.0,235.92,176.2
2016,1,1,8,15,428.0,39.0,2.7,2.5,97.5,320.42,267.94
2016,1,1,8,30,527.0,48.0,2.7,3.0,136.0,414.74,353.64
2016,1,1,8,45,586.0,54.0,2.75,3.5,176.5,487.92,418.73
2016,1,1,9,0,645.0,60.0,2.8,4.0,217.0,565.13,484.53
2016,1,1,9,15,684.5,64.0,2.8,4.5,254.5,628.71,535.5
2016,1,1,9,30,724.0,68.0,2.8,5.0,292.0,693.62,585.76
2016,1,1,9,45,755.5,70.0,2.85,6.0,326.5,744.44,622.67
2016,1,1,10,0,787.0,72.0,2.9,7.0,361.0,801.11,663.01
2016,1,1,10,15,805.0,74.5,2.85,7.0,389.0,845.58,694.89
2016,1,1,10,30,823.0,77.0,2.8,7.0,417.0,888.28,724.96
2016,1,1,10,45,836.0,78.0,2.8,7.5,439.0,922.32,747.35
2016,1,1,11,0,849.0,79.0,2.8,8.0,461.0,953.81,767.7
2016,1,1,11,15,856.5,80.0,2.75,8.0,475.5,977.13,782.98
2016,1,1,11,30,864.0,81.0,2.7,8.0,490.0,997.36,796.12
2016,1,1,11,45,867.5,81.5,2.65,8.5,497.0,1009.7,802.27
2016,1,1,12,0,871.0,82.0,2.6,9.0,504.0,1018.66,806.21
2016,1,1,12,15,870.5,82.0,2.55,9.0,503.5,1019.47,806.06
2016,1,1,12,30,870.0,82.0,2.5,9.0,503.0,1016.81,803.73
2016,1,1,12,45,868.5,80.5,2.45,9.0,495.5,1007.76,797.12
2016,1,1,13,0,867.0,79.0,2.4,9.0,488.0,995.3,788.34
2016,1,1,13,15,859.0,78.0,2.35,9.0,472.5,973.76,773.32
2016,1,1,13,30,851.0,77.0,2.3,9.0,457.0,949.18,756.29
2016,1,1,13,45,839.0,75.5,2.25,9.0,434.5,917.29,734.05
2016,1,1,14,0,827.0,74.0,2.2,9.0,412.0,882.86,709.93
2016,1,1,14,15,808.0,72.0,2.15,9.0,383.0,839.24,678.9
2016,1,1,14,30,789.0,70.0,2.1,9.0,354.0,793.93,646.25
2016,1,1,14,45,762.5,66.5,2.05,9.0,320.0,739.26,605.97
2016,1,1,15,0,736.0,63.0,2.0,9.0,286.0,684.06,564.41
2016,1,1,15,15,695.5,59.0,1.9,8.5,247.5,617.65,513.62
2016,1,1,15,30,655.0,55.0,1.8,8.0,209.0,558.74,467.02
2016,1,1,15,45,592.5,49.5,1.75,7.5,168.5,479.85,401.21
2016,1,1,16,0,530.0,44.0,1.7,7.0,128.0,405.46,336.39
2016,1,1,16,15,426.5,35.0,1.8,6.5,89.5,309.72,250.73
2016,1,1,16,30,323.0,26.0,1.9,6.0,51.0,221.06,145.39
2016,1,1,16,45,161.5,13.0,2.0,5.5,25.5,82.59,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,3.0,3.5,12.5,9.52,0.0
2016,1,2,8,0,0.0,25.0,3.1,4.0,25.0,20.25,9.93
2016,1,2,8,15,0.0,41.5,3.1,4.0,41.5,36.66,25.75
2016,1,2,8,30,0.0,58.0,3.1,4.0,58.0,52.33,40.07
2016,1,2,8,45,6.5,73.5,3.1,4.5,75.5,70.75,56.77
2016,1,2,9,0,13.0,89.0,3.1,5.0,93.0,89.78,73.86
2016,1,2,9,15,18.0,103.5,3.05,5.0,109.5,107.11,89.38
2016,1,2,9,30,23.0,118.0,3.0,5.0,126.0,125.01,105.24
2016,1,2,9,45,28.0,131.0,3.0,5.5,141.0,156.67,132.59
2016,1,2,10,0,33.0,144.0,3.0,6.0,156.0,175.37,148.43
2016,1,2,10,15,150.5,157.0,2.95,6.0,218.5,314.63,270.44
2016,1,2,10,30,268.0,170.0,2.9,6.0,281.0,463.51,395.47
2016,1,2,10,45,273.0,178.5,2.85,6.5,297.0,484.92,410.81
2016,1,2,11,0,278.0,187.0,2.8,7.0,313.0,505.74,426.18
2016,1,2,11,15,315.5,187.5,2.7,7.5,334.5,547.54,458.92
2016,1,2,11,30,353.0,188.0,2.6,8.0,356.0,589.45,491.02
2016,1,2,11,45,293.0,200.5,2.55,8.5,341.0,548.16,455.35
2016,1,2,12,0,233.0,213.0,2.5,9.0,326.0,481.12,400.25
2016,1,2,12,15,168.0,214.5,2.4,9.0,296.0,417.35,347.5
2016,1,2,12,30,103.0,216.0,2.3,9.0,266.0,330.16,275.22
2016,1,2,12,45,215.0,204.0,2.2,9.5,306.5,449.98,375.17
2016,1,2,13,0,327.0,192.0,2.1,10.0,347.0,568.01,468.88
2016,1,2,13,15,200.5,192.0,2.0,10.0,286.0,416.48,346.02
2016,1,2,13,30,74.0,192.0,1.9,10.0,225.0,270.69,224.88
2016,1,2,13,45,83.5,184.0,1.85,10.5,219.5,269.88,224.99
2016,1,2,14,0,93.0,176.0,1.8,11.0,214.0,268.8,224.25
2016,1,2,14,15,58.5,157.5,1.7,11.0,181.0,213.94,177.94
2016,1,2,14,30,24.0,139.0,1.6,11.0,148.0,145.63,119.88
2016,1,2,14,45,20.5,126.5,1.5,11.0,133.5,130.6,107.28
2016,1,2,15,0,17.0,114.0,1.4,11.0,119.0,116.02,94.81
2016,1,2,15,15,11.5,99.5,1.4,10.5,103.0,98.03,79.39
2016,1,2,15,30,6.0,85.0,1.4,10.0,87.0,80.66,64.29
2016,1,2,15,45,3.0,69.0,1.45,9.5,70.0,63.64,49.37
2016,1,2,16,0,0.0,53.0,1.5,9.0,53.0,46.82,34.48
2016,1,2,16,15,0.0,37.0,1.65,8.5,37.0,31.66,20.89
2016,1,2,16,30,0.0,21.0,1.8,8.0,21.0,16.04,5.73
2016,1,2,16,45,0.0,10.5,1.95,8.0,10.5,8.26,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.5,2.4,5.5,7.5,5.69,0.0
2016,1,3,8,0,0.0,15.0,2.4,6.0,15.0,11.41,3.06
2016,1,3,8,15,0.0,25.0,2.3,6.0,25.0,19.06,10.59
2016,1,3,8,30,0.0,35.0,2.2,6.0,35.0,26.74,17.62
2016,1,3,8,45,0.0,46.0,2.1,6.5,46.0,35.25,25.26
2016,1,3,9,0,0.0,57.0,2.0,7.0,57.0,44.68,33.64
2016,1,3,9,15,0.0,66.5,2.0,7.0,66.5,52.67,40.73
2016,1,3,9,30,0.0,76.0,2.0,7.0,76.0,60.74,47.82
2016,1,3,9,45,0.0,85.0,2.0,7.5,85.0,68.41,54.37
2016,1,3,10,0,0.0,94.0,2.0,8.0,94.0,76.18,60.94
2016,1,3,10,15,0.0,115.0,2.05,8.0,115.0,96.18,78.11
2016,1,3,10,30,0.0,136.0,2.1,8.0,136.0,116.81,95.66
2016,1,3,10,45,0.0,115.0,2.2,8.0,115.0,94.24,76.18
2016,1,3,11,0,0.0,94.0,2.3,8.0,94.0,73.89,58.62
2016,1,3,11,15,17.0,142.5,2.45,8.0,150.5,137.28,113.72
2016,1,3,11,30,34.0,191.0,2.6,8.0,207.0,228.14,190.72
2016,1,3,11,45,17.0,128.0,2.8,8.5,136.0,122.34,100.5
2016,1,3,12,0,0.0,65.0,3.0,9.0,65.0,49.87,37.56
2016,1,3,12,15,10.0,125.0,3.1,9.0,130.0,112.24,91.61
2016,1,3,12,30,20.0,185.0,3.2,9.0,195.0,184.63,153.16
2016,1,3,12,45,73.0,198.5,3.3,9.0,233.0,276.58,232.06
2016,1,3,13,0,126.0,212.0,3.4,9.0,271.0,370.21,310.61
2016,1,3,13,15,209.0,198.5,3.25,9.0,294.0,433.25,364.5
2016,1,3,13,30,292.0,185.0,3.1,9.0,317.0,515.76,432.56
2016,1,3,13,45,160.0,173.0,3.0,9.5,245.0,348.06,293.01
2016,1,3,14,0,28.0,161.0,2.9,10.0,173.0,188.75,156.54
2016,1,3,14,15,104.0,157.0,2.7,10.0,195.5,272.55,229.87
2016,1,3,14,30,180.0,153.0,2.5,10.0,218.0,332.15,281.16
2016,1,3,14,45,167.5,140.0,2.4,10.0,196.0,301.27,255.12
2016,1,3,15,0,155.0,127.0,2.3,10.0,174.0,271.16,229.74
2016,1,3,15,15,144.5,111.0,2.2,9.5,151.0,239.2,202.86
2016,1,3,15,30,134.0,95.0,2.1,9.0,128.0,208.0,176.01
2016,1,3,15,45,112.5,78.5,2.05,9.0,102.5,169.64,142.01
2016,1,3,16,0,91.0,62.0,2.0,9.0,77.0,133.15,109.16
2016,1,3,16,15,61.5,45.0,2.05,8.5,54.0,93.12,72.92
2016,1,3,16,30,32.0,28.0,2.1,8.0,31.0,54.4,34.13
2016,1,3,16,45,16.0,14.0,2.15,8.0,15.5,18.23,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,6.0,2.6,9.5,6.0,4.54,0.0
2016,1,4,8,0,0.0,12.0,2.6,10.0,12.0,9.11,1.2
2016,1,4,8,15,0.0,20.0,2.6,10.0,20.0,15.22,7.13
2016,1,4,8,30,0.0,28.0,2.6,10.0,28.0,21.34,12.67
2016,1,4,8,45,0.0,37.0,2.6,10.5,37.0,28.25,18.79
2016,1,4,9,0,0.0,46.0,2.6,11.0,46.0,35.18,24.87
2016,1,4,9,15,0.0,54.0,2.65,11.0,54.0,41.34,30.28
2016,1,4,9,30,0.0,62.0,2.7,11.0,62.0,47.52,35.65
2016,1,4,9,45,0.0,68.5,2.8,11.5,68.5,52.71,40.02
2016,1,4,10,0,0.0,75.0,2.9,12.0,75.0,58.09,44.52
2016,1,4,10,15,2.0,110.0,2.95,12.0,111.0,92.8,74.2
2016,1,4,10,30,4.0,145.0,3.0,12.0,147.0,130.13,105.73
2016,1,4,10,45,2.0,145.5,3.1,12.5,146.5,127.36,102.92
2016,1,4,11,0,0.0,146.0,3.2,13.0,146.0,124.87,100.43
2016,1,4,11,15,40.0,177.0,3.3,13.0,196.5,216.71,178.57
2016,1,4,11,30,80.0,208.0,3.4,13.0,247.0,296.04,244.75
2016,1,4,11,45,50.5,197.5,3.5,13.5,222.5,252.3,207.23
2016,1,4,12,0,21.0,187.0,3.6,14.0,198.0,187.66,152.67
2016,1,4,12,15,10.5,97.5,3.6,14.0,103.0,87.1,68.7
2016,1,4,12,30,0.0,8.0,3.6,14.0,8.0,6.1,0.0
2016,1,4,12,45,2.5,86.0,3.65,14.0,87.5,68.83,53.06
2016,1,4,13,0,5.0,164.0,3.7,14.0,167.0,147.31,118.94
2016,1,4,13,15,2.5,153.0,3.6,13.5,154.5,133.84,107.78
2016,1,4,13,30,0.0,142.0,3.5,13.0,142.0,120.72,96.98
2016,1,4,13,45,0.0,112.0,3.4,13.0,112.0,91.28,72.28
2016,1,4,14,0,0.0,82.0,3.3,13.0,82.0,63.61,48.9
2016,1,4,14,15,0.0,52.0,3.15,13.0,52.0,39.79,28.61
2016,1,4,14,30,0.0,22.0,3.0,13.0,22.0,16.76,8.83
2016,1,4,14,45,0.0,20.0,2.9,13.0,20.0,15.22,7.52
2016,1,4,15,0,0.0,18.0,2.8,13.0,18.0,13.69,6.2
2016,1,4,15,15,0.0,15.5,2.65,12.5,15.5,11.78,4.55
2016,1,4,15,30,0.0,13.0,2.5,12.0,13.0,9.87,2.89
2016,1,4,15,45,0.0,10.5,2.45,12.0,10.5,7.96,1.2
2016,1,4,16,0,0.0,8.0,2.4,12.0,8.0,6.06,0.0
2016,1,4,16,15,0.0,5.5,2.4,12.0,5.5,4.16,0.0
2016,1,4,16,30,0.0,3.0,2.4,12.0,3.0,2.27,0.0
2016,1,4,16,45,0.0,1.5,2.45,12.0,1.5,1.13,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,5.5,2.15,10.5,5.5,4.16,0.0
2016,1,5,8,0,0.0,11.0,2.3,11.0,11.0,8.35,0.6
2016,1,5,8,15,0.0,18.5,2.4,11.0,18.5,14.07,6.13
2016,1,5,8,30,0.0,26.0,2.5,11.0,26.0,19.81,11.29
2016,1,5,8,45,0.0,34.0,2.65,11.5,34.0,25.94,16.72
2016,1,5,9,0,0.0,42.0,2.8,12.0,42.0,32.09,22.1
2016,1,5,9,15,0.0,49.5,2.85,12.0,49.5,37.86,27.15
2016,1,5,9,30,0.0,57.0,2.9,12.0,57.0,43.65,32.16
2016,1,5,9,45,0.0,63.0,3.0,12.0,63.0,48.29,36.14
2016,1,5,10,0,0.0,69.0,3.1,12.0,69.0,52.93,40.09
2016,1,5,10,15,0.0,73.0,3.2,12.0,73.0,56.03,42.69
2016,1,5,10,30,0.0,77.0,3.3,12.0,77.0,59.13,45.28
2016,1,5,10,45,7.0,122.0,3.4,12.0,125.5,107.69,86.87
2016,1,5,11,0,14.0,167.0,3.5,12.0,174.0,160.9,131.79
2016,1,5,11,15,44.0,187.0,3.55,12.0,208.5,233.1,192.9
2016,1,5,11,30,74.0,207.0,3.6,12.0,243.0,288.37,239.19
2016,1,5,11,45,37.0,162.0,3.7,12.0,180.0,194.44,160.28
2016,1,5,12,0,0.0,117.0,3.8,12.0,117.0,94.38,74.82
2016,1,5,12,15,0.0,82.0,3.8,12.0,82.0,63.04,48.32
2016,1,5,12,30,0.0,47.0,3.8,12.0,47.0,35.99,25.26
2016,1,5,12,45,0.0,47.0,3.85,12.0,47.0,35.98,25.27
2016,1,5,13,0,0.0,47.0,3.9,12.0,47.0,35.98,25.29
2016,1,5,13,15,0.0,52.5,3.8,12.0,52.5,40.21,28.94
2016,1,5,13,30,0.0,58.0,3.7,12.0,58.0,44.44,32.6
2016,1,5,13,45,0.0,77.0,3.65,12.0,77.0,59.14,45.22
2016,1,5,14,0,0.0,96.0,3.6,12.0,96.0,76.47,60.09
2016,1,5,14,15,9.0,117.5,3.55,12.0,121.0,106.64,86.27
2016,1,5,14,30,18.0,139.0,3.5,12.0,146.0,139.61,114.63
2016,1,5,14,45,14.0,126.5,3.45,12.0,132.0,124.33,101.57
2016,1,5,15,0,10.0,114.0,3.4,12.0,118.0,109.55,88.9
2016,1,5,15,15,5.0,100.0,3.15,11.5,102.5,92.77,74.51
2016,1,5,15,30,0.0,86.0,2.9,11.0,87.0,76.58,60.46
2016,1,5,15,45,221.5,69.0,2.7,11.0,106.5,240.38,202.99
2016,1,5,16,0,443.0,52.0,2.5,11.0,126.0,363.43,301.72
2016,1,5,16,15,343.5,42.0,2.35,10.5,89.5,272.23,220.37
2016,1,5,16,30,244.0,32.0,2.2,10.0,53.0,191.91,138.05
2016,1,5,16,45,122.0,16.0,2.1,9.5,26.5,88.11,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,3.65,11.0,13.0,9.91,0.0
2016,1,6,8,0,0.0,26.0,3.6,11.0,26.0,21.63,10.57
2016,1,6,8,15,7.0,43.5,3.55,11.0,45.0,43.21,30.55
2016,1,6,8,30,14.0,61.0,3.5,11.0,64.0,64.64,49.71
2016,1,6,8,45,17.5,78.0,3.45,11.0,82.0,83.46,66.48
2016,1,6,9,0,21.0,95.0,3.4,11.0,100.0,102.52,83.32
2016,1,6,9,15,28.5,111.0,3.35,11.0,119.5,136.75,112.98
2016,1,6,9,30,36.0,127.0,3.3,11.0,139.0,160.44,133.41
2016,1,6,9,45,43.5,138.5,3.25,11.0,154.0,178.76,149.1
2016,1,6,10,0,51.0,150.0,3.2,11.0,169.0,197.97,165.38
2016,1,6,10,15,25.5,105.0,3.2,11.0,114.5,119.27,97.95
2016,1,6,10,30,0.0,60.0,3.2,11.0,60.0,45.97,34.11
2016,1,6,10,45,0.0,102.5,3.25,11.0,102.5,82.05,65.02
2016,1,6,11,0,0.0,145.0,3.3,11.0,145.0,123.59,100.17
2016,1,6,11,15,89.0,179.5,3.35,11.0,222.5,267.6,224.2
2016,1,6,11,30,178.0,214.0,3.4,11.0,300.0,423.82,353.33
2016,1,6,11,45,97.0,198.5,3.45,11.0,245.5,299.87,249.76
2016,1,6,12,0,16.0,183.0,3.5,11.0,191.0,177.77,145.76
2016,1,6,12,15,22.5,189.0,3.4,11.0,200.5,190.87,157.18
2016,1,6,12,30,29.0,195.0,3.3,11.0,210.0,226.43,186.89
2016,1,6,12,45,127.0,203.0,3.25,11.0,264.5,358.95,299.26
2016,1,6,13,0,225.0,211.0,3.2,11.0,319.0,466.86,388.56
2016,1,6,13,15,279.5,196.5,3.1,11.0,327.0,522.59,433.57
2016,1,6,13,30,334.0,182.0,3.0,11.0,335.0,552.35,458.4
2016,1,6,13,45,290.5,179.0,2.95,11.0,307.0,500.9,416.89
2016,1,6,14,0,247.0,176.0,2.9,11.0,279.0,450.61,376.26
2016,1,6,14,15,184.5,167.0,2.85,11.0,241.5,357.11,299.94
2016,1,6,14,30,122.0,158.0,2.8,11.0,204.0,288.1,241.98
2016,1,6,14,45,112.0,145.0,2.8,11.0,184.0,261.31,219.89
2016,1,6,15,0,102.0,132.0,2.8,11.0,164.0,235.29,197.98
2016,1,6,15,15,93.5,116.0,2.75,10.5,142.5,207.03,174.23
2016,1,6,15,30,85.0,100.0,2.7,10.0,121.0,179.53,150.63
2016,1,6,15,45,68.5,82.5,2.65,10.0,97.5,145.28,120.41
2016,1,6,16,0,52.0,65.0,2.6,10.0,74.0,101.27,81.68
2016,1,6,16,15,30.0,48.0,2.55,9.5,52.5,68.62,52.41
2016,1,6,16,30,8.0,31.0,2.5,9.0,31.0,32.53,19.47
2016,1,6,16,45,4.0,15.5,2.5,9.0,15.5,13.81,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,85.5,17.5,0.6,9.0,25.0,73.32,0.0
2016,1,7,8,0,171.0,35.0,0.6,9.0,50.0,158.45,113.32
2016,1,7,8,15,265.0,48.0,0.65,9.0,86.0,233.59,188.72
2016,1,7,8,30,359.0,61.0,0.7,9.0,122.0,319.13,263.61
2016,1,7,8,45,448.5,65.5,0.8,9.5,162.0,403.17,334.88
2016,1,7,9,0,538.0,70.0,0.9,10.0,202.0,494.87,409.94
2016,1,7,9,15,581.0,75.5,0.9,10.0,239.0,558.95,460.65
2016,1,7,9,30,624.0,81.0,0.9,10.0,276.0,624.85,510.29
2016,1,7,9,45,685.0,77.5,0.95,10.5,313.5,696.22,561.94
2016,1,7,10,0,746.0,74.0,1.0,11.0,351.0,763.37,608.9
2016,1,7,10,15,765.0,76.0,1.0,11.0,379.0,807.4,638.7
2016,1,7,10,30,784.0,78.0,1.0,11.0,407.0,849.84,667.15
2016,1,7,10,45,562.0,129.5,1.05,11.0,371.5,718.66,573.0
2016,1,7,11,0,340.0,181.0,1.1,11.0,336.0,556.11,450.76
2016,1,7,11,15,226.0,197.5,1.15,11.0,302.5,447.49,366.37
2016,1,7,11,30,112.0,214.0,1.2,11.0,269.0,357.51,292.68
2016,1,7,11,45,111.0,218.5,1.25,11.5,273.0,339.8,278.9
2016,1,7,12,0,110.0,223.0,1.3,12.0,277.0,344.76,282.39
2016,1,7,12,15,475.0,152.5,1.35,12.0,387.0,700.31,564.44
2016,1,7,12,30,840.0,82.0,1.4,12.0,497.0,987.67,763.84
2016,1,7,12,45,842.5,79.5,1.45,12.0,491.0,982.1,757.08
2016,1,7,13,0,845.0,77.0,1.5,12.0,485.0,973.14,752.27
2016,1,7,13,15,838.0,76.0,1.5,12.0,470.5,953.42,739.47
2016,1,7,13,30,831.0,75.0,1.5,12.0,456.0,930.69,724.77
2016,1,7,13,45,822.0,73.0,1.55,12.0,435.0,901.88,706.55
2016,1,7,14,0,813.0,71.0,1.6,12.0,414.0,870.44,686.34
2016,1,7,14,15,796.0,69.0,1.55,12.0,386.5,829.39,657.82
2016,1,7,14,30,779.0,67.0,1.5,12.0,359.0,786.57,627.76
2016,1,7,14,45,760.5,63.0,1.45,12.0,326.5,738.51,593.38
2016,1,7,15,0,742.0,59.0,1.4,12.0,294.0,689.39,557.5
2016,1,7,15,15,706.0,55.5,1.3,11.5,256.5,626.92,511.12
2016,1,7,15,30,670.0,52.0,1.2,11.0,219.0,565.38,464.02
2016,1,7,15,45,620.5,46.5,1.1,10.5,180.0,493.98,406.55
2016,1,7,16,0,571.0,41.0,1.0,10.0,141.0,425.63,348.47
2016,1,7,16,15,482.0,34.0,1.0,10.0,102.0,342.98,275.95
2016,1,7,16,30,393.0,27.0,1.0,10.0,63.0,263.86,195.27
2016,1,7,16,45,196.5,13.5,1.05,10.0,31.5,123.22,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,9.5,15.0,1.65,6.5,15.5,17.49,0.0
2016,1,8,8,0,19.0,30.0,1.7,7.0,31.0,41.59,26.26
2016,1,8,8,15,40.5,46.5,1.7,7.0,52.5,72.23,56.05
2016,1,8,8,30,62.0,63.0,1.7,7.0,74.0,115.26,94.65
2016,1,8,8,45,72.5,80.5,1.75,7.0,96.0,144.57,121.14
2016,1,8,9,0,83.0,98.0,1.8,7.0,118.0,174.71,147.96
2016,1,8,9,15,89.5,114.0,1.75,7.0,139.0,200.6,170.58
2016,1,8,9,30,96.0,130.0,1.7,7.0,160.0,227.08,193.26
2016,1,8,9,45,98.5,143.5,1.65,7.5,177.5,247.34,209.84
2016,1,8,10,0,101.0,157.0,1.6,8.0,195.0,267.85,226.29
2016,1,8,10,15,189.5,164.0,1.55,8.5,242.0,356.53,301.08
2016,1,8,10,30,278.0,171.0,1.5,9.0,289.0,471.42,393.38
2016,1,8,10,45,218.0,186.5,1.45,9.5,282.0,419.11,348.46
2016,1,8,11,0,158.0,202.0,1.4,10.0,275.0,384.62,318.26
2016,1,8,11,15,80.5,182.5,1.45,10.0,220.0,262.39,217.73
2016,1,8,11,30,3.0,163.0,1.5,10.0,165.0,143.61,116.66
2016,1,8,11,45,20.0,182.0,1.55,10.5,192.5,180.59,148.33
2016,1,8,12,0,37.0,201.0,1.6,11.0,220.0,241.52,198.67
2016,1,8,12,15,40.0,203.0,1.6,11.0,223.5,247.0,202.98
2016,1,8,12,30,43.0,205.0,1.6,11.0,227.0,252.69,207.73
2016,1,8,12,45,137.0,208.5,1.65,11.5,275.5,375.56,309.75
2016,1,8,13,0,231.0,212.0,1.7,12.0,324.0,473.58,388.56
2016,1,8,13,15,307.5,193.5,1.65,12.0,338.0,546.06,445.76
2016,1,8,13,30,384.0,175.0,1.6,12.0,352.0,591.72,482.19
2016,1,8,13,45,308.0,177.0,1.6,12.0,315.0,514.73,421.52
2016,1,8,14,0,232.0,179.0,1.6,12.0,278.0,440.34,362.56
2016,1,8,14,15,116.0,138.5,1.5,11.5,188.0,257.99,215.02
2016,1,8,14,30,0.0,98.0,1.4,11.0,98.0,79.67,62.88
2016,1,8,14,45,0.0,88.5,1.35,11.0,88.5,71.42,56.17
2016,1,8,15,0,0.0,79.0,1.3,11.0,79.0,63.28,49.22
2016,1,8,15,15,0.0,69.0,1.3,10.5,69.0,54.73,41.94
2016,1,8,15,30,0.0,59.0,1.3,10.0,59.0,46.26,34.63
2016,1,8,15,45,0.0,48.0,1.3,10.0,48.0,36.86,26.34
2016,1,8,16,0,0.0,37.0,1.3,10.0,37.0,28.28,18.7
2016,1,8,16,15,0.0,26.5,1.35,9.5,26.5,20.21,11.49
2016,1,8,16,30,0.0,16.0,1.4,9.0,16.0,12.17,4.0
2016,1,8,16,45,0.0,8.0,1.5,9.0,8.0,6.07,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,5.0,15.0,3.05,9.0,15.5,15.42,0.0
2016,1,9,8,0,10.0,30.0,3.1,9.0,31.0,36.88,22.47
2016,1,9,8,15,31.5,46.5,3.1,9.0,51.5,66.98,51.11
2016,1,9,8,30,53.0,63.0,3.1,9.0,72.0,98.45,79.66
2016,1,9,8,45,63.5,80.5,3.1,9.5,94.0,126.07,104.38
2016,1,9,9,0,74.0,98.0,3.1,10.0,116.0,154.54,129.44
2016,1,9,9,15,81.5,114.0,3.05,10.0,137.0,179.56,151.33
2016,1,9,9,30,89.0,130.0,3.0,10.0,158.0,205.29,173.48
2016,1,9,9,45,87.5,143.0,2.95,10.0,173.5,220.16,185.89
2016,1,9,10,0,86.0,156.0,2.9,10.0,189.0,235.08,198.16
2016,1,9,10,15,43.0,112.0,2.75,10.0,128.5,142.35,118.55
2016,1,9,10,30,0.0,68.0,2.6,10.0,68.0,52.16,39.56
2016,1,9,10,45,0.0,108.5,2.5,10.5,108.5,87.59,69.84
2016,1,9,11,0,0.0,149.0,2.4,11.0,149.0,127.36,103.24
2016,1,9,11,15,21.0,174.0,2.25,11.0,184.5,173.74,142.89
2016,1,9,11,30,42.0,199.0,2.1,11.0,220.0,244.48,201.88
2016,1,9,11,45,37.0,199.0,2.0,11.0,218.0,238.92,196.67
2016,1,9,12,0,32.0,199.0,1.9,11.0,216.0,233.53,191.9
2016,1,9,12,15,93.0,212.0,1.8,11.0,259.0,312.11,258.23
2016,1,9,12,30,154.0,225.0,1.7,11.0,302.0,414.48,341.06
2016,1,9,12,45,84.5,203.0,1.6,11.0,245.0,291.92,240.59
2016,1,9,13,0,15.0,181.0,1.5,11.0,188.0,174.6,142.38
2016,1,9,13,15,7.5,162.5,1.35,11.0,166.0,147.86,120.23
2016,1,9,13,30,0.0,144.0,1.2,11.0,144.0,121.95,98.34
2016,1,9,13,45,17.0,157.0,1.1,11.0,164.5,152.91,125.22
2016,1,9,14,0,34.0,170.0,1.0,11.0,185.0,203.61,167.89
2016,1,9,14,15,33.0,159.5,0.95,11.0,173.0,190.95,157.35
2016,1,9,14,30,32.0,149.0,0.9,11.0,161.0,178.62,147.29
2016,1,9,14,45,28.5,136.5,0.85,11.0,146.5,161.91,133.41
2016,1,9,15,0,25.0,124.0,0.8,11.0,132.0,145.72,119.83
2016,1,9,15,15,20.0,109.5,0.8,10.5,115.0,113.85,93.0
2016,1,9,15,30,15.0,95.0,0.8,10.0,98.0,96.53,78.18
2016,1,9,15,45,7.5,79.0,0.85,10.0,80.5,76.27,60.36
2016,1,9,16,0,0.0,63.0,0.9,10.0,63.0,56.73,43.04
2016,1,9,16,15,0.0,45.5,0.9,10.0,45.5,40.04,28.23
2016,1,9,16,30,0.0,28.0,0.9,10.0,28.0,22.76,12.53
2016,1,9,16,45,0.0,14.0,0.95,10.0,14.0,10.67,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,145.5,15.5,2.75,7.5,28.5,99.22,0.0
2016,1,10,8,0,291.0,31.0,2.9,8.0,57.0,211.11,154.96
2016,1,10,8,15,386.0,41.0,2.85,8.0,95.0,291.35,239.03
2016,1,10,8,30,481.0,51.0,2.8,8.0,133.0,381.28,319.94
2016,1,10,8,45,546.0,56.5,2.8,8.5,173.5,455.65,385.0
2016,1,10,9,0,611.0,62.0,2.8,9.0,214.0,534.61,451.5
2016,1,10,9,15,650.5,66.5,2.75,9.0,251.5,597.65,502.58
2016,1,10,9,30,690.0,71.0,2.7,9.0,289.0,662.2,552.81
2016,1,10,9,45,519.0,105.0,2.7,9.5,279.0,581.31,487.65
2016,1,10,10,0,348.0,139.0,2.7,10.0,269.0,474.38,399.38
2016,1,10,10,15,482.0,123.5,2.6,10.5,319.0,607.22,506.02
2016,1,10,10,30,616.0,108.0,2.5,11.0,369.0,736.68,602.05
2016,1,10,10,45,635.5,109.0,2.45,11.5,390.5,773.12,625.89
2016,1,10,11,0,655.0,110.0,2.4,12.0,412.0,807.94,648.94
2016,1,10,11,15,576.0,136.5,2.3,12.0,408.5,772.82,621.46
2016,1,10,11,30,497.0,163.0,2.2,12.0,405.0,724.99,585.05
2016,1,10,11,45,435.0,180.0,2.1,12.5,394.5,688.02,554.37
2016,1,10,12,0,373.0,197.0,2.0,13.0,384.0,624.3,504.17
2016,1,10,12,15,303.0,209.0,1.95,13.0,361.0,569.27,460.83
2016,1,10,12,30,233.0,221.0,1.9,13.0,338.0,489.08,397.98
2016,1,10,12,45,201.0,220.0,1.85,13.0,320.0,454.55,370.76
2016,1,10,13,0,169.0,219.0,1.8,13.0,302.0,420.0,343.02
2016,1,10,13,15,232.0,206.0,1.75,13.0,316.0,463.93,379.76
2016,1,10,13,30,295.0,193.0,1.7,13.0,330.0,528.2,430.62
2016,1,10,13,45,313.5,180.5,1.7,13.0,320.5,524.24,428.17
2016,1,10,14,0,332.0,168.0,1.7,13.0,311.0,518.44,424.82
2016,1,10,14,15,336.0,156.0,1.65,13.0,292.5,498.26,409.73
2016,1,10,14,30,340.0,144.0,1.6,13.0,274.0,476.85,393.6
2016,1,10,14,45,325.5,133.5,1.55,13.0,249.0,440.8,365.29
2016,1,10,15,0,311.0,123.0,1.5,13.0,224.0,405.04,336.78
2016,1,10,15,15,297.5,109.0,1.4,12.5,196.0,365.85,305.44
2016,1,10,15,30,284.0,95.0,1.3,12.0,168.0,327.19,273.67
2016,1,10,15,45,260.5,80.0,1.25,11.5,138.5,281.18,234.89
2016,1,10,16,0,237.0,65.0,1.2,11.0,109.0,251.19,207.87
2016,1,10,16,15,199.5,50.0,1.3,10.5,80.0,200.11,162.57
2016,1,10,16,30,162.0,35.0,1.4,10.0,51.0,152.84,116.62
2016,1,10,16,45,81.0,17.5,1.5,10.0,25.5,74.24,15.59
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,14.5,15.5,2.15,9.0,16.5,20.21,0.0
2016,1,11,8,0,29.0,31.0,2.2,9.0,33.0,47.68,31.08
2016,1,11,8,15,52.0,47.5,2.2,9.0,55.0,89.14,69.93
2016,1,11,8,30,75.0,64.0,2.2,9.0,77.0,123.53,101.22
2016,1,11,8,45,86.5,81.5,2.25,9.5,100.5,153.97,128.4
2016,1,11,9,0,98.0,99.0,2.3,10.0,124.0,185.34,155.84
2016,1,11,9,15,106.0,115.0,2.25,10.0,145.5,212.93,179.75
2016,1,11,9,30,114.0,131.0,2.2,10.0,167.0,241.21,203.77
2016,1,11,9,45,120.0,145.0,2.2,10.0,187.0,265.7,224.25
2016,1,11,10,0,126.0,159.0,2.2,10.0,207.0,290.62,244.76
2016,1,11,10,15,80.5,164.0,2.2,10.0,195.5,238.95,200.34
2016,1,11,10,30,35.0,169.0,2.2,10.0,184.0,202.96,168.54
2016,1,11,10,45,32.0,175.5,2.25,10.5,190.0,206.93,171.31
2016,1,11,11,0,29.0,182.0,2.3,11.0,196.0,211.03,174.07
2016,1,11,11,15,14.5,168.5,2.25,11.0,175.5,160.94,131.68
2016,1,11,11,30,0.0,155.0,2.2,11.0,155.0,131.76,106.55
2016,1,11,11,45,7.5,170.5,2.15,11.5,174.5,154.98,126.09
2016,1,11,12,0,15.0,186.0,2.1,12.0,194.0,178.85,145.87
2016,1,11,12,15,23.0,193.0,2.05,12.0,205.0,194.5,159.05
2016,1,11,12,30,31.0,200.0,2.0,12.0,216.0,232.91,190.8
2016,1,11,12,45,19.5,187.0,2.0,12.5,197.0,184.68,150.4
2016,1,11,13,0,8.0,174.0,2.0,13.0,178.0,159.5,129.02
2016,1,11,13,15,67.0,191.0,1.95,13.0,222.5,258.62,213.03
2016,1,11,13,30,126.0,208.0,1.9,13.0,267.0,360.46,296.45
2016,1,11,13,45,82.0,191.0,1.9,13.5,228.5,273.99,225.12
2016,1,11,14,0,38.0,174.0,1.9,14.0,190.0,211.55,172.84
2016,1,11,14,15,39.0,164.0,1.8,13.5,180.0,201.24,165.12
2016,1,11,14,30,40.0,154.0,1.7,13.0,170.0,191.13,157.29
2016,1,11,14,45,37.0,141.0,1.6,13.0,154.5,173.93,143.06
2016,1,11,15,0,34.0,128.0,1.5,13.0,139.0,157.19,129.09
2016,1,11,15,15,342.5,92.0,1.4,12.5,182.5,396.41,332.55
2016,1,11,15,30,651.0,56.0,1.3,12.0,226.0,559.4,461.13
2016,1,11,15,45,599.0,50.5,1.2,12.0,186.5,492.14,404.14
2016,1,11,16,0,547.0,45.0,1.1,12.0,147.0,423.44,345.8
2016,1,11,16,15,463.5,38.0,1.1,11.5,108.5,339.09,273.81
2016,1,11,16,30,380.0,31.0,1.1,11.0,70.0,262.79,202.19
