Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,190.0,15.5,1.15,11.0,35.0,126.63,42.95
2016,1,11,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,45,169.0,14.0,2.35,8.5,29.0,107.34,0.0
2016,1,12,8,0,338.0,28.0,2.4,9.0,58.0,230.74,170.23
2016,1,12,8,15,430.0,36.0,2.3,9.0,96.5,308.98,252.26
2016,1,12,8,30,522.0,44.0,2.2,9.0,135.0,396.67,330.62
2016,1,12,8,45,580.5,49.5,2.1,9.5,175.0,467.94,392.15
2016,1,12,9,0,639.0,55.0,2.0,10.0,215.0,543.56,454.54
2016,1,12,9,15,468.5,88.0,1.95,10.0,215.5,479.19,402.49
2016,1,12,9,30,298.0,121.0,1.9,10.0,216.0,388.06,327.32
2016,1,12,9,45,311.5,132.0,1.9,10.5,241.0,423.21,355.98
2016,1,12,10,0,325.0,143.0,1.9,11.0,266.0,458.67,383.45
2016,1,12,10,15,305.5,158.5,1.9,11.0,281.0,470.68,391.74
2016,1,12,10,30,286.0,174.0,1.9,11.0,296.0,480.6,398.35
2016,1,12,10,45,298.0,182.0,1.95,11.5,315.0,508.69,419.47
2016,1,12,11,0,310.0,190.0,2.0,12.0,334.0,536.44,439.94
2016,1,12,11,15,395.0,179.5,2.0,12.0,369.5,635.58,516.75
2016,1,12,11,30,480.0,169.0,2.0,12.0,405.0,714.62,576.58
2016,1,12,11,45,405.0,188.5,2.0,12.5,390.0,667.11,537.23
2016,1,12,12,0,330.0,208.0,2.0,13.0,375.0,594.02,480.07
2016,1,12,12,15,372.0,200.0,1.95,13.0,388.0,627.47,506.73
2016,1,12,12,30,414.0,192.0,1.9,13.0,401.0,684.03,548.8
2016,1,12,12,45,451.5,180.5,1.9,13.5,406.0,706.39,564.94
2016,1,12,13,0,489.0,169.0,1.9,14.0,411.0,726.05,579.36
2016,1,12,13,15,319.5,189.5,1.8,14.0,345.5,552.14,445.96
2016,1,12,13,30,150.0,210.0,1.7,14.0,280.0,385.99,314.1
2016,1,12,13,45,156.5,200.0,1.65,14.0,270.5,377.52,308.92
2016,1,12,14,0,163.0,190.0,1.6,14.0,261.0,368.5,302.35
2016,1,12,14,15,86.0,165.5,1.55,13.5,203.0,245.04,201.93
2016,1,12,14,30,9.0,141.0,1.5,13.0,145.0,131.78,106.53
2016,1,12,14,45,6.0,129.0,1.45,13.0,131.5,118.17,95.38
2016,1,12,15,0,3.0,117.0,1.4,13.0,118.0,104.97,84.25
2016,1,12,15,15,1.5,103.0,1.5,13.0,103.5,91.09,72.5
2016,1,12,15,30,0.0,89.0,1.6,13.0,89.0,77.49,60.84
2016,1,12,15,45,0.0,73.5,1.7,13.0,73.5,63.4,48.67
2016,1,12,16,0,0.0,58.0,1.8,13.0,58.0,49.33,36.37
2016,1,12,16,15,0.0,43.0,1.85,12.5,43.0,35.73,24.46
2016,1,12,16,30,0.0,28.0,1.9,12.0,28.0,21.82,12.05
2016,1,12,16,45,0.0,16.0,1.95,12.0,16.0,12.2,0.08
2016,1,12,17,0,0.0,4.0,2.0,12.0,4.0,3.15,0.0
2016,1,12,17,15,0.0,2.0,2.0,12.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,111.5,17.5,3.5,12.5,27.5,83.71,0.0
2016,1,13,8,0,223.0,35.0,3.6,13.0,55.0,180.52,131.41
2016,1,13,8,15,322.0,46.0,3.65,13.0,92.5,257.88,208.33
2016,1,13,8,30,421.0,57.0,3.7,13.0,130.0,348.03,288.08
2016,1,13,8,45,486.0,64.0,3.8,13.0,169.5,421.66,352.59
2016,1,13,9,0,551.0,71.0,3.9,13.0,209.0,499.94,419.23
2016,1,13,9,15,594.5,76.0,4.05,13.0,247.0,564.5,473.05
2016,1,13,9,30,638.0,81.0,4.2,13.0,285.0,630.92,525.94
2016,1,13,9,45,375.0,121.0,4.35,13.5,244.5,480.5,402.8
2016,1,13,10,0,112.0,161.0,4.5,14.0,204.0,280.26,233.3
2016,1,13,10,15,112.0,173.5,4.6,14.0,219.0,297.68,247.88
2016,1,13,10,30,112.0,186.0,4.7,14.0,234.0,315.06,261.8
2016,1,13,10,45,212.0,188.5,4.85,14.0,285.5,413.57,344.99
2016,1,13,11,0,312.0,191.0,5.0,14.0,337.0,539.15,447.37
2016,1,13,11,15,156.0,167.5,5.0,14.0,240.5,338.09,281.6
2016,1,13,11,30,0.0,144.0,5.0,14.0,144.0,120.31,95.9
2016,1,13,11,45,0.0,145.5,5.05,14.0,145.5,121.44,96.97
2016,1,13,12,0,0.0,147.0,5.1,14.0,147.0,122.71,97.99
2016,1,13,12,15,187.5,174.0,5.1,13.5,269.5,382.3,319.89
2016,1,13,12,30,375.0,201.0,5.1,13.0,392.0,631.11,522.27
2016,1,13,12,45,243.0,212.0,5.1,13.0,335.0,509.63,421.79
2016,1,13,13,0,111.0,223.0,5.1,13.0,278.0,342.74,284.06
2016,1,13,13,15,88.5,213.0,5.0,13.0,256.0,307.27,254.8
2016,1,13,13,30,66.0,203.0,4.9,13.0,234.0,272.56,225.68
2016,1,13,13,45,152.0,194.5,4.85,13.0,262.0,365.55,305.23
2016,1,13,14,0,238.0,186.0,4.8,13.0,290.0,453.79,379.11
2016,1,13,14,15,317.0,162.5,4.55,12.5,292.0,489.2,410.41
2016,1,13,14,30,396.0,139.0,4.3,12.0,294.0,540.26,453.37
2016,1,13,14,45,378.0,131.5,4.05,12.0,269.5,501.82,421.62
2016,1,13,15,0,360.0,124.0,3.8,12.0,245.0,463.51,390.23
2016,1,13,15,15,488.0,96.0,3.5,11.5,239.0,512.02,431.73
2016,1,13,15,30,616.0,68.0,3.2,11.0,233.0,555.3,466.5
2016,1,13,15,45,579.5,60.0,2.95,11.0,194.5,491.65,411.79
2016,1,13,16,0,543.0,52.0,2.7,11.0,156.0,430.1,357.69
2016,1,13,16,15,455.0,44.0,2.55,10.5,116.0,341.64,280.56
2016,1,13,16,30,367.0,36.0,2.4,10.0,76.0,261.39,206.04
2016,1,13,16,45,222.5,24.0,2.3,10.0,45.0,153.76,76.83
2016,1,13,17,0,78.0,12.0,2.2,10.0,14.0,41.35,0.0
2016,1,13,17,15,39.0,6.0,2.15,9.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,14.0,1.85,8.5,14.0,10.68,0.0
2016,1,14,8,0,0.0,28.0,1.9,9.0,28.0,23.58,12.73
2016,1,14,8,15,7.0,45.5,1.95,9.0,46.5,44.62,32.17
2016,1,14,8,30,14.0,63.0,2.0,9.0,65.0,65.65,51.07
2016,1,14,8,45,21.0,79.5,2.1,9.5,84.0,95.09,76.97
2016,1,14,9,0,28.0,96.0,2.2,10.0,103.0,117.6,96.69
2016,1,14,9,15,32.5,111.0,2.25,10.0,120.5,136.96,113.57
2016,1,14,9,30,37.0,126.0,2.3,10.0,138.0,156.91,130.74
2016,1,14,9,45,39.5,139.5,2.4,10.5,153.5,173.81,144.78
2016,1,14,10,0,42.0,153.0,2.5,11.0,169.0,191.13,158.98
2016,1,14,10,15,23.0,151.5,2.65,11.0,160.5,154.17,127.08
2016,1,14,10,30,4.0,150.0,2.8,11.0,152.0,133.77,108.98
2016,1,14,10,45,2.0,149.0,2.95,11.0,150.0,129.48,105.16
2016,1,14,11,0,0.0,148.0,3.1,11.0,148.0,125.49,101.59
2016,1,14,11,15,5.5,163.0,3.15,11.0,165.5,145.6,118.67
2016,1,14,11,30,11.0,178.0,3.2,11.0,183.0,166.26,136.09
2016,1,14,11,45,11.0,180.5,3.3,11.5,185.5,168.42,137.53
2016,1,14,12,0,11.0,183.0,3.4,12.0,188.0,170.77,139.18
2016,1,14,12,15,25.5,196.5,3.4,12.0,209.5,199.97,164.06
2016,1,14,12,30,40.0,210.0,3.4,12.0,231.0,253.32,208.48
2016,1,14,12,45,34.5,204.0,3.45,12.0,222.0,240.4,197.59
2016,1,14,13,0,29.0,198.0,3.5,12.0,213.0,227.76,187.12
2016,1,14,13,15,14.5,137.0,3.45,12.0,144.5,127.83,103.66
2016,1,14,13,30,0.0,76.0,3.4,12.0,76.0,58.38,44.39
2016,1,14,13,45,0.0,83.0,3.4,12.0,83.0,63.91,49.21
2016,1,14,14,0,0.0,90.0,3.4,12.0,90.0,70.36,54.78
2016,1,14,14,15,0.0,63.0,3.45,11.5,63.0,48.29,36.05
2016,1,14,14,30,0.0,36.0,3.5,11.0,36.0,27.49,18.21
2016,1,14,14,45,0.0,33.0,3.55,11.0,33.0,25.18,16.24
2016,1,14,15,0,0.0,30.0,3.6,11.0,30.0,22.87,14.26
2016,1,14,15,15,0.0,26.0,3.7,11.0,26.0,19.8,11.6
2016,1,14,15,30,0.0,22.0,3.8,11.0,22.0,16.74,8.91
2016,1,14,15,45,0.0,18.0,3.95,11.0,18.0,13.68,6.21
2016,1,14,16,0,0.0,14.0,4.1,11.0,14.0,10.62,3.5
2016,1,14,16,15,0.0,10.5,4.1,11.0,10.5,7.96,1.11
2016,1,14,16,30,0.0,7.0,4.1,11.0,7.0,5.3,0.0
2016,1,14,16,45,0.0,4.0,4.2,11.0,4.0,3.02,0.0
2016,1,14,17,0,0.0,1.0,4.3,11.0,1.0,0.79,0.0
2016,1,14,17,15,0.0,0.5,4.25,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,7,45,160.0,15.5,1.15,9.5,30.0,104.76,0.0
2016,1,15,8,0,320.0,31.0,1.2,10.0,60.0,222.27,165.14
2016,1,15,8,15,413.0,39.5,1.3,10.0,98.5,300.87,243.84
2016,1,15,8,30,506.0,48.0,1.4,10.0,137.0,388.83,321.31
2016,1,15,8,45,562.0,54.0,1.5,10.0,177.0,458.55,381.82
2016,1,15,9,0,618.0,60.0,1.6,10.0,217.0,532.35,443.67
2016,1,15,9,15,656.5,64.5,1.65,10.0,255.0,594.97,493.57
2016,1,15,9,30,695.0,69.0,1.7,10.0,293.0,659.12,542.67
2016,1,15,9,45,713.5,74.0,1.8,10.5,326.0,708.64,578.8
2016,1,15,10,0,732.0,79.0,1.9,11.0,359.0,757.36,613.63
2016,1,15,10,15,608.0,110.0,1.9,11.0,355.0,709.64,576.8
2016,1,15,10,30,484.0,141.0,1.9,11.0,351.0,642.31,525.46
2016,1,15,10,45,460.5,155.0,1.95,11.5,363.5,650.12,530.03
2016,1,15,11,0,437.0,169.0,2.0,12.0,376.0,654.9,531.59
2016,1,15,11,15,370.5,189.0,1.9,12.0,368.5,598.53,486.7
2016,1,15,11,30,304.0,209.0,1.8,12.0,361.0,562.66,456.98
2016,1,15,11,45,559.5,150.5,1.75,12.0,435.5,777.32,621.41
2016,1,15,12,0,815.0,92.0,1.7,12.0,510.0,974.56,757.32
2016,1,15,12,15,485.0,162.5,1.6,12.0,411.5,721.96,574.81
2016,1,15,12,30,155.0,233.0,1.5,12.0,313.0,423.07,342.64
2016,1,15,12,45,327.0,201.5,1.45,12.5,367.5,580.8,469.95
2016,1,15,13,0,499.0,170.0,1.4,13.0,422.0,737.39,586.56
2016,1,15,13,15,654.0,127.0,1.3,13.0,447.0,844.2,660.43
2016,1,15,13,30,809.0,84.0,1.2,13.0,472.0,924.66,713.76
2016,1,15,13,45,802.5,80.5,1.15,13.0,451.5,897.22,693.83
2016,1,15,14,0,796.0,77.0,1.1,13.0,431.0,867.05,673.49
2016,1,15,14,15,778.0,75.0,1.05,13.0,403.5,825.79,645.34
2016,1,15,14,30,760.0,73.0,1.0,13.0,376.0,782.8,615.78
2016,1,15,14,45,739.0,69.5,0.95,13.0,343.5,734.02,581.64
2016,1,15,15,0,718.0,66.0,0.9,13.0,311.0,684.33,546.23
2016,1,15,15,15,683.0,62.5,0.85,12.5,273.5,623.33,502.51
2016,1,15,15,30,648.0,59.0,0.8,12.0,236.0,568.2,461.87
2016,1,15,15,45,595.5,54.0,0.8,12.0,196.5,496.11,405.08
2016,1,15,16,0,543.0,49.0,0.8,12.0,157.0,427.53,348.47
2016,1,15,16,15,463.0,41.5,0.85,11.5,118.0,344.25,278.71
2016,1,15,16,30,383.0,34.0,0.9,11.0,79.0,268.57,211.08
2016,1,15,16,45,191.5,25.0,1.0,11.0,47.5,141.02,83.46
2016,1,15,17,0,0.0,16.0,1.1,11.0,16.0,12.59,0.0
2016,1,15,17,15,0.0,8.0,1.1,11.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,45,130.0,17.0,2.4,12.5,29.0,90.47,0.0
2016,1,16,8,0,260.0,34.0,2.4,13.0,58.0,194.8,144.15
2016,1,16,8,15,354.5,44.0,2.4,13.0,95.5,272.38,219.8
2016,1,16,8,30,449.0,54.0,2.4,13.0,133.0,360.03,296.74
2016,1,16,8,45,523.0,58.5,2.4,13.0,174.0,437.57,363.55
2016,1,16,9,0,597.0,63.0,2.4,13.0,215.0,520.48,432.63
2016,1,16,9,15,298.5,80.0,2.35,13.0,156.0,340.52,285.98
2016,1,16,9,30,0.0,97.0,2.3,13.0,97.0,81.13,63.75
2016,1,16,9,45,0.0,107.0,2.3,13.5,107.0,89.61,71.06
2016,1,16,10,0,0.0,117.0,2.3,14.0,117.0,98.24,78.09
2016,1,16,10,15,0.0,112.0,2.3,14.0,112.0,91.9,72.62
2016,1,16,10,30,0.0,107.0,2.3,14.0,107.0,86.23,67.74
2016,1,16,10,45,0.0,82.5,2.35,14.5,82.5,63.52,48.38
2016,1,16,11,0,0.0,58.0,2.4,15.0,58.0,44.45,32.14
2016,1,16,11,15,0.0,60.0,2.4,15.0,60.0,46.01,33.43
2016,1,16,11,30,0.0,62.0,2.4,15.0,62.0,47.56,34.7
2016,1,16,11,45,0.0,113.0,2.4,15.0,113.0,90.1,70.38
2016,1,16,12,0,0.0,164.0,2.4,15.0,164.0,139.29,111.1
2016,1,16,12,15,70.0,199.5,2.35,15.0,235.5,269.84,220.45
2016,1,16,12,30,140.0,235.0,2.3,15.0,307.0,409.84,332.96
2016,1,16,12,45,112.5,229.5,2.25,15.5,287.0,351.04,284.85
2016,1,16,13,0,85.0,224.0,2.2,16.0,267.0,316.14,256.06
2016,1,16,13,15,181.5,214.5,2.1,16.0,303.0,422.49,343.06
2016,1,16,13,30,278.0,205.0,2.0,16.0,339.0,525.45,424.11
2016,1,16,13,45,269.0,198.5,1.9,16.0,323.5,503.47,406.47
2016,1,16,14,0,260.0,192.0,1.8,16.0,308.0,481.05,389.33
2016,1,16,14,15,130.0,138.5,1.7,15.5,196.5,268.67,220.8
2016,1,16,14,30,0.0,85.0,1.6,15.0,85.0,66.53,50.79
2016,1,16,14,45,0.0,77.5,1.55,15.0,77.5,60.23,45.77
2016,1,16,15,0,0.0,70.0,1.5,15.0,70.0,53.99,40.54
2016,1,16,15,15,0.0,61.5,1.45,14.5,61.5,47.14,34.81
2016,1,16,15,30,0.0,53.0,1.4,14.0,53.0,40.57,29.25
2016,1,16,15,45,0.0,44.0,1.35,14.0,44.0,33.63,23.23
2016,1,16,16,0,0.0,35.0,1.3,14.0,35.0,26.71,17.17
2016,1,16,16,15,0.0,26.5,1.3,13.5,26.5,20.19,11.44
2016,1,16,16,30,0.0,18.0,1.3,13.0,18.0,13.69,5.65
2016,1,16,16,45,0.0,11.0,1.35,13.0,11.0,8.35,0.0
2016,1,16,17,0,0.0,4.0,1.4,13.0,4.0,3.15,0.0
2016,1,16,17,15,0.0,2.0,1.45,13.0,2.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,2.5,3.05,13.5,2.5,1.89,0.0
2016,1,17,8,0,0.0,5.0,3.1,14.0,5.0,3.78,0.0
2016,1,17,8,15,0.0,8.5,3.05,14.0,8.5,6.44,0.0
2016,1,17,8,30,0.0,12.0,3.0,14.0,12.0,9.1,2.08
2016,1,17,8,45,0.0,16.0,3.0,14.0,16.0,12.15,4.76
2016,1,17,9,0,0.0,20.0,3.0,14.0,20.0,15.21,7.44
2016,1,17,9,15,0.0,23.0,3.0,14.0,23.0,17.5,9.44
2016,1,17,9,30,0.0,26.0,3.0,14.0,26.0,19.8,11.42
2016,1,17,9,45,0.0,29.5,3.05,14.0,29.5,22.49,13.72
2016,1,17,10,0,0.0,33.0,3.1,14.0,33.0,25.18,16.0
2016,1,17,10,15,0.0,54.5,3.1,14.0,54.5,41.73,30.12
2016,1,17,10,30,0.0,76.0,3.1,14.0,76.0,58.36,44.2
2016,1,17,10,45,0.0,57.5,3.15,14.0,57.5,44.06,31.98
2016,1,17,11,0,0.0,39.0,3.2,14.0,39.0,29.83,19.83
2016,1,17,11,15,0.0,35.0,3.25,14.0,35.0,26.76,17.2
2016,1,17,11,30,0.0,31.0,3.3,14.0,31.0,23.7,14.57
2016,1,17,11,45,0.0,67.5,3.35,14.5,67.5,51.82,38.35
2016,1,17,12,0,0.0,104.0,3.4,15.0,104.0,81.82,63.42
2016,1,17,12,15,0.0,129.0,3.4,14.5,129.0,104.72,82.66
2016,1,17,12,30,0.0,154.0,3.4,14.0,154.0,128.94,102.98
2016,1,17,12,45,0.0,141.0,3.4,14.0,141.0,116.32,92.47
2016,1,17,13,0,0.0,128.0,3.4,14.0,128.0,104.06,82.3
2016,1,17,13,15,0.0,131.5,3.35,14.0,131.5,107.68,85.4
2016,1,17,13,30,0.0,135.0,3.3,14.0,135.0,111.52,88.69
2016,1,17,13,45,0.0,71.5,3.3,14.0,71.5,54.89,41.11
2016,1,17,14,0,0.0,8.0,3.3,14.0,8.0,6.09,0.0
2016,1,17,14,15,0.0,36.0,3.3,14.0,36.0,27.5,17.94
2016,1,17,14,30,0.0,64.0,3.3,14.0,64.0,49.06,36.39
2016,1,17,14,45,0.0,58.5,3.3,14.0,58.5,44.81,32.8
2016,1,17,15,0,0.0,53.0,3.3,14.0,53.0,40.56,29.21
2016,1,17,15,15,0.0,47.0,3.3,14.0,47.0,35.93,25.27
2016,1,17,15,30,0.0,41.0,3.3,14.0,41.0,31.31,21.29
2016,1,17,15,45,0.0,34.5,3.3,14.0,34.5,26.31,16.95
2016,1,17,16,0,0.0,28.0,3.3,14.0,28.0,21.33,12.57
2016,1,17,16,15,0.0,21.0,3.25,13.5,21.0,15.97,7.87
2016,1,17,16,30,0.0,14.0,3.2,13.0,14.0,10.63,3.14
2016,1,17,16,45,0.0,8.5,3.2,13.0,8.5,6.44,0.0
2016,1,17,17,0,0.0,3.0,3.2,13.0,3.0,2.36,0.0
2016,1,17,17,15,0.0,1.5,3.2,13.0,1.5,1.18,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,208.5,14.0,1.45,10.5,34.0,123.29,0.0
2016,1,18,8,0,417.0,28.0,1.5,11.0,68.0,264.53,199.24
2016,1,18,8,15,505.5,35.0,1.5,11.5,109.0,337.91,272.8
2016,1,18,8,30,594.0,42.0,1.5,12.0,150.0,426.18,349.35
2016,1,18,8,45,650.0,46.5,1.5,12.5,192.0,498.61,410.35
2016,1,18,9,0,706.0,51.0,1.5,13.0,234.0,574.72,471.38
2016,1,18,9,15,739.5,54.5,1.55,13.0,273.0,636.39,518.7
2016,1,18,9,30,773.0,58.0,1.6,13.0,312.0,698.88,565.27
2016,1,18,9,45,788.0,62.0,1.65,13.5,345.5,747.33,599.2
2016,1,18,10,0,803.0,66.0,1.7,14.0,379.0,794.47,631.44
2016,1,18,10,15,404.5,110.0,1.75,14.0,268.0,517.12,423.05
2016,1,18,10,30,6.0,154.0,1.8,14.0,157.0,138.89,111.05
2016,1,18,10,45,169.5,173.5,1.9,14.5,255.0,351.69,290.56
2016,1,18,11,0,333.0,193.0,2.0,15.0,353.0,559.33,453.76
2016,1,18,11,15,363.5,194.5,2.05,15.0,374.0,597.13,481.28
2016,1,18,11,30,394.0,196.0,2.1,15.0,395.0,634.71,509.69
2016,1,18,11,45,296.0,215.5,2.15,15.0,366.5,564.53,453.91
2016,1,18,12,0,198.0,235.0,2.2,15.0,338.0,467.45,377.59
2016,1,18,12,15,124.0,228.0,2.15,15.0,292.5,383.37,310.34
2016,1,18,12,30,50.0,221.0,2.1,15.0,247.0,275.27,222.52
2016,1,18,12,45,25.0,173.5,2.1,15.0,186.5,192.25,155.16
2016,1,18,13,0,0.0,126.0,2.1,15.0,126.0,102.06,80.11
2016,1,18,13,15,6.0,151.5,2.1,15.0,154.5,133.1,106.34
2016,1,18,13,30,12.0,177.0,2.1,15.0,183.0,165.99,133.73
2016,1,18,13,45,6.0,156.5,2.1,15.0,159.5,139.49,111.7
2016,1,18,14,0,0.0,136.0,2.1,15.0,136.0,113.81,90.32
2016,1,18,14,15,0.0,135.0,2.0,14.5,135.0,113.92,90.77
2016,1,18,14,30,0.0,134.0,1.9,14.0,134.0,114.4,91.47
2016,1,18,14,45,0.0,122.5,1.8,14.0,122.5,104.13,82.99
2016,1,18,15,0,0.0,111.0,1.7,14.0,111.0,94.03,74.6
2016,1,18,15,15,0.0,98.0,1.65,13.5,98.0,82.49,65.05
2016,1,18,15,30,0.0,85.0,1.6,13.0,85.0,71.09,55.46
2016,1,18,15,45,0.0,71.5,1.55,13.0,71.5,59.25,45.26
2016,1,18,16,0,0.0,58.0,1.5,13.0,58.0,47.47,34.98
2016,1,18,16,15,0.0,44.0,1.5,13.0,44.0,35.13,24.15
2016,1,18,16,30,0.0,30.0,1.5,13.0,30.0,22.92,13.38
2016,1,18,16,45,0.0,18.5,1.5,13.0,18.5,14.1,4.61
2016,1,18,17,0,0.0,7.0,1.5,13.0,7.0,5.51,0.0
2016,1,18,17,15,0.0,3.5,1.5,13.0,3.5,2.75,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,75.0,17.5,5.4,13.5,24.5,58.88,0.49
2016,1,19,8,0,150.0,35.0,5.5,14.0,49.0,140.24,104.33
2016,1,19,8,15,205.0,49.5,5.55,14.0,80.5,194.42,156.84
2016,1,19,8,30,260.0,64.0,5.6,14.0,112.0,254.61,211.03
2016,1,19,8,45,283.5,79.5,5.65,14.0,143.5,301.19,252.75
2016,1,19,9,0,307.0,95.0,5.7,14.0,175.0,349.54,294.97
2016,1,19,9,15,331.0,108.0,5.6,14.0,207.0,396.88,335.32
2016,1,19,9,30,355.0,121.0,5.5,14.0,239.0,445.54,375.8
2016,1,19,9,45,367.0,131.5,5.4,14.5,265.0,482.56,405.08
2016,1,19,10,0,379.0,142.0,5.3,15.0,291.0,519.41,433.53
2016,1,19,10,15,189.5,136.5,5.25,15.0,211.0,335.97,280.91
2016,1,19,10,30,0.0,131.0,5.2,15.0,131.0,109.33,86.73
2016,1,19,10,45,16.5,161.5,5.2,15.0,170.0,155.12,125.74
2016,1,19,11,0,33.0,192.0,5.2,15.0,209.0,223.83,182.98
2016,1,19,11,15,16.5,122.5,5.1,15.0,131.0,115.36,92.34
2016,1,19,11,30,0.0,53.0,5.0,15.0,53.0,40.62,28.78
2016,1,19,11,45,0.0,72.0,4.9,15.0,72.0,55.3,41.16
2016,1,19,12,0,0.0,91.0,4.8,15.0,91.0,70.34,53.78
2016,1,19,12,15,82.5,165.5,4.7,15.0,209.0,263.19,217.02
2016,1,19,12,30,165.0,240.0,4.6,15.0,327.0,440.0,360.71
2016,1,19,12,45,82.5,158.5,4.5,15.0,202.0,254.56,209.21
2016,1,19,13,0,0.0,77.0,4.4,15.0,77.0,59.17,44.33
2016,1,19,13,15,40.0,146.5,4.45,15.0,166.0,176.52,144.26
2016,1,19,13,30,80.0,216.0,4.5,15.0,255.0,299.43,246.05
2016,1,19,13,45,207.5,199.0,4.55,15.0,295.5,421.69,348.97
2016,1,19,14,0,335.0,182.0,4.6,15.0,336.0,537.45,444.14
2016,1,19,14,15,371.5,164.0,4.4,14.5,325.0,539.34,447.08
2016,1,19,14,30,408.0,146.0,4.2,14.0,314.0,559.41,464.15
2016,1,19,14,45,509.0,116.0,4.05,14.0,308.0,594.06,493.57
2016,1,19,15,0,610.0,86.0,3.9,14.0,302.0,628.9,520.94
2016,1,19,15,15,553.0,88.0,3.7,14.0,267.5,560.89,467.0
2016,1,19,15,30,496.0,90.0,3.5,14.0,233.0,490.02,408.98
2016,1,19,15,45,457.0,80.0,3.3,14.0,196.0,428.55,357.53
2016,1,19,16,0,418.0,70.0,3.1,14.0,159.0,369.89,306.93
2016,1,19,16,15,352.0,58.5,2.85,13.5,121.5,297.08,243.81
2016,1,19,16,30,286.0,47.0,2.6,13.0,84.0,230.99,184.52
2016,1,19,16,45,143.0,34.5,2.35,12.5,53.0,124.67,86.78
2016,1,19,17,0,0.0,22.0,2.1,12.0,22.0,21.65,0.0
2016,1,19,17,15,0.0,11.0,2.0,12.0,11.0,8.65,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,2.5,17.0,0.95,10.5,17.0,14.11,0.0
2016,1,20,8,0,5.0,34.0,1.0,11.0,34.0,32.9,20.7
2016,1,20,8,15,19.0,51.0,1.05,11.0,54.0,62.91,47.62
2016,1,20,8,30,33.0,68.0,1.1,11.0,74.0,89.2,71.08
2016,1,20,8,45,42.0,85.5,1.15,11.5,95.0,114.27,93.09
2016,1,20,9,0,51.0,103.0,1.2,12.0,116.0,140.18,115.47
2016,1,20,9,15,56.5,119.0,1.2,12.0,135.5,162.4,134.48
2016,1,20,9,30,62.0,135.0,1.2,12.0,155.0,185.24,153.7
2016,1,20,9,45,125.0,150.5,1.3,12.5,198.0,271.85,226.39
2016,1,20,10,0,188.0,166.0,1.4,13.0,241.0,347.37,288.1
2016,1,20,10,15,280.5,167.0,1.4,13.0,287.5,454.51,374.03
2016,1,20,10,30,373.0,168.0,1.4,13.0,334.0,548.01,446.87
2016,1,20,10,45,374.5,178.0,1.45,13.5,352.0,571.29,462.49
2016,1,20,11,0,376.0,188.0,1.5,14.0,370.0,593.39,477.68
2016,1,20,11,15,304.0,207.0,1.45,14.0,357.5,553.28,444.59
2016,1,20,11,30,232.0,226.0,1.4,14.0,345.0,486.04,391.63
2016,1,20,11,45,237.5,230.0,1.35,14.5,353.5,498.67,400.67
2016,1,20,12,0,243.0,234.0,1.3,15.0,362.0,510.71,408.57
2016,1,20,12,15,227.0,236.0,1.25,15.0,356.5,497.57,397.75
2016,1,20,12,30,211.0,238.0,1.2,15.0,351.0,483.73,386.65
2016,1,20,12,45,220.0,234.5,1.15,15.0,350.5,487.7,389.91
2016,1,20,13,0,229.0,231.0,1.1,15.0,350.0,490.93,392.49
2016,1,20,13,15,405.0,187.5,1.05,15.0,391.0,657.31,519.6
2016,1,20,13,30,581.0,144.0,1.0,15.0,432.0,780.75,608.18
2016,1,20,13,45,547.0,146.0,1.0,15.0,408.0,728.68,570.49
2016,1,20,14,0,513.0,148.0,1.0,15.0,384.0,685.62,541.0
2016,1,20,14,15,475.5,145.0,1.0,15.0,354.0,633.14,503.51
2016,1,20,14,30,438.0,142.0,1.0,15.0,324.0,581.1,465.6
2016,1,20,14,45,415.0,133.0,1.0,15.0,294.0,535.22,431.93
2016,1,20,15,0,392.0,124.0,1.0,15.0,264.0,489.67,397.71
2016,1,20,15,15,376.0,112.5,0.95,14.5,235.0,447.23,365.61
2016,1,20,15,30,360.0,101.0,0.9,14.0,206.0,405.14,332.8
2016,1,20,15,45,334.5,88.0,0.9,14.0,173.5,355.47,292.44
2016,1,20,16,0,309.0,75.0,0.9,14.0,141.0,307.57,252.26
2016,1,20,16,15,274.0,60.0,0.85,13.5,109.0,253.78,206.28
2016,1,20,16,30,239.0,45.0,0.8,13.0,77.0,203.29,161.37
2016,1,20,16,45,119.5,33.0,0.8,13.0,49.0,109.83,77.25
2016,1,20,17,0,0.0,21.0,0.8,13.0,21.0,19.53,0.0
2016,1,20,17,15,0.0,10.5,0.7,13.0,10.5,8.26,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,45,56.5,18.0,2.9,10.5,23.5,51.44,7.59
2016,1,21,8,0,113.0,36.0,2.9,11.0,47.0,110.61,83.02
2016,1,21,8,15,147.5,53.0,2.85,11.0,75.5,154.64,125.15
2016,1,21,8,30,182.0,70.0,2.8,11.0,104.0,201.89,167.81
2016,1,21,8,45,205.5,86.0,2.75,11.5,133.5,243.96,204.94
2016,1,21,9,0,229.0,102.0,2.7,12.0,163.0,288.1,242.82
2016,1,21,9,15,245.5,116.0,2.55,12.5,190.5,326.32,274.62
2016,1,21,9,30,262.0,130.0,2.4,13.0,218.0,365.61,306.35
2016,1,21,9,45,414.5,119.5,2.3,13.5,276.0,505.99,420.2
2016,1,21,10,0,567.0,109.0,2.2,14.0,334.0,648.14,528.95
2016,1,21,10,15,526.5,128.5,2.1,14.5,349.5,646.41,524.11
2016,1,21,10,30,486.0,148.0,2.0,15.0,365.0,649.31,523.47
2016,1,21,10,45,541.5,142.0,1.95,15.5,396.0,708.06,565.41
2016,1,21,11,0,597.0,136.0,1.9,16.0,427.0,777.76,613.22
2016,1,21,11,15,709.0,110.0,1.9,16.0,466.5,870.4,677.42
2016,1,21,11,30,821.0,84.0,1.9,16.0,506.0,954.45,733.81
2016,1,21,11,45,815.5,87.5,1.95,16.0,513.0,963.01,738.78
2016,1,21,12,0,810.0,91.0,2.0,16.0,520.0,968.13,742.46
2016,1,21,12,15,465.5,167.0,2.0,16.0,413.5,706.5,557.51
2016,1,21,12,30,121.0,243.0,2.0,16.0,307.0,397.66,318.11
2016,1,21,12,45,202.5,234.0,2.0,16.0,340.5,468.69,377.54
2016,1,21,13,0,284.0,225.0,2.0,16.0,374.0,562.23,450.26
2016,1,21,13,15,247.5,223.5,1.95,15.5,351.0,520.7,418.09
2016,1,21,13,30,211.0,222.0,1.9,15.0,328.0,456.43,369.44
2016,1,21,13,45,211.0,212.5,1.85,15.0,314.5,441.31,358.48
2016,1,21,14,0,211.0,203.0,1.8,15.0,301.0,425.68,346.77
2016,1,21,14,15,188.0,192.0,1.8,15.0,275.5,386.76,316.24
2016,1,21,14,30,165.0,181.0,1.8,15.0,250.0,348.83,286.23
2016,1,21,14,45,82.5,147.5,1.8,15.0,182.0,215.14,176.85
2016,1,21,15,0,0.0,114.0,1.8,15.0,114.0,96.29,76.01
2016,1,21,15,15,0.0,101.5,1.8,14.5,101.5,85.31,67.16
2016,1,21,15,30,0.0,89.0,1.8,14.0,89.0,74.46,58.12
2016,1,21,15,45,0.0,75.0,1.8,14.0,75.0,62.14,47.57
2016,1,21,16,0,0.0,61.0,1.8,14.0,61.0,49.88,36.96
2016,1,21,16,15,0.0,47.0,1.8,14.0,47.0,37.62,26.24
2016,1,21,16,30,0.0,33.0,1.8,14.0,33.0,25.28,15.41
2016,1,21,16,45,0.0,21.0,1.85,14.0,21.0,16.02,6.74
2016,1,21,17,0,0.0,9.0,1.9,14.0,9.0,6.83,0.0
2016,1,21,17,15,0.0,4.5,1.95,14.0,4.5,3.54,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
