Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,7.0,3.05,14.0,7.0,5.3,0.0
2016,1,22,8,0,0.0,14.0,2.9,14.0,14.0,10.63,2.84
2016,1,22,8,15,0.0,22.0,2.85,14.0,22.0,16.74,8.39
2016,1,22,8,30,0.0,30.0,2.8,14.0,30.0,22.87,13.81
2016,1,22,8,45,0.0,39.0,2.75,14.0,39.0,29.78,19.88
2016,1,22,9,0,0.0,48.0,2.7,14.0,48.0,36.71,25.91
2016,1,22,9,15,0.0,56.0,2.75,14.0,56.0,42.88,31.23
2016,1,22,9,30,0.0,64.0,2.8,14.0,64.0,49.06,36.51
2016,1,22,9,45,0.0,83.0,2.9,14.0,83.0,65.34,50.33
2016,1,22,10,0,0.0,102.0,3.0,14.0,102.0,82.43,64.73
2016,1,22,10,15,22.0,143.0,3.05,14.0,153.0,141.8,115.42
2016,1,22,10,30,44.0,184.0,3.1,14.0,204.0,224.83,184.64
2016,1,22,10,45,25.5,177.0,3.2,14.0,189.0,179.2,145.99
2016,1,22,11,0,7.0,170.0,3.3,14.0,174.0,153.18,123.56
2016,1,22,11,15,3.5,166.0,3.35,14.0,168.0,144.83,116.38
2016,1,22,11,30,0.0,162.0,3.4,14.0,162.0,136.71,109.38
2016,1,22,11,45,0.0,123.0,3.5,14.0,123.0,98.84,77.81
2016,1,22,12,0,0.0,84.0,3.6,14.0,84.0,64.61,49.1
2016,1,22,12,15,0.0,105.5,3.55,14.0,105.5,82.89,64.47
2016,1,22,12,30,0.0,127.0,3.5,14.0,127.0,102.36,80.75
2016,1,22,12,45,0.0,110.5,3.5,14.0,110.5,87.39,68.23
2016,1,22,13,0,0.0,94.0,3.5,14.0,94.0,72.91,56.12
2016,1,22,13,15,0.0,100.5,3.35,14.0,100.5,78.68,61.03
2016,1,22,13,30,0.0,107.0,3.2,14.0,107.0,84.65,66.1
2016,1,22,13,45,0.0,107.0,3.1,14.0,107.0,84.91,66.39
2016,1,22,14,0,0.0,107.0,3.0,14.0,107.0,85.27,66.79
2016,1,22,14,15,0.0,93.5,3.0,14.0,93.5,73.37,56.85
2016,1,22,14,30,0.0,80.0,3.0,14.0,80.0,61.69,47.06
2016,1,22,14,45,0.0,42.5,3.0,14.0,42.5,32.48,22.23
2016,1,22,15,0,0.0,5.0,3.0,14.0,5.0,3.8,0.0
2016,1,22,15,15,0.0,4.5,3.0,14.0,4.5,3.42,0.0
2016,1,22,15,30,0.0,4.0,3.0,14.0,4.0,3.03,0.0
2016,1,22,15,45,0.0,3.0,3.0,14.0,3.0,2.27,0.0
2016,1,22,16,0,0.0,2.0,3.0,14.0,2.0,1.51,0.0
2016,1,22,16,15,0.0,1.5,3.0,13.5,1.5,1.13,0.0
2016,1,22,16,30,0.0,1.0,3.0,13.0,1.0,0.76,0.0
2016,1,22,16,45,0.0,0.5,3.0,13.0,0.5,0.38,0.0
2016,1,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,2.0,18.0,3.9,11.5,18.5,14.63,0.01
2016,1,23,8,0,4.0,36.0,4.0,12.0,37.0,34.09,21.89
2016,1,23,8,15,22.5,56.5,4.05,12.0,61.0,71.52,54.8
2016,1,23,8,30,41.0,77.0,4.1,12.0,85.0,105.33,84.73
2016,1,23,8,45,56.0,96.5,4.15,12.0,110.0,136.98,112.72
2016,1,23,9,0,71.0,116.0,4.2,12.0,135.0,170.04,141.65
2016,1,23,9,15,99.0,128.5,4.25,12.0,160.0,218.88,183.82
2016,1,23,9,30,127.0,141.0,4.3,12.0,185.0,257.31,216.85
2016,1,23,9,45,63.5,124.5,4.35,12.5,146.5,170.56,142.07
2016,1,23,10,0,0.0,108.0,4.4,13.0,108.0,88.11,69.73
2016,1,23,10,15,0.0,126.5,4.4,13.0,126.5,105.23,84.17
2016,1,23,10,30,0.0,145.0,4.4,13.0,145.0,122.7,98.72
2016,1,23,10,45,16.5,171.0,4.4,13.0,179.5,163.96,133.84
2016,1,23,11,0,33.0,197.0,4.4,13.0,214.0,227.82,187.19
2016,1,23,11,15,26.0,197.0,4.45,13.0,210.5,199.25,163.06
2016,1,23,11,30,19.0,197.0,4.5,13.0,207.0,191.69,156.4
2016,1,23,11,45,15.0,193.5,4.55,13.0,201.5,183.49,149.35
2016,1,23,12,0,11.0,190.0,4.6,13.0,196.0,175.46,142.47
2016,1,23,12,15,196.0,203.0,4.6,13.0,309.0,422.94,351.59
2016,1,23,12,30,381.0,216.0,4.6,13.0,422.0,652.65,535.73
2016,1,23,12,45,325.0,224.0,4.7,13.0,398.0,604.03,495.79
2016,1,23,13,0,269.0,232.0,4.8,13.0,374.0,554.89,456.36
2016,1,23,13,15,134.5,142.5,4.8,13.0,213.5,285.27,238.22
2016,1,23,13,30,0.0,53.0,4.8,13.0,53.0,40.62,28.98
2016,1,23,13,45,183.5,118.5,4.8,13.0,205.0,319.8,269.97
2016,1,23,14,0,367.0,184.0,4.8,13.0,357.0,568.7,473.46
2016,1,23,14,15,326.5,178.5,4.7,12.5,326.0,515.52,430.36
2016,1,23,14,30,286.0,173.0,4.6,12.0,295.0,463.74,389.03
2016,1,23,14,45,320.5,154.0,4.55,12.0,280.5,460.23,387.75
2016,1,23,15,0,355.0,135.0,4.5,12.0,266.0,472.28,398.21
2016,1,23,15,15,325.0,126.5,4.35,12.0,236.5,406.67,344.22
2016,1,23,15,30,295.0,118.0,4.2,12.0,207.0,361.99,306.44
2016,1,23,15,45,411.0,91.5,4.05,12.0,196.0,411.1,347.17
2016,1,23,16,0,527.0,65.0,3.9,12.0,185.0,437.29,366.73
2016,1,23,16,15,449.5,57.0,3.7,11.5,143.5,354.36,294.62
2016,1,23,16,30,372.0,49.0,3.5,11.0,102.0,278.09,226.63
2016,1,23,16,45,263.5,36.0,3.3,10.5,67.0,191.49,145.9
2016,1,23,17,0,155.0,23.0,3.1,10.0,32.0,107.11,16.14
2016,1,23,17,15,77.5,11.5,3.05,10.0,16.0,36.92,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,24,7,45,76.5,19.5,1.95,9.5,28.0,61.88,21.93
2016,1,24,8,0,153.0,39.0,1.9,10.0,56.0,132.28,101.87
2016,1,24,8,15,198.5,55.0,1.85,10.0,87.0,182.42,149.04
2016,1,24,8,30,244.0,71.0,1.8,10.0,118.0,237.2,198.15
2016,1,24,8,45,276.0,86.0,1.8,10.0,151.0,286.44,241.61
2016,1,24,9,0,308.0,101.0,1.8,10.0,184.0,338.48,286.3
2016,1,24,9,15,336.0,111.0,1.75,10.0,215.0,400.64,337.61
2016,1,24,9,30,364.0,121.0,1.7,10.0,246.0,449.26,376.93
2016,1,24,9,45,354.5,137.0,1.7,10.5,269.5,456.48,381.71
2016,1,24,10,0,345.0,153.0,1.7,11.0,293.0,480.55,399.28
2016,1,24,10,15,320.5,170.0,1.7,11.5,307.5,490.97,405.32
2016,1,24,10,30,296.0,187.0,1.7,12.0,322.0,498.85,409.3
2016,1,24,10,45,401.5,176.0,1.7,12.5,369.0,614.61,498.53
2016,1,24,11,0,507.0,165.0,1.7,13.0,416.0,714.02,572.07
2016,1,24,11,15,522.5,167.0,1.65,13.0,433.5,742.25,590.91
2016,1,24,11,30,538.0,169.0,1.6,13.0,451.0,768.87,608.89
2016,1,24,11,45,438.5,197.0,1.6,13.5,429.5,707.54,560.51
2016,1,24,12,0,339.0,225.0,1.6,14.0,408.0,619.27,492.95
2016,1,24,12,15,332.5,227.0,1.7,14.0,407.0,616.36,491.96
2016,1,24,12,30,326.0,229.0,1.8,14.0,406.0,612.13,489.24
2016,1,24,12,45,601.5,153.0,1.9,14.0,475.0,835.92,658.12
2016,1,24,13,0,877.0,77.0,2.0,14.0,544.0,997.9,769.7
2016,1,24,13,15,870.5,76.5,2.15,14.0,530.5,980.21,758.05
2016,1,24,13,30,864.0,76.0,2.3,14.0,517.0,959.35,746.24
2016,1,24,13,45,848.5,76.5,2.45,14.0,495.0,939.36,734.91
2016,1,24,14,0,833.0,77.0,2.6,14.0,473.0,905.09,713.27
2016,1,24,14,15,818.5,75.0,2.6,13.5,446.0,866.18,688.12
2016,1,24,14,30,804.0,73.0,2.6,13.0,419.0,825.16,661.08
2016,1,24,14,45,782.0,70.5,2.65,13.0,385.5,775.31,626.18
2016,1,24,15,0,760.0,68.0,2.7,13.0,352.0,724.42,589.8
2016,1,24,15,15,730.0,65.0,2.55,12.5,314.0,666.03,546.81
2016,1,24,15,30,700.0,62.0,2.4,12.0,276.0,607.87,502.91
2016,1,24,15,45,660.0,57.0,2.25,12.0,235.0,541.27,449.55
2016,1,24,16,0,620.0,52.0,2.1,12.0,194.0,481.38,398.65
2016,1,24,16,15,551.5,45.5,2.0,11.5,152.0,401.34,330.66
2016,1,24,16,30,483.0,39.0,1.9,11.0,110.0,327.42,265.33
2016,1,24,16,45,370.0,29.5,1.85,10.5,72.5,236.01,181.14
2016,1,24,17,0,257.0,20.0,1.8,10.0,35.0,148.29,44.09
2016,1,24,17,15,128.5,10.0,1.75,9.5,17.5,54.07,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,5.5,0.85,10.0,5.5,0.0,0.0
2016,1,25,7,30,0.0,11.0,0.8,10.0,11.0,8.65,0.0
2016,1,25,7,45,161.0,24.0,0.8,10.5,41.5,113.43,50.08
2016,1,25,8,0,322.0,37.0,0.8,11.0,72.0,221.74,171.85
2016,1,25,8,15,409.0,46.0,0.75,11.0,112.0,297.47,240.8
2016,1,25,8,30,496.0,55.0,0.7,11.0,152.0,381.82,312.9
2016,1,25,8,45,284.0,82.5,0.7,11.5,141.0,300.84,248.81
2016,1,25,9,0,72.0,110.0,0.7,12.0,130.0,160.86,132.28
2016,1,25,9,15,80.5,126.5,0.65,12.0,152.0,186.67,154.78
2016,1,25,9,30,89.0,143.0,0.6,12.0,174.0,213.33,176.82
2016,1,25,9,45,133.0,158.5,0.55,12.5,210.0,285.27,235.46
2016,1,25,10,0,177.0,174.0,0.5,13.0,246.0,344.7,282.23
2016,1,25,10,15,122.5,184.5,0.45,13.0,236.5,313.6,255.08
2016,1,25,10,30,68.0,195.0,0.4,13.0,227.0,258.72,209.69
2016,1,25,10,45,44.5,192.5,0.4,13.5,214.0,232.96,188.1
2016,1,25,11,0,21.0,190.0,0.4,14.0,201.0,186.82,149.85
2016,1,25,11,15,18.5,193.0,0.35,14.0,203.0,186.8,149.73
2016,1,25,11,30,16.0,196.0,0.3,14.0,205.0,186.88,149.45
2016,1,25,11,45,14.5,196.0,0.3,14.0,204.5,184.91,147.7
2016,1,25,12,0,13.0,196.0,0.3,14.0,204.0,183.09,146.11
2016,1,25,12,15,203.5,206.0,0.3,14.0,318.0,433.33,347.76
2016,1,25,12,30,394.0,216.0,0.3,14.0,432.0,665.07,517.45
2016,1,25,12,45,411.5,209.5,0.3,14.0,432.5,697.43,536.67
2016,1,25,13,0,429.0,203.0,0.3,14.0,433.0,704.01,541.48
2016,1,25,13,15,610.0,149.5,0.3,14.0,468.0,826.99,628.69
2016,1,25,13,30,791.0,96.0,0.3,14.0,503.0,924.64,692.02
2016,1,25,13,45,785.0,93.0,0.35,14.5,483.5,899.03,674.07
2016,1,25,14,0,779.0,90.0,0.4,15.0,464.0,870.64,656.39
2016,1,25,14,15,763.0,88.0,0.45,15.0,437.0,831.65,632.66
2016,1,25,14,30,747.0,86.0,0.5,15.0,410.0,790.76,607.33
2016,1,25,14,45,667.0,91.5,0.55,15.0,364.0,709.08,552.81
2016,1,25,15,0,587.0,97.0,0.6,15.0,318.0,624.22,494.52
2016,1,25,15,15,554.5,92.5,0.6,14.5,284.0,568.34,455.69
2016,1,25,15,30,522.0,88.0,0.6,14.0,250.0,513.29,414.93
2016,1,25,15,45,487.5,79.0,0.6,14.0,213.0,453.59,368.43
2016,1,25,16,0,453.0,70.0,0.6,14.0,176.0,395.85,321.79
2016,1,25,16,15,442.0,57.0,0.65,13.5,142.5,350.37,283.85
2016,1,25,16,30,431.0,44.0,0.7,13.0,109.0,305.31,243.78
2016,1,25,16,45,323.0,33.0,0.8,12.5,72.5,217.28,165.71
2016,1,25,17,0,215.0,22.0,0.9,12.0,36.0,133.71,52.56
2016,1,25,17,15,107.5,11.0,0.9,12.0,18.0,47.29,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.0,1.25,9.0,6.0,0.0,0.0
2016,1,26,7,30,0.0,12.0,1.3,9.0,12.0,9.44,0.0
2016,1,26,7,45,186.5,23.5,1.4,9.5,44.0,123.34,60.76
2016,1,26,8,0,373.0,35.0,1.5,10.0,76.0,243.78,191.01
2016,1,26,8,15,458.0,43.0,1.5,10.0,117.5,319.72,261.3
2016,1,26,8,30,543.0,51.0,1.5,10.0,159.0,404.11,334.96
2016,1,26,8,45,600.0,56.5,1.55,10.5,201.5,475.63,395.51
2016,1,26,9,0,657.0,62.0,1.6,11.0,244.0,551.38,457.11
2016,1,26,9,15,328.5,86.5,1.6,11.5,177.5,364.35,305.35
2016,1,26,9,30,0.0,111.0,1.6,12.0,111.0,93.68,74.45
2016,1,26,9,45,0.0,117.5,1.6,12.5,117.5,98.42,78.67
2016,1,26,10,0,0.0,124.0,1.6,13.0,124.0,103.42,82.58
2016,1,26,10,15,0.0,131.5,1.55,13.0,131.5,109.61,87.61
2016,1,26,10,30,0.0,139.0,1.5,13.0,139.0,115.96,92.75
2016,1,26,10,45,0.0,146.5,1.5,13.5,146.5,122.45,97.81
2016,1,26,11,0,0.0,154.0,1.5,14.0,154.0,129.08,102.96
2016,1,26,11,15,61.0,199.0,1.45,14.0,231.5,255.33,208.36
2016,1,26,11,30,122.0,244.0,1.4,14.0,309.0,394.91,319.38
2016,1,26,11,45,124.5,247.0,1.4,14.0,314.5,402.0,323.81
2016,1,26,12,0,127.0,250.0,1.4,14.0,320.0,408.89,329.01
2016,1,26,12,15,146.0,251.5,1.4,14.0,332.0,430.5,346.18
2016,1,26,12,30,165.0,253.0,1.4,14.0,344.0,451.81,362.97
2016,1,26,12,45,274.5,234.0,1.4,14.0,383.5,563.51,450.52
2016,1,26,13,0,384.0,215.0,1.4,14.0,423.0,648.53,515.64
2016,1,26,13,15,452.5,193.0,1.4,14.0,432.0,710.19,561.28
2016,1,26,13,30,521.0,171.0,1.4,14.0,441.0,744.23,587.37
2016,1,26,13,45,530.5,161.0,1.4,14.5,426.5,730.55,576.93
2016,1,26,14,0,540.0,151.0,1.4,15.0,412.0,714.33,565.08
2016,1,26,14,15,461.0,157.0,1.4,14.5,371.0,633.67,506.79
2016,1,26,14,30,382.0,163.0,1.4,14.0,330.0,555.38,448.81
2016,1,26,14,45,411.5,144.5,1.4,14.0,312.0,545.08,443.06
2016,1,26,15,0,441.0,126.0,1.4,14.0,294.0,531.1,433.62
2016,1,26,15,15,415.0,118.0,1.3,13.5,263.0,482.96,396.52
2016,1,26,15,30,389.0,110.0,1.2,13.0,232.0,435.86,359.58
2016,1,26,15,45,362.0,97.0,1.1,13.0,198.0,383.71,317.09
2016,1,26,16,0,335.0,84.0,1.0,13.0,164.0,333.37,274.92
2016,1,26,16,15,298.0,69.0,1.05,12.5,129.5,277.0,227.42
2016,1,26,16,30,261.0,54.0,1.1,12.0,95.0,224.1,181.15
2016,1,26,16,45,191.0,39.0,1.2,11.5,63.5,159.53,122.99
2016,1,26,17,0,121.0,24.0,1.3,11.0,32.0,96.07,44.59
2016,1,26,17,15,60.5,12.0,1.3,10.5,16.0,31.17,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,9.0,13.0,10.23,0.0
2016,1,27,7,45,168.0,25.5,2.35,9.5,45.0,118.54,63.1
2016,1,27,8,0,336.0,38.0,2.4,10.0,77.0,228.09,179.82
2016,1,27,8,15,421.0,47.5,2.3,10.0,118.0,303.86,249.74
2016,1,27,8,30,506.0,57.0,2.2,10.0,159.0,388.11,323.7
2016,1,27,8,45,563.0,63.5,2.15,10.5,201.5,459.33,384.35
2016,1,27,9,0,620.0,70.0,2.1,11.0,244.0,534.77,446.0
2016,1,27,9,15,658.0,74.5,2.1,11.0,284.0,597.83,496.55
2016,1,27,9,30,696.0,79.0,2.1,11.0,324.0,662.38,545.42
2016,1,27,9,45,739.5,78.0,2.15,11.5,362.5,720.46,587.34
2016,1,27,10,0,783.0,77.0,2.2,12.0,401.0,785.03,633.03
2016,1,27,10,15,801.0,79.5,2.05,12.5,432.0,831.48,662.67
2016,1,27,10,30,819.0,82.0,1.9,13.0,463.0,876.28,690.32
2016,1,27,10,45,833.5,82.5,1.8,13.5,487.5,913.37,712.33
2016,1,27,11,0,848.0,83.0,1.7,14.0,512.0,948.01,732.22
2016,1,27,11,15,855.5,84.0,1.55,14.0,529.5,973.75,746.31
2016,1,27,11,30,863.0,85.0,1.4,14.0,547.0,996.4,758.09
2016,1,27,11,45,869.0,85.0,1.3,14.5,557.0,1013.0,765.1
2016,1,27,12,0,875.0,85.0,1.2,15.0,567.0,1026.2,769.88
2016,1,27,12,15,876.0,85.5,1.15,15.0,569.0,1031.43,771.93
2016,1,27,12,30,877.0,86.0,1.1,15.0,571.0,1033.08,771.91
2016,1,27,12,45,881.5,83.0,1.05,15.0,566.5,1017.5,760.92
2016,1,27,13,0,886.0,80.0,1.0,15.0,562.0,1011.16,756.34
2016,1,27,13,15,881.0,79.5,1.0,15.0,549.0,994.96,746.38
2016,1,27,13,30,876.0,79.0,1.0,15.0,536.0,975.47,734.51
2016,1,27,13,45,869.5,77.0,1.0,15.5,515.5,949.44,717.07
2016,1,27,14,0,863.0,75.0,1.0,16.0,495.0,931.25,704.99
2016,1,27,14,15,849.5,73.0,0.95,16.0,467.5,892.48,679.41
2016,1,27,14,30,836.0,71.0,0.9,16.0,440.0,851.42,652.35
2016,1,27,14,45,818.0,68.5,0.9,16.0,407.0,803.89,621.32
2016,1,27,15,0,800.0,66.0,0.9,16.0,374.0,754.91,588.72
2016,1,27,15,15,772.5,63.0,0.8,15.5,335.0,696.85,548.54
2016,1,27,15,30,745.0,60.0,0.7,15.0,296.0,638.74,507.33
2016,1,27,15,45,704.5,56.0,0.65,15.0,254.0,570.89,456.88
2016,1,27,16,0,664.0,52.0,0.6,15.0,212.0,504.9,404.63
2016,1,27,16,15,601.0,46.0,0.65,14.5,168.5,425.99,341.68
2016,1,27,16,30,538.0,40.0,0.7,14.0,125.0,357.25,283.59
2016,1,27,16,45,432.0,31.0,0.75,13.5,85.0,266.37,204.35
2016,1,27,17,0,326.0,22.0,0.8,13.0,45.0,182.16,98.18
2016,1,27,17,15,163.0,11.0,0.8,12.5,22.5,67.16,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.95,10.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,1.0,10.0,5.0,3.93,0.0
2016,1,28,7,45,0.0,16.0,1.05,10.0,16.0,12.19,1.98
2016,1,28,8,0,0.0,27.0,1.1,10.0,27.0,20.62,11.5
2016,1,28,8,15,0.0,41.5,1.1,10.0,41.5,32.83,22.46
2016,1,28,8,30,0.0,56.0,1.1,10.0,56.0,45.47,33.7
2016,1,28,8,45,0.0,70.5,1.15,10.5,70.5,58.07,44.72
2016,1,28,9,0,0.0,85.0,1.2,11.0,85.0,70.71,55.61
2016,1,28,9,15,0.0,99.0,1.15,11.5,99.0,82.91,65.93
2016,1,28,9,30,0.0,113.0,1.1,12.0,113.0,95.23,76.18
2016,1,28,9,45,0.0,107.0,1.1,12.5,107.0,87.51,69.36
2016,1,28,10,0,0.0,101.0,1.1,13.0,101.0,80.78,63.43
2016,1,28,10,15,142.5,148.0,1.2,13.0,215.0,284.29,236.62
2016,1,28,10,30,285.0,195.0,1.3,13.0,329.0,495.9,404.62
2016,1,28,10,45,291.0,205.0,1.45,13.5,348.0,521.18,421.62
2016,1,28,11,0,297.0,215.0,1.6,14.0,367.0,545.82,439.58
2016,1,28,11,15,151.0,197.5,1.55,14.0,274.5,363.1,295.02
2016,1,28,11,30,5.0,180.0,1.5,14.0,182.0,158.32,126.28
2016,1,28,11,45,5.5,183.0,1.5,14.5,186.0,161.43,129.09
2016,1,28,12,0,6.0,186.0,1.5,15.0,190.0,164.7,131.46
2016,1,28,12,15,9.0,192.5,1.5,15.0,198.0,174.24,139.3
2016,1,28,12,30,12.0,199.0,1.5,15.0,206.0,183.97,147.31
2016,1,28,12,45,49.5,222.5,1.55,15.5,249.5,270.53,218.02
2016,1,28,13,0,87.0,246.0,1.6,16.0,293.0,337.63,271.49
2016,1,28,13,15,175.5,238.0,1.55,16.0,331.0,439.19,352.68
2016,1,28,13,30,264.0,230.0,1.5,16.0,369.0,537.52,428.71
2016,1,28,13,45,145.0,211.0,1.5,16.0,287.0,371.64,299.14
2016,1,28,14,0,26.0,192.0,1.5,16.0,205.0,193.32,154.98
2016,1,28,14,15,54.0,191.5,1.45,16.0,216.5,239.34,193.97
2016,1,28,14,30,82.0,191.0,1.4,16.0,228.0,264.52,215.16
2016,1,28,14,45,41.0,137.5,1.35,16.0,156.0,164.64,133.27
2016,1,28,15,0,0.0,84.0,1.3,16.0,84.0,65.77,50.09
2016,1,28,15,15,0.0,75.5,1.2,15.5,75.5,58.7,44.43
2016,1,28,15,30,0.0,67.0,1.1,15.0,67.0,51.7,38.62
2016,1,28,15,45,0.0,57.5,1.05,14.5,57.5,44.05,32.17
2016,1,28,16,0,0.0,48.0,1.0,14.0,48.0,36.72,25.9
2016,1,28,16,15,0.0,38.0,1.0,13.5,38.0,29.02,19.21
2016,1,28,16,30,0.0,28.0,1.0,13.0,28.0,21.35,12.47
2016,1,28,16,45,0.0,19.0,1.0,13.0,19.0,14.46,6.28
2016,1,28,17,0,0.0,10.0,1.0,13.0,10.0,7.59,0.0
2016,1,28,17,15,0.0,5.0,1.0,12.5,5.0,3.93,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,2.4,13.0,1.5,0.0,0.0
2016,1,29,7,30,0.0,3.0,2.5,13.0,3.0,2.36,0.0
2016,1,29,7,45,0.0,11.5,2.65,13.5,11.5,8.73,0.01
2016,1,29,8,0,0.0,20.0,2.8,14.0,20.0,15.22,6.85
2016,1,29,8,15,0.0,30.5,2.8,14.0,30.5,23.27,14.0
2016,1,29,8,30,0.0,41.0,2.8,14.0,41.0,31.34,21.11
2016,1,29,8,45,0.0,51.5,2.85,14.5,51.5,39.43,28.12
2016,1,29,9,0,0.0,62.0,2.9,15.0,62.0,47.93,35.39
2016,1,29,9,15,0.0,72.0,2.9,15.0,72.0,56.24,42.47
2016,1,29,9,30,0.0,82.0,2.9,15.0,82.0,64.61,49.53
2016,1,29,9,45,0.0,83.5,2.95,15.0,83.5,65.27,50.0
2016,1,29,10,0,0.0,85.0,3.0,15.0,85.0,66.11,50.62
2016,1,29,10,15,0.0,88.5,3.0,15.0,88.5,68.84,52.81
2016,1,29,10,30,0.0,92.0,3.0,15.0,92.0,71.62,55.06
2016,1,29,10,45,0.0,95.5,3.0,15.0,95.5,74.45,57.34
2016,1,29,11,0,0.0,99.0,3.0,15.0,99.0,77.33,59.66
2016,1,29,11,15,0.0,122.5,3.0,15.0,122.5,98.14,76.96
2016,1,29,11,30,0.0,146.0,3.0,15.0,146.0,119.74,94.77
2016,1,29,11,45,0.0,97.0,3.0,15.0,97.0,75.3,57.75
2016,1,29,12,0,0.0,48.0,3.0,15.0,48.0,36.8,25.46
2016,1,29,12,15,0.0,55.0,3.0,15.0,55.0,42.2,30.02
2016,1,29,12,30,0.0,62.0,3.0,15.0,62.0,47.6,34.56
2016,1,29,12,45,27.5,149.5,3.0,15.0,165.0,165.0,133.45
2016,1,29,13,0,55.0,237.0,3.0,15.0,268.0,293.26,238.04
2016,1,29,13,15,27.5,174.5,3.0,15.0,190.0,192.21,155.28
2016,1,29,13,30,0.0,112.0,3.0,15.0,112.0,88.64,68.91
2016,1,29,13,45,15.0,154.0,3.0,15.0,161.5,142.82,114.83
2016,1,29,14,0,30.0,196.0,3.0,15.0,211.0,220.99,179.59
2016,1,29,14,15,29.0,185.5,3.0,14.5,199.5,208.51,169.76
2016,1,29,14,30,28.0,175.0,3.0,14.0,188.0,196.28,160.29
2016,1,29,14,45,14.0,106.0,3.0,14.0,112.5,97.17,77.53
2016,1,29,15,0,0.0,37.0,3.0,14.0,37.0,28.25,18.6
2016,1,29,15,15,0.0,33.0,3.0,14.0,33.0,25.17,16.02
2016,1,29,15,30,0.0,29.0,3.0,14.0,29.0,22.1,13.4
2016,1,29,15,45,0.0,25.0,3.0,14.0,25.0,19.03,10.75
2016,1,29,16,0,0.0,21.0,3.0,14.0,21.0,15.97,8.08
2016,1,29,16,15,0.0,16.5,2.95,14.0,16.5,12.53,5.07
2016,1,29,16,30,0.0,12.0,2.9,14.0,12.0,9.1,2.04
2016,1,29,16,45,0.0,8.0,2.9,14.0,8.0,6.06,0.0
2016,1,29,17,0,0.0,4.0,2.9,14.0,4.0,3.02,0.0
2016,1,29,17,15,0.0,2.0,2.8,13.5,2.0,1.57,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,2.0,2.4,9.0,2.0,0.0,0.0
2016,1,30,7,30,0.0,4.0,2.5,9.0,4.0,3.15,0.0
2016,1,30,7,45,0.0,12.5,2.65,9.5,12.5,9.5,0.87
2016,1,30,8,0,0.0,21.0,2.8,10.0,21.0,15.99,7.71
2016,1,30,8,15,0.0,31.0,2.85,10.0,31.0,23.65,14.63
2016,1,30,8,30,0.0,41.0,2.9,10.0,41.0,31.34,21.51
2016,1,30,8,45,0.0,51.5,2.95,10.5,51.5,39.43,28.62
2016,1,30,9,0,0.0,62.0,3.0,11.0,62.0,47.85,35.92
2016,1,30,9,15,0.0,72.0,3.0,11.0,72.0,56.15,43.09
2016,1,30,9,30,0.0,82.0,3.0,11.0,82.0,64.52,50.24
2016,1,30,9,45,418.0,73.0,3.05,11.5,250.0,456.62,387.87
2016,1,30,10,0,836.0,64.0,3.1,12.0,418.0,811.74,660.66
2016,1,30,10,15,447.0,132.5,3.1,12.0,323.5,575.71,475.96
2016,1,30,10,30,58.0,201.0,3.1,12.0,229.0,253.45,208.48
2016,1,30,10,45,73.5,215.0,3.1,12.5,252.0,284.63,234.71
2016,1,30,11,0,89.0,229.0,3.1,13.0,275.0,316.7,260.34
2016,1,30,11,15,204.0,230.5,3.1,13.0,340.5,454.34,373.37
2016,1,30,11,30,319.0,232.0,3.1,13.0,406.0,597.64,486.29
2016,1,30,11,45,611.5,153.5,3.15,13.5,494.5,840.74,671.38
2016,1,30,12,0,904.0,75.0,3.2,14.0,583.0,1029.75,802.3
2016,1,30,12,15,904.5,75.5,3.2,14.0,585.0,1034.64,803.65
2016,1,30,12,30,905.0,76.0,3.2,14.0,587.0,1035.91,804.47
2016,1,30,12,45,639.5,151.0,3.2,14.0,510.5,872.46,689.35
2016,1,30,13,0,374.0,226.0,3.2,14.0,434.0,649.96,523.0
2016,1,30,13,15,265.5,235.0,3.2,14.0,381.0,548.03,444.16
2016,1,30,13,30,157.0,244.0,3.2,14.0,328.0,425.04,346.25
2016,1,30,13,45,299.5,213.0,3.2,14.0,365.0,544.69,444.93
2016,1,30,14,0,442.0,182.0,3.2,14.0,402.0,657.17,534.25
2016,1,30,14,15,301.0,190.5,3.2,13.5,337.0,503.91,414.1
2016,1,30,14,30,160.0,199.0,3.2,13.0,272.0,361.19,298.88
2016,1,30,14,45,172.5,183.5,3.25,13.0,256.5,349.02,290.52
2016,1,30,15,0,185.0,168.0,3.3,13.0,241.0,335.68,280.5
2016,1,30,15,15,176.5,152.5,3.15,12.5,216.5,304.89,255.72
2016,1,30,15,30,168.0,137.0,3.0,12.0,192.0,274.61,230.95
2016,1,30,15,45,159.5,119.0,2.95,12.0,165.5,241.69,203.11
2016,1,30,16,0,151.0,101.0,2.9,12.0,139.0,209.39,175.22
2016,1,30,16,15,134.0,82.5,2.75,11.5,111.5,172.15,142.68
2016,1,30,16,30,117.0,64.0,2.6,11.0,84.0,136.46,110.81
2016,1,30,16,45,87.0,46.0,2.5,10.5,58.5,96.79,74.97
2016,1,30,17,0,57.0,28.0,2.4,10.0,33.0,58.94,36.38
2016,1,30,17,15,28.5,14.0,2.4,9.5,16.5,21.21,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,7.0,10.5,0.0,0.0
2016,1,31,7,30,0.0,21.0,2.3,7.0,21.0,16.52,0.0
2016,1,31,7,45,250.5,27.0,2.4,7.5,58.5,156.79,103.99
2016,1,31,8,0,501.0,33.0,2.5,8.0,96.0,292.94,235.11
2016,1,31,8,15,579.0,39.0,2.6,8.0,140.5,370.2,306.94
2016,1,31,8,30,657.0,45.0,2.7,8.0,185.0,454.55,382.04
2016,1,31,8,45,711.0,48.5,2.8,8.5,230.5,527.64,444.99
2016,1,31,9,0,765.0,52.0,2.9,9.0,276.0,604.27,508.4
2016,1,31,9,15,797.0,55.0,3.0,9.5,318.0,667.47,557.11
2016,1,31,9,30,829.0,58.0,3.1,10.0,360.0,731.31,604.76
2016,1,31,9,45,848.0,61.5,3.25,10.5,397.5,777.3,637.93
2016,1,31,10,0,867.0,65.0,3.4,11.0,435.0,829.68,675.36
2016,1,31,10,15,883.0,66.5,3.5,11.0,467.0,875.36,708.15
2016,1,31,10,30,899.0,68.0,3.6,11.0,499.0,919.09,739.24
2016,1,31,10,45,640.5,137.0,3.7,11.5,452.0,800.73,649.68
2016,1,31,11,0,382.0,206.0,3.8,12.0,405.0,614.59,503.96
2016,1,31,11,15,660.5,138.5,3.95,12.0,496.0,853.02,689.16
2016,1,31,11,30,939.0,71.0,4.1,12.0,587.0,1040.98,823.67
2016,1,31,11,45,943.0,71.0,4.3,12.0,597.0,1056.41,834.02
2016,1,31,12,0,947.0,71.0,4.5,12.0,607.0,1068.19,844.01
2016,1,31,12,15,947.0,71.5,4.65,12.0,609.0,1072.8,848.57
2016,1,31,12,30,947.0,72.0,4.8,12.0,611.0,1073.61,850.63
2016,1,31,12,45,937.0,74.5,4.95,12.0,604.0,1063.03,844.72
2016,1,31,13,0,927.0,77.0,5.1,12.0,597.0,1048.79,836.33
2016,1,31,13,15,921.5,76.5,5.1,12.0,583.0,1031.69,824.63
2016,1,31,13,30,916.0,76.0,5.1,12.0,569.0,1011.13,810.57
2016,1,31,13,45,902.0,76.5,5.2,12.0,546.5,980.33,789.88
2016,1,31,14,0,888.0,77.0,5.3,12.0,524.0,946.73,767.03
2016,1,31,14,15,874.0,75.5,5.3,11.5,496.0,918.34,748.65
2016,1,31,14,30,860.0,74.0,5.3,11.0,468.0,876.67,720.01
2016,1,31,14,45,836.0,73.0,5.3,11.0,432.5,825.0,682.04
2016,1,31,15,0,812.0,72.0,5.3,11.0,397.0,772.14,642.62
2016,1,31,15,15,784.0,69.0,5.2,10.5,357.5,712.98,598.21
2016,1,31,15,30,756.0,66.0,5.1,10.0,318.0,653.71,552.69
2016,1,31,15,45,713.5,62.0,5.05,10.0,274.5,583.68,495.79
2016,1,31,16,0,671.0,58.0,5.0,10.0,231.0,520.2,441.12
2016,1,31,16,15,608.0,52.0,4.95,9.5,186.0,440.88,372.36
2016,1,31,16,30,545.0,46.0,4.9,9.0,141.0,366.85,305.81
2016,1,31,16,45,443.0,37.0,4.85,9.0,99.0,277.01,223.66
2016,1,31,17,0,341.0,28.0,4.8,9.0,57.0,198.45,138.53
2016,1,31,17,15,170.5,14.0,4.95,9.0,28.5,71.93,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,12.0,3.35,6.5,12.0,9.44,0.0
2016,2,1,7,30,0.0,24.0,3.4,7.0,24.0,18.88,0.0
2016,2,1,7,45,279.0,27.5,3.5,7.5,63.5,169.43,116.16
2016,2,1,8,0,558.0,31.0,3.6,8.0,103.0,317.18,255.67
2016,2,1,8,15,631.5,36.5,3.7,8.5,148.5,394.2,327.38
2016,2,1,8,30,705.0,42.0,3.8,9.0,194.0,477.94,401.78
2016,2,1,8,45,750.0,46.0,3.95,9.5,239.5,548.2,462.78
2016,2,1,9,0,795.0,50.0,4.1,10.0,285.0,621.18,523.72
2016,2,1,9,15,765.5,57.5,4.1,10.0,310.5,646.98,543.75
2016,2,1,9,30,736.0,65.0,4.1,10.0,336.0,667.96,559.54
2016,2,1,9,45,802.5,66.5,4.15,10.5,389.0,754.44,624.89
2016,2,1,10,0,869.0,68.0,4.2,11.0,442.0,843.53,689.93
2016,2,1,10,15,883.5,69.5,4.1,11.0,473.5,879.11,713.97
2016,2,1,10,30,898.0,71.0,4.0,11.0,505.0,921.56,743.25
2016,2,1,10,45,903.0,74.0,3.95,11.5,529.0,954.7,764.21
2016,2,1,11,0,908.0,77.0,3.9,12.0,553.0,984.78,782.82
2016,2,1,11,15,914.5,78.0,3.85,12.0,570.5,1010.57,799.72
2016,2,1,11,30,921.0,79.0,3.8,12.0,588.0,1033.08,814.33
2016,2,1,11,45,923.5,79.5,3.75,12.0,598.0,1047.48,823.31
2016,2,1,12,0,926.0,80.0,3.7,12.0,608.0,1058.27,829.95
