Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,15,926.0,80.0,3.6,12.0,610.0,1062.18,831.56
2016,2,1,12,30,926.0,80.0,3.5,12.0,612.0,1062.37,830.79
2016,2,1,12,45,924.0,79.5,3.45,12.0,606.0,1056.15,826.2
2016,2,1,13,0,922.0,79.0,3.4,12.0,600.0,1046.24,819.29
2016,2,1,13,15,916.5,78.5,3.35,12.0,586.0,1029.22,807.6
2016,2,1,13,30,911.0,78.0,3.3,12.0,572.0,1008.74,793.68
2016,2,1,13,45,904.0,76.0,3.3,12.5,550.5,981.58,774.14
2016,2,1,14,0,897.0,74.0,3.3,13.0,529.0,951.31,752.49
2016,2,1,14,15,796.5,86.5,3.25,12.5,474.5,861.08,689.74
2016,2,1,14,30,696.0,99.0,3.2,12.0,420.0,767.55,623.32
2016,2,1,14,45,608.0,110.0,3.15,12.0,375.5,680.39,558.81
2016,2,1,15,0,520.0,121.0,3.1,12.0,331.0,587.82,487.9
2016,2,1,15,15,648.0,91.5,2.9,11.5,327.0,639.16,530.12
2016,2,1,15,30,776.0,62.0,2.7,11.0,323.0,663.51,549.33
2016,2,1,15,45,739.5,57.5,2.55,11.0,280.0,596.21,495.99
2016,2,1,16,0,703.0,53.0,2.4,11.0,237.0,530.4,441.26
2016,2,1,16,15,644.5,48.0,2.4,10.5,192.0,453.1,376.47
2016,2,1,16,30,586.0,43.0,2.4,10.0,147.0,380.21,312.72
2016,2,1,16,45,490.0,35.0,2.4,9.5,104.0,296.7,237.79
2016,2,1,17,0,394.0,27.0,2.4,9.0,61.0,219.27,156.48
2016,2,1,17,15,197.0,13.5,2.45,8.5,30.5,97.94,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,2.05,9.0,5.5,4.33,0.0
2016,2,2,7,30,0.0,11.0,2.0,9.0,11.0,8.65,0.0
2016,2,2,7,45,16.5,29.0,1.95,9.0,31.0,35.68,21.08
2016,2,2,8,0,33.0,47.0,1.9,9.0,51.0,62.79,47.3
2016,2,2,8,15,49.5,66.0,1.85,9.0,75.5,92.32,73.96
2016,2,2,8,30,66.0,85.0,1.8,9.0,100.0,123.29,101.71
2016,2,2,8,45,81.0,104.0,1.75,9.5,126.0,166.97,139.61
2016,2,2,9,0,96.0,123.0,1.7,10.0,152.0,201.38,169.0
2016,2,2,9,15,106.0,139.5,1.6,10.0,175.5,230.38,193.48
2016,2,2,9,30,116.0,156.0,1.5,10.0,199.0,260.3,218.25
2016,2,2,9,45,104.0,171.5,1.4,10.5,213.0,272.0,226.58
2016,2,2,10,0,92.0,187.0,1.3,11.0,227.0,264.51,219.26
2016,2,2,10,15,76.5,197.0,1.3,11.0,232.0,263.33,217.47
2016,2,2,10,30,61.0,207.0,1.3,11.0,237.0,261.27,214.87
2016,2,2,10,45,138.5,222.0,1.3,11.5,294.0,373.13,306.03
2016,2,2,11,0,216.0,237.0,1.3,12.0,351.0,468.41,380.6
2016,2,2,11,15,312.0,227.5,1.35,12.0,398.5,578.07,465.29
2016,2,2,11,30,408.0,218.0,1.4,12.0,446.0,667.54,532.99
2016,2,2,11,45,289.0,242.0,1.45,12.0,405.0,581.26,464.97
2016,2,2,12,0,170.0,266.0,1.5,12.0,364.0,467.05,375.93
2016,2,2,12,15,539.5,173.0,1.55,12.0,484.5,785.95,623.7
2016,2,2,12,30,909.0,80.0,1.6,12.0,605.0,1044.81,799.63
2016,2,2,12,45,911.0,78.5,1.65,12.5,600.5,1041.48,793.37
2016,2,2,13,0,913.0,77.0,1.7,13.0,596.0,1034.47,788.44
2016,2,2,13,15,907.5,76.0,1.7,13.0,582.0,1016.92,777.31
2016,2,2,13,30,902.0,75.0,1.7,13.0,568.0,995.95,764.11
2016,2,2,13,45,891.0,74.5,1.75,13.0,546.5,967.03,746.3
2016,2,2,14,0,880.0,74.0,1.8,13.0,525.0,935.22,726.45
2016,2,2,14,15,866.5,72.5,1.8,12.5,497.0,897.15,702.76
2016,2,2,14,30,853.0,71.0,1.8,12.0,469.0,866.47,684.03
2016,2,2,14,45,831.0,70.0,1.8,12.0,434.0,816.79,650.07
2016,2,2,15,0,809.0,69.0,1.8,12.0,399.0,765.82,614.77
2016,2,2,15,15,782.0,66.0,1.75,11.5,360.0,707.59,573.93
2016,2,2,15,30,755.0,63.0,1.7,11.0,321.0,649.22,531.92
2016,2,2,15,45,711.0,60.0,1.7,11.0,277.5,579.46,478.63
2016,2,2,16,0,667.0,57.0,1.7,11.0,234.0,511.77,423.72
2016,2,2,16,15,607.5,51.5,1.7,10.5,189.5,439.28,363.41
2016,2,2,16,30,548.0,46.0,1.7,10.0,145.0,367.75,301.53
2016,2,2,16,45,443.5,38.0,1.75,9.5,103.0,277.62,222.49
2016,2,2,17,0,339.0,30.0,1.8,9.0,61.0,198.8,144.52
2016,2,2,17,15,169.5,15.0,1.85,8.5,30.5,90.37,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,5.0,12.0,9.44,0.0
2016,2,3,7,30,0.0,24.0,1.9,5.0,24.0,23.8,0.0
2016,2,3,7,45,204.0,32.5,1.95,5.5,60.0,142.51,102.5
2016,2,3,8,0,408.0,41.0,2.0,6.0,96.0,260.26,211.56
2016,2,3,8,15,485.0,49.0,2.0,6.5,139.0,333.82,278.53
2016,2,3,8,30,562.0,57.0,2.0,7.0,182.0,414.88,349.55
2016,2,3,8,45,607.5,63.5,2.05,7.5,225.0,481.5,406.58
2016,2,3,9,0,653.0,70.0,2.1,8.0,268.0,551.29,464.01
2016,2,3,9,15,687.5,74.5,2.1,8.5,309.0,613.46,513.01
2016,2,3,9,30,722.0,79.0,2.1,9.0,350.0,676.82,559.85
2016,2,3,9,45,434.0,135.0,2.1,9.5,302.5,531.24,442.26
2016,2,3,10,0,146.0,191.0,2.1,10.0,255.0,332.5,276.85
2016,2,3,10,15,342.5,172.0,2.05,10.0,336.5,505.65,420.97
2016,2,3,10,30,539.0,153.0,2.0,10.0,418.0,696.19,568.86
2016,2,3,10,45,674.5,126.5,2.0,10.5,475.0,819.83,656.28
2016,2,3,11,0,810.0,100.0,2.0,11.0,532.0,929.3,730.79
2016,2,3,11,15,550.5,172.5,2.0,11.0,470.0,771.73,616.11
2016,2,3,11,30,291.0,245.0,2.0,11.0,408.0,582.58,470.11
2016,2,3,11,45,258.0,254.5,2.0,11.5,401.5,564.29,455.53
2016,2,3,12,0,225.0,264.0,2.0,12.0,395.0,519.8,420.12
2016,2,3,12,15,112.5,199.0,1.95,12.0,264.5,327.41,267.65
2016,2,3,12,30,0.0,134.0,1.9,12.0,134.0,107.57,84.95
2016,2,3,12,45,4.5,166.0,1.9,12.0,169.0,141.99,114.18
2016,2,3,13,0,9.0,198.0,1.9,12.0,204.0,178.15,144.16
2016,2,3,13,15,8.5,194.0,1.85,12.0,199.0,173.97,140.69
2016,2,3,13,30,8.0,190.0,1.8,12.0,194.0,169.93,137.46
2016,2,3,13,45,124.0,208.5,1.75,12.0,272.5,344.5,283.62
2016,2,3,14,0,240.0,227.0,1.7,12.0,351.0,474.26,387.99
2016,2,3,14,15,313.0,202.5,1.6,12.0,355.0,527.09,429.66
2016,2,3,14,30,386.0,178.0,1.5,12.0,359.0,552.68,450.84
2016,2,3,14,45,305.5,175.0,1.45,12.0,312.0,467.89,383.89
2016,2,3,15,0,225.0,172.0,1.4,12.0,265.0,388.15,320.22
2016,2,3,15,15,210.0,158.0,1.35,11.5,238.5,334.55,278.56
2016,2,3,15,30,195.0,144.0,1.3,11.0,212.0,299.98,250.93
2016,2,3,15,45,181.5,126.0,1.3,11.0,183.0,262.48,219.9
2016,2,3,16,0,168.0,108.0,1.3,11.0,154.0,226.05,189.04
2016,2,3,16,15,148.5,89.5,1.35,10.5,124.5,186.65,155.21
2016,2,3,16,30,129.0,71.0,1.4,10.0,95.0,149.1,122.11
2016,2,3,16,45,96.5,52.5,1.45,10.0,67.5,107.26,84.57
2016,2,3,17,0,64.0,34.0,1.5,10.0,40.0,68.43,47.95
2016,2,3,17,15,32.0,17.0,1.45,10.0,20.0,30.39,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,94.0,8.5,2.5,7.0,13.0,34.09,0.0
2016,2,4,7,30,188.0,17.0,2.5,7.0,26.0,96.69,0.0
2016,2,4,7,45,313.5,28.5,2.55,7.0,63.0,183.32,133.99
2016,2,4,8,0,439.0,40.0,2.6,7.0,100.0,273.02,221.77
2016,2,4,8,15,514.5,47.5,2.55,7.5,144.0,346.75,289.04
2016,2,4,8,30,590.0,55.0,2.5,8.0,188.0,427.84,360.1
2016,2,4,8,45,635.0,60.5,2.5,8.5,231.5,494.32,416.94
2016,2,4,9,0,680.0,66.0,2.5,9.0,275.0,563.85,474.02
2016,2,4,9,15,492.0,105.5,2.5,9.0,268.0,499.21,420.81
2016,2,4,9,30,304.0,145.0,2.5,9.0,261.0,405.74,342.81
2016,2,4,9,45,369.5,149.5,2.55,9.5,303.5,494.78,415.2
2016,2,4,10,0,435.0,154.0,2.6,10.0,346.0,570.75,474.74
2016,2,4,10,15,629.0,119.5,2.55,10.0,419.5,728.39,596.78
2016,2,4,10,30,823.0,85.0,2.5,10.0,493.0,879.53,705.69
2016,2,4,10,45,538.5,160.5,2.5,10.5,433.0,719.81,584.33
2016,2,4,11,0,254.0,236.0,2.5,11.0,373.0,524.73,428.16
2016,2,4,11,15,248.5,245.0,2.4,11.5,382.5,535.28,435.73
2016,2,4,11,30,243.0,254.0,2.3,12.0,392.0,520.82,423.2
2016,2,4,11,45,241.0,260.0,2.25,12.5,399.0,528.66,427.95
2016,2,4,12,0,239.0,266.0,2.2,13.0,406.0,535.67,431.93
2016,2,4,12,15,344.0,244.0,2.05,13.0,446.0,642.31,514.18
2016,2,4,12,30,449.0,222.0,1.9,13.0,486.0,748.47,592.37
2016,2,4,12,45,659.5,156.0,1.8,13.5,539.0,897.54,698.0
2016,2,4,13,0,870.0,90.0,1.7,14.0,592.0,1019.77,777.15
2016,2,4,13,15,675.0,144.0,1.6,14.0,528.5,885.55,683.53
2016,2,4,13,30,480.0,198.0,1.5,14.0,465.0,732.35,574.87
2016,2,4,13,45,499.0,185.0,1.45,14.0,453.5,725.57,572.38
2016,2,4,14,0,518.0,172.0,1.4,14.0,442.0,715.85,566.23
2016,2,4,14,15,563.0,149.0,1.3,14.0,428.5,715.23,566.38
2016,2,4,14,30,608.0,126.0,1.2,14.0,415.0,720.13,569.85
2016,2,4,14,45,568.5,125.0,1.2,14.0,379.5,662.32,528.74
2016,2,4,15,0,529.0,124.0,1.2,14.0,344.0,597.5,481.72
2016,2,4,15,15,502.5,117.5,1.1,13.5,311.0,546.94,444.27
2016,2,4,15,30,476.0,111.0,1.0,13.0,278.0,497.19,406.33
2016,2,4,15,45,456.0,98.5,0.95,13.0,241.5,446.06,366.08
2016,2,4,16,0,436.0,86.0,0.9,13.0,205.0,395.81,325.26
2016,2,4,16,15,485.0,67.5,0.95,12.5,178.0,384.69,315.26
2016,2,4,16,30,534.0,49.0,1.0,12.0,151.0,362.83,294.26
2016,2,4,16,45,444.5,40.0,1.05,11.5,109.0,279.36,222.01
2016,2,4,17,0,355.0,31.0,1.1,11.0,67.0,205.64,152.25
2016,2,4,17,15,177.5,15.5,1.15,10.5,33.5,94.81,1.35
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,90.0,9.5,2.35,6.5,13.5,33.55,0.0
2016,2,5,7,30,180.0,19.0,2.4,7.0,27.0,96.0,0.0
2016,2,5,7,45,303.0,31.0,2.45,7.5,65.0,180.65,133.68
2016,2,5,8,0,426.0,43.0,2.5,8.0,103.0,269.12,218.13
2016,2,5,8,15,502.5,51.5,2.5,8.5,147.5,343.94,285.78
2016,2,5,8,30,579.0,60.0,2.5,9.0,192.0,426.21,357.45
2016,2,5,8,45,628.5,66.0,2.5,9.5,236.5,495.78,416.44
2016,2,5,9,0,678.0,72.0,2.5,10.0,281.0,568.81,475.94
2016,2,5,9,15,712.5,76.0,2.5,10.5,323.5,631.66,525.13
2016,2,5,9,30,747.0,80.0,2.5,11.0,366.0,695.6,572.06
2016,2,5,9,45,578.0,120.5,2.5,11.5,355.0,637.07,524.49
2016,2,5,10,0,409.0,161.0,2.5,12.0,344.0,555.91,457.66
2016,2,5,10,15,622.0,125.0,2.4,12.5,425.0,727.69,589.92
2016,2,5,10,30,835.0,89.0,2.3,13.0,506.0,894.72,706.89
2016,2,5,10,45,843.5,92.0,2.25,13.5,530.5,930.25,727.2
2016,2,5,11,0,852.0,95.0,2.2,14.0,555.0,963.02,746.65
2016,2,5,11,15,674.0,148.0,2.05,14.0,519.5,874.93,682.53
2016,2,5,11,30,496.0,201.0,1.9,14.0,484.0,758.62,597.2
2016,2,5,11,45,677.0,152.5,1.75,14.0,545.5,904.33,700.89
2016,2,5,12,0,858.0,104.0,1.6,14.0,607.0,1030.62,782.22
2016,2,5,12,15,749.5,132.0,1.45,14.0,572.5,964.54,733.86
2016,2,5,12,30,641.0,160.0,1.3,14.0,538.0,885.43,678.86
2016,2,5,12,45,753.0,129.5,1.15,14.5,570.0,962.37,728.19
2016,2,5,13,0,865.0,99.0,1.0,15.0,602.0,1025.63,764.58
2016,2,5,13,15,755.0,122.5,1.0,15.0,554.5,940.22,708.2
2016,2,5,13,30,645.0,146.0,1.0,15.0,507.0,846.26,646.85
2016,2,5,13,45,751.0,116.0,1.0,15.0,521.5,900.17,685.45
2016,2,5,14,0,857.0,86.0,1.0,15.0,536.0,939.16,711.73
2016,2,5,14,15,845.0,84.5,1.05,15.0,508.5,902.38,688.47
2016,2,5,14,30,833.0,83.0,1.1,15.0,481.0,863.14,664.28
2016,2,5,14,45,817.0,80.0,1.15,15.0,447.5,816.5,634.49
2016,2,5,15,0,801.0,77.0,1.2,15.0,414.0,768.21,602.93
2016,2,5,15,15,775.5,74.0,1.2,14.5,375.0,711.21,564.75
2016,2,5,15,30,750.0,71.0,1.2,14.0,336.0,653.88,525.23
2016,2,5,15,45,704.0,68.0,1.2,13.5,291.5,586.9,476.0
2016,2,5,16,0,658.0,65.0,1.2,13.0,247.0,518.35,422.74
2016,2,5,16,15,599.0,58.5,1.2,12.5,202.0,441.11,360.42
2016,2,5,16,30,540.0,52.0,1.2,12.0,157.0,368.74,299.42
2016,2,5,16,45,439.0,43.5,1.2,11.5,113.0,279.86,223.07
2016,2,5,17,0,338.0,35.0,1.2,11.0,69.0,201.6,150.95
2016,2,5,17,15,169.0,17.5,1.2,11.0,34.5,94.65,17.13
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,108.5,9.5,2.25,7.5,15.0,38.72,0.0
2016,2,6,7,30,217.0,19.0,2.3,8.0,30.0,109.28,0.0
2016,2,6,7,45,337.5,30.0,2.35,8.5,68.5,193.1,144.1
2016,2,6,8,0,458.0,41.0,2.4,9.0,107.0,281.31,227.36
2016,2,6,8,15,530.5,48.0,2.3,9.5,151.0,353.91,292.8
2016,2,6,8,30,603.0,55.0,2.2,10.0,195.0,433.51,361.63
2016,2,6,8,45,656.0,58.5,2.1,10.5,239.5,503.2,419.94
2016,2,6,9,0,709.0,62.0,2.0,11.0,284.0,573.22,476.14
2016,2,6,9,15,740.0,65.5,1.9,11.5,325.5,634.27,522.0
2016,2,6,9,30,771.0,69.0,1.8,12.0,367.0,695.96,565.66
2016,2,6,9,45,792.5,72.0,1.75,13.0,404.0,749.7,601.19
2016,2,6,10,0,814.0,75.0,1.7,14.0,441.0,802.58,634.96
2016,2,6,10,15,829.0,76.5,1.6,14.0,472.0,846.71,663.38
2016,2,6,10,30,844.0,78.0,1.5,14.0,503.0,888.89,689.85
2016,2,6,10,45,857.0,78.5,1.4,14.5,528.0,914.82,703.34
2016,2,6,11,0,870.0,79.0,1.3,15.0,553.0,948.58,721.99
2016,2,6,11,15,876.5,80.0,1.35,15.0,570.5,973.86,738.39
2016,2,6,11,30,883.0,81.0,1.4,15.0,588.0,995.97,752.87
2016,2,6,11,45,889.5,80.5,1.45,15.5,598.5,1012.9,762.64
2016,2,6,12,0,896.0,80.0,1.5,16.0,609.0,1026.4,770.32
2016,2,6,12,15,740.5,130.0,1.5,16.0,568.5,952.56,721.04
2016,2,6,12,30,585.0,180.0,1.5,16.0,528.0,839.33,644.95
2016,2,6,12,45,729.5,133.0,1.55,16.0,563.0,942.24,717.35
2016,2,6,13,0,874.0,86.0,1.6,16.0,598.0,1005.58,759.42
2016,2,6,13,15,869.0,85.0,1.6,16.0,584.5,989.03,748.1
2016,2,6,13,30,864.0,84.0,1.6,16.0,571.0,969.17,735.72
2016,2,6,13,45,570.5,156.5,1.6,16.5,473.0,771.0,599.1
2016,2,6,14,0,277.0,229.0,1.6,17.0,375.0,531.28,420.29
2016,2,6,14,15,396.5,192.0,1.55,17.0,389.5,610.49,484.2
2016,2,6,14,30,516.0,155.0,1.5,17.0,404.0,661.27,523.9
2016,2,6,14,45,475.0,150.5,1.45,17.0,367.5,602.28,479.71
2016,2,6,15,0,434.0,146.0,1.4,17.0,331.0,544.57,436.74
2016,2,6,15,15,467.5,125.5,1.25,16.5,307.5,528.17,425.89
2016,2,6,15,30,501.0,105.0,1.1,16.0,284.0,507.28,410.69
2016,2,6,15,45,475.0,95.0,1.0,15.5,247.5,453.75,369.1
2016,2,6,16,0,449.0,85.0,0.9,15.0,211.0,401.64,327.57
2016,2,6,16,15,504.0,66.0,0.95,14.5,184.0,393.53,320.17
2016,2,6,16,30,559.0,47.0,1.0,14.0,157.0,372.64,300.25
2016,2,6,16,45,469.5,39.0,1.05,14.0,114.5,288.98,228.19
2016,2,6,17,0,380.0,31.0,1.1,14.0,72.0,215.02,160.35
2016,2,6,17,15,190.0,15.5,1.1,13.5,36.0,100.03,30.56
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,156.5,9.0,2.35,10.0,17.5,51.87,0.0
2016,2,7,7,30,313.0,18.0,2.4,10.0,35.0,138.87,13.84
2016,2,7,7,45,433.0,26.0,2.5,10.5,75.5,222.67,166.53
2016,2,7,8,0,553.0,34.0,2.6,11.0,116.0,313.0,251.3
2016,2,7,8,15,620.5,39.5,2.65,11.5,161.5,386.53,317.65
2016,2,7,8,30,688.0,45.0,2.7,12.0,207.0,466.22,386.66
2016,2,7,8,45,731.5,48.5,2.8,12.5,252.5,534.26,444.05
2016,2,7,9,0,775.0,52.0,2.9,13.0,298.0,604.91,501.31
2016,2,7,9,15,803.5,55.0,2.8,13.5,340.5,666.33,546.92
2016,2,7,9,30,832.0,58.0,2.7,14.0,383.0,720.62,585.19
2016,2,7,9,45,844.5,62.5,2.65,14.5,419.5,770.74,619.5
2016,2,7,10,0,857.0,67.0,2.6,15.0,456.0,819.21,651.75
2016,2,7,10,15,872.0,68.5,2.5,15.5,488.0,864.11,680.29
2016,2,7,10,30,887.0,70.0,2.4,16.0,520.0,907.01,706.76
2016,2,7,10,45,898.0,71.0,2.35,16.5,545.5,943.24,728.54
2016,2,7,11,0,909.0,72.0,2.3,17.0,571.0,976.74,748.19
2016,2,7,11,15,915.5,73.0,2.3,17.0,589.0,1002.85,764.65
2016,2,7,11,30,922.0,74.0,2.3,17.0,607.0,1025.66,778.98
2016,2,7,11,45,926.5,74.0,2.3,17.5,617.5,1041.7,787.4
2016,2,7,12,0,931.0,74.0,2.3,18.0,628.0,1054.12,793.6
2016,2,7,12,15,931.5,74.0,2.25,18.0,630.0,1058.74,795.68
2016,2,7,12,30,932.0,74.0,2.2,18.0,632.0,1059.58,795.52
2016,2,7,12,45,931.0,73.0,2.2,18.5,626.5,1053.82,790.38
2016,2,7,13,0,930.0,72.0,2.2,19.0,621.0,1044.3,783.02
2016,2,7,13,15,925.0,71.5,2.2,19.0,607.5,1027.71,772.67
2016,2,7,13,30,920.0,71.0,2.2,19.0,594.0,1007.59,760.17
2016,2,7,13,45,912.5,70.0,2.2,19.0,572.5,981.0,743.43
2016,2,7,14,0,905.0,69.0,2.2,19.0,551.0,951.26,724.61
2016,2,7,14,15,893.5,67.5,2.1,19.0,523.0,914.23,699.72
2016,2,7,14,30,882.0,66.0,2.0,19.0,495.0,874.66,673.05
2016,2,7,14,45,866.0,64.0,1.95,19.0,461.0,828.33,641.95
2016,2,7,15,0,850.0,62.0,1.9,19.0,427.0,780.28,609.27
2016,2,7,15,15,826.5,59.5,1.75,18.5,387.5,724.38,570.67
2016,2,7,15,30,803.0,57.0,1.6,18.0,348.0,674.88,535.97
2016,2,7,15,45,770.0,54.0,1.45,17.5,304.5,610.51,489.08
2016,2,7,16,0,737.0,51.0,1.3,17.0,261.0,547.22,439.67
2016,2,7,16,15,686.0,46.5,1.3,16.5,215.0,473.18,380.86
2016,2,7,16,30,635.0,42.0,1.3,16.0,169.0,402.93,322.41
2016,2,7,16,45,550.5,35.5,1.3,15.5,125.0,319.01,250.89
2016,2,7,17,0,466.0,29.0,1.3,15.0,81.0,243.63,182.17
2016,2,7,17,15,233.0,14.5,1.3,14.5,40.5,112.69,45.44
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,126.0,10.0,2.95,10.5,17.5,43.72,0.0
2016,2,8,7,30,252.0,20.0,3.0,11.0,35.0,123.03,28.59
2016,2,8,7,45,371.0,30.5,3.15,11.5,75.0,205.64,154.83
2016,2,8,8,0,490.0,41.0,3.3,12.0,115.0,294.47,236.58
2016,2,8,8,15,563.0,47.5,3.2,12.5,160.5,368.39,302.71
2016,2,8,8,30,636.0,54.0,3.1,13.0,206.0,449.35,372.35
2016,2,8,8,45,679.0,59.5,3.05,13.5,251.0,513.31,426.11
2016,2,8,9,0,722.0,65.0,3.0,14.0,296.0,583.77,482.71
2016,2,8,9,15,753.5,68.5,2.9,14.5,338.5,645.94,529.81
2016,2,8,9,30,785.0,72.0,2.8,15.0,381.0,708.76,574.68
2016,2,8,9,45,814.0,72.5,2.75,15.5,420.0,766.24,614.44
2016,2,8,10,0,843.0,73.0,2.7,16.0,459.0,823.26,652.81
2016,2,8,10,15,858.0,75.0,2.65,16.5,491.0,869.08,682.23
2016,2,8,10,30,873.0,77.0,2.6,17.0,523.0,902.59,702.51
2016,2,8,10,45,883.5,78.5,2.55,17.5,548.5,938.64,724.37
2016,2,8,11,0,894.0,80.0,2.5,18.0,574.0,971.98,744.02
2016,2,8,11,15,900.5,81.0,2.45,18.0,592.0,997.82,759.83
2016,2,8,11,30,907.0,82.0,2.4,18.0,610.0,1020.4,773.49
2016,2,8,11,45,911.0,82.0,2.35,18.5,620.5,1035.79,780.92
2016,2,8,12,0,915.0,82.0,2.3,19.0,631.0,1047.61,786.12
2016,2,8,12,15,916.0,82.0,2.25,19.0,633.0,1052.7,788.52
2016,2,8,12,30,917.0,82.0,2.2,19.0,635.0,1054.06,788.71
2016,2,8,12,45,920.5,79.5,2.15,19.5,630.5,1051.09,784.76
2016,2,8,13,0,924.0,77.0,2.1,20.0,626.0,1044.32,778.57
2016,2,8,13,15,919.5,76.5,2.0,20.0,612.5,1028.3,767.33
2016,2,8,13,30,915.0,76.0,1.9,20.0,599.0,1008.74,754.02
2016,2,8,13,45,906.5,75.0,1.85,20.0,578.0,981.27,736.28
2016,2,8,14,0,898.0,74.0,1.8,20.0,557.0,950.71,716.58
2016,2,8,14,15,886.5,72.5,1.75,19.5,529.0,913.86,693.97
2016,2,8,14,30,875.0,71.0,1.7,19.0,501.0,874.48,669.45
2016,2,8,14,45,857.5,69.5,1.65,19.0,466.5,827.71,638.28
2016,2,8,15,0,840.0,68.0,1.6,19.0,432.0,787.67,611.51
2016,2,8,15,15,816.0,65.0,1.5,18.5,392.0,730.35,572.53
2016,2,8,15,30,792.0,62.0,1.4,18.0,352.0,672.56,532.46
2016,2,8,15,45,756.5,59.0,1.3,18.0,308.0,606.82,484.03
2016,2,8,16,0,721.0,56.0,1.2,18.0,264.0,542.37,433.56
2016,2,8,16,15,668.5,51.0,1.2,17.0,218.0,467.51,375.29
2016,2,8,16,30,616.0,46.0,1.2,16.0,172.0,396.56,317.28
2016,2,8,16,45,529.5,39.0,1.3,15.5,127.5,315.82,248.77
2016,2,8,17,0,443.0,32.0,1.4,15.0,83.0,240.81,181.33
2016,2,8,17,15,285.5,21.0,1.4,14.5,48.0,141.37,68.5
2016,2,8,17,30,128.0,10.0,1.4,14.0,13.0,45.5,0.0
2016,2,8,17,45,64.0,5.0,1.45,14.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,137.0,10.5,2.6,9.5,19.0,47.02,0.0
2016,2,9,7,30,274.0,21.0,2.7,10.0,38.0,131.9,45.64
2016,2,9,7,45,393.5,31.0,2.8,10.5,79.0,214.42,163.1
2016,2,9,8,0,513.0,41.0,2.9,11.0,120.0,304.19,245.24
2016,2,9,8,15,584.0,47.5,2.9,11.5,166.5,378.31,311.62
2016,2,9,8,30,655.0,54.0,2.9,12.0,213.0,455.57,378.51
2016,2,9,8,45,701.5,58.5,2.95,12.5,259.0,525.47,437.16
2016,2,9,9,0,748.0,63.0,3.0,13.0,305.0,598.25,495.86
2016,2,9,9,15,564.5,103.0,2.9,13.5,300.0,551.86,456.53
2016,2,9,9,30,381.0,143.0,2.8,14.0,295.0,476.08,393.36
2016,2,9,9,45,498.5,131.5,2.7,14.5,349.5,574.97,471.93
2016,2,9,10,0,616.0,120.0,2.6,15.0,404.0,691.16,558.66
2016,2,9,10,15,633.5,124.0,2.4,15.5,434.0,734.54,586.6
2016,2,9,10,30,651.0,128.0,2.2,16.0,464.0,776.71,613.36
2016,2,9,10,45,630.5,142.5,2.05,16.5,480.5,793.3,621.52
2016,2,9,11,0,610.0,157.0,1.9,17.0,497.0,805.95,626.97
2016,2,9,11,15,490.0,200.0,1.8,17.0,478.5,740.28,577.0
2016,2,9,11,30,370.0,243.0,1.7,17.0,460.0,654.43,511.88
2016,2,9,11,45,645.0,163.5,1.6,17.5,550.0,882.34,675.41
2016,2,9,12,0,920.0,84.0,1.5,18.0,640.0,1054.82,784.06
2016,2,9,12,15,920.5,84.5,1.35,18.0,642.0,1060.06,782.17
2016,2,9,12,30,921.0,85.0,1.2,18.0,644.0,1061.54,780.12
2016,2,9,12,45,758.0,131.5,1.1,18.5,589.5,968.35,717.03
2016,2,9,13,0,595.0,178.0,1.0,19.0,535.0,847.97,636.26
2016,2,9,13,15,571.5,182.0,0.85,19.0,518.5,811.9,611.68
2016,2,9,13,30,548.0,186.0,0.7,19.0,502.0,783.5,590.86
2016,2,9,13,45,450.5,204.0,0.55,19.5,457.5,697.48,527.68
2016,2,9,14,0,353.0,222.0,0.4,20.0,413.0,592.22,451.45
2016,2,9,14,15,341.0,211.5,0.3,19.5,389.0,559.13,429.52
2016,2,9,14,30,329.0,201.0,0.2,19.0,365.0,525.61,406.17
2016,2,9,14,45,285.0,192.5,0.15,19.0,327.0,467.04,363.4
2016,2,9,15,0,241.0,184.0,0.1,19.0,289.0,410.9,321.89
2016,2,9,15,15,232.0,169.0,0.15,18.5,262.5,376.9,298.15
2016,2,9,15,30,223.0,154.0,0.2,18.0,236.0,343.19,273.71
2016,2,9,15,45,214.0,135.5,0.25,18.0,207.0,305.69,245.14
2016,2,9,16,0,205.0,117.0,0.3,18.0,178.0,268.7,216.11
2016,2,9,16,15,187.5,99.0,0.35,17.5,147.0,228.06,183.43
2016,2,9,16,30,170.0,81.0,0.4,17.0,116.0,189.08,150.99
2016,2,9,16,45,144.5,61.5,0.5,17.0,86.0,146.15,114.16
2016,2,9,17,0,119.0,42.0,0.6,17.0,56.0,105.69,78.25
2016,2,9,17,15,59.5,25.5,0.65,17.0,32.5,57.06,28.19
2016,2,9,17,30,0.0,9.0,0.7,17.0,9.0,7.08,0.0
2016,2,9,17,45,0.0,4.5,0.75,17.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,62.5,11.5,1.15,11.5,15.5,26.63,0.0
2016,2,10,7,30,125.0,23.0,1.1,12.0,31.0,81.66,33.54
2016,2,10,7,45,194.0,39.0,1.1,12.5,64.0,140.28,105.83
2016,2,10,8,0,263.0,55.0,1.1,13.0,97.0,201.08,160.42
2016,2,10,8,15,301.5,70.5,1.15,13.0,133.5,253.44,206.97
2016,2,10,8,30,340.0,86.0,1.2,13.0,170.0,309.77,255.64
2016,2,10,8,45,362.5,101.0,1.25,13.5,206.5,359.21,296.81
2016,2,10,9,0,385.0,116.0,1.3,14.0,243.0,410.25,337.89
2016,2,10,9,15,411.5,125.5,1.2,14.0,277.0,459.45,376.44
2016,2,10,9,30,438.0,135.0,1.1,14.0,311.0,510.03,414.79
2016,2,10,9,45,447.5,148.0,1.0,14.5,342.5,551.86,444.18
2016,2,10,10,0,457.0,161.0,0.9,15.0,374.0,593.07,472.11
2016,2,10,10,15,647.5,124.5,0.85,15.0,448.5,746.8,583.23
2016,2,10,10,30,838.0,88.0,0.8,15.0,523.0,893.5,680.08
2016,2,10,10,45,848.5,89.5,0.8,15.0,548.5,929.36,700.62
2016,2,10,11,0,859.0,91.0,0.8,15.0,574.0,962.52,720.88
2016,2,10,11,15,676.0,151.5,0.85,15.5,538.5,878.53,663.67
2016,2,10,11,30,493.0,212.0,0.9,16.0,503.0,765.1,584.85
2016,2,10,11,45,488.0,218.0,0.95,16.5,510.0,773.68,591.25
2016,2,10,12,0,483.0,224.0,1.0,17.0,517.0,779.91,594.51
2016,2,10,12,15,684.0,158.5,1.0,17.0,576.0,925.85,695.03
2016,2,10,12,30,885.0,93.0,1.0,17.0,635.0,1034.06,763.18
2016,2,10,12,45,885.0,92.0,1.05,17.5,630.0,1029.56,758.42
2016,2,10,13,0,885.0,91.0,1.1,18.0,625.0,1021.45,753.22
2016,2,10,13,15,880.0,90.0,1.1,18.0,611.5,1004.75,743.1
2016,2,10,13,30,875.0,89.0,1.1,18.0,598.0,996.87,738.91
2016,2,10,13,45,866.5,88.0,1.15,18.5,577.0,969.69,721.74
2016,2,10,14,0,858.0,87.0,1.2,19.0,556.0,939.46,702.76
2016,2,10,14,15,686.0,125.0,1.15,19.0,488.0,808.65,615.56
2016,2,10,14,30,514.0,163.0,1.1,19.0,420.0,666.3,517.04
2016,2,10,14,45,475.0,158.5,1.1,19.0,383.5,608.93,477.4
2016,2,10,15,0,436.0,154.0,1.1,19.0,347.0,552.69,436.75
2016,2,10,15,15,416.5,144.5,1.05,18.5,315.0,507.63,404.36
2016,2,10,15,30,397.0,135.0,1.0,18.0,283.0,463.01,371.36
2016,2,10,15,45,378.0,120.0,1.0,17.5,247.5,413.5,334.01
2016,2,10,16,0,359.0,105.0,1.0,17.0,212.0,364.94,296.14
2016,2,10,16,15,329.5,90.0,1.05,16.5,175.5,311.52,253.07
2016,2,10,16,30,300.0,75.0,1.1,16.0,139.0,260.73,210.52
2016,2,10,16,45,255.0,59.0,1.15,15.5,103.5,204.47,162.16
2016,2,10,17,0,210.0,43.0,1.2,15.0,68.0,153.25,116.41
2016,2,10,17,15,105.0,27.5,1.2,15.0,40.0,75.98,42.64
2016,2,10,17,30,0.0,12.0,1.2,15.0,12.0,9.44,0.0
2016,2,10,17,45,0.0,6.0,1.2,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,103.5,12.0,1.8,11.0,19.0,38.39,0.0
2016,2,11,7,30,207.0,24.0,1.8,11.0,38.0,112.69,55.82
2016,2,11,7,45,286.0,38.0,1.8,11.5,74.5,174.77,133.58
2016,2,11,8,0,365.0,52.0,1.8,12.0,111.0,245.6,197.44
2016,2,11,8,15,417.5,63.5,1.7,12.0,152.0,307.68,252.7
2016,2,11,8,30,470.0,75.0,1.6,12.0,193.0,374.85,310.47
2016,2,11,8,45,499.5,86.0,1.5,12.5,233.0,431.95,357.47
2016,2,11,9,0,529.0,97.0,1.4,13.0,273.0,490.89,403.92
2016,2,11,9,15,567.0,100.0,1.25,13.0,311.0,549.41,448.91
2016,2,11,9,30,605.0,103.0,1.1,13.0,349.0,609.38,493.15
2016,2,11,9,45,496.0,140.0,1.0,13.5,354.5,581.18,467.5
2016,2,11,10,0,387.0,177.0,0.9,14.0,360.0,531.21,426.3
2016,2,11,10,15,603.5,135.0,0.85,14.5,441.5,718.88,565.14
2016,2,11,10,30,820.0,93.0,0.8,15.0,523.0,882.5,672.88
2016,2,11,10,45,593.0,162.5,0.8,15.5,481.0,777.78,596.89
2016,2,11,11,0,366.0,232.0,0.8,16.0,439.0,621.94,482.61
2016,2,11,11,15,488.0,202.0,0.8,16.0,487.5,739.34,569.44
2016,2,11,11,30,610.0,172.0,0.8,16.0,536.0,846.21,642.28
2016,2,11,11,45,605.0,179.0,0.8,16.5,545.0,857.06,646.36
2016,2,11,12,0,600.0,186.0,0.8,17.0,554.0,864.92,649.93
2016,2,11,12,15,398.5,238.0,0.8,17.5,482.5,685.97,523.14
2016,2,11,12,30,197.0,290.0,0.8,18.0,411.0,516.27,398.09
2016,2,11,12,45,255.0,278.5,0.8,18.5,434.0,585.79,450.5
2016,2,11,13,0,313.0,267.0,0.8,19.0,457.0,628.88,481.23
2016,2,11,13,15,326.5,257.5,0.7,19.0,452.5,627.32,479.35
2016,2,11,13,30,340.0,248.0,0.6,19.0,448.0,624.07,476.79
2016,2,11,13,45,438.0,213.5,0.55,19.0,461.0,694.55,527.97
2016,2,11,14,0,536.0,179.0,0.5,19.0,474.0,737.11,558.55
2016,2,11,14,15,531.5,170.5,0.4,19.0,451.0,707.42,536.86
2016,2,11,14,30,527.0,162.0,0.3,19.0,428.0,675.99,514.9
2016,2,11,14,45,452.0,164.5,0.2,19.0,382.0,595.36,457.07
2016,2,11,15,0,377.0,167.0,0.1,19.0,336.0,499.41,388.06
2016,2,11,15,15,390.0,148.5,0.25,18.5,309.5,490.89,385.39
2016,2,11,15,30,403.0,130.0,0.4,18.0,283.0,461.21,366.03
2016,2,11,15,45,360.0,123.5,0.55,18.0,247.5,404.36,323.59
2016,2,11,16,0,317.0,117.0,0.7,18.0,212.0,337.41,272.04
2016,2,11,16,15,282.5,100.5,0.85,17.5,175.0,282.96,228.87
2016,2,11,16,30,248.0,84.0,1.0,17.0,138.0,231.86,186.55
2016,2,11,16,45,199.0,66.0,1.15,16.5,102.5,175.67,138.79
2016,2,11,17,0,150.0,48.0,1.3,16.0,67.0,124.9,94.42
2016,2,11,17,15,75.0,29.5,1.35,15.5,39.0,68.32,40.33
2016,2,11,17,30,0.0,11.0,1.4,15.0,11.0,8.65,0.0
2016,2,11,17,45,0.0,5.5,1.45,14.5,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
