Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,43.5,13.0,1.15,11.5,16.0,22.33,0.0
2016,2,12,7,30,87.0,26.0,1.1,12.0,32.0,65.58,34.2
2016,2,12,7,45,138.0,43.5,1.1,12.5,62.0,112.62,85.23
2016,2,12,8,0,189.0,61.0,1.1,13.0,92.0,162.56,129.76
2016,2,12,8,15,216.0,79.0,1.05,13.0,125.5,206.51,168.75
2016,2,12,8,30,243.0,97.0,1.0,13.0,159.0,253.21,209.1
2016,2,12,8,45,267.5,112.0,0.95,13.5,192.0,297.32,245.81
2016,2,12,9,0,292.0,127.0,0.9,14.0,225.0,343.6,283.04
2016,2,12,9,15,343.0,137.0,0.85,14.0,267.0,404.84,331.83
2016,2,12,9,30,394.0,147.0,0.8,14.0,309.0,488.22,395.6
2016,2,12,9,45,433.0,154.0,0.8,14.5,347.5,545.4,437.33
2016,2,12,10,0,472.0,161.0,0.8,15.0,386.0,604.3,479.4
2016,2,12,10,15,473.0,173.5,0.85,15.0,411.5,637.23,502.35
2016,2,12,10,30,474.0,186.0,0.9,15.0,437.0,668.52,524.15
2016,2,12,10,45,464.0,199.0,0.95,15.5,454.5,688.28,536.36
2016,2,12,11,0,454.0,212.0,1.0,16.0,472.0,705.62,546.9
2016,2,12,11,15,649.0,156.5,1.05,16.0,540.0,856.41,654.04
2016,2,12,11,30,844.0,101.0,1.1,16.0,608.0,991.48,742.12
2016,2,12,11,45,691.5,153.5,1.15,16.0,573.5,917.13,691.49
2016,2,12,12,0,539.0,206.0,1.2,16.0,539.0,815.89,623.49
2016,2,12,12,15,693.0,155.0,1.2,16.0,584.5,930.24,702.94
2016,2,12,12,30,847.0,104.0,1.2,16.0,630.0,1020.91,760.96
2016,2,12,12,45,653.0,168.5,1.3,16.5,572.0,901.53,681.39
2016,2,12,13,0,459.0,233.0,1.4,17.0,514.0,760.45,583.5
2016,2,12,13,15,464.5,226.5,1.45,17.0,505.5,752.62,580.69
2016,2,12,13,30,470.0,220.0,1.5,17.0,497.0,742.51,574.83
2016,2,12,13,45,505.0,199.5,1.55,17.0,488.0,743.33,577.68
2016,2,12,14,0,540.0,179.0,1.6,17.0,479.0,740.2,577.65
2016,2,12,14,15,611.5,147.5,1.6,17.0,471.5,763.83,595.96
2016,2,12,14,30,683.0,116.0,1.6,17.0,464.0,771.65,602.32
2016,2,12,14,45,479.5,151.0,1.6,17.0,387.0,602.95,479.43
2016,2,12,15,0,276.0,186.0,1.6,17.0,310.0,439.01,353.44
2016,2,12,15,15,365.5,154.5,1.55,16.5,304.0,459.91,373.66
2016,2,12,15,30,455.0,123.0,1.5,16.0,298.0,490.4,398.94
2016,2,12,15,45,420.0,114.5,1.45,16.0,261.0,434.45,354.36
2016,2,12,16,0,385.0,106.0,1.4,16.0,224.0,380.87,311.18
2016,2,12,16,15,350.5,92.0,1.45,15.5,186.0,324.31,265.27
2016,2,12,16,30,316.0,78.0,1.5,15.0,148.0,270.88,220.28
2016,2,12,16,45,264.0,62.5,1.55,14.5,111.0,211.09,168.76
2016,2,12,17,0,212.0,47.0,1.6,14.0,74.0,157.17,120.89
2016,2,12,17,15,106.0,31.0,1.6,14.0,44.5,81.28,51.17
2016,2,12,17,30,0.0,15.0,1.6,14.0,15.0,11.8,0.0
2016,2,12,17,45,0.0,7.5,1.65,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,174.0,12.0,2.0,9.5,25.0,57.58,0.0
2016,2,13,7,30,348.0,24.0,2.0,10.0,50.0,161.53,97.02
2016,2,13,7,45,461.5,32.0,2.0,10.5,94.0,239.28,184.99
2016,2,13,8,0,575.0,40.0,2.0,11.0,138.0,324.55,261.56
2016,2,13,8,15,639.0,46.0,1.85,11.5,186.0,398.22,326.39
2016,2,13,8,30,703.0,52.0,1.7,12.0,234.0,477.64,393.06
2016,2,13,8,45,420.0,96.0,1.6,12.5,210.5,386.88,320.54
2016,2,13,9,0,137.0,140.0,1.5,13.0,187.0,240.45,198.87
2016,2,13,9,15,490.5,102.0,1.5,13.5,301.0,486.97,402.61
2016,2,13,9,30,844.0,64.0,1.5,14.0,415.0,740.32,592.34
2016,2,13,9,45,870.5,64.5,1.5,15.0,454.5,789.96,621.71
2016,2,13,10,0,897.0,65.0,1.5,16.0,494.0,846.37,657.14
2016,2,13,10,15,910.5,66.0,1.45,16.0,527.0,891.0,685.31
2016,2,13,10,30,924.0,67.0,1.4,16.0,560.0,933.37,711.56
2016,2,13,10,45,936.0,67.5,1.4,16.5,586.5,971.18,733.8
2016,2,13,11,0,948.0,68.0,1.4,17.0,613.0,1006.13,753.93
2016,2,13,11,15,953.5,68.5,1.45,17.0,631.0,1031.61,770.06
2016,2,13,11,30,959.0,69.0,1.5,17.0,649.0,1053.56,784.09
2016,2,13,11,45,963.5,68.5,1.6,17.5,659.5,1069.55,793.8
2016,2,13,12,0,968.0,68.0,1.7,18.0,670.0,1081.74,801.23
2016,2,13,12,15,968.0,68.5,1.7,18.0,672.5,1086.72,804.07
2016,2,13,12,30,968.0,69.0,1.7,18.0,675.0,1087.73,804.63
2016,2,13,12,45,957.0,73.0,1.75,18.0,667.5,1078.01,799.34
2016,2,13,13,0,946.0,77.0,1.8,18.0,660.0,1064.45,791.82
2016,2,13,13,15,940.5,76.5,2.0,18.0,645.5,1047.09,784.09
2016,2,13,13,30,935.0,76.0,2.2,18.0,631.0,1026.12,773.74
2016,2,13,13,45,922.5,76.0,2.45,18.0,608.5,995.53,757.19
2016,2,13,14,0,910.0,76.0,2.7,18.0,586.0,961.93,738.09
2016,2,13,14,15,897.5,75.0,2.75,17.5,557.0,924.3,715.35
2016,2,13,14,30,885.0,74.0,2.8,17.0,528.0,884.14,690.5
2016,2,13,14,45,865.5,72.5,2.85,17.0,492.0,835.13,657.63
2016,2,13,15,0,846.0,71.0,2.9,17.0,456.0,792.92,629.21
2016,2,13,15,15,822.5,68.5,2.75,16.5,415.5,736.15,589.47
2016,2,13,15,30,799.0,66.0,2.6,16.0,375.0,678.82,548.59
2016,2,13,15,45,759.0,64.0,2.5,15.5,329.5,610.65,497.83
2016,2,13,16,0,719.0,62.0,2.4,15.0,284.0,544.09,445.39
2016,2,13,16,15,668.0,57.0,2.4,14.5,237.0,470.0,385.39
2016,2,13,16,30,617.0,52.0,2.4,14.0,190.0,403.19,328.75
2016,2,13,16,45,530.0,45.0,2.45,13.5,143.5,318.65,256.0
2016,2,13,17,0,443.0,38.0,2.5,13.0,97.0,243.18,188.67
2016,2,13,17,15,303.0,27.0,2.5,12.5,59.5,155.29,104.28
2016,2,13,17,30,163.0,16.0,2.5,12.0,22.0,59.33,0.0
2016,2,13,17,45,81.5,8.0,2.5,12.0,11.0,6.29,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,172.5,12.0,2.35,11.5,26.0,56.91,0.0
2016,2,14,7,30,345.0,24.0,2.4,12.0,52.0,160.92,101.21
2016,2,14,7,45,447.5,32.5,2.45,12.5,94.5,233.43,179.99
2016,2,14,8,0,550.0,41.0,2.5,13.0,137.0,313.49,251.78
2016,2,14,8,15,610.5,46.5,2.35,13.5,183.0,383.45,313.47
2016,2,14,8,30,671.0,52.0,2.2,14.0,229.0,458.77,377.05
2016,2,14,8,45,599.5,73.5,2.05,14.5,253.5,478.93,393.77
2016,2,14,9,0,528.0,95.0,1.9,15.0,278.0,486.49,399.07
2016,2,14,9,15,373.5,135.5,1.9,15.5,273.0,440.21,360.41
2016,2,14,9,30,219.0,176.0,1.9,16.0,268.0,352.58,288.3
2016,2,14,9,45,310.5,178.0,1.95,16.5,321.5,453.72,368.98
2016,2,14,10,0,402.0,180.0,2.0,17.0,375.0,564.57,453.29
2016,2,14,10,15,629.0,128.5,2.1,17.5,456.0,732.56,579.08
2016,2,14,10,30,856.0,77.0,2.2,18.0,537.0,883.59,683.19
2016,2,14,10,45,713.5,127.5,2.3,18.5,523.0,851.5,657.83
2016,2,14,11,0,571.0,178.0,2.4,19.0,509.0,779.04,605.71
2016,2,14,11,15,495.5,209.5,2.4,19.0,503.5,753.02,585.23
2016,2,14,11,30,420.0,241.0,2.4,19.0,498.0,720.95,559.83
2016,2,14,11,45,657.0,162.5,2.4,19.5,571.5,891.03,682.32
2016,2,14,12,0,894.0,84.0,2.4,20.0,645.0,1025.94,770.08
2016,2,14,12,15,896.5,84.5,2.4,20.0,648.0,1033.12,773.18
2016,2,14,12,30,899.0,85.0,2.4,20.0,651.0,1036.63,775.4
2016,2,14,12,45,730.5,142.0,2.45,20.0,599.5,949.99,718.17
2016,2,14,13,0,562.0,199.0,2.5,20.0,548.0,825.97,634.15
2016,2,14,13,15,725.5,141.0,2.5,20.0,582.0,928.3,706.78
2016,2,14,13,30,889.0,83.0,2.5,20.0,616.0,988.9,747.45
2016,2,14,13,45,673.0,145.5,2.5,20.0,541.0,854.64,655.84
2016,2,14,14,0,457.0,208.0,2.5,20.0,466.0,692.51,539.94
2016,2,14,14,15,649.0,145.0,2.5,20.0,491.5,794.25,617.92
2016,2,14,14,30,841.0,82.0,2.5,20.0,517.0,864.21,667.44
2016,2,14,14,45,565.0,135.0,2.5,20.0,419.0,665.26,525.24
2016,2,14,15,0,289.0,188.0,2.5,20.0,321.0,450.01,360.24
2016,2,14,15,15,196.5,176.5,2.45,19.5,263.5,337.03,272.67
2016,2,14,15,30,104.0,165.0,2.4,19.0,206.0,249.91,202.21
2016,2,14,15,45,96.5,147.0,2.35,18.5,181.5,221.01,179.41
2016,2,14,16,0,89.0,129.0,2.3,18.0,157.0,180.55,146.54
2016,2,14,16,15,80.5,109.0,2.25,17.5,131.5,151.5,122.36
2016,2,14,16,30,72.0,89.0,2.2,17.0,106.0,133.04,106.38
2016,2,14,16,45,59.0,69.0,2.2,16.5,80.5,93.97,72.91
2016,2,14,17,0,46.0,49.0,2.2,16.0,55.0,72.98,54.11
2016,2,14,17,15,23.0,31.0,2.25,15.5,34.0,37.75,22.55
2016,2,14,17,30,0.0,13.0,2.3,15.0,13.0,9.91,0.0
2016,2,14,17,45,0.0,6.5,2.35,15.0,6.5,5.11,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,204.5,12.0,1.7,14.5,29.5,65.42,0.0
2016,2,15,7,30,409.0,24.0,1.7,15.0,59.0,179.03,115.61
2016,2,15,7,45,511.0,31.5,1.75,15.5,103.5,253.58,193.13
2016,2,15,8,0,613.0,39.0,1.8,16.0,148.0,339.38,268.37
2016,2,15,8,15,671.0,44.0,1.85,16.0,196.0,410.82,331.04
2016,2,15,8,30,729.0,49.0,1.9,16.0,244.0,487.32,395.59
2016,2,15,8,45,768.0,52.0,2.0,16.5,290.5,554.32,449.93
2016,2,15,9,0,807.0,55.0,2.1,17.0,337.0,623.41,503.8
2016,2,15,9,15,832.0,57.5,2.15,17.0,380.0,676.89,543.53
2016,2,15,9,30,857.0,60.0,2.2,17.0,423.0,736.25,586.0
2016,2,15,9,45,875.5,61.5,2.25,17.5,461.5,788.74,621.43
2016,2,15,10,0,894.0,63.0,2.3,18.0,500.0,839.96,655.25
2016,2,15,10,15,906.0,64.5,2.3,18.0,532.0,883.87,684.23
2016,2,15,10,30,918.0,66.0,2.3,18.0,564.0,925.44,711.29
2016,2,15,10,45,926.5,67.0,2.3,18.5,589.0,960.49,732.29
2016,2,15,11,0,935.0,68.0,2.3,19.0,614.0,992.53,751.1
2016,2,15,11,15,940.5,68.5,2.3,19.0,632.0,1017.78,766.74
2016,2,15,11,30,946.0,69.0,2.3,19.0,650.0,1039.53,780.17
2016,2,15,11,45,948.5,70.0,2.3,19.5,660.5,1055.27,788.25
2016,2,15,12,0,951.0,71.0,2.3,20.0,671.0,1067.21,794.01
2016,2,15,12,15,951.5,71.0,2.3,20.0,673.0,1071.97,796.78
2016,2,15,12,30,952.0,71.0,2.3,20.0,675.0,1072.83,797.27
2016,2,15,12,45,942.0,74.5,2.3,20.5,668.0,1063.48,789.81
2016,2,15,13,0,932.0,78.0,2.3,21.0,661.0,1050.35,780.17
2016,2,15,13,15,927.0,77.5,2.25,21.0,647.0,1033.61,769.26
2016,2,15,13,30,922.0,77.0,2.2,21.0,633.0,1013.29,756.17
2016,2,15,13,45,913.0,76.5,2.2,21.0,611.5,985.65,738.93
2016,2,15,14,0,904.0,76.0,2.2,21.0,590.0,954.87,719.65
2016,2,15,14,15,892.5,74.5,2.1,20.5,561.5,917.62,696.24
2016,2,15,14,30,881.0,73.0,2.0,20.0,533.0,877.78,670.94
2016,2,15,14,45,864.0,71.5,1.95,20.0,498.0,830.95,639.78
2016,2,15,15,0,847.0,70.0,1.9,20.0,463.0,790.71,612.94
2016,2,15,15,15,753.5,78.0,1.75,19.5,405.0,692.64,544.41
2016,2,15,15,30,660.0,86.0,1.6,19.0,347.0,603.34,480.28
2016,2,15,15,45,699.5,72.5,1.45,19.0,320.5,581.45,463.66
2016,2,15,16,0,739.0,59.0,1.3,19.0,294.0,551.36,439.24
2016,2,15,16,15,692.5,54.5,1.3,18.5,247.0,479.52,382.98
2016,2,15,16,30,646.0,50.0,1.3,18.0,200.0,410.96,327.11
2016,2,15,16,45,574.5,43.5,1.3,17.5,154.0,332.45,261.23
2016,2,15,17,0,503.0,37.0,1.3,17.0,108.0,264.62,201.55
2016,2,15,17,15,371.0,27.0,1.3,17.0,68.0,177.17,121.37
2016,2,15,17,30,239.0,17.0,1.3,17.0,28.0,96.26,0.0
2016,2,15,17,45,119.5,8.5,1.35,17.0,14.0,33.72,0.0
2016,2,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.0,13.0,1.9,12.5,30.5,63.88,0.0
2016,2,16,7,30,394.0,26.0,1.9,13.0,61.0,179.23,120.52
2016,2,16,7,45,494.0,34.0,1.9,13.5,105.5,248.54,191.4
2016,2,16,8,0,594.0,42.0,1.9,14.0,150.0,333.06,265.88
2016,2,16,8,15,652.5,47.5,1.75,14.5,198.0,404.43,327.75
2016,2,16,8,30,711.0,53.0,1.6,15.0,246.0,480.9,390.92
2016,2,16,8,45,750.0,56.5,1.5,15.5,292.5,547.75,443.98
2016,2,16,9,0,789.0,60.0,1.4,16.0,339.0,616.69,496.07
2016,2,16,9,15,815.0,62.5,1.4,16.5,382.5,676.83,539.12
2016,2,16,9,30,841.0,65.0,1.4,17.0,426.0,737.01,579.86
2016,2,16,9,45,858.5,67.5,1.45,17.5,464.0,781.97,609.25
2016,2,16,10,0,876.0,70.0,1.5,18.0,502.0,832.97,642.43
2016,2,16,10,15,889.0,71.5,1.55,18.0,534.5,877.16,671.54
2016,2,16,10,30,902.0,73.0,1.6,18.0,567.0,919.11,698.92
2016,2,16,10,45,677.5,147.5,1.65,18.5,528.0,838.8,641.88
2016,2,16,11,0,453.0,222.0,1.7,19.0,489.0,712.69,549.93
2016,2,16,11,15,692.5,149.5,1.7,19.0,571.5,889.19,676.31
2016,2,16,11,30,932.0,77.0,1.7,19.0,654.0,1035.07,770.55
2016,2,16,11,45,934.5,78.0,1.75,19.5,664.5,1050.61,777.51
2016,2,16,12,0,937.0,79.0,1.8,20.0,675.0,1062.41,783.83
2016,2,16,12,15,938.0,79.0,1.8,20.0,677.0,1067.61,786.83
2016,2,16,12,30,939.0,79.0,1.8,20.0,679.0,1068.96,787.62
2016,2,16,12,45,938.5,78.0,1.85,20.0,673.5,1063.67,785.11
2016,2,16,13,0,938.0,77.0,1.9,20.0,668.0,1054.52,780.33
2016,2,16,13,15,933.5,76.5,1.95,20.0,654.5,1038.18,771.04
2016,2,16,13,30,929.0,76.0,2.0,20.0,641.0,1018.22,759.52
2016,2,16,13,45,922.0,75.0,2.05,20.5,619.5,991.71,742.31
2016,2,16,14,0,915.0,74.0,2.1,21.0,598.0,961.93,722.98
2016,2,16,14,15,904.0,72.5,2.1,20.5,569.5,924.79,700.81
2016,2,16,14,30,893.0,71.0,2.1,20.0,541.0,884.99,676.61
2016,2,16,14,45,828.0,77.0,2.1,20.0,490.5,815.37,629.98
2016,2,16,15,0,763.0,83.0,2.1,20.0,440.0,737.5,576.68
2016,2,16,15,15,612.5,106.0,1.95,19.5,377.0,619.71,492.28
2016,2,16,15,30,462.0,129.0,1.8,19.0,314.0,498.62,400.3
2016,2,16,15,45,440.0,117.5,1.7,19.0,277.5,447.76,361.3
2016,2,16,16,0,418.0,106.0,1.6,19.0,241.0,397.99,321.66
2016,2,16,16,15,394.0,91.5,1.5,18.0,203.0,345.17,279.6
2016,2,16,16,30,370.0,77.0,1.4,17.0,165.0,294.23,237.44
2016,2,16,16,45,322.0,62.5,1.35,16.5,126.5,234.38,186.32
2016,2,16,17,0,274.0,48.0,1.3,16.0,88.0,179.8,138.35
2016,2,16,17,15,137.0,35.5,1.25,15.5,55.5,94.66,65.4
2016,2,16,17,30,0.0,23.0,1.2,15.0,23.0,20.31,0.0
2016,2,16,17,45,0.0,11.5,1.2,15.0,11.5,9.05,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,6.0,15.5,3.75,15.0,16.0,14.77,0.0
2016,2,17,7,30,12.0,31.0,3.6,15.0,32.0,33.2,19.54
2016,2,17,7,45,34.5,50.5,3.5,15.5,56.5,61.87,45.22
2016,2,17,8,0,57.0,70.0,3.4,16.0,81.0,92.61,72.0
2016,2,17,8,15,70.0,90.5,3.5,16.0,107.5,122.17,97.89
2016,2,17,8,30,83.0,111.0,3.6,16.0,134.0,163.87,133.59
2016,2,17,8,45,93.0,130.0,3.7,16.0,160.0,193.86,159.09
2016,2,17,9,0,103.0,149.0,3.8,16.0,186.0,224.92,185.06
2016,2,17,9,15,321.0,138.5,4.0,16.0,274.0,386.68,321.22
2016,2,17,9,30,539.0,128.0,4.2,16.0,362.0,573.67,472.19
2016,2,17,9,45,440.0,164.5,4.45,16.5,366.0,558.74,457.06
2016,2,17,10,0,341.0,201.0,4.7,17.0,370.0,515.21,420.44
2016,2,17,10,15,210.0,223.0,4.75,17.0,329.0,417.93,340.74
2016,2,17,10,30,79.0,245.0,4.8,17.0,288.0,310.0,250.72
2016,2,17,10,45,97.5,260.0,4.9,17.0,316.5,345.34,279.46
2016,2,17,11,0,116.0,275.0,5.0,17.0,345.0,381.62,308.41
2016,2,17,11,15,304.0,251.0,4.95,17.0,439.5,585.84,472.38
2016,2,17,11,30,492.0,227.0,4.9,17.0,534.0,775.82,618.3
2016,2,17,11,45,396.5,258.0,4.9,17.0,508.0,696.8,555.9
2016,2,17,12,0,301.0,289.0,4.9,17.0,482.0,638.97,509.5
2016,2,17,12,15,261.5,297.0,4.9,16.5,465.0,609.27,486.88
2016,2,17,12,30,222.0,305.0,4.9,16.0,448.0,553.48,444.4
2016,2,17,12,45,280.0,291.5,4.9,16.0,470.5,620.75,497.62
2016,2,17,13,0,338.0,278.0,4.9,16.0,493.0,661.39,530.13
2016,2,17,13,15,266.5,283.0,4.9,16.0,450.5,591.37,474.98
2016,2,17,13,30,195.0,288.0,4.9,16.0,408.0,498.88,402.48
2016,2,17,13,45,190.0,280.0,4.95,16.0,393.5,481.23,389.46
2016,2,17,14,0,185.0,272.0,5.0,16.0,379.0,463.23,375.86
2016,2,17,14,15,92.5,140.5,4.9,16.0,194.0,226.01,185.04
2016,2,17,14,30,0.0,9.0,4.8,16.0,9.0,6.87,0.14
2016,2,17,14,45,0.0,8.5,4.75,16.0,8.5,6.48,0.0
2016,2,17,15,0,0.0,8.0,4.7,16.0,8.0,6.1,0.0
2016,2,17,15,15,0.0,37.0,4.65,15.5,37.0,28.27,18.43
2016,2,17,15,30,0.0,66.0,4.6,15.0,66.0,50.61,37.54
2016,2,17,15,45,0.0,58.0,4.55,15.0,58.0,44.42,32.34
2016,2,17,16,0,0.0,50.0,4.5,15.0,50.0,38.24,27.12
2016,2,17,16,15,0.0,42.0,4.45,14.5,42.0,32.08,21.89
2016,2,17,16,30,0.0,34.0,4.4,14.0,34.0,25.93,16.6
2016,2,17,16,45,0.0,26.0,4.4,14.0,26.0,19.8,11.21
2016,2,17,17,0,0.0,18.0,4.4,14.0,18.0,13.68,5.82
2016,2,17,17,15,0.0,11.0,4.4,14.0,11.0,8.34,0.97
2016,2,17,17,30,0.0,4.0,4.4,14.0,4.0,3.02,0.0
2016,2,17,17,45,0.0,2.0,4.4,14.0,2.0,1.57,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,69.0,20.5,3.95,11.0,27.5,44.36,0.0
2016,2,18,7,30,138.0,41.0,4.0,11.0,55.0,100.79,70.97
2016,2,18,7,45,244.0,56.0,4.1,11.5,96.5,173.07,136.05
2016,2,18,8,0,350.0,71.0,4.2,12.0,138.0,251.84,205.16
2016,2,18,8,15,420.5,81.5,4.25,12.0,184.0,319.82,265.58
2016,2,18,8,30,491.0,92.0,4.3,12.0,230.0,395.13,331.0
2016,2,18,8,45,246.5,109.0,4.35,12.5,178.5,275.8,231.84
2016,2,18,9,0,2.0,126.0,4.4,13.0,127.0,107.08,85.93
2016,2,18,9,15,176.0,146.5,4.4,13.0,224.0,276.18,231.97
2016,2,18,9,30,350.0,167.0,4.4,13.0,321.0,454.69,380.21
2016,2,18,9,45,517.5,150.5,4.45,13.5,399.5,604.84,500.39
2016,2,18,10,0,685.0,134.0,4.5,14.0,478.0,758.4,617.97
2016,2,18,10,15,703.0,137.5,4.45,14.0,510.0,804.42,650.08
2016,2,18,10,30,721.0,141.0,4.4,14.0,542.0,848.96,681.3
2016,2,18,10,45,567.0,189.5,4.4,14.0,513.5,770.02,620.61
2016,2,18,11,0,413.0,238.0,4.4,14.0,485.0,667.93,540.07
2016,2,18,11,15,381.0,254.0,4.35,14.0,487.5,663.85,535.75
2016,2,18,11,30,349.0,270.0,4.3,14.0,490.0,657.05,528.89
2016,2,18,11,45,339.0,282.0,4.3,14.0,498.5,665.47,534.47
2016,2,18,12,0,329.0,294.0,4.3,14.0,507.0,672.23,538.76
2016,2,18,12,15,247.0,302.0,4.25,14.0,462.0,574.38,462.3
2016,2,18,12,30,165.0,310.0,4.2,14.0,417.0,499.97,402.65
2016,2,18,12,45,234.0,298.5,4.2,14.0,449.0,556.21,448.8
2016,2,18,13,0,303.0,287.0,4.2,14.0,481.0,635.35,510.75
2016,2,18,13,15,312.0,278.5,4.1,14.0,475.0,630.61,507.08
2016,2,18,13,30,321.0,270.0,4.0,14.0,469.0,624.3,502.81
2016,2,18,13,45,314.0,261.5,3.95,14.0,450.5,600.95,485.36
2016,2,18,14,0,307.0,253.0,3.9,14.0,432.0,576.7,467.25
2016,2,18,14,15,217.0,248.0,3.8,14.0,371.5,458.86,374.29
2016,2,18,14,30,127.0,243.0,3.7,14.0,311.0,367.97,300.54
2016,2,18,14,45,277.5,207.5,3.6,14.0,343.5,469.85,386.31
2016,2,18,15,0,428.0,172.0,3.5,14.0,376.0,559.12,459.2
2016,2,18,15,15,549.5,129.5,3.35,13.5,368.5,586.13,483.23
2016,2,18,15,30,671.0,87.0,3.2,13.0,361.0,609.25,503.51
2016,2,18,15,45,617.5,89.5,3.05,13.0,320.0,542.42,449.37
2016,2,18,16,0,564.0,92.0,2.9,13.0,279.0,478.07,396.54
2016,2,18,16,15,551.5,80.0,2.7,12.5,239.5,426.23,353.42
2016,2,18,16,30,539.0,68.0,2.5,12.0,200.0,374.59,308.66
2016,2,18,16,45,464.5,58.5,2.3,12.0,154.5,297.33,241.05
2016,2,18,17,0,390.0,49.0,2.1,12.0,109.0,227.77,178.82
2016,2,18,17,15,268.0,36.0,2.05,11.5,70.0,146.3,106.32
2016,2,18,17,30,146.0,23.0,2.0,11.0,31.0,75.29,11.99
2016,2,18,17,45,73.0,11.5,1.95,11.0,15.5,25.11,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,124.0,17.0,3.7,11.0,29.5,59.55,0.0
2016,2,19,7,30,248.0,34.0,3.9,11.0,59.0,134.54,96.49
2016,2,19,7,45,314.5,48.0,4.1,11.5,98.0,190.79,150.08
2016,2,19,8,0,381.0,62.0,4.3,12.0,137.0,255.01,207.92
2016,2,19,8,15,429.5,73.5,4.45,12.5,179.5,314.66,261.23
2016,2,19,8,30,478.0,85.0,4.6,13.0,222.0,379.19,317.26
2016,2,19,8,45,512.5,92.5,4.75,13.5,261.5,441.61,369.97
2016,2,19,9,0,547.0,100.0,4.9,14.0,301.0,501.08,418.95
2016,2,19,9,15,384.5,143.5,4.9,14.0,293.5,452.97,377.97
2016,2,19,9,30,222.0,187.0,4.9,14.0,286.0,362.99,302.13
2016,2,19,9,45,353.5,180.0,4.9,14.0,352.5,486.09,404.06
2016,2,19,10,0,485.0,173.0,4.9,14.0,419.0,623.17,513.39
2016,2,19,10,15,247.0,182.5,4.75,13.5,308.0,422.48,349.81
2016,2,19,10,30,9.0,192.0,4.6,13.0,197.0,169.28,136.6
2016,2,19,10,45,4.5,143.0,4.5,13.0,145.5,119.1,94.91
2016,2,19,11,0,0.0,94.0,4.4,13.0,94.0,72.53,55.67
2016,2,19,11,15,0.0,122.0,4.25,13.0,122.0,96.14,75.38
2016,2,19,11,30,0.0,150.0,4.1,13.0,150.0,120.53,95.57
2016,2,19,11,45,7.5,191.5,4.0,13.0,196.5,165.77,133.16
2016,2,19,12,0,15.0,233.0,3.9,13.0,243.0,212.92,171.86
2016,2,19,12,15,7.5,181.5,3.8,13.0,186.5,156.4,125.21
2016,2,19,12,30,0.0,130.0,3.7,13.0,130.0,102.85,80.68
2016,2,19,12,45,32.0,208.5,3.65,13.0,229.5,225.11,182.72
2016,2,19,13,0,64.0,287.0,3.6,13.0,329.0,344.12,279.06
2016,2,19,13,15,32.0,187.5,3.45,13.0,208.5,202.84,164.26
2016,2,19,13,30,0.0,88.0,3.3,13.0,88.0,67.8,51.55
2016,2,19,13,45,13.5,159.0,3.2,13.0,167.0,141.96,114.16
2016,2,19,14,0,27.0,230.0,3.1,13.0,246.0,222.76,180.98
2016,2,19,14,15,13.5,181.5,2.95,12.5,189.5,163.15,131.91
2016,2,19,14,30,0.0,133.0,2.8,12.0,133.0,106.58,84.76
2016,2,19,14,45,5.5,152.0,2.65,12.0,155.0,129.24,104.23
2016,2,19,15,0,11.0,171.0,2.5,12.0,177.0,152.86,124.34
2016,2,19,15,15,17.0,163.5,2.4,11.5,171.5,151.25,123.64
2016,2,19,15,30,23.0,156.0,2.3,11.0,166.0,149.36,122.68
2016,2,19,15,45,18.0,139.5,2.2,11.0,147.0,130.57,106.85
2016,2,19,16,0,13.0,123.0,2.1,11.0,128.0,112.39,91.42
2016,2,19,16,15,7.0,105.0,2.0,10.5,108.0,92.73,74.67
2016,2,19,16,30,1.0,87.0,1.9,10.0,88.0,73.8,58.32
2016,2,19,16,45,0.5,67.5,1.8,10.0,68.0,56.54,43.15
2016,2,19,17,0,0.0,48.0,1.7,10.0,48.0,39.27,27.84
2016,2,19,17,15,0.0,31.0,1.65,9.5,31.0,24.63,14.59
2016,2,19,17,30,0.0,14.0,1.6,9.0,14.0,10.66,0.0
2016,2,19,17,45,0.0,7.0,1.6,9.0,7.0,5.51,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,69.5,19.0,2.15,6.5,26.0,42.28,3.59
2016,2,20,7,30,139.0,38.0,2.1,7.0,52.0,94.6,68.93
2016,2,20,7,45,175.0,57.0,2.1,7.5,85.0,137.13,109.06
2016,2,20,8,0,211.0,76.0,2.1,8.0,118.0,183.68,151.23
2016,2,20,8,15,236.5,94.0,2.05,8.5,153.0,227.72,190.59
2016,2,20,8,30,262.0,112.0,2.0,9.0,188.0,274.41,231.11
2016,2,20,8,45,284.5,126.5,2.0,9.5,221.5,317.66,267.72
2016,2,20,9,0,307.0,141.0,2.0,10.0,255.0,362.84,304.88
2016,2,20,9,15,382.0,146.0,1.9,10.5,305.0,453.09,377.41
2016,2,20,9,30,457.0,151.0,1.8,11.0,355.0,534.46,440.52
2016,2,20,9,45,639.0,123.5,1.75,11.5,435.5,680.22,552.2
2016,2,20,10,0,821.0,96.0,1.7,12.0,516.0,823.64,652.8
2016,2,20,10,15,834.5,98.0,1.6,12.0,548.0,868.01,680.06
2016,2,20,10,30,848.0,100.0,1.5,12.0,580.0,910.21,706.3
2016,2,20,10,45,703.0,146.5,1.4,12.5,556.5,858.86,666.48
2016,2,20,11,0,558.0,193.0,1.3,13.0,533.0,778.94,607.21
2016,2,20,11,15,572.0,194.5,1.15,13.0,551.5,806.98,625.58
2016,2,20,11,30,586.0,196.0,1.0,13.0,570.0,833.07,640.8
2016,2,20,11,45,489.0,234.5,0.9,13.0,550.0,785.69,603.24
2016,2,20,12,0,392.0,273.0,0.8,13.0,530.0,710.19,547.36
2016,2,20,12,15,384.5,276.5,0.75,13.0,529.0,708.37,546.04
2016,2,20,12,30,377.0,280.0,0.7,13.0,528.0,704.81,542.63
2016,2,20,12,45,369.5,279.0,0.7,13.5,520.5,694.45,534.39
2016,2,20,13,0,362.0,278.0,0.7,14.0,513.0,682.53,525.23
2016,2,20,13,15,629.5,185.5,0.7,14.0,584.0,875.76,664.09
2016,2,20,13,30,897.0,93.0,0.7,14.0,655.0,1003.92,745.79
2016,2,20,13,45,889.5,92.0,0.75,14.5,633.5,977.41,727.14
2016,2,20,14,0,882.0,91.0,0.8,15.0,612.0,947.76,708.94
2016,2,20,14,15,871.0,89.0,0.85,14.5,583.5,921.37,695.39
2016,2,20,14,30,860.0,87.0,0.9,14.0,555.0,881.1,672.22
2016,2,20,14,45,848.5,83.5,0.95,14.0,520.5,836.24,644.37
2016,2,20,15,0,837.0,80.0,1.0,14.0,486.0,789.28,614.52
2016,2,20,15,15,714.0,94.5,1.0,14.0,420.5,679.92,538.48
2016,2,20,15,30,591.0,109.0,1.0,14.0,355.0,573.62,460.52
2016,2,20,15,45,667.0,87.0,1.05,14.0,335.5,570.51,460.17
2016,2,20,16,0,743.0,65.0,1.1,14.0,316.0,554.64,448.0
2016,2,20,16,15,698.5,60.0,1.15,13.5,268.0,483.09,391.7
2016,2,20,16,30,654.0,55.0,1.2,13.0,220.0,414.62,335.72
2016,2,20,16,45,587.5,48.0,1.3,12.5,172.5,340.45,272.87
2016,2,20,17,0,521.0,41.0,1.4,12.0,125.0,270.36,211.09
2016,2,20,17,15,401.5,31.0,1.45,11.5,82.0,186.6,136.71
2016,2,20,17,30,282.0,21.0,1.5,11.0,39.0,112.51,43.25
2016,2,20,17,45,141.0,10.5,1.6,11.0,19.5,38.65,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,16.0,1.85,8.5,39.5,85.31,24.42
2016,2,21,7,30,426.0,32.0,1.9,9.0,79.0,192.02,141.23
2016,2,21,7,45,520.0,40.0,1.95,9.5,126.5,264.38,208.6
2016,2,21,8,0,614.0,48.0,2.0,10.0,174.0,344.56,280.04
2016,2,21,8,15,670.5,53.5,2.0,10.5,223.5,416.17,342.87
2016,2,21,8,30,727.0,59.0,2.0,11.0,273.0,492.6,407.18
2016,2,21,8,45,766.5,62.5,2.0,11.5,321.5,560.8,462.53
2016,2,21,9,0,806.0,66.0,2.0,12.0,370.0,631.09,517.28
2016,2,21,9,15,832.0,69.0,1.95,12.5,414.5,692.85,562.49
2016,2,21,9,30,858.0,72.0,1.9,13.0,459.0,754.59,604.83
2016,2,21,9,45,877.5,73.5,1.9,13.5,498.5,800.82,635.19
2016,2,21,10,0,897.0,75.0,1.9,14.0,538.0,853.11,669.35
2016,2,21,10,15,909.5,76.5,1.85,14.0,571.0,897.7,698.1
2016,2,21,10,30,922.0,78.0,1.8,14.0,604.0,939.92,724.82
2016,2,21,10,45,931.0,79.0,1.75,14.5,630.0,975.64,745.39
2016,2,21,11,0,940.0,80.0,1.7,15.0,656.0,1008.3,763.68
2016,2,21,11,15,945.5,81.0,1.65,15.0,674.5,1034.28,778.81
2016,2,21,11,30,951.0,82.0,1.6,15.0,693.0,1056.72,791.64
2016,2,21,11,45,953.0,82.5,1.6,15.5,703.0,1071.33,798.81
2016,2,21,12,0,955.0,83.0,1.6,16.0,713.0,1082.07,803.7
2016,2,21,12,15,955.5,83.5,1.65,16.0,715.0,1087.37,807.63
2016,2,21,12,30,956.0,84.0,1.7,16.0,717.0,1088.7,809.25
2016,2,21,12,45,952.0,84.5,1.8,16.0,710.5,1081.47,806.36
2016,2,21,13,0,948.0,85.0,1.9,16.0,704.0,1070.36,801.11
2016,2,21,13,15,942.5,84.5,1.95,16.0,689.5,1052.73,790.94
2016,2,21,13,30,937.0,84.0,2.0,16.0,675.0,1031.43,778.47
2016,2,21,13,45,926.0,84.0,2.15,16.0,652.0,1001.92,761.79
2016,2,21,14,0,915.0,84.0,2.3,16.0,629.0,969.27,742.74
2016,2,21,14,15,903.0,82.5,2.4,15.5,599.5,931.0,720.32
2016,2,21,14,30,891.0,81.0,2.5,15.0,570.0,890.12,695.64
2016,2,21,14,45,872.5,79.5,2.6,15.0,533.0,850.38,670.02
2016,2,21,15,0,854.0,78.0,2.7,15.0,496.0,799.27,635.66
2016,2,21,15,15,735.0,91.0,2.7,14.5,429.5,690.48,558.15
2016,2,21,15,30,616.0,104.0,2.7,14.0,363.0,585.15,479.1
2016,2,21,15,45,580.0,100.0,2.7,14.0,322.5,524.93,432.17
2016,2,21,16,0,544.0,96.0,2.7,14.0,282.0,466.38,384.93
2016,2,21,16,15,511.0,85.0,2.7,13.5,239.5,404.9,334.7
2016,2,21,16,30,478.0,74.0,2.7,13.0,197.0,345.88,284.67
2016,2,21,16,45,496.0,58.5,2.7,12.5,162.0,308.59,250.33
2016,2,21,17,0,514.0,43.0,2.7,12.0,127.0,268.42,211.21
2016,2,21,17,15,395.0,33.0,2.65,11.5,84.0,185.33,136.99
2016,2,21,17,30,276.0,23.0,2.6,11.0,41.0,112.68,51.22
2016,2,21,17,45,138.0,11.5,2.6,11.0,20.5,38.47,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
