Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.5,15.5,1.85,9.5,42.0,90.07,35.32
2016,2,22,7,30,465.0,31.0,1.9,10.0,84.0,199.99,147.21
2016,2,22,7,45,551.0,38.5,1.95,10.5,131.5,271.47,213.47
2016,2,22,8,0,637.0,46.0,2.0,11.0,179.0,352.28,285.23
2016,2,22,8,15,690.5,51.0,2.0,11.5,229.0,422.93,347.03
2016,2,22,8,30,744.0,56.0,2.0,12.0,279.0,498.08,410.02
2016,2,22,8,45,778.5,60.0,2.05,12.5,326.5,564.54,463.92
2016,2,22,9,0,813.0,64.0,2.1,13.0,374.0,632.61,517.0
2016,2,22,9,15,838.0,66.5,2.1,13.5,418.5,693.35,561.62
2016,2,22,9,30,863.0,69.0,2.1,14.0,463.0,746.66,598.15
2016,2,22,9,45,879.5,71.5,2.15,14.5,502.0,799.23,633.72
2016,2,22,10,0,896.0,74.0,2.2,15.0,541.0,850.31,667.52
2016,2,22,10,15,909.0,76.0,2.2,15.0,574.5,895.91,697.73
2016,2,22,10,30,922.0,78.0,2.2,15.0,608.0,939.17,725.99
2016,2,22,10,45,930.5,79.5,2.2,15.5,634.0,975.02,747.54
2016,2,22,11,0,939.0,81.0,2.2,16.0,660.0,1007.79,766.86
2016,2,22,11,15,945.0,82.0,2.15,16.0,679.0,1034.23,782.69
2016,2,22,11,30,951.0,83.0,2.1,16.0,698.0,1057.13,796.2
2016,2,22,11,45,953.5,83.5,2.1,16.5,708.5,1072.23,803.81
2016,2,22,12,0,956.0,84.0,2.1,17.0,719.0,1083.46,809.09
2016,2,22,12,15,957.0,84.0,2.1,17.0,721.5,1088.64,812.14
2016,2,22,12,30,958.0,84.0,2.1,17.0,724.0,1089.84,812.85
2016,2,22,12,45,952.0,86.0,2.15,17.5,717.0,1082.34,807.28
2016,2,22,13,0,946.0,88.0,2.2,18.0,710.0,1070.95,799.44
2016,2,22,13,15,942.5,87.0,2.2,18.0,696.5,1054.7,789.43
2016,2,22,13,30,939.0,86.0,2.2,18.0,683.0,1034.72,777.13
2016,2,22,13,45,790.5,123.5,2.2,18.0,615.0,928.07,706.59
2016,2,22,14,0,642.0,161.0,2.2,18.0,547.0,817.51,632.09
2016,2,22,14,15,772.5,121.5,2.1,17.5,564.0,872.82,673.19
2016,2,22,14,30,903.0,82.0,2.0,17.0,581.0,900.56,693.32
2016,2,22,14,45,749.0,108.5,1.95,17.0,505.0,783.45,611.85
2016,2,22,15,0,595.0,135.0,1.9,17.0,429.0,657.89,522.16
2016,2,22,15,15,619.5,116.5,1.75,16.5,400.5,629.9,503.59
2016,2,22,15,30,644.0,98.0,1.6,16.0,372.0,597.41,480.19
2016,2,22,15,45,606.0,96.0,1.45,16.0,331.0,536.9,433.05
2016,2,22,16,0,568.0,94.0,1.3,16.0,290.0,478.07,386.32
2016,2,22,16,15,534.5,84.0,1.3,15.5,247.0,416.07,337.31
2016,2,22,16,30,501.0,74.0,1.3,15.0,204.0,356.51,288.29
2016,2,22,16,45,441.0,64.0,1.3,14.5,161.0,287.73,230.11
2016,2,22,17,0,381.0,54.0,1.3,14.0,118.0,225.07,175.4
2016,2,22,17,15,294.5,39.5,1.35,13.5,79.0,154.76,113.78
2016,2,22,17,30,208.0,25.0,1.4,13.0,40.0,95.84,47.97
2016,2,22,17,45,104.0,12.5,1.45,13.0,20.0,31.76,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,10.0,13.0,10.23,0.0
2016,2,23,7,15,223.0,24.0,1.55,10.5,50.5,96.93,46.26
2016,2,23,7,30,446.0,35.0,1.6,11.0,88.0,200.08,147.8
2016,2,23,7,45,536.0,43.0,1.65,11.5,136.5,272.2,213.41
2016,2,23,8,0,626.0,51.0,1.7,12.0,185.0,354.38,285.47
2016,2,23,8,15,680.5,56.5,1.8,12.0,235.5,422.85,345.77
2016,2,23,8,30,735.0,62.0,1.9,12.0,286.0,498.76,409.99
2016,2,23,8,45,774.5,65.5,2.0,12.5,335.0,567.48,465.66
2016,2,23,9,0,814.0,69.0,2.1,13.0,384.0,638.23,520.91
2016,2,23,9,15,839.0,72.0,2.1,13.0,429.0,699.74,567.22
2016,2,23,9,30,864.0,75.0,2.1,13.0,474.0,761.1,610.72
2016,2,23,9,45,883.5,77.0,2.1,13.5,514.0,816.35,647.65
2016,2,23,10,0,903.0,79.0,2.1,14.0,554.0,861.38,676.53
2016,2,23,10,15,915.5,80.5,1.95,14.5,587.5,906.2,703.25
2016,2,23,10,30,928.0,82.0,1.8,15.0,621.0,948.62,727.46
2016,2,23,10,45,936.0,84.0,1.7,15.5,647.0,984.76,747.43
2016,2,23,11,0,944.0,86.0,1.6,16.0,673.0,1017.76,764.94
2016,2,23,11,15,949.5,86.5,1.55,16.0,691.5,1043.21,779.49
2016,2,23,11,30,955.0,87.0,1.5,16.0,710.0,1065.07,791.76
2016,2,23,11,45,955.0,89.0,1.45,16.5,720.0,1079.46,797.78
2016,2,23,12,0,955.0,91.0,1.4,17.0,730.0,1089.92,801.45
2016,2,23,12,15,955.0,91.0,1.3,17.0,731.5,1094.04,801.76
2016,2,23,12,30,955.0,91.0,1.2,17.0,733.0,1094.18,799.73
2016,2,23,12,45,949.5,92.0,1.2,17.5,726.0,1085.94,793.2
2016,2,23,13,0,944.0,93.0,1.2,18.0,719.0,1073.81,784.54
2016,2,23,13,15,939.0,92.5,1.1,18.0,704.5,1056.64,772.32
2016,2,23,13,30,934.0,92.0,1.0,18.0,690.0,1035.79,757.95
2016,2,23,13,45,924.5,91.5,0.95,18.0,667.0,1007.07,739.77
2016,2,23,14,0,915.0,91.0,0.9,18.0,644.0,975.14,719.68
2016,2,23,14,15,903.5,89.0,0.85,18.0,614.0,936.64,695.33
2016,2,23,14,30,892.0,87.0,0.8,18.0,584.0,905.32,675.66
2016,2,23,14,45,747.5,111.0,0.75,18.0,509.5,783.75,595.1
2016,2,23,15,0,603.0,135.0,0.7,18.0,435.0,663.14,512.68
2016,2,23,15,15,707.5,107.0,0.65,18.0,431.0,685.17,531.06
2016,2,23,15,30,812.0,79.0,0.6,18.0,427.0,691.2,535.59
2016,2,23,15,45,776.0,76.0,0.55,18.0,379.5,623.51,486.04
2016,2,23,16,0,740.0,73.0,0.5,18.0,332.0,557.09,436.53
2016,2,23,16,15,694.0,68.0,0.55,17.5,283.0,487.72,384.6
2016,2,23,16,30,648.0,63.0,0.6,17.0,234.0,418.74,330.46
2016,2,23,16,45,566.5,56.5,0.7,16.5,183.5,335.92,263.46
2016,2,23,17,0,485.0,50.0,0.8,16.0,133.0,261.37,200.6
2016,2,23,17,15,368.5,38.5,0.9,15.5,89.5,179.51,130.85
2016,2,23,17,30,252.0,27.0,1.0,15.0,46.0,109.52,59.06
2016,2,23,17,45,126.0,13.5,1.1,15.0,23.0,36.88,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,38.0,5.0,1.1,10.5,6.0,0.0,0.0
2016,2,24,7,0,76.0,10.0,1.1,11.0,12.0,23.33,0.0
2016,2,24,7,15,213.5,24.0,1.2,11.0,47.0,95.0,50.7
2016,2,24,7,30,351.0,38.0,1.3,11.0,82.0,171.14,127.22
2016,2,24,7,45,443.5,47.5,1.4,11.5,128.0,240.2,188.91
2016,2,24,8,0,536.0,57.0,1.5,12.0,174.0,319.77,258.23
2016,2,24,8,15,592.0,63.5,1.45,12.0,222.0,387.74,317.18
2016,2,24,8,30,648.0,70.0,1.4,12.0,270.0,460.79,378.16
2016,2,24,8,45,692.0,73.5,1.4,12.5,317.5,527.74,431.68
2016,2,24,9,0,736.0,77.0,1.4,13.0,365.0,594.6,483.18
2016,2,24,9,15,548.0,128.0,1.3,13.5,356.0,548.67,444.34
2016,2,24,9,30,360.0,179.0,1.2,14.0,347.0,470.41,380.66
2016,2,24,9,45,596.5,133.0,1.2,14.5,438.5,653.36,521.24
2016,2,24,10,0,833.0,87.0,1.2,15.0,530.0,820.42,637.05
2016,2,24,10,15,846.0,89.0,1.15,15.0,562.0,864.59,663.31
2016,2,24,10,30,859.0,91.0,1.1,15.0,594.0,906.55,689.13
2016,2,24,10,45,868.0,93.0,1.1,15.5,619.5,942.32,710.01
2016,2,24,11,0,877.0,95.0,1.1,16.0,645.0,963.36,721.08
2016,2,24,11,15,883.0,96.0,1.05,16.5,663.0,988.5,734.05
2016,2,24,11,30,889.0,97.0,1.0,17.0,681.0,1010.32,744.71
2016,2,24,11,45,891.0,97.5,1.0,17.5,690.5,1024.09,751.27
2016,2,24,12,0,893.0,98.0,1.0,18.0,700.0,1034.22,755.74
2016,2,24,12,15,893.5,98.5,0.95,18.0,702.0,1039.14,757.45
2016,2,24,12,30,894.0,99.0,0.9,18.0,704.0,1040.33,757.02
2016,2,24,12,45,890.0,99.0,0.85,18.0,697.5,1032.63,751.2
2016,2,24,13,0,886.0,99.0,0.8,18.0,691.0,1021.27,743.37
2016,2,24,13,15,881.0,98.5,0.75,18.0,677.0,1004.77,732.49
2016,2,24,13,30,876.0,98.0,0.7,18.0,663.0,984.81,719.63
2016,2,24,13,45,868.5,96.5,0.7,18.0,641.0,969.9,711.24
2016,2,24,14,0,861.0,95.0,0.7,18.0,619.0,939.39,692.82
2016,2,24,14,15,849.0,93.0,0.7,18.0,590.5,901.23,669.56
2016,2,24,14,30,837.0,91.0,0.7,18.0,562.0,860.58,644.53
2016,2,24,14,45,821.0,89.0,0.7,18.5,526.5,814.31,614.28
2016,2,24,15,0,805.0,87.0,0.7,19.0,491.0,766.32,582.57
2016,2,24,15,15,782.5,84.0,0.7,18.5,450.5,710.85,547.25
2016,2,24,15,30,760.0,81.0,0.7,18.0,410.0,654.82,510.49
2016,2,24,15,45,729.5,77.0,0.7,18.0,365.0,592.16,465.2
2016,2,24,16,0,699.0,73.0,0.7,18.0,320.0,533.24,421.04
2016,2,24,16,15,654.5,67.5,0.8,17.5,273.0,463.38,368.35
2016,2,24,16,30,610.0,62.0,0.9,17.0,226.0,396.86,315.65
2016,2,24,16,45,543.5,54.5,1.0,16.5,178.5,322.08,254.06
2016,2,24,17,0,477.0,47.0,1.1,16.0,131.0,254.09,195.75
2016,2,24,17,15,369.5,36.0,1.2,15.5,88.5,176.47,129.05
2016,2,24,17,30,262.0,25.0,1.3,15.0,46.0,110.61,63.03
2016,2,24,17,45,131.0,12.5,1.4,14.5,23.0,36.81,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,32.0,6.0,0.8,11.5,6.5,0.0,0.0
2016,2,25,7,0,64.0,12.0,0.8,12.0,13.0,22.38,0.0
2016,2,25,7,15,188.0,27.5,0.85,12.0,48.0,90.5,52.09
2016,2,25,7,30,312.0,43.0,0.9,12.0,83.0,160.64,119.48
2016,2,25,7,45,391.0,54.5,0.95,12.5,127.0,225.77,177.0
2016,2,25,8,0,470.0,66.0,1.0,13.0,171.0,298.38,239.71
2016,2,25,8,15,527.0,74.5,0.95,13.5,218.0,365.55,296.42
2016,2,25,8,30,584.0,83.0,0.9,14.0,265.0,438.01,355.13
2016,2,25,8,45,624.5,88.5,0.9,14.5,311.0,502.15,405.41
2016,2,25,9,0,665.0,94.0,0.9,15.0,357.0,568.81,455.69
2016,2,25,9,15,693.0,98.0,0.9,15.5,399.5,627.1,497.91
2016,2,25,9,30,721.0,102.0,0.9,16.0,442.0,685.89,538.93
2016,2,25,9,45,658.0,126.5,0.9,16.5,455.5,694.9,542.3
2016,2,25,10,0,595.0,151.0,0.9,17.0,469.0,695.49,539.79
2016,2,25,10,15,701.0,129.5,0.9,17.5,526.5,788.68,603.2
2016,2,25,10,30,807.0,108.0,0.9,18.0,584.0,878.29,660.17
2016,2,25,10,45,634.5,174.5,0.95,18.5,558.5,820.34,618.67
2016,2,25,11,0,462.0,241.0,1.0,19.0,533.0,734.18,555.93
2016,2,25,11,15,514.0,227.5,0.95,19.0,561.0,781.9,589.71
2016,2,25,11,30,566.0,214.0,0.9,19.0,589.0,828.67,620.64
2016,2,25,11,45,570.0,216.0,0.85,19.5,598.0,842.78,627.1
2016,2,25,12,0,574.0,218.0,0.8,20.0,607.0,854.36,632.3
2016,2,25,12,15,718.0,164.0,0.75,20.0,652.5,955.89,697.51
2016,2,25,12,30,862.0,110.0,0.7,20.0,698.0,1033.24,743.47
2016,2,25,12,45,867.5,106.5,0.65,20.0,694.0,1031.03,739.82
2016,2,25,13,0,873.0,103.0,0.6,20.0,690.0,1011.65,726.97
2016,2,25,13,15,869.0,102.5,0.55,20.0,676.5,1009.28,725.11
2016,2,25,13,30,865.0,102.0,0.5,20.0,663.0,990.04,712.64
2016,2,25,13,45,853.5,102.5,0.45,20.5,641.0,961.36,693.32
2016,2,25,14,0,842.0,103.0,0.4,21.0,619.0,929.71,672.38
2016,2,25,14,15,830.5,101.0,0.4,20.5,591.0,892.44,651.45
2016,2,25,14,30,819.0,99.0,0.4,20.0,563.0,852.67,628.7
2016,2,25,14,45,798.5,98.0,0.4,20.0,527.0,804.22,598.69
2016,2,25,15,0,778.0,97.0,0.4,20.0,491.0,754.38,567.34
2016,2,25,15,15,756.0,93.5,0.5,19.5,451.0,699.67,534.53
2016,2,25,15,30,734.0,90.0,0.6,19.0,411.0,648.16,501.98
2016,2,25,15,45,702.0,86.0,0.75,19.0,366.5,585.49,458.54
2016,2,25,16,0,670.0,82.0,0.9,19.0,322.0,524.0,413.85
2016,2,25,16,15,625.5,75.5,0.95,18.0,274.5,454.38,361.52
2016,2,25,16,30,581.0,69.0,1.0,17.0,227.0,388.15,309.29
2016,2,25,16,45,526.5,59.5,1.1,16.5,181.0,318.22,251.4
2016,2,25,17,0,472.0,50.0,1.2,16.0,135.0,253.79,195.8
2016,2,25,17,15,367.0,38.5,1.2,15.5,92.0,176.92,129.72
2016,2,25,17,30,262.0,27.0,1.2,15.0,49.0,112.34,66.89
2016,2,25,17,45,131.0,13.5,1.25,14.5,24.5,37.27,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,43.0,7.0,0.85,12.0,8.5,0.0,0.0
2016,2,26,7,0,86.0,14.0,0.9,12.0,17.0,28.29,0.0
2016,2,26,7,15,214.5,28.5,1.0,12.0,53.0,98.89,60.25
2016,2,26,7,30,343.0,43.0,1.1,12.0,89.0,171.89,128.34
2016,2,26,7,45,425.5,53.5,1.2,12.5,134.5,237.72,186.63
2016,2,26,8,0,508.0,64.0,1.3,13.0,180.0,312.85,251.72
2016,2,26,8,15,336.5,97.5,1.35,13.5,182.0,288.06,235.31
2016,2,26,8,30,165.0,131.0,1.4,14.0,184.0,224.99,184.65
2016,2,26,8,45,181.0,149.0,1.5,14.5,215.0,261.6,215.29
2016,2,26,9,0,197.0,167.0,1.6,15.0,246.0,299.72,246.04
2016,2,26,9,15,335.5,163.5,1.6,15.0,315.5,417.58,341.54
2016,2,26,9,30,474.0,160.0,1.6,15.0,385.0,552.09,445.87
2016,2,26,9,45,274.5,198.0,1.65,15.5,331.0,437.05,352.57
2016,2,26,10,0,75.0,236.0,1.7,16.0,277.0,286.37,229.72
2016,2,26,10,15,270.5,228.5,1.7,16.0,387.5,488.87,392.14
2016,2,26,10,30,466.0,221.0,1.7,16.0,498.0,687.82,541.07
2016,2,26,10,45,433.0,240.5,1.7,16.5,506.5,692.46,539.86
2016,2,26,11,0,400.0,260.0,1.7,17.0,515.0,672.54,523.41
2016,2,26,11,15,480.0,239.0,1.7,17.0,553.5,759.92,586.79
2016,2,26,11,30,560.0,218.0,1.7,17.0,592.0,826.1,633.55
2016,2,26,11,45,497.0,248.0,1.75,17.0,583.0,802.73,614.9
2016,2,26,12,0,434.0,278.0,1.8,17.0,574.0,774.76,593.94
2016,2,26,12,15,498.0,252.5,1.85,17.0,593.5,815.76,624.99
2016,2,26,12,30,562.0,227.0,1.9,17.0,613.0,853.65,653.07
2016,2,26,12,45,716.0,166.5,2.0,17.0,654.0,952.31,722.38
2016,2,26,13,0,870.0,106.0,2.1,17.0,695.0,1024.36,770.96
2016,2,26,13,15,863.5,105.0,2.15,17.0,679.5,1005.55,758.73
2016,2,26,13,30,857.0,104.0,2.2,17.0,664.0,983.3,745.29
2016,2,26,13,45,635.0,175.5,2.3,17.0,583.0,838.72,648.02
2016,2,26,14,0,413.0,247.0,2.4,17.0,502.0,659.74,518.28
2016,2,26,14,15,615.5,171.0,2.45,16.5,532.0,778.79,612.55
2016,2,26,14,30,818.0,95.0,2.5,16.0,562.0,845.78,662.14
2016,2,26,14,45,806.0,91.0,2.6,16.0,527.5,801.12,631.62
2016,2,26,15,0,794.0,87.0,2.7,16.0,493.0,754.54,600.18
2016,2,26,15,15,772.0,84.0,2.7,15.5,452.5,699.87,562.63
2016,2,26,15,30,750.0,81.0,2.7,15.0,412.0,644.65,523.48
2016,2,26,15,45,533.5,107.5,2.7,15.0,330.5,495.31,405.79
2016,2,26,16,0,317.0,134.0,2.7,15.0,249.0,340.61,280.69
2016,2,26,16,15,295.0,117.5,2.55,14.5,213.0,293.64,242.31
2016,2,26,16,30,273.0,101.0,2.4,14.0,177.0,248.64,204.08
2016,2,26,16,45,242.0,83.0,2.3,13.5,140.5,200.13,162.04
2016,2,26,17,0,211.0,65.0,2.2,13.0,104.0,155.03,122.05
2016,2,26,17,15,158.5,47.5,2.05,12.5,71.5,107.1,79.75
2016,2,26,17,30,106.0,30.0,1.9,12.0,39.0,65.47,39.99
2016,2,26,17,45,53.0,15.0,1.8,12.0,19.5,22.45,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.55,10.5,10.5,8.26,0.0
2016,2,27,7,0,0.0,21.0,1.5,11.0,21.0,16.52,0.0
2016,2,27,7,15,222.0,29.5,1.5,11.0,60.0,101.51,64.61
2016,2,27,7,30,444.0,38.0,1.5,11.0,99.0,199.68,149.68
2016,2,27,7,45,523.5,46.0,1.55,11.5,146.5,267.49,210.61
2016,2,27,8,0,603.0,54.0,1.6,12.0,194.0,344.14,277.74
2016,2,27,8,15,653.5,59.5,1.55,12.5,243.0,411.78,335.77
2016,2,27,8,30,704.0,65.0,1.5,13.0,292.0,481.72,393.35
2016,2,27,8,45,738.5,68.5,1.5,13.5,339.0,545.72,444.22
2016,2,27,9,0,773.0,72.0,1.5,14.0,386.0,611.34,494.31
2016,2,27,9,15,797.0,75.0,1.4,14.0,429.5,670.19,537.61
2016,2,27,9,30,821.0,78.0,1.3,14.0,473.0,728.89,577.51
2016,2,27,9,45,837.5,81.0,1.2,14.5,511.5,781.14,610.45
2016,2,27,10,0,854.0,84.0,1.1,15.0,550.0,831.95,641.33
2016,2,27,10,15,867.0,85.5,1.05,15.0,582.5,866.52,662.23
2016,2,27,10,30,880.0,87.0,1.0,15.0,615.0,907.79,687.53
2016,2,27,10,45,733.5,142.0,0.95,15.5,594.5,876.53,662.81
2016,2,27,11,0,587.0,197.0,0.9,16.0,574.0,804.93,611.59
2016,2,27,11,15,536.5,223.0,0.9,16.0,574.5,797.18,605.24
2016,2,27,11,30,486.0,249.0,0.9,16.0,575.0,784.65,594.84
2016,2,27,11,45,546.0,230.5,0.95,16.5,602.0,832.37,628.18
2016,2,27,12,0,606.0,212.0,1.0,17.0,629.0,886.42,664.28
2016,2,27,12,15,501.0,252.0,1.0,17.0,597.5,817.24,614.54
2016,2,27,12,30,396.0,292.0,1.0,17.0,566.0,729.9,553.39
2016,2,27,12,45,383.5,292.5,1.0,17.0,556.0,715.96,544.62
2016,2,27,13,0,371.0,293.0,1.0,17.0,546.0,700.44,533.9
2016,2,27,13,15,304.0,300.5,1.0,17.0,505.0,637.23,488.31
2016,2,27,13,30,237.0,308.0,1.0,17.0,464.0,551.39,426.48
2016,2,27,13,45,255.5,294.5,1.05,17.0,457.5,571.66,443.04
2016,2,27,14,0,274.0,281.0,1.1,17.0,451.0,566.86,440.88
2016,2,27,14,15,368.5,245.5,1.1,17.0,463.5,604.24,471.31
2016,2,27,14,30,463.0,210.0,1.1,17.0,476.0,655.5,510.35
2016,2,27,14,45,590.0,158.5,1.1,17.0,476.0,696.85,542.75
2016,2,27,15,0,717.0,107.0,1.1,17.0,476.0,718.26,559.7
2016,2,27,15,15,750.0,93.5,1.1,16.5,452.5,692.09,543.13
2016,2,27,15,30,783.0,80.0,1.1,16.0,429.0,665.29,526.15
2016,2,27,15,45,760.0,75.0,1.1,16.0,384.5,605.43,481.81
2016,2,27,16,0,737.0,70.0,1.1,16.0,340.0,545.75,436.39
2016,2,27,16,15,695.0,65.5,1.15,15.5,291.5,476.55,382.89
2016,2,27,16,30,653.0,61.0,1.2,15.0,243.0,412.48,330.99
2016,2,27,16,45,593.5,54.0,1.25,14.5,194.5,339.2,269.66
2016,2,27,17,0,534.0,47.0,1.3,14.0,146.0,271.87,211.01
2016,2,27,17,15,428.0,37.5,1.35,13.5,101.5,193.37,142.99
2016,2,27,17,30,322.0,28.0,1.4,13.0,57.0,127.71,80.94
2016,2,27,17,45,161.0,14.0,1.5,12.5,28.5,42.95,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.0,2.0,10.5,6.0,4.72,0.0
2016,2,28,7,0,0.0,12.0,2.0,11.0,12.0,9.14,0.0
2016,2,28,7,15,15.5,31.5,2.0,11.0,33.5,32.51,19.21
2016,2,28,7,30,31.0,51.0,2.0,11.0,55.0,56.6,41.38
2016,2,28,7,45,45.0,72.0,2.05,11.5,81.0,83.42,65.05
2016,2,28,8,0,59.0,93.0,2.1,12.0,107.0,111.82,89.96
2016,2,28,8,15,67.5,114.0,2.1,12.5,133.5,139.12,113.6
2016,2,28,8,30,76.0,135.0,2.1,13.0,160.0,167.43,137.6
2016,2,28,8,45,83.5,154.0,2.1,13.5,185.5,193.89,159.57
2016,2,28,9,0,91.0,173.0,2.1,14.0,211.0,221.2,181.79
2016,2,28,9,15,200.0,185.5,2.05,14.0,279.5,328.64,270.82
2016,2,28,9,30,309.0,198.0,2.0,14.0,348.0,449.18,367.08
2016,2,28,9,45,193.0,220.0,1.95,14.5,316.0,376.78,306.22
2016,2,28,10,0,77.0,242.0,1.9,15.0,284.0,292.89,236.14
2016,2,28,10,15,154.5,259.0,1.85,15.0,350.0,399.77,321.95
2016,2,28,10,30,232.0,276.0,1.8,15.0,416.0,493.19,394.18
2016,2,28,10,45,305.0,273.5,1.8,15.5,466.0,586.52,463.57
2016,2,28,11,0,378.0,271.0,1.8,16.0,516.0,661.61,518.04
2016,2,28,11,15,477.5,243.5,1.8,16.0,561.0,760.28,589.64
2016,2,28,11,30,577.0,216.0,1.8,16.0,606.0,838.76,645.62
2016,2,28,11,45,367.5,275.5,1.85,16.0,525.0,676.36,525.48
2016,2,28,12,0,158.0,335.0,1.9,16.0,444.0,509.62,398.64
2016,2,28,12,15,244.0,323.5,1.95,16.0,493.0,584.68,458.28
2016,2,28,12,30,330.0,312.0,2.0,16.0,542.0,683.89,532.08
2016,2,28,12,45,176.0,286.0,2.05,16.0,409.0,472.85,373.11
2016,2,28,13,0,22.0,260.0,2.1,16.0,276.0,242.58,191.67
2016,2,28,13,15,157.0,280.5,2.1,16.0,385.5,444.13,353.93
2016,2,28,13,30,292.0,301.0,2.1,16.0,495.0,619.16,486.87
2016,2,28,13,45,544.0,214.0,2.1,16.0,560.5,780.76,609.37
2016,2,28,14,0,796.0,127.0,2.1,16.0,626.0,909.02,700.13
2016,2,28,14,15,697.0,146.5,2.05,16.0,569.0,824.34,640.35
2016,2,28,14,30,598.0,166.0,2.0,16.0,512.0,733.72,576.67
2016,2,28,14,45,561.5,166.0,2.0,16.0,475.5,671.19,532.34
2016,2,28,15,0,525.0,166.0,2.0,16.0,439.0,618.4,493.78
2016,2,28,15,15,371.0,178.5,1.95,16.0,363.5,473.71,382.69
2016,2,28,15,30,217.0,191.0,1.9,16.0,288.0,346.18,281.46
2016,2,28,15,45,192.0,172.0,1.9,16.0,251.5,299.58,244.7
2016,2,28,16,0,167.0,153.0,1.9,16.0,215.0,255.2,208.64
2016,2,28,16,15,149.5,134.5,1.85,15.5,184.5,217.98,178.15
2016,2,28,16,30,132.0,116.0,1.8,15.0,154.0,182.61,148.47
2016,2,28,16,45,116.5,95.0,1.75,14.5,123.5,147.28,118.2
2016,2,28,17,0,101.0,74.0,1.7,14.0,93.0,113.72,88.85
2016,2,28,17,15,71.0,53.0,1.8,13.5,64.5,77.27,57.11
2016,2,28,17,30,41.0,32.0,1.9,13.0,36.0,44.12,27.22
2016,2,28,17,45,20.5,16.0,2.0,12.5,18.0,19.38,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,9.0,1.45,9.5,13.0,19.57,0.0
2016,2,29,7,0,182.0,18.0,1.4,10.0,26.0,61.36,0.0
2016,2,29,7,15,314.5,29.5,1.45,10.5,66.5,125.92,85.32
2016,2,29,7,30,447.0,41.0,1.5,11.0,107.0,201.63,152.14
2016,2,29,7,45,534.5,48.0,1.55,11.5,156.5,271.58,214.29
2016,2,29,8,0,622.0,55.0,1.6,12.0,206.0,351.22,283.46
2016,2,29,8,15,671.0,60.0,1.55,12.5,255.5,416.84,339.64
2016,2,29,8,30,720.0,65.0,1.5,13.0,305.0,488.41,398.23
2016,2,29,8,45,534.0,110.0,1.5,13.5,302.5,458.28,374.42
2016,2,29,9,0,348.0,155.0,1.5,14.0,300.0,396.67,324.51
2016,2,29,9,15,587.5,118.0,1.5,14.5,393.5,569.68,460.98
2016,2,29,9,30,827.0,81.0,1.5,15.0,487.0,734.33,581.75
2016,2,29,9,45,592.0,153.5,1.5,15.5,455.5,665.7,526.19
2016,2,29,10,0,357.0,226.0,1.5,16.0,424.0,544.1,431.39
2016,2,29,10,15,613.5,160.5,1.45,16.0,524.5,741.06,580.09
2016,2,29,10,30,870.0,95.0,1.4,16.0,625.0,915.79,697.55
2016,2,29,10,45,883.0,94.0,1.35,16.5,651.0,940.76,708.86
2016,2,29,11,0,896.0,93.0,1.3,17.0,677.0,973.6,727.12
2016,2,29,11,15,902.0,94.0,1.3,17.0,695.0,998.94,742.41
2016,2,29,11,30,908.0,95.0,1.3,17.0,713.0,1020.87,755.61
2016,2,29,11,45,918.0,92.0,1.3,17.5,724.5,1038.64,764.82
2016,2,29,12,0,928.0,89.0,1.3,18.0,736.0,1052.78,771.82
2016,2,29,12,15,929.0,89.0,1.25,18.0,738.5,1057.52,773.51
2016,2,29,12,30,930.0,89.0,1.2,18.0,741.0,1058.35,772.99
2016,2,29,12,45,928.0,89.0,1.2,18.5,735.0,1052.26,767.84
2016,2,29,13,0,926.0,89.0,1.2,19.0,729.0,1042.31,760.53
2016,2,29,13,15,711.5,165.5,1.15,19.0,651.5,925.2,684.88
2016,2,29,13,30,497.0,242.0,1.1,19.0,574.0,774.71,582.82
2016,2,29,13,45,695.0,166.0,1.05,19.5,613.5,880.75,657.67
2016,2,29,14,0,893.0,90.0,1.0,20.0,653.0,943.32,696.0
2016,2,29,14,15,882.0,88.5,0.9,20.0,624.0,906.14,670.22
2016,2,29,14,30,871.0,87.0,0.8,20.0,595.0,866.35,644.05
2016,2,29,14,45,849.5,87.0,0.75,20.0,557.5,826.06,618.31
2016,2,29,15,0,828.0,87.0,0.7,20.0,520.0,774.75,584.89
2016,2,29,15,15,807.0,84.0,0.6,20.0,479.0,719.32,547.53
2016,2,29,15,30,786.0,81.0,0.5,20.0,438.0,663.17,508.67
2016,2,29,15,45,755.5,78.0,0.4,20.5,392.0,600.4,462.04
2016,2,29,16,0,725.0,75.0,0.3,21.0,346.0,538.47,415.0
2016,2,29,16,15,683.5,70.0,0.25,20.5,297.5,471.87,365.11
2016,2,29,16,30,642.0,65.0,0.2,20.0,249.0,406.01,313.85
2016,2,29,16,45,569.0,59.5,0.2,19.5,199.5,329.21,252.72
2016,2,29,17,0,496.0,54.0,0.2,19.0,150.0,259.77,195.4
2016,2,29,17,15,395.5,43.0,0.2,18.5,105.5,184.29,132.82
2016,2,29,17,30,295.0,32.0,0.2,18.0,61.0,120.99,78.06
2016,2,29,17,45,147.5,16.0,0.2,18.0,30.5,51.13,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,13.0,1.6,11.5,13.0,10.23,0.0
2016,3,1,7,0,0.0,26.0,1.6,12.0,26.0,21.95,0.08
2016,3,1,7,15,163.0,37.5,1.65,12.5,62.5,91.82,63.29
2016,3,1,7,30,326.0,49.0,1.7,13.0,99.0,166.82,125.88
2016,3,1,7,45,386.0,61.5,1.8,13.5,142.0,223.59,176.31
2016,3,1,8,0,446.0,74.0,1.9,14.0,185.0,287.26,231.85
2016,3,1,8,15,492.5,81.5,1.9,14.5,228.0,351.27,286.32
2016,3,1,8,30,539.0,89.0,1.9,15.0,271.0,414.84,338.79
2016,3,1,8,45,585.0,94.0,1.95,15.5,318.0,479.3,390.45
2016,3,1,9,0,631.0,99.0,2.0,16.0,365.0,546.94,442.93
2016,3,1,9,15,533.5,138.0,2.1,16.0,379.0,543.23,439.01
2016,3,1,9,30,436.0,177.0,2.2,16.0,393.0,536.88,432.55
2016,3,1,9,45,508.5,170.5,2.3,16.5,441.5,608.38,487.04
2016,3,1,10,0,581.0,164.0,2.4,17.0,490.0,692.05,548.48
2016,3,1,10,15,744.5,123.0,2.45,17.0,564.5,813.68,636.21
2016,3,1,10,30,908.0,82.0,2.5,17.0,639.0,923.49,711.29
2016,3,1,10,45,919.0,82.0,2.55,17.5,665.5,959.32,732.77
2016,3,1,11,0,930.0,82.0,2.6,18.0,692.0,992.18,752.82
2016,3,1,11,15,935.5,82.5,2.6,18.0,710.5,1017.1,768.41
2016,3,1,11,30,941.0,83.0,2.6,18.0,729.0,1038.46,781.74
2016,3,1,11,45,946.5,82.5,2.6,18.0,740.0,1054.93,791.96
2016,3,1,12,0,952.0,82.0,2.6,18.0,751.0,1067.59,799.81
2016,3,1,12,15,952.0,82.0,2.55,18.0,752.5,1071.35,801.42
2016,3,1,12,30,952.0,82.0,2.5,18.0,754.0,1071.11,800.65
2016,3,1,12,45,949.0,82.0,2.5,18.0,747.0,1063.86,796.06
2016,3,1,13,0,946.0,82.0,2.5,18.0,740.0,1052.67,789.1
2016,3,1,13,15,940.5,81.5,2.5,17.5,724.5,1034.58,779.22
2016,3,1,13,30,935.0,81.0,2.5,17.0,709.0,1012.79,766.98
2016,3,1,13,45,928.0,80.0,2.5,17.0,686.5,985.44,749.61
2016,3,1,14,0,921.0,79.0,2.5,17.0,664.0,954.76,730.01
2016,3,1,14,15,909.0,77.5,2.45,17.0,633.5,915.84,704.24
2016,3,1,14,30,897.0,76.0,2.4,17.0,603.0,874.28,676.55
2016,3,1,14,45,882.5,74.0,2.4,17.0,566.5,827.66,645.49
2016,3,1,15,0,868.0,72.0,2.4,17.0,530.0,779.09,612.66
2016,3,1,15,15,847.0,70.0,2.35,16.5,487.5,724.02,575.33
2016,3,1,15,30,826.0,68.0,2.3,16.0,445.0,674.39,541.3
2016,3,1,15,45,509.0,111.5,2.3,16.0,336.5,476.14,386.9
2016,3,1,16,0,192.0,155.0,2.3,16.0,228.0,269.2,219.79
2016,3,1,16,15,439.5,105.0,2.1,15.5,241.5,366.47,299.93
2016,3,1,16,30,687.0,55.0,1.9,15.0,255.0,413.87,334.48
2016,3,1,16,45,622.0,50.0,1.75,14.5,205.0,338.9,270.03
2016,3,1,17,0,557.0,45.0,1.6,14.0,155.0,271.79,211.0
2016,3,1,17,15,459.5,37.0,1.5,13.5,110.0,197.07,145.77
2016,3,1,17,30,362.0,29.0,1.4,13.0,65.0,134.02,88.92
2016,3,1,17,45,181.0,14.5,1.35,13.0,32.5,55.67,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,114.5,10.0,0.9,12.5,16.5,23.26,0.0
2016,3,2,7,0,229.0,20.0,1.0,13.0,33.0,73.12,20.51
2016,3,2,7,15,354.0,30.5,1.05,13.0,74.5,135.93,92.85
2016,3,2,7,30,479.0,41.0,1.1,13.0,116.0,210.57,157.71
2016,3,2,7,45,239.5,58.0,1.15,13.5,95.5,163.17,128.36
2016,3,2,8,0,0.0,75.0,1.2,14.0,75.0,59.91,45.55
2016,3,2,8,15,0.0,92.5,1.2,14.5,92.5,74.52,58.07
2016,3,2,8,30,0.0,110.0,1.2,15.0,110.0,89.22,70.28
2016,3,2,8,45,4.5,130.5,1.2,15.5,133.0,109.57,87.06
2016,3,2,9,0,9.0,151.0,1.2,16.0,156.0,130.54,104.08
2016,3,2,9,15,7.0,160.0,1.2,16.0,164.0,136.66,108.74
2016,3,2,9,30,5.0,169.0,1.2,16.0,172.0,142.73,113.35
2016,3,2,9,45,21.0,199.5,1.3,16.5,211.5,183.24,146.21
2016,3,2,10,0,37.0,230.0,1.4,17.0,251.0,243.17,193.79
2016,3,2,10,15,76.5,259.0,1.45,17.0,305.5,308.78,245.92
2016,3,2,10,30,116.0,288.0,1.5,17.0,360.0,397.73,314.64
2016,3,2,10,45,276.0,276.5,1.6,17.5,456.5,558.53,437.98
2016,3,2,11,0,436.0,265.0,1.7,18.0,553.0,727.14,560.47
2016,3,2,11,15,491.0,249.5,1.8,18.0,582.0,775.53,594.52
2016,3,2,11,30,546.0,234.0,1.9,18.0,611.0,822.99,628.85
2016,3,2,11,45,527.0,245.0,2.0,18.0,613.5,823.21,628.5
2016,3,2,12,0,508.0,256.0,2.1,18.0,616.0,820.49,626.65
2016,3,2,12,15,505.0,258.0,2.15,18.0,616.5,821.84,627.83
2016,3,2,12,30,502.0,260.0,2.2,18.0,617.0,820.7,627.33
2016,3,2,12,45,485.5,264.5,2.3,18.0,607.5,806.06,617.63
2016,3,2,13,0,469.0,269.0,2.4,18.0,598.0,789.18,606.44
2016,3,2,13,15,445.5,279.0,2.4,17.5,586.0,768.85,592.98
2016,3,2,13,30,422.0,289.0,2.4,17.0,574.0,726.74,564.42
2016,3,2,13,45,395.0,279.5,2.45,17.0,540.0,681.11,532.28
2016,3,2,14,0,368.0,270.0,2.5,17.0,506.0,635.11,499.43
2016,3,2,14,15,405.0,247.0,2.5,16.5,496.0,631.73,499.97
2016,3,2,14,30,442.0,224.0,2.5,16.0,486.0,644.69,511.78
2016,3,2,14,45,389.0,220.5,2.5,16.0,441.0,560.35,448.7
2016,3,2,15,0,336.0,217.0,2.5,16.0,396.0,498.72,401.79
2016,3,2,15,15,175.0,192.0,2.45,15.5,284.5,320.61,261.16
2016,3,2,15,30,14.0,167.0,2.4,15.0,173.0,148.19,118.8
2016,3,2,15,45,218.5,147.0,2.35,15.0,230.5,299.36,247.03
2016,3,2,16,0,423.0,127.0,2.3,15.0,288.0,403.35,331.16
2016,3,2,16,15,378.5,118.0,2.15,14.5,248.0,345.0,282.71
2016,3,2,16,30,334.0,109.0,2.0,14.0,208.0,290.71,237.29
2016,3,2,16,45,313.5,90.5,1.9,14.0,169.5,241.95,194.98
2016,3,2,17,0,293.0,72.0,1.8,14.0,131.0,195.26,153.35
2016,3,2,17,15,231.0,54.5,1.8,13.5,93.0,138.94,104.36
2016,3,2,17,30,169.0,37.0,1.8,13.0,55.0,90.28,61.31
2016,3,2,17,45,84.5,18.5,1.8,13.0,27.5,39.55,3.16
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
