Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,45,2.0,11.0,1.55,13.0,11.0,8.92,0.0
2016,3,3,7,0,4.0,22.0,1.6,13.0,22.0,18.1,3.97
2016,3,3,7,15,49.5,40.5,1.55,13.0,48.5,53.14,36.37
2016,3,3,7,30,95.0,59.0,1.5,13.0,75.0,88.43,66.75
2016,3,3,7,45,115.5,80.0,1.5,13.5,105.5,122.44,96.67
2016,3,3,8,0,136.0,101.0,1.5,14.0,136.0,158.87,128.29
2016,3,3,8,15,150.5,121.5,1.4,14.0,167.5,194.13,158.59
2016,3,3,8,30,165.0,142.0,1.3,14.0,199.0,230.95,189.49
2016,3,3,8,45,82.5,130.5,1.2,14.0,159.0,176.62,144.19
2016,3,3,9,0,0.0,119.0,1.1,14.0,119.0,95.02,74.87
2016,3,3,9,15,45.0,170.0,1.1,14.0,192.5,184.37,149.88
2016,3,3,9,30,90.0,221.0,1.1,14.0,266.0,272.45,221.25
2016,3,3,9,45,61.5,224.5,1.1,14.5,257.0,255.8,205.98
2016,3,3,10,0,33.0,228.0,1.1,15.0,248.0,237.0,189.46
2016,3,3,10,15,24.5,226.5,1.1,15.0,241.5,211.05,168.29
2016,3,3,10,30,16.0,225.0,1.1,15.0,235.0,201.99,160.58
2016,3,3,10,45,13.5,225.0,1.15,15.0,234.0,199.54,158.37
2016,3,3,11,0,11.0,225.0,1.2,15.0,233.0,197.05,156.12
2016,3,3,11,15,6.0,200.0,1.3,15.0,204.5,169.26,133.6
2016,3,3,11,30,1.0,175.0,1.4,15.0,176.0,142.02,111.45
2016,3,3,11,45,1.5,177.0,1.5,15.0,178.5,144.22,113.28
2016,3,3,12,0,2.0,179.0,1.6,15.0,181.0,146.46,115.08
2016,3,3,12,15,14.5,230.5,1.5,15.0,241.5,205.44,162.88
2016,3,3,12,30,27.0,282.0,1.4,15.0,302.0,290.09,229.6
2016,3,3,12,45,41.5,297.0,1.35,15.0,327.0,320.65,253.36
2016,3,3,13,0,56.0,312.0,1.3,15.0,352.0,351.17,277.14
2016,3,3,13,15,56.5,305.5,1.2,15.0,345.0,344.16,271.54
2016,3,3,13,30,57.0,299.0,1.1,15.0,338.0,337.03,266.11
2016,3,3,13,45,64.0,294.0,1.05,15.0,336.5,337.58,266.99
2016,3,3,14,0,71.0,289.0,1.0,15.0,335.0,337.72,267.53
2016,3,3,14,15,66.0,274.0,1.0,15.0,315.5,315.79,250.87
2016,3,3,14,30,61.0,259.0,1.0,15.0,296.0,294.16,234.45
2016,3,3,14,45,40.0,229.0,1.0,15.0,252.5,243.67,194.69
2016,3,3,15,0,19.0,199.0,1.0,15.0,209.0,180.74,144.34
2016,3,3,15,15,23.0,189.0,0.9,14.5,200.5,174.64,140.28
2016,3,3,15,30,27.0,179.0,0.8,14.0,192.0,180.88,145.98
2016,3,3,15,45,13.5,110.0,0.7,14.0,116.5,95.9,75.85
2016,3,3,16,0,0.0,41.0,0.6,14.0,41.0,31.32,21.27
2016,3,3,16,15,0.0,35.0,0.6,14.0,35.0,26.7,17.41
2016,3,3,16,30,0.0,29.0,0.6,14.0,29.0,22.1,13.45
2016,3,3,16,45,0.0,23.5,0.6,14.0,23.5,17.88,9.79
2016,3,3,17,0,0.0,18.0,0.6,14.0,18.0,13.67,6.09
2016,3,3,17,15,0.0,12.5,0.6,13.5,12.5,9.48,2.39
2016,3,3,17,30,0.0,7.0,0.6,13.0,7.0,5.3,0.0
2016,3,3,17,45,0.0,3.5,0.65,13.0,3.5,2.64,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.3,12.5,10.5,8.26,0.0
2016,3,4,7,0,0.0,21.0,1.3,13.0,21.0,16.19,4.37
2016,3,4,7,15,21.5,40.5,1.3,13.0,44.5,40.91,27.45
2016,3,4,7,30,43.0,60.0,1.3,13.0,68.0,66.66,49.81
2016,3,4,7,45,54.5,81.5,1.3,13.5,94.0,93.33,73.11
2016,3,4,8,0,66.0,103.0,1.3,14.0,120.0,121.4,97.35
2016,3,4,8,15,75.5,123.5,1.35,14.0,147.0,148.82,120.86
2016,3,4,8,30,85.0,144.0,1.4,14.0,174.0,177.37,144.94
2016,3,4,8,45,42.5,128.0,1.5,14.5,143.0,137.89,111.52
2016,3,4,9,0,0.0,112.0,1.6,15.0,112.0,88.7,69.4
2016,3,4,9,15,0.0,126.5,1.75,15.0,126.5,100.83,79.41
2016,3,4,9,30,0.0,141.0,1.9,15.0,141.0,113.07,89.33
2016,3,4,9,45,0.0,103.0,2.05,15.5,103.0,80.07,61.59
2016,3,4,10,0,0.0,65.0,2.2,16.0,65.0,49.94,36.29
2016,3,4,10,15,0.0,111.0,2.2,16.0,111.0,86.55,66.62
2016,3,4,10,30,0.0,157.0,2.2,16.0,157.0,125.7,98.56
2016,3,4,10,45,0.0,88.0,2.25,16.0,88.0,67.85,50.87
2016,3,4,11,0,0.0,19.0,2.3,16.0,19.0,14.57,6.55
2016,3,4,11,15,0.0,72.5,2.25,16.0,72.5,55.87,40.93
2016,3,4,11,30,0.0,126.0,2.2,16.0,126.0,98.94,76.29
2016,3,4,11,45,0.0,106.5,2.2,16.0,106.5,82.79,62.96
2016,3,4,12,0,0.0,87.0,2.2,16.0,87.0,67.16,50.11
2016,3,4,12,15,2.5,141.5,2.3,16.0,143.0,114.5,89.01
2016,3,4,12,30,5.0,196.0,2.4,16.0,199.0,164.38,129.41
2016,3,4,12,45,2.5,146.5,2.5,16.0,148.0,118.74,92.35
2016,3,4,13,0,0.0,97.0,2.6,16.0,97.0,75.03,56.58
2016,3,4,13,15,0.0,95.0,2.6,15.5,95.0,73.39,55.42
2016,3,4,13,30,0.0,93.0,2.6,15.0,93.0,71.78,54.26
2016,3,4,13,45,0.0,120.5,2.65,15.0,120.5,94.36,72.99
2016,3,4,14,0,0.0,148.0,2.7,15.0,148.0,117.74,92.32
2016,3,4,14,15,164.5,202.0,2.6,15.0,301.0,346.34,282.37
2016,3,4,14,30,329.0,256.0,2.5,15.0,454.0,558.98,448.62
2016,3,4,14,45,174.0,228.5,2.4,15.0,332.5,370.53,299.57
2016,3,4,15,0,19.0,201.0,2.3,15.0,211.0,182.23,145.94
2016,3,4,15,15,9.5,176.0,2.25,15.0,181.0,152.02,121.69
2016,3,4,15,30,0.0,151.0,2.2,15.0,151.0,122.93,97.75
2016,3,4,15,45,0.0,92.5,2.15,15.0,92.5,71.98,55.45
2016,3,4,16,0,0.0,34.0,2.1,15.0,34.0,25.95,16.57
2016,3,4,16,15,0.0,29.5,2.15,14.5,29.5,22.49,13.69
2016,3,4,16,30,0.0,25.0,2.2,14.0,25.0,19.03,10.77
2016,3,4,16,45,0.0,20.0,2.3,14.0,20.0,15.21,7.45
2016,3,4,17,0,0.0,15.0,2.4,14.0,15.0,11.39,4.1
2016,3,4,17,15,0.0,10.5,2.45,14.0,10.5,7.96,1.07
2016,3,4,17,30,0.0,6.0,2.5,14.0,6.0,4.54,0.0
2016,3,4,17,45,0.0,3.0,2.6,14.0,3.0,2.27,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.0,3.15,14.0,4.0,3.15,0.0
2016,3,5,7,0,0.0,8.0,3.3,14.0,8.0,6.06,0.0
2016,3,5,7,15,0.0,16.0,3.35,14.0,16.0,12.16,4.4
2016,3,5,7,30,0.0,24.0,3.4,14.0,24.0,18.27,9.84
2016,3,5,7,45,0.0,34.0,3.5,14.5,34.0,25.93,16.53
2016,3,5,8,0,0.0,44.0,3.6,15.0,44.0,33.62,23.16
2016,3,5,8,15,0.0,53.5,3.75,15.0,53.5,40.94,29.44
2016,3,5,8,30,0.0,63.0,3.9,15.0,63.0,48.28,35.65
2016,3,5,8,45,3.0,107.5,4.05,15.5,109.0,87.09,68.33
2016,3,5,9,0,6.0,152.0,4.2,16.0,155.0,128.45,102.56
2016,3,5,9,15,3.0,93.0,4.25,16.0,94.5,74.14,56.95
2016,3,5,9,30,0.0,34.0,4.3,16.0,34.0,26.01,16.33
2016,3,5,9,45,2.0,107.5,4.35,16.0,108.5,85.38,66.05
2016,3,5,10,0,4.0,181.0,4.4,16.0,183.0,150.93,119.96
2016,3,5,10,15,2.0,102.5,4.45,16.0,103.5,81.21,62.22
2016,3,5,10,30,0.0,24.0,4.5,16.0,24.0,18.39,9.77
2016,3,5,10,45,5.0,123.5,4.6,16.5,127.0,101.49,78.81
2016,3,5,11,0,10.0,223.0,4.7,17.0,230.0,193.66,153.51
2016,3,5,11,15,13.5,238.0,4.75,17.0,247.5,210.81,167.13
2016,3,5,11,30,17.0,253.0,4.8,17.0,265.0,228.19,181.03
2016,3,5,11,45,17.5,256.5,4.85,17.5,269.0,231.97,183.59
2016,3,5,12,0,18.0,260.0,4.9,18.0,273.0,235.76,186.21
2016,3,5,12,15,9.0,139.0,4.9,17.5,145.5,118.91,92.36
2016,3,5,12,30,0.0,18.0,4.9,17.0,18.0,13.83,5.82
2016,3,5,12,45,10.5,142.0,4.9,17.0,149.5,122.91,96.08
2016,3,5,13,0,21.0,266.0,4.9,17.0,281.0,244.37,194.19
2016,3,5,13,15,21.0,260.5,5.05,16.5,275.5,239.15,190.37
2016,3,5,13,30,21.0,255.0,5.2,16.0,270.0,233.93,186.77
2016,3,5,13,45,10.5,171.0,5.35,16.0,178.5,147.42,116.6
2016,3,5,14,0,0.0,87.0,5.5,16.0,87.0,67.07,50.26
2016,3,5,14,15,0.0,60.0,6.0,16.0,60.0,46.12,32.95
2016,3,5,14,30,0.0,33.0,6.5,16.0,33.0,25.29,15.58
2016,3,5,14,45,0.0,27.0,7.05,16.0,27.0,20.67,11.74
2016,3,5,15,0,0.0,21.0,7.6,16.0,21.0,16.05,7.89
2016,3,5,15,15,0.0,14.5,7.85,15.5,14.5,11.07,3.72
2016,3,5,15,30,0.0,8.0,8.1,15.0,8.0,6.1,0.0
2016,3,5,15,45,0.0,7.0,8.4,15.0,7.0,5.33,0.0
2016,3,5,16,0,0.0,6.0,8.7,15.0,6.0,4.56,0.0
2016,3,5,16,15,0.0,5.0,8.65,15.0,5.0,3.8,0.0
2016,3,5,16,30,0.0,4.0,8.6,15.0,4.0,3.03,0.0
2016,3,5,16,45,0.0,3.5,8.6,15.0,3.5,2.65,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.27,0.0
2016,3,5,17,15,0.0,2.0,8.4,15.0,2.0,1.51,0.0
2016,3,5,17,30,0.0,1.0,8.2,15.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,8.05,15.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,59.5,16.5,2.5,11.5,21.0,20.69,0.0
2016,3,6,7,0,119.0,33.0,2.5,12.0,42.0,59.88,33.26
2016,3,6,7,15,232.0,49.0,2.65,12.0,84.0,117.94,84.61
2016,3,6,7,30,345.0,65.0,2.8,12.0,126.0,185.58,142.49
2016,3,6,7,45,422.0,75.5,3.0,12.5,174.0,247.91,197.44
2016,3,6,8,0,499.0,86.0,3.2,13.0,222.0,319.02,259.27
2016,3,6,8,15,551.5,93.5,3.3,13.0,271.5,388.67,319.35
2016,3,6,8,30,604.0,101.0,3.4,13.0,321.0,458.86,378.5
2016,3,6,8,45,346.5,145.5,3.5,13.5,275.5,362.36,300.1
2016,3,6,9,0,89.0,190.0,3.6,14.0,230.0,231.49,189.82
2016,3,6,9,15,404.5,157.5,3.65,14.0,365.0,468.37,386.73
2016,3,6,9,30,720.0,125.0,3.7,14.0,500.0,700.19,569.36
2016,3,6,9,45,360.0,116.0,3.75,14.0,303.5,426.83,352.33
2016,3,6,10,0,0.0,107.0,3.8,14.0,107.0,83.23,64.19
2016,3,6,10,15,390.0,124.0,3.8,14.0,373.5,490.64,405.45
2016,3,6,10,30,780.0,141.0,3.8,14.0,640.0,885.45,702.66
2016,3,6,10,45,521.0,229.0,3.8,14.0,568.0,752.37,598.68
2016,3,6,11,0,262.0,317.0,3.8,14.0,496.0,592.08,472.21
2016,3,6,11,15,282.5,321.5,3.85,14.0,519.0,623.0,496.63
2016,3,6,11,30,303.0,326.0,3.9,14.0,542.0,653.38,519.51
2016,3,6,11,45,317.0,327.5,3.95,14.5,556.0,673.2,533.37
2016,3,6,12,0,331.0,329.0,4.0,15.0,570.0,691.77,546.33
2016,3,6,12,15,250.0,342.5,4.1,15.0,525.0,626.12,495.21
2016,3,6,12,30,169.0,356.0,4.2,15.0,480.0,534.88,424.72
2016,3,6,12,45,133.0,348.5,4.3,15.0,445.5,489.65,389.82
2016,3,6,13,0,97.0,341.0,4.4,15.0,411.0,420.73,336.15
2016,3,6,13,15,95.5,335.0,4.45,14.5,402.5,411.72,330.25
2016,3,6,13,30,94.0,329.0,4.5,14.0,394.0,402.5,323.97
2016,3,6,13,45,63.5,297.5,4.6,14.0,341.0,338.12,272.67
2016,3,6,14,0,33.0,266.0,4.7,14.0,288.0,275.61,222.22
2016,3,6,14,15,90.0,274.5,4.75,14.0,330.5,334.91,272.34
2016,3,6,14,30,147.0,283.0,4.8,14.0,373.0,409.78,333.79
2016,3,6,14,45,79.5,237.5,4.85,14.0,286.0,282.74,230.7
2016,3,6,15,0,12.0,192.0,4.9,14.0,199.0,167.61,135.07
2016,3,6,15,15,19.5,188.0,4.9,13.5,197.5,169.9,137.91
2016,3,6,15,30,27.0,184.0,4.9,13.0,196.0,171.69,140.17
2016,3,6,15,45,13.5,133.5,4.9,13.0,139.5,116.22,93.63
2016,3,6,16,0,0.0,83.0,4.9,13.0,83.0,64.23,49.46
2016,3,6,16,15,0.0,71.5,4.9,12.5,71.5,54.97,41.76
2016,3,6,16,30,0.0,60.0,4.9,12.0,60.0,45.97,34.14
2016,3,6,16,45,0.0,48.0,4.9,12.0,48.0,36.71,26.11
2016,3,6,17,0,0.0,36.0,4.9,12.0,36.0,27.48,18.02
2016,3,6,17,15,0.0,25.5,4.95,12.0,25.5,19.42,10.89
2016,3,6,17,30,0.0,15.0,5.0,12.0,15.0,11.39,3.77
2016,3,6,17,45,0.0,7.5,5.1,12.0,7.5,5.68,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,72.0,14.0,2.9,9.0,20.0,20.26,0.0
2016,3,7,7,0,144.0,28.0,3.0,9.0,40.0,63.54,37.16
2016,3,7,7,15,201.0,45.5,3.1,9.0,75.0,105.83,76.84
2016,3,7,7,30,258.0,63.0,3.2,9.0,110.0,155.29,120.99
2016,3,7,7,45,290.5,80.5,3.3,9.5,149.0,202.41,163.73
2016,3,7,8,0,323.0,98.0,3.4,10.0,188.0,253.23,208.92
2016,3,7,8,15,348.0,113.5,3.45,10.0,227.0,301.8,251.74
2016,3,7,8,30,373.0,129.0,3.5,10.0,266.0,352.66,295.46
2016,3,7,8,45,243.5,162.0,3.55,10.0,256.0,316.59,265.37
2016,3,7,9,0,114.0,195.0,3.6,10.0,246.0,265.57,221.36
2016,3,7,9,15,57.0,164.5,3.6,10.0,190.0,185.18,153.38
2016,3,7,9,30,0.0,134.0,3.6,10.0,134.0,106.49,85.42
2016,3,7,9,45,68.5,203.5,3.65,10.5,244.0,236.79,195.99
2016,3,7,10,0,137.0,273.0,3.7,11.0,354.0,386.05,317.46
2016,3,7,10,15,104.0,281.0,3.75,11.0,345.0,351.73,288.18
2016,3,7,10,30,71.0,289.0,3.8,11.0,336.0,333.15,271.88
2016,3,7,10,45,71.0,300.5,3.85,11.5,348.5,346.75,281.94
2016,3,7,11,0,71.0,312.0,3.9,12.0,361.0,360.26,291.77
2016,3,7,11,15,64.5,316.0,3.95,12.0,361.5,359.25,290.44
2016,3,7,11,30,58.0,320.0,4.0,12.0,362.0,357.87,288.89
2016,3,7,11,45,151.0,335.5,4.1,12.5,446.0,491.36,395.9
2016,3,7,12,0,244.0,351.0,4.2,13.0,530.0,602.87,482.71
2016,3,7,12,15,265.5,347.5,4.25,13.0,542.5,645.79,514.92
2016,3,7,12,30,287.0,344.0,4.3,13.0,555.0,663.43,528.82
2016,3,7,12,45,299.0,338.0,4.35,13.0,556.0,667.3,532.39
2016,3,7,13,0,311.0,332.0,4.4,13.0,557.0,669.54,534.88
2016,3,7,13,15,297.5,328.0,4.4,13.0,539.5,647.21,518.03
2016,3,7,13,30,284.0,324.0,4.4,13.0,522.0,623.91,500.55
2016,3,7,13,45,188.0,315.5,4.4,13.0,445.0,495.41,400.17
2016,3,7,14,0,92.0,307.0,4.4,13.0,368.0,372.51,301.71
2016,3,7,14,15,46.0,225.0,4.35,13.0,255.5,243.7,197.88
2016,3,7,14,30,0.0,143.0,4.3,13.0,143.0,113.49,89.7
2016,3,7,14,45,199.0,178.5,4.25,13.5,288.5,352.95,291.93
2016,3,7,15,0,398.0,214.0,4.2,14.0,434.0,536.4,439.34
2016,3,7,15,15,570.0,158.5,4.05,14.0,447.0,604.34,494.16
2016,3,7,15,30,742.0,103.0,3.9,14.0,460.0,645.14,527.27
2016,3,7,15,45,721.5,96.0,3.8,14.0,415.0,586.14,480.29
2016,3,7,16,0,701.0,89.0,3.7,14.0,370.0,527.28,432.74
2016,3,7,16,15,659.5,83.5,3.55,13.5,320.5,459.24,377.04
2016,3,7,16,30,618.0,78.0,3.4,13.0,271.0,394.22,322.1
2016,3,7,16,45,564.0,69.5,3.3,12.5,222.0,324.43,261.79
2016,3,7,17,0,510.0,61.0,3.2,12.0,173.0,260.04,204.5
2016,3,7,17,15,414.5,51.0,3.25,11.5,126.0,187.67,141.03
2016,3,7,17,30,319.0,41.0,3.3,11.0,79.0,126.64,87.61
2016,3,7,17,45,179.5,25.5,3.35,10.5,45.0,62.36,28.89
2016,3,7,18,0,40.0,10.0,3.4,10.0,11.0,12.26,0.0
2016,3,7,18,15,20.0,5.0,3.45,10.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,42.0,15.5,2.05,8.5,19.0,20.64,0.0
2016,3,8,7,0,84.0,31.0,2.0,9.0,38.0,49.74,29.99
2016,3,8,7,15,124.0,50.5,1.95,9.5,69.5,84.79,61.86
2016,3,8,7,30,164.0,70.0,1.9,10.0,101.0,124.82,97.13
2016,3,8,7,45,178.0,91.5,1.85,10.5,134.5,162.02,130.54
2016,3,8,8,0,192.0,113.0,1.8,11.0,168.0,200.86,164.62
2016,3,8,8,15,213.5,131.0,1.75,11.0,202.5,241.32,199.54
2016,3,8,8,30,235.0,149.0,1.7,11.0,237.0,284.03,235.54
2016,3,8,8,45,319.0,156.5,1.7,11.5,292.5,355.53,294.29
2016,3,8,9,0,403.0,164.0,1.7,12.0,348.0,450.17,369.47
2016,3,8,9,15,589.0,135.0,1.75,12.0,433.0,581.18,472.86
2016,3,8,9,30,775.0,106.0,1.8,12.0,518.0,715.05,574.75
2016,3,8,9,45,638.5,156.0,1.85,12.0,511.5,698.09,558.45
2016,3,8,10,0,502.0,206.0,1.9,12.0,505.0,654.83,523.78
2016,3,8,10,15,678.0,155.5,1.9,12.0,582.5,783.96,621.11
2016,3,8,10,30,854.0,105.0,1.9,12.0,660.0,904.07,703.65
2016,3,8,10,45,491.5,217.5,1.95,12.5,540.0,710.89,560.5
2016,3,8,11,0,129.0,330.0,2.0,13.0,420.0,455.54,361.17
2016,3,8,11,15,86.5,319.5,1.95,13.0,380.5,383.35,305.8
2016,3,8,11,30,44.0,309.0,1.9,13.0,341.0,331.47,264.04
2016,3,8,11,45,24.0,250.5,1.9,13.0,268.0,251.37,200.58
2016,3,8,12,0,4.0,192.0,1.9,13.0,195.0,159.26,126.1
2016,3,8,12,15,48.5,271.0,1.9,12.5,307.0,297.12,238.78
2016,3,8,12,30,93.0,350.0,1.9,12.0,419.0,425.41,339.61
2016,3,8,12,45,66.0,328.0,1.95,12.0,377.0,374.22,298.73
2016,3,8,13,0,39.0,306.0,2.0,12.0,335.0,323.54,258.72
2016,3,8,13,15,28.5,281.0,2.05,12.0,302.0,286.69,229.8
2016,3,8,13,30,18.0,256.0,2.1,12.0,269.0,230.82,185.26
2016,3,8,13,45,9.0,207.0,2.2,12.0,213.5,177.42,142.17
2016,3,8,14,0,0.0,158.0,2.3,12.0,158.0,126.02,99.95
2016,3,8,14,15,0.0,142.5,2.15,11.5,142.5,112.85,89.45
2016,3,8,14,30,0.0,127.0,2.0,11.0,127.0,99.82,78.91
2016,3,8,14,45,1.0,150.5,1.85,11.0,151.0,120.92,96.78
2016,3,8,15,0,2.0,174.0,1.7,11.0,175.0,142.86,115.25
2016,3,8,15,15,1.0,151.0,1.55,11.0,151.5,122.1,98.12
2016,3,8,15,30,0.0,128.0,1.4,11.0,128.0,101.71,81.24
2016,3,8,15,45,12.0,140.5,1.3,11.0,145.5,121.09,98.12
2016,3,8,16,0,24.0,153.0,1.2,11.0,163.0,140.18,114.48
2016,3,8,16,15,19.0,134.0,1.2,10.5,141.5,120.08,97.74
2016,3,8,16,30,14.0,115.0,1.2,10.0,120.0,100.62,81.39
2016,3,8,16,45,7.0,95.5,1.3,10.0,98.0,80.53,64.12
2016,3,8,17,0,0.0,76.0,1.4,10.0,76.0,61.36,47.48
2016,3,8,17,15,0.0,56.0,1.45,9.5,56.0,44.72,32.82
2016,3,8,17,30,0.0,36.0,1.5,9.0,36.0,28.12,18.04
2016,3,8,17,45,0.0,20.5,1.6,9.0,20.5,15.65,5.17
2016,3,8,18,0,0.0,5.0,1.7,9.0,5.0,3.93,0.0
2016,3,8,18,15,0.0,2.5,1.7,9.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,2.4,11.0,3.5,2.64,0.0
2016,3,9,7,0,0.0,7.0,2.4,11.0,7.0,5.3,0.0
2016,3,9,7,15,0.0,13.0,2.4,11.0,13.0,9.86,2.71
2016,3,9,7,30,0.0,19.0,2.4,11.0,19.0,14.44,6.81
2016,3,9,7,45,0.0,25.5,2.4,11.5,25.5,19.41,11.19
2016,3,9,8,0,0.0,32.0,2.4,12.0,32.0,24.39,15.53
2016,3,9,8,15,0.0,38.5,2.35,12.0,38.5,29.39,19.85
2016,3,9,8,30,0.0,45.0,2.3,12.0,45.0,34.4,24.13
2016,3,9,8,45,12.0,110.0,2.3,12.0,116.0,94.12,75.31
2016,3,9,9,0,24.0,175.0,2.3,12.0,187.0,160.14,130.72
2016,3,9,9,15,12.0,163.5,2.25,12.5,169.5,141.26,114.06
2016,3,9,9,30,0.0,152.0,2.2,13.0,152.0,121.94,97.19
2016,3,9,9,45,0.5,164.0,2.15,13.5,164.5,132.45,105.49
2016,3,9,10,0,1.0,176.0,2.1,14.0,177.0,143.09,113.77
2016,3,9,10,15,2.0,181.0,2.1,14.0,182.5,148.07,117.62
2016,3,9,10,30,3.0,186.0,2.1,14.0,188.0,153.17,121.6
2016,3,9,10,45,34.0,249.5,2.15,14.5,273.5,257.77,206.42
2016,3,9,11,0,65.0,313.0,2.2,15.0,359.0,353.77,281.56
2016,3,9,11,15,32.5,230.0,2.25,15.0,253.0,237.96,189.35
2016,3,9,11,30,0.0,147.0,2.3,15.0,147.0,116.42,90.49
2016,3,9,11,45,19.5,229.5,2.35,15.5,243.5,207.91,165.07
2016,3,9,12,0,39.0,312.0,2.4,16.0,340.0,329.43,260.45
2016,3,9,12,15,29.5,292.5,2.4,16.0,314.0,299.58,236.42
2016,3,9,12,30,20.0,273.0,2.4,16.0,288.0,248.44,196.17
2016,3,9,12,45,25.5,284.0,2.45,16.0,303.0,264.22,209.04
2016,3,9,13,0,31.0,295.0,2.5,16.0,318.0,303.31,239.88
2016,3,9,13,15,23.0,270.5,2.5,16.0,287.5,248.9,196.97
2016,3,9,13,30,15.0,246.0,2.5,16.0,257.0,218.33,172.78
2016,3,9,13,45,18.0,248.0,2.55,16.5,260.5,222.98,176.56
2016,3,9,14,0,21.0,250.0,2.6,17.0,264.0,227.55,180.2
2016,3,9,14,15,22.0,243.5,2.6,16.5,257.5,222.31,176.66
2016,3,9,14,30,23.0,237.0,2.6,16.0,251.0,217.03,173.13
2016,3,9,14,45,23.0,225.0,2.6,16.0,238.5,205.78,164.43
2016,3,9,15,0,23.0,213.0,2.6,16.0,226.0,194.57,155.75
2016,3,9,15,15,24.0,199.5,2.5,16.0,212.5,182.75,146.53
2016,3,9,15,30,25.0,186.0,2.4,16.0,199.0,170.9,137.21
2016,3,9,15,45,12.5,153.5,2.3,16.0,160.0,132.92,106.02
2016,3,9,16,0,0.0,121.0,2.2,16.0,121.0,96.73,76.02
2016,3,9,16,15,0.0,105.0,2.05,15.5,105.0,83.46,65.25
2016,3,9,16,30,0.0,89.0,1.9,15.0,89.0,70.29,54.35
2016,3,9,16,45,0.0,73.5,1.75,14.5,73.5,57.65,43.72
2016,3,9,17,0,0.0,58.0,1.6,14.0,58.0,45.1,32.95
2016,3,9,17,15,0.0,42.5,1.6,13.5,42.5,32.63,22.1
2016,3,9,17,30,0.0,27.0,1.6,13.0,27.0,20.6,11.52
2016,3,9,17,45,0.0,15.5,1.6,13.0,15.5,11.79,2.72
2016,3,9,18,0,0.0,4.0,1.6,13.0,4.0,3.15,0.0
2016,3,9,18,15,0.0,2.0,1.65,12.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,14.5,3.35,13.5,14.5,11.06,0.0
2016,3,10,7,0,0.0,29.0,3.4,14.0,29.0,22.52,12.27
2016,3,10,7,15,8.0,49.5,3.45,14.0,51.5,41.54,28.93
2016,3,10,7,30,16.0,70.0,3.5,14.0,74.0,61.59,46.34
2016,3,10,7,45,25.5,91.0,3.55,14.5,98.5,88.68,69.6
2016,3,10,8,0,35.0,112.0,3.6,15.0,123.0,113.34,90.6
2016,3,10,8,15,43.0,132.5,3.75,15.0,148.0,138.03,111.55
2016,3,10,8,30,51.0,153.0,3.9,15.0,173.0,163.76,133.14
2016,3,10,8,45,25.5,80.0,4.05,15.0,90.0,81.25,63.79
2016,3,10,9,0,0.0,7.0,4.2,15.0,7.0,5.33,0.0
2016,3,10,9,15,0.0,47.0,4.15,15.0,47.0,36.0,24.91
2016,3,10,9,30,0.0,87.0,4.1,15.0,87.0,66.95,50.85
2016,3,10,9,45,0.0,76.0,4.1,15.5,76.0,58.45,43.49
2016,3,10,10,0,0.0,65.0,4.1,16.0,65.0,49.97,36.23
2016,3,10,10,15,0.0,63.5,4.0,16.0,63.5,48.83,35.21
2016,3,10,10,30,0.0,62.0,3.9,16.0,62.0,47.7,34.2
2016,3,10,10,45,0.0,79.0,3.8,16.0,79.0,60.9,45.08
2016,3,10,11,0,0.0,96.0,3.7,16.0,96.0,74.2,55.99
2016,3,10,11,15,0.0,103.0,3.6,16.0,103.0,79.9,60.61
2016,3,10,11,30,0.0,110.0,3.5,16.0,110.0,85.64,65.26
2016,3,10,11,45,0.0,111.0,3.45,16.0,111.0,86.47,65.9
2016,3,10,12,0,0.0,112.0,3.4,16.0,112.0,87.31,66.55
2016,3,10,12,15,0.0,65.5,3.3,16.0,65.5,50.53,36.29
2016,3,10,12,30,0.0,19.0,3.2,16.0,19.0,14.61,6.52
2016,3,10,12,45,0.0,64.5,3.15,16.0,64.5,49.74,35.7
2016,3,10,13,0,0.0,110.0,3.1,16.0,110.0,85.65,65.26
2016,3,10,13,15,0.0,90.5,3.0,15.5,90.5,69.9,52.44
2016,3,10,13,30,0.0,71.0,2.9,15.0,71.0,54.74,40.05
2016,3,10,13,45,0.0,72.5,2.8,15.0,72.5,55.88,41.05
2016,3,10,14,0,0.0,74.0,2.7,15.0,74.0,57.01,42.06
2016,3,10,14,15,0.0,59.5,2.55,15.0,59.5,45.76,32.75
2016,3,10,14,30,0.0,45.0,2.4,15.0,45.0,34.54,23.43
2016,3,10,14,45,0.0,40.0,2.3,15.0,40.0,30.67,20.24
2016,3,10,15,0,0.0,35.0,2.2,15.0,35.0,26.8,17.04
2016,3,10,15,15,0.0,36.5,2.1,15.0,36.5,27.94,18.06
2016,3,10,15,30,0.0,38.0,2.0,15.0,38.0,29.07,19.09
2016,3,10,15,45,0.0,70.0,1.9,15.0,70.0,53.72,40.06
2016,3,10,16,0,0.0,102.0,1.8,15.0,102.0,80.08,62.41
2016,3,10,16,15,0.0,88.5,1.75,14.5,88.5,69.08,53.36
2016,3,10,16,30,0.0,75.0,1.7,14.0,75.0,58.17,44.27
2016,3,10,16,45,0.0,61.5,1.7,14.0,61.5,47.33,35.02
2016,3,10,17,0,0.0,48.0,1.7,14.0,48.0,36.73,25.84
2016,3,10,17,15,0.0,35.5,1.8,14.0,35.5,27.11,17.4
2016,3,10,17,30,0.0,23.0,1.9,14.0,23.0,17.52,8.93
2016,3,10,17,45,0.0,13.0,2.05,14.0,13.0,9.88,1.55
2016,3,10,18,0,0.0,3.0,2.2,14.0,3.0,2.36,0.0
2016,3,10,18,15,0.0,1.5,2.3,14.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,5.15,13.0,1.0,0.75,0.0
2016,3,11,7,0,0.0,2.0,5.2,13.0,2.0,1.51,0.0
2016,3,11,7,15,0.0,4.0,5.15,13.0,4.0,3.02,0.0
2016,3,11,7,30,0.0,6.0,5.1,13.0,6.0,4.54,0.0
2016,3,11,7,45,0.0,8.5,5.05,13.0,8.5,6.45,0.0
2016,3,11,8,0,0.0,11.0,5.0,13.0,11.0,8.35,1.57
2016,3,11,8,15,0.0,13.0,4.85,12.5,13.0,9.88,2.9
2016,3,11,8,30,0.0,15.0,4.7,12.0,15.0,11.42,4.23
2016,3,11,8,45,0.0,13.5,4.55,12.0,13.5,10.28,3.23
2016,3,11,9,0,0.0,12.0,4.4,12.0,12.0,9.15,2.22
2016,3,11,9,15,1.5,92.5,4.45,12.0,93.5,72.48,56.35
2016,3,11,9,30,3.0,173.0,4.5,12.0,175.0,142.41,114.98
2016,3,11,9,45,1.5,102.5,4.6,12.0,103.5,80.65,62.86
2016,3,11,10,0,0.0,32.0,4.7,12.0,32.0,24.53,15.24
2016,3,11,10,15,0.0,79.5,4.45,12.0,79.5,61.23,46.26
2016,3,11,10,30,0.0,127.0,4.2,12.0,127.0,99.61,78.31
2016,3,11,10,45,0.0,128.0,4.0,12.5,128.0,100.43,78.67
2016,3,11,11,0,0.0,129.0,3.8,13.0,129.0,101.26,79.09
2016,3,11,11,15,0.0,84.0,3.6,13.0,84.0,64.84,48.76
2016,3,11,11,30,0.0,39.0,3.4,13.0,39.0,30.01,19.61
2016,3,11,11,45,0.0,77.0,3.25,13.5,77.0,59.44,44.14
2016,3,11,12,0,0.0,115.0,3.1,14.0,115.0,89.76,69.1
2016,3,11,12,15,140.0,236.0,3.15,14.0,341.0,373.33,302.38
2016,3,11,12,30,280.0,357.0,3.2,14.0,567.0,664.47,524.64
2016,3,11,12,45,310.0,346.0,3.25,14.0,577.0,680.85,536.07
2016,3,11,13,0,340.0,335.0,3.3,14.0,587.0,695.27,547.91
2016,3,11,13,15,222.5,338.0,3.6,14.0,502.0,555.87,442.32
2016,3,11,13,30,105.0,341.0,3.9,14.0,417.0,420.45,336.36
2016,3,11,13,45,503.0,217.0,4.2,14.0,560.5,725.21,581.75
2016,3,11,14,0,901.0,93.0,4.5,14.0,704.0,932.67,737.36
2016,3,11,14,15,450.5,66.0,4.65,13.5,371.5,487.5,401.8
2016,3,11,14,30,0.0,39.0,4.8,13.0,39.0,29.92,19.61
2016,3,11,14,45,0.0,50.0,4.95,13.0,50.0,38.38,26.92
2016,3,11,15,0,0.0,61.0,5.1,13.0,61.0,46.84,34.16
2016,3,11,15,15,53.0,139.5,5.0,12.5,166.0,157.89,129.47
2016,3,11,15,30,106.0,218.0,4.9,12.0,271.0,269.4,223.28
2016,3,11,15,45,199.0,190.5,4.85,12.0,277.5,308.48,257.04
2016,3,11,16,0,292.0,163.0,4.8,12.0,284.0,335.99,280.26
2016,3,11,16,15,272.5,146.0,4.65,11.5,248.0,291.85,243.06
2016,3,11,16,30,253.0,129.0,4.5,11.0,212.0,249.49,206.73
2016,3,11,16,45,221.5,110.0,4.4,11.0,173.5,202.18,165.28
2016,3,11,17,0,190.0,91.0,4.3,11.0,135.0,158.49,126.49
2016,3,11,17,15,152.5,70.5,4.2,10.5,100.0,115.37,88.46
2016,3,11,17,30,115.0,50.0,4.1,10.0,65.0,76.95,54.78
2016,3,11,17,45,57.5,30.5,4.05,10.0,38.0,37.97,20.86
2016,3,11,18,0,0.0,11.0,4.0,10.0,11.0,8.65,0.0
2016,3,11,18,15,0.0,5.5,3.95,10.0,5.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.5,3.45,10.5,6.5,4.92,0.0
2016,3,12,7,0,0.0,13.0,3.6,11.0,13.0,9.87,2.46
2016,3,12,7,15,0.0,23.0,3.7,11.0,23.0,17.51,9.28
2016,3,12,7,30,0.0,33.0,3.8,11.0,33.0,25.17,16.1
2016,3,12,7,45,0.0,44.0,3.95,11.5,44.0,33.63,23.51
2016,3,12,8,0,0.0,55.0,4.1,12.0,55.0,42.11,30.82
2016,3,12,8,15,0.0,66.0,4.2,12.0,66.0,50.61,38.11
2016,3,12,8,30,0.0,77.0,4.3,12.0,77.0,59.22,45.41
2016,3,12,8,45,0.0,74.0,4.4,12.0,74.0,56.81,43.21
2016,3,12,9,0,0.0,71.0,4.5,12.0,71.0,54.51,41.11
2016,3,12,9,15,0.0,103.0,4.55,12.0,103.0,80.07,62.69
2016,3,12,9,30,0.0,135.0,4.6,12.0,135.0,106.8,85.01
2016,3,12,9,45,0.0,132.5,4.65,12.5,132.5,104.45,82.65
2016,3,12,10,0,0.0,130.0,4.7,13.0,130.0,102.2,80.43
2016,3,12,10,15,4.0,171.0,4.75,13.0,174.0,140.54,112.23
2016,3,12,10,30,8.0,212.0,4.8,13.0,218.0,180.17,144.75
2016,3,12,10,45,10.5,227.0,4.85,13.0,235.0,195.9,157.44
2016,3,12,11,0,13.0,242.0,4.9,13.0,252.0,211.85,170.31
2016,3,12,11,15,9.5,223.0,5.0,13.0,230.0,191.41,153.39
2016,3,12,11,30,6.0,204.0,5.1,13.0,208.0,171.19,136.67
2016,3,12,11,45,6.5,206.5,5.2,13.0,211.0,173.91,138.88
2016,3,12,12,0,7.0,209.0,5.3,13.0,214.0,176.62,141.08
2016,3,12,12,15,3.5,151.0,5.2,13.0,153.5,123.16,97.07
2016,3,12,12,30,0.0,93.0,5.1,13.0,93.0,71.92,54.53
2016,3,12,12,45,0.0,100.5,5.1,13.0,100.5,77.95,59.59
2016,3,12,13,0,0.0,108.0,5.1,13.0,108.0,84.02,64.66
2016,3,12,13,15,0.0,103.0,5.05,13.0,103.0,79.93,61.3
2016,3,12,13,30,0.0,98.0,5.0,13.0,98.0,75.85,57.96
2016,3,12,13,45,7.5,169.5,4.95,13.5,174.5,142.45,113.36
2016,3,12,14,0,15.0,241.0,4.9,14.0,251.0,212.69,170.82
2016,3,12,14,15,7.5,144.0,4.75,13.5,149.0,120.43,95.36
2016,3,12,14,30,0.0,47.0,4.6,13.0,47.0,36.09,24.89
2016,3,12,14,45,2.5,115.0,4.5,13.0,116.5,91.73,71.9
2016,3,12,15,0,5.0,183.0,4.4,13.0,186.0,152.35,122.61
2016,3,12,15,15,2.5,105.0,4.3,13.0,106.5,83.44,65.19
2016,3,12,15,30,0.0,27.0,4.2,13.0,27.0,20.63,12.0
2016,3,12,15,45,45.5,101.5,4.1,13.0,120.5,113.3,91.82
2016,3,12,16,0,91.0,176.0,4.0,13.0,214.0,209.09,172.34
2016,3,12,16,15,79.0,156.0,3.9,13.0,186.0,179.32,147.12
2016,3,12,16,30,67.0,136.0,3.8,13.0,158.0,150.95,123.03
2016,3,12,16,45,53.0,113.5,3.75,13.0,129.0,120.74,97.14
2016,3,12,17,0,39.0,91.0,3.7,13.0,100.0,92.33,72.59
2016,3,12,17,15,23.0,69.0,3.6,12.5,74.0,65.71,49.67
2016,3,12,17,30,7.0,47.0,3.5,12.0,48.0,38.98,26.81
2016,3,12,17,45,3.5,27.5,3.4,12.0,28.0,21.99,11.08
2016,3,12,18,0,0.0,8.0,3.3,12.0,8.0,6.07,0.0
2016,3,12,18,15,0.0,4.0,3.2,12.0,4.0,3.15,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,3.6,13.0,3.0,2.27,0.0
2016,3,13,7,0,0.0,6.0,3.7,13.0,6.0,4.54,0.0
2016,3,13,7,15,0.0,10.0,3.75,13.0,10.0,7.58,0.78
2016,3,13,7,30,0.0,14.0,3.8,13.0,14.0,10.63,3.48
2016,3,13,7,45,0.0,19.0,3.9,13.0,19.0,14.44,6.83
2016,3,13,8,0,0.0,24.0,4.0,13.0,24.0,18.27,10.15
2016,3,13,8,15,0.0,28.5,4.05,13.0,28.5,21.73,13.12
2016,3,13,8,30,0.0,33.0,4.1,13.0,33.0,25.19,16.05
2016,3,13,8,45,0.0,65.0,4.2,13.0,65.0,49.85,37.1
2016,3,13,9,0,0.0,97.0,4.3,13.0,97.0,75.23,58.52
2016,3,13,9,15,0.0,96.0,4.3,13.0,96.0,74.26,57.5
2016,3,13,9,30,0.0,95.0,4.3,13.0,95.0,73.36,56.58
2016,3,13,9,45,3.5,147.0,4.3,13.0,149.5,119.45,95.11
2016,3,13,10,0,7.0,199.0,4.3,13.0,204.0,167.67,134.83
2016,3,13,10,15,6.5,201.0,4.35,13.0,205.5,168.89,135.5
2016,3,13,10,30,6.0,203.0,4.4,13.0,207.0,170.15,136.28
2016,3,13,10,45,3.5,186.0,4.45,13.5,188.5,152.9,121.63
2016,3,13,11,0,1.0,169.0,4.5,14.0,170.0,135.87,107.22
2016,3,13,11,15,5.5,201.5,4.55,14.0,206.0,168.33,133.85
2016,3,13,11,30,10.0,234.0,4.6,14.0,242.0,201.56,160.84
2016,3,13,11,45,6.0,202.0,4.65,14.0,206.5,169.31,134.42
2016,3,13,12,0,2.0,170.0,4.7,14.0,171.0,137.71,108.48
2016,3,13,12,15,3.5,180.5,4.65,14.0,183.0,148.21,117.13
2016,3,13,12,30,5.0,191.0,4.6,14.0,195.0,158.77,125.8
2016,3,13,12,45,7.5,212.0,4.6,14.0,218.0,179.58,142.84
2016,3,13,13,0,10.0,233.0,4.6,14.0,241.0,200.67,160.06
2016,3,13,13,15,8.0,218.5,4.5,14.0,224.5,185.74,147.94
2016,3,13,13,30,6.0,204.0,4.4,14.0,208.0,170.98,135.99
2016,3,13,13,45,7.0,208.0,4.35,14.0,213.0,175.43,139.81
2016,3,13,14,0,8.0,212.0,4.3,14.0,218.0,179.89,143.65
2016,3,13,14,15,4.0,185.0,4.2,14.0,188.0,152.54,121.34
2016,3,13,14,30,0.0,158.0,4.1,14.0,158.0,125.82,99.45
2016,3,13,14,45,0.0,123.0,4.05,14.0,123.0,96.33,75.25
2016,3,13,15,0,0.0,88.0,4.0,14.0,88.0,67.76,51.56
2016,3,13,15,15,0.0,68.0,3.9,14.0,68.0,52.23,38.64
2016,3,13,15,30,0.0,48.0,3.8,14.0,48.0,36.77,25.66
2016,3,13,15,45,0.0,57.5,3.75,14.0,57.5,44.06,31.97
2016,3,13,16,0,0.0,67.0,3.7,14.0,67.0,51.39,38.3
2016,3,13,16,15,0.0,58.5,3.65,14.0,58.5,44.81,32.79
2016,3,13,16,30,0.0,50.0,3.6,14.0,50.0,38.24,27.24
2016,3,13,16,45,0.0,41.0,3.55,14.0,41.0,31.31,21.3
2016,3,13,17,0,0.0,32.0,3.5,14.0,32.0,24.39,15.3
