Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,15,0.0,24.0,3.45,13.5,24.0,18.26,9.94
2016,3,13,17,30,0.0,16.0,3.4,13.0,16.0,12.15,4.56
2016,3,13,17,45,0.0,9.5,3.35,13.0,9.5,7.2,0.0
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.27,0.0
2016,3,13,18,15,0.0,1.5,3.15,13.0,1.5,1.18,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,70.5,23.5,2.5,10.5,32.0,31.72,11.98
2016,3,14,7,0,141.0,47.0,2.5,11.0,64.0,73.42,49.46
2016,3,14,7,15,209.0,66.0,2.5,11.0,104.5,118.06,87.33
2016,3,14,7,30,277.0,85.0,2.5,11.0,145.0,171.25,133.49
2016,3,14,7,45,329.5,100.0,2.55,11.0,190.0,230.91,185.82
2016,3,14,8,0,382.0,115.0,2.6,11.0,235.0,290.1,237.31
2016,3,14,8,15,443.5,117.5,2.6,11.0,279.5,347.34,286.51
2016,3,14,8,30,505.0,120.0,2.6,11.0,324.0,410.29,339.47
2016,3,14,8,45,490.0,141.0,2.65,11.5,359.0,451.37,372.58
2016,3,14,9,0,475.0,162.0,2.7,12.0,394.0,489.73,402.43
2016,3,14,9,15,340.0,207.0,2.65,12.0,380.5,449.91,368.98
2016,3,14,9,30,205.0,252.0,2.6,12.0,367.0,396.28,323.82
2016,3,14,9,45,190.0,271.5,2.6,12.5,384.0,413.44,336.11
2016,3,14,10,0,175.0,291.0,2.6,13.0,401.0,428.96,346.54
2016,3,14,10,15,229.5,300.0,2.6,13.0,451.5,491.58,395.75
2016,3,14,10,30,284.0,309.0,2.6,13.0,502.0,577.23,460.93
2016,3,14,10,45,271.5,324.0,2.6,13.5,513.5,590.61,468.54
2016,3,14,11,0,259.0,339.0,2.6,14.0,525.0,602.24,475.27
2016,3,14,11,15,268.5,345.5,2.6,14.0,543.0,624.4,491.39
2016,3,14,11,30,278.0,352.0,2.6,14.0,561.0,645.62,506.69
2016,3,14,11,45,411.0,310.0,2.6,14.0,622.5,757.75,591.35
2016,3,14,12,0,544.0,268.0,2.6,14.0,684.0,851.94,660.75
2016,3,14,12,15,420.0,313.5,2.65,14.0,635.0,775.52,602.53
2016,3,14,12,30,296.0,359.0,2.7,14.0,586.0,677.93,529.61
2016,3,14,12,45,372.5,330.0,2.75,14.5,613.0,721.16,563.53
2016,3,14,13,0,449.0,301.0,2.8,15.0,640.0,783.21,608.98
2016,3,14,13,15,461.5,289.0,2.85,15.0,631.5,775.93,604.38
2016,3,14,13,30,474.0,277.0,2.9,15.0,623.0,765.99,598.47
2016,3,14,13,45,650.5,204.0,3.0,15.0,662.5,852.13,665.75
2016,3,14,14,0,827.0,131.0,3.1,15.0,702.0,911.03,708.7
2016,3,14,14,15,815.0,129.0,3.15,14.5,671.5,872.77,683.82
2016,3,14,14,30,803.0,127.0,3.2,14.0,641.0,832.09,657.71
2016,3,14,14,45,785.0,125.0,3.3,14.0,604.0,784.41,625.16
2016,3,14,15,0,767.0,123.0,3.4,14.0,567.0,739.74,594.11
2016,3,14,15,15,745.0,119.0,3.4,13.5,524.5,684.27,553.74
2016,3,14,15,30,723.0,115.0,3.4,13.0,482.0,628.4,512.01
2016,3,14,15,45,689.5,111.5,3.45,13.0,434.5,565.81,462.98
2016,3,14,16,0,656.0,108.0,3.5,13.0,387.0,504.59,413.69
2016,3,14,16,15,614.5,101.5,3.45,12.5,338.0,438.13,359.35
2016,3,14,16,30,573.0,95.0,3.4,12.0,289.0,374.81,305.92
2016,3,14,16,45,514.0,86.5,3.35,12.0,238.5,306.2,246.39
2016,3,14,17,0,455.0,78.0,3.3,12.0,188.0,240.15,188.1
2016,3,14,17,15,368.0,65.5,3.2,11.5,141.0,173.79,130.37
2016,3,14,17,30,281.0,53.0,3.1,11.0,94.0,118.01,82.5
2016,3,14,17,45,140.5,36.5,3.05,10.5,57.0,57.87,34.36
2016,3,14,18,0,0.0,20.0,3.0,10.0,20.0,15.47,0.0
2016,3,14,18,15,0.0,10.0,2.95,10.0,10.0,7.87,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.0,1.8,7.5,5.5,0.0,0.0
2016,3,15,6,30,46.0,10.0,1.8,8.0,11.0,10.61,0.0
2016,3,15,6,45,193.0,25.0,1.8,8.5,46.5,51.18,22.85
2016,3,15,7,0,340.0,40.0,1.8,9.0,82.0,109.89,72.11
2016,3,15,7,15,432.0,50.0,1.75,9.5,129.5,166.72,120.91
2016,3,15,7,30,524.0,60.0,1.7,10.0,177.0,234.69,180.31
2016,3,15,7,45,589.0,65.5,1.65,10.5,228.5,298.9,237.21
2016,3,15,8,0,654.0,71.0,1.6,11.0,280.0,369.84,298.34
2016,3,15,8,15,503.5,110.5,1.6,11.5,287.0,369.06,301.17
2016,3,15,8,30,353.0,150.0,1.6,12.0,294.0,343.65,281.92
2016,3,15,8,45,572.5,118.5,1.6,13.0,385.0,484.86,394.7
2016,3,15,9,0,792.0,87.0,1.6,14.0,476.0,624.02,500.72
2016,3,15,9,15,812.0,89.5,1.55,14.0,519.5,679.92,541.23
2016,3,15,9,30,832.0,92.0,1.5,14.0,563.0,735.15,580.12
2016,3,15,9,45,848.5,93.5,1.45,14.5,601.5,785.55,612.4
2016,3,15,10,0,865.0,95.0,1.4,15.0,640.0,825.5,636.69
2016,3,15,10,15,875.5,97.0,1.4,15.0,672.0,867.01,663.55
2016,3,15,10,30,886.0,99.0,1.4,15.0,704.0,905.99,688.39
2016,3,15,10,45,895.0,99.5,1.4,15.5,729.0,939.21,707.88
2016,3,15,11,0,904.0,100.0,1.4,16.0,754.0,969.38,725.24
2016,3,15,11,15,908.5,100.5,1.4,16.0,771.5,991.99,738.95
2016,3,15,11,30,913.0,101.0,1.4,16.0,789.0,1011.04,750.49
2016,3,15,11,45,917.0,101.0,1.45,16.5,798.5,1025.39,758.54
2016,3,15,12,0,921.0,101.0,1.5,17.0,808.0,1035.96,764.31
2016,3,15,12,15,921.0,101.0,1.55,17.0,809.0,1038.7,766.65
2016,3,15,12,30,921.0,101.0,1.6,17.0,810.0,1037.55,766.72
2016,3,15,12,45,922.5,99.0,1.65,17.0,803.5,1031.8,764.0
2016,3,15,13,0,924.0,97.0,1.7,17.0,797.0,1022.15,758.92
2016,3,15,13,15,920.0,96.5,1.75,17.0,782.0,1004.93,749.03
2016,3,15,13,30,916.0,96.0,1.8,17.0,767.0,984.06,736.84
2016,3,15,13,45,909.5,95.0,1.85,17.0,744.0,956.78,720.41
2016,3,15,14,0,903.0,94.0,1.9,17.0,721.0,926.21,701.74
2016,3,15,14,15,893.5,92.5,1.95,17.0,691.0,889.36,678.65
2016,3,15,14,30,884.0,91.0,2.0,17.0,661.0,849.77,653.47
2016,3,15,14,45,871.0,89.5,2.05,17.0,624.0,804.86,624.22
2016,3,15,15,0,858.0,88.0,2.1,17.0,587.0,765.3,598.37
2016,3,15,15,15,840.0,85.5,2.1,16.5,544.5,711.14,562.02
2016,3,15,15,30,822.0,83.0,2.1,16.0,502.0,655.96,522.32
2016,3,15,15,45,798.5,79.5,2.15,16.0,455.5,595.59,476.71
2016,3,15,16,0,775.0,76.0,2.2,16.0,409.0,535.42,429.7
2016,3,15,16,15,740.5,72.0,2.2,15.5,359.0,469.61,377.2
2016,3,15,16,30,706.0,68.0,2.2,15.0,309.0,405.89,324.39
2016,3,15,16,45,655.5,62.5,2.2,14.5,257.5,337.36,266.01
2016,3,15,17,0,605.0,57.0,2.2,14.0,206.0,273.05,209.46
2016,3,15,17,15,525.5,49.0,2.3,13.5,156.5,203.53,148.67
2016,3,15,17,30,446.0,41.0,2.4,13.0,107.0,143.31,96.22
2016,3,15,17,45,308.0,29.0,2.55,12.5,66.0,80.46,45.36
2016,3,15,18,0,170.0,17.0,2.7,12.0,25.0,32.59,0.0
2016,3,15,18,15,85.0,8.5,2.7,11.5,12.5,8.73,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,48.5,5.5,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,97.0,11.0,1.0,10.0,14.0,14.34,0.0
2016,3,16,6,45,246.5,24.0,0.9,10.5,51.0,58.67,27.81
2016,3,16,7,0,396.0,37.0,0.8,11.0,88.0,117.23,75.46
2016,3,16,7,15,484.0,46.0,0.8,11.5,137.0,175.41,125.09
2016,3,16,7,30,572.0,55.0,0.8,12.0,186.0,244.17,184.58
2016,3,16,7,45,628.0,61.0,0.85,12.5,237.5,308.14,240.68
2016,3,16,8,0,684.0,67.0,0.9,13.0,289.0,377.79,299.96
2016,3,16,8,15,721.5,71.5,1.0,13.5,339.5,441.41,353.07
2016,3,16,8,30,759.0,76.0,1.1,14.0,390.0,508.23,406.83
2016,3,16,8,45,786.0,79.0,1.25,15.0,438.0,569.41,454.05
2016,3,16,9,0,813.0,82.0,1.4,16.0,486.0,631.25,500.14
2016,3,16,9,15,832.0,84.5,1.4,16.0,530.0,687.29,541.26
2016,3,16,9,30,851.0,87.0,1.4,16.0,574.0,742.53,579.83
2016,3,16,9,45,865.5,89.0,1.45,16.5,612.0,784.76,607.02
2016,3,16,10,0,880.0,91.0,1.5,17.0,650.0,832.21,637.55
2016,3,16,10,15,890.0,92.5,1.5,17.0,681.5,873.2,663.8
2016,3,16,10,30,900.0,94.0,1.5,17.0,713.0,911.56,688.09
2016,3,16,10,45,907.0,95.0,1.55,17.5,737.5,943.79,707.51
2016,3,16,11,0,914.0,96.0,1.6,18.0,762.0,972.82,724.78
2016,3,16,11,15,918.5,96.5,1.6,18.0,779.0,995.54,738.58
2016,3,16,11,30,923.0,97.0,1.6,18.0,796.0,1014.66,750.16
2016,3,16,11,45,925.5,97.0,1.6,18.5,805.0,1027.56,756.42
2016,3,16,12,0,928.0,97.0,1.6,19.0,814.0,1036.62,760.38
2016,3,16,12,15,928.0,97.0,1.6,19.0,814.5,1039.31,761.87
2016,3,16,12,30,928.0,97.0,1.6,19.0,815.0,1038.07,761.09
2016,3,16,12,45,929.5,95.0,1.65,19.0,808.5,1032.19,758.32
2016,3,16,13,0,931.0,93.0,1.7,19.0,802.0,1022.39,753.17
2016,3,16,13,15,927.0,92.0,1.7,19.0,786.5,1004.46,742.19
2016,3,16,13,30,923.0,91.0,1.7,19.0,771.0,982.85,728.97
2016,3,16,13,45,916.5,90.0,1.7,19.5,748.0,955.36,710.61
2016,3,16,14,0,910.0,89.0,1.7,20.0,725.0,924.56,690.17
2016,3,16,14,15,901.0,87.5,1.7,19.5,694.5,887.9,668.36
2016,3,16,14,30,892.0,86.0,1.7,19.0,664.0,848.45,644.43
2016,3,16,14,45,879.5,84.5,1.7,19.0,627.5,803.63,615.3
2016,3,16,15,0,867.0,83.0,1.7,19.0,591.0,756.74,584.37
2016,3,16,15,15,849.5,80.5,1.65,18.5,548.5,703.39,549.0
2016,3,16,15,30,832.0,78.0,1.6,18.0,506.0,654.47,514.04
2016,3,16,15,45,809.0,75.0,1.6,18.0,459.5,594.56,469.27
2016,3,16,16,0,786.0,72.0,1.6,18.0,413.0,534.77,423.17
2016,3,16,16,15,753.0,68.0,1.55,17.5,363.0,469.29,371.62
2016,3,16,16,30,720.0,64.0,1.5,17.0,313.0,405.74,319.66
2016,3,16,16,45,672.0,59.0,1.45,16.5,261.5,337.56,262.33
2016,3,16,17,0,624.0,54.0,1.4,16.0,210.0,274.08,207.14
2016,3,16,17,15,547.5,47.0,1.45,15.5,160.5,205.52,147.85
2016,3,16,17,30,471.0,40.0,1.5,15.0,111.0,145.84,96.34
2016,3,16,17,45,339.0,28.5,1.6,14.5,69.5,83.17,46.22
2016,3,16,18,0,207.0,17.0,1.7,14.0,28.0,35.05,0.0
2016,3,16,18,15,103.5,8.5,1.7,13.5,14.0,8.81,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,77.0,6.5,2.1,11.5,8.5,0.0,0.0
2016,3,17,6,30,154.0,13.0,2.2,12.0,17.0,19.09,0.0
2016,3,17,6,45,304.0,24.5,2.35,12.5,57.0,65.94,32.11
2016,3,17,7,0,454.0,36.0,2.5,13.0,97.0,126.55,80.51
2016,3,17,7,15,538.5,44.0,2.45,13.0,147.0,186.4,132.29
2016,3,17,7,30,623.0,52.0,2.4,13.0,197.0,256.31,194.0
2016,3,17,7,45,676.0,57.0,2.4,13.5,249.5,320.9,251.68
2016,3,17,8,0,729.0,62.0,2.4,14.0,302.0,390.82,312.31
2016,3,17,8,15,764.5,66.0,2.3,14.5,354.0,455.9,367.11
2016,3,17,8,30,800.0,70.0,2.2,15.0,406.0,523.28,421.52
2016,3,17,8,45,825.0,73.0,2.1,15.5,454.5,585.22,469.6
2016,3,17,9,0,850.0,76.0,2.0,16.0,503.0,647.56,515.99
2016,3,17,9,15,868.0,78.5,1.9,16.5,547.5,698.59,552.43
2016,3,17,9,30,886.0,81.0,1.8,17.0,592.0,753.76,588.98
2016,3,17,9,45,899.0,83.0,1.75,17.5,630.5,803.18,620.31
2016,3,17,10,0,912.0,85.0,1.7,18.0,669.0,850.58,649.58
2016,3,17,10,15,921.5,86.5,1.65,18.5,701.0,892.17,674.28
2016,3,17,10,30,931.0,88.0,1.6,19.0,733.0,930.98,696.72
2016,3,17,10,45,937.5,89.0,1.55,19.5,757.5,963.51,714.68
2016,3,17,11,0,944.0,90.0,1.5,20.0,782.0,992.7,730.29
2016,3,17,11,15,948.0,90.5,1.4,20.0,799.0,1015.44,742.21
2016,3,17,11,30,952.0,91.0,1.3,20.0,816.0,1034.45,751.69
2016,3,17,11,45,954.0,91.5,1.25,20.5,825.0,1047.64,756.98
2016,3,17,12,0,956.0,92.0,1.2,21.0,834.0,1056.88,759.9
2016,3,17,12,15,956.0,92.0,1.1,21.0,835.0,1059.57,759.34
2016,3,17,12,30,956.0,92.0,1.0,21.0,836.0,1058.21,756.42
2016,3,17,12,45,952.0,92.5,0.95,21.5,827.5,1049.42,748.71
2016,3,17,13,0,948.0,93.0,0.9,22.0,819.0,1036.69,738.84
2016,3,17,13,15,944.0,92.5,0.8,22.0,803.5,1019.01,726.45
2016,3,17,13,30,940.0,92.0,0.7,22.0,788.0,997.58,711.9
2016,3,17,13,45,933.5,91.0,0.6,22.0,764.5,969.66,693.46
2016,3,17,14,0,927.0,90.0,0.5,22.0,741.0,938.36,673.07
2016,3,17,14,15,917.5,88.5,0.5,22.0,710.0,900.71,650.85
2016,3,17,14,30,908.0,87.0,0.5,22.0,679.0,860.25,626.69
2016,3,17,14,45,895.5,85.0,0.5,22.0,641.5,814.26,598.67
2016,3,17,15,0,883.0,83.0,0.5,22.0,604.0,766.15,568.88
2016,3,17,15,15,865.5,81.0,0.55,22.0,561.0,712.64,535.66
2016,3,17,15,30,848.0,79.0,0.6,22.0,518.0,663.45,502.41
2016,3,17,15,45,824.5,75.5,0.7,22.0,470.5,601.91,459.79
2016,3,17,16,0,801.0,72.0,0.8,22.0,423.0,540.52,415.41
2016,3,17,16,15,768.0,68.5,0.85,21.0,372.0,474.81,366.82
2016,3,17,16,30,735.0,65.0,0.9,20.0,321.0,410.99,317.2
2016,3,17,16,45,686.5,60.0,0.95,19.5,268.5,341.84,260.77
2016,3,17,17,0,638.0,55.0,1.0,19.0,216.0,277.38,206.09
2016,3,17,17,15,562.0,47.5,1.1,18.5,165.5,207.8,147.04
2016,3,17,17,30,486.0,40.0,1.2,18.0,115.0,147.06,95.48
2016,3,17,17,45,353.0,29.0,1.35,17.5,72.5,84.16,46.19
2016,3,17,18,0,220.0,18.0,1.5,17.0,30.0,36.22,0.0
2016,3,17,18,15,110.0,9.0,1.5,16.5,15.0,8.95,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,71.5,7.5,2.35,10.5,10.0,5.9,0.0
2016,3,18,6,30,143.0,15.0,2.4,11.0,20.0,22.97,0.0
2016,3,18,6,45,286.0,27.5,2.45,11.5,60.0,65.99,34.09
2016,3,18,7,0,429.0,40.0,2.5,12.0,100.0,125.02,80.82
2016,3,18,7,15,514.0,48.5,2.45,12.0,150.0,183.98,131.74
2016,3,18,7,30,599.0,57.0,2.4,12.0,200.0,253.07,192.67
2016,3,18,7,45,299.5,84.0,2.4,12.5,155.5,201.96,160.99
2016,3,18,8,0,0.0,111.0,2.4,13.0,111.0,88.4,70.05
2016,3,18,8,15,7.0,132.0,2.4,13.0,135.0,109.31,87.76
2016,3,18,8,30,14.0,153.0,2.4,13.0,159.0,131.17,105.96
2016,3,18,8,45,70.5,188.5,2.4,13.5,224.0,207.02,169.08
2016,3,18,9,0,127.0,224.0,2.4,14.0,289.0,294.13,239.77
2016,3,18,9,15,166.0,243.5,2.4,14.0,336.0,347.1,282.08
2016,3,18,9,30,205.0,263.0,2.4,14.0,383.0,403.39,326.49
2016,3,18,9,45,268.5,271.0,2.4,14.5,438.0,486.95,390.85
2016,3,18,10,0,332.0,279.0,2.4,15.0,493.0,558.93,444.91
2016,3,18,10,15,618.0,190.5,2.35,15.0,612.5,754.9,594.1
2016,3,18,10,30,904.0,102.0,2.3,15.0,732.0,920.63,709.41
2016,3,18,10,45,908.0,104.5,2.3,15.5,756.5,951.67,726.62
2016,3,18,11,0,912.0,107.0,2.3,16.0,781.0,979.35,742.81
2016,3,18,11,15,916.5,108.0,2.25,16.0,798.0,1002.41,756.72
2016,3,18,11,30,921.0,109.0,2.2,16.0,815.0,1021.87,768.27
2016,3,18,11,45,920.0,111.0,2.2,16.0,823.0,1033.28,775.19
2016,3,18,12,0,919.0,113.0,2.2,16.0,831.0,1040.8,779.77
2016,3,18,12,15,919.0,113.0,2.15,16.0,831.5,1043.31,780.6
2016,3,18,12,30,919.0,113.0,2.1,16.0,832.0,1041.92,779.06
2016,3,18,12,45,913.5,114.5,2.1,16.5,823.5,1032.8,771.83
2016,3,18,13,0,908.0,116.0,2.1,17.0,815.0,1019.91,762.36
2016,3,18,13,15,903.5,115.5,2.15,16.5,799.5,1002.23,753.35
2016,3,18,13,30,899.0,115.0,2.2,16.0,784.0,980.96,741.98
2016,3,18,13,45,893.5,113.0,2.3,16.0,760.5,953.76,725.74
2016,3,18,14,0,888.0,111.0,2.4,16.0,737.0,923.27,707.14
2016,3,18,14,15,878.0,109.0,2.45,16.0,706.5,896.12,690.24
2016,3,18,14,30,868.0,107.0,2.5,16.0,676.0,855.11,663.49
2016,3,18,14,45,859.0,102.5,2.55,16.0,639.5,809.74,633.41
2016,3,18,15,0,850.0,98.0,2.6,16.0,603.0,762.07,601.25
2016,3,18,15,15,831.5,95.5,2.65,15.5,560.0,707.77,563.8
2016,3,18,15,30,813.0,93.0,2.7,15.0,517.0,652.5,523.59
2016,3,18,15,45,586.5,128.0,2.75,15.0,419.5,509.1,411.84
2016,3,18,16,0,360.0,163.0,2.8,15.0,322.0,363.48,295.75
2016,3,18,16,15,336.5,148.5,2.65,14.5,283.0,316.52,257.74
2016,3,18,16,30,313.0,134.0,2.5,14.0,244.0,271.63,220.09
2016,3,18,16,45,288.5,115.0,2.45,13.5,204.0,224.3,179.68
2016,3,18,17,0,264.0,96.0,2.4,13.0,164.0,179.67,140.68
2016,3,18,17,15,226.5,76.5,2.3,12.5,125.5,133.97,100.73
2016,3,18,17,30,189.0,57.0,2.2,12.0,87.0,92.97,65.08
2016,3,18,17,45,118.5,38.5,2.15,11.5,55.0,53.14,32.61
2016,3,18,18,0,48.0,20.0,2.1,11.0,23.0,21.41,0.91
2016,3,18,18,15,24.0,10.0,2.05,11.0,11.5,8.19,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.5,1.55,11.0,10.5,8.26,0.0
2016,3,19,6,30,0.0,21.0,1.6,11.0,21.0,16.0,0.0
2016,3,19,6,45,164.0,33.5,1.7,11.5,57.0,54.28,30.68
2016,3,19,7,0,328.0,46.0,1.8,12.0,93.0,108.62,71.63
2016,3,19,7,15,399.5,57.5,1.85,12.0,138.5,163.21,118.46
2016,3,19,7,30,471.0,69.0,1.9,12.0,184.0,223.95,171.73
2016,3,19,7,45,530.0,74.5,1.95,12.5,232.0,282.74,223.45
2016,3,19,8,0,589.0,80.0,2.0,13.0,280.0,347.54,279.22
2016,3,19,8,15,568.0,100.5,2.0,13.0,318.0,393.75,319.46
2016,3,19,8,30,547.0,121.0,2.0,13.0,356.0,436.2,355.06
2016,3,19,8,45,664.5,104.0,2.05,13.5,422.0,521.46,423.08
2016,3,19,9,0,782.0,87.0,2.1,14.0,488.0,613.29,494.14
2016,3,19,9,15,567.5,163.5,2.05,14.0,468.0,575.52,462.27
2016,3,19,9,30,353.0,240.0,2.0,14.0,448.0,504.19,404.48
2016,3,19,9,45,353.5,258.0,2.0,14.5,477.0,538.92,429.99
2016,3,19,10,0,354.0,276.0,2.0,15.0,506.0,572.62,453.48
2016,3,19,10,15,353.0,291.5,2.0,15.0,530.0,601.37,473.81
2016,3,19,10,30,352.0,307.0,2.0,15.0,554.0,628.79,492.97
2016,3,19,10,45,614.5,206.5,2.0,15.5,655.5,806.41,624.87
2016,3,19,11,0,877.0,106.0,2.0,16.0,757.0,943.88,716.96
2016,3,19,11,15,882.0,106.5,2.0,16.0,774.0,966.13,729.7
2016,3,19,11,30,887.0,107.0,2.0,16.0,791.0,984.94,741.47
2016,3,19,11,45,606.0,235.0,2.05,16.0,705.0,873.71,664.9
2016,3,19,12,0,325.0,363.0,2.1,16.0,619.0,702.27,538.88
2016,3,19,12,15,313.0,366.5,2.1,16.0,613.0,695.08,534.82
2016,3,19,12,30,301.0,370.0,2.1,16.0,607.0,686.25,528.25
2016,3,19,12,45,252.0,375.0,2.1,16.0,572.0,641.18,494.77
2016,3,19,13,0,203.0,380.0,2.1,16.0,537.0,573.14,444.82
2016,3,19,13,15,550.5,240.0,2.05,16.0,654.5,802.87,619.67
2016,3,19,13,30,898.0,100.0,2.0,16.0,772.0,961.77,728.87
2016,3,19,13,45,898.0,96.5,2.0,16.0,751.0,937.95,711.79
2016,3,19,14,0,898.0,93.0,2.0,16.0,730.0,910.57,694.38
2016,3,19,14,15,890.0,91.5,2.0,16.0,700.5,875.0,671.33
2016,3,19,14,30,882.0,90.0,2.0,16.0,671.0,836.62,646.23
2016,3,19,14,45,874.5,87.0,2.05,16.0,636.0,794.41,618.65
2016,3,19,15,0,867.0,84.0,2.1,16.0,601.0,749.78,588.94
2016,3,19,15,15,850.5,81.5,2.15,15.5,559.0,697.13,553.6
2016,3,19,15,30,834.0,79.0,2.2,15.0,517.0,648.61,518.48
2016,3,19,15,45,818.5,74.5,2.3,15.0,471.5,591.6,475.15
2016,3,19,16,0,803.0,70.0,2.4,15.0,426.0,533.98,429.77
2016,3,19,16,15,771.5,66.5,2.35,14.5,375.5,469.1,377.28
2016,3,19,16,30,740.0,63.0,2.3,14.0,325.0,405.97,324.29
2016,3,19,16,45,699.5,57.5,2.3,14.0,274.0,339.44,266.42
2016,3,19,17,0,659.0,52.0,2.3,14.0,223.0,276.5,210.02
2016,3,19,17,15,586.5,45.5,2.15,13.5,172.0,208.11,149.69
2016,3,19,17,30,514.0,39.0,2.0,13.0,121.0,147.85,97.03
2016,3,19,17,45,389.0,29.0,1.9,12.5,78.0,86.06,47.78
2016,3,19,18,0,264.0,19.0,1.8,12.0,35.0,38.73,6.23
2016,3,19,18,15,132.0,9.5,1.75,11.5,17.5,8.8,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.5,2.4,12.0,7.5,5.9,0.0
2016,3,20,6,30,0.0,15.0,2.5,12.0,15.0,11.44,0.0
2016,3,20,6,45,36.0,34.5,2.6,12.5,39.5,34.28,20.37
2016,3,20,7,0,72.0,54.0,2.7,13.0,64.0,60.76,42.44
2016,3,20,7,15,91.5,75.5,2.75,13.0,94.5,89.79,67.59
2016,3,20,7,30,111.0,97.0,2.8,13.0,125.0,121.45,95.25
2016,3,20,7,45,124.0,118.5,2.85,13.5,156.0,153.23,122.83
2016,3,20,8,0,137.0,140.0,2.9,14.0,187.0,186.64,151.33
2016,3,20,8,15,267.5,147.0,2.9,14.0,257.0,274.23,224.09
2016,3,20,8,30,398.0,154.0,2.9,14.0,327.0,379.69,310.43
2016,3,20,8,45,305.0,190.0,2.95,14.5,331.5,370.06,301.96
2016,3,20,9,0,212.0,226.0,3.0,15.0,336.0,349.16,283.85
2016,3,20,9,15,107.0,200.5,3.05,15.0,256.0,262.1,212.65
2016,3,20,9,30,2.0,175.0,3.1,15.0,176.0,141.61,112.16
2016,3,20,9,45,2.0,176.5,3.2,15.5,177.5,142.72,112.79
2016,3,20,10,0,2.0,178.0,3.3,16.0,179.0,143.9,113.3
2016,3,20,10,15,1.5,172.5,3.4,16.0,173.5,138.72,108.87
2016,3,20,10,30,1.0,167.0,3.5,16.0,168.0,133.6,104.53
2016,3,20,10,45,7.0,208.5,3.65,16.0,214.5,174.62,137.81
2016,3,20,11,0,13.0,250.0,3.8,16.0,261.0,216.81,171.62
2016,3,20,11,15,6.5,192.5,3.85,16.0,198.0,160.55,126.09
2016,3,20,11,30,0.0,135.0,3.9,16.0,135.0,106.07,81.68
2016,3,20,11,45,14.0,223.5,4.0,16.0,235.0,194.84,153.99
2016,3,20,12,0,28.0,312.0,4.1,16.0,335.0,310.58,245.8
2016,3,20,12,15,24.0,301.0,4.1,16.0,321.0,274.07,216.71
2016,3,20,12,30,20.0,290.0,4.1,16.0,307.0,260.07,205.62
2016,3,20,12,45,15.0,262.0,4.15,16.0,274.5,229.84,181.63
2016,3,20,13,0,10.0,234.0,4.2,16.0,242.0,200.05,157.85
2016,3,20,13,15,34.5,286.0,4.1,16.0,312.5,289.87,230.2
2016,3,20,13,30,59.0,338.0,4.0,16.0,383.0,364.46,289.13
2016,3,20,13,45,32.0,267.5,3.95,16.0,292.0,267.81,212.65
2016,3,20,14,0,5.0,197.0,3.9,16.0,201.0,162.77,128.14
2016,3,20,14,15,2.5,107.0,3.8,15.5,109.0,85.18,65.24
2016,3,20,14,30,0.0,17.0,3.7,15.0,17.0,13.03,5.3
2016,3,20,14,45,0.0,33.5,3.6,15.0,33.5,25.69,15.99
2016,3,20,15,0,0.0,50.0,3.5,15.0,50.0,38.38,26.7
2016,3,20,15,15,0.0,35.0,3.35,15.0,35.0,26.8,17.02
2016,3,20,15,30,0.0,20.0,3.2,15.0,20.0,15.28,7.32
2016,3,20,15,45,0.0,13.0,3.1,15.0,13.0,9.92,2.79
2016,3,20,16,0,0.0,6.0,3.0,15.0,6.0,4.57,0.0
2016,3,20,16,15,0.0,33.5,2.85,14.5,33.5,25.57,16.28
2016,3,20,16,30,0.0,61.0,2.7,14.0,61.0,46.74,34.5
2016,3,20,16,45,0.0,51.0,2.6,14.0,51.0,39.01,27.92
2016,3,20,17,0,0.0,41.0,2.5,14.0,41.0,31.31,21.28
2016,3,20,17,15,0.0,31.5,2.4,13.5,31.5,24.01,14.95
2016,3,20,17,30,0.0,22.0,2.3,13.0,22.0,16.74,8.56
2016,3,20,17,45,0.0,14.0,2.2,13.0,14.0,10.63,3.08
2016,3,20,18,0,0.0,6.0,2.1,13.0,6.0,4.54,0.0
2016,3,20,18,15,0.0,3.0,2.1,13.0,3.0,2.36,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,11.5,2.8,12.0,11.5,9.05,0.0
2016,3,21,6,30,0.0,23.0,2.9,12.0,23.0,17.51,0.0
2016,3,21,6,45,116.5,40.5,3.05,12.5,58.5,51.15,30.94
2016,3,21,7,0,233.0,58.0,3.2,13.0,94.0,100.84,69.24
2016,3,21,7,15,298.0,73.5,3.3,13.0,138.0,148.21,109.46
2016,3,21,7,30,363.0,89.0,3.4,13.0,182.0,203.6,157.59
2016,3,21,7,45,433.5,93.5,3.55,13.0,228.5,258.51,205.7
2016,3,21,8,0,504.0,98.0,3.7,13.0,275.0,326.52,264.45
2016,3,21,8,15,252.0,77.0,3.75,13.0,165.5,208.08,170.73
2016,3,21,8,30,0.0,56.0,3.8,13.0,56.0,42.9,31.09
2016,3,21,8,45,0.0,93.5,3.9,13.5,93.5,72.26,55.89
2016,3,21,9,0,0.0,131.0,4.0,14.0,131.0,103.06,81.41
2016,3,21,9,15,3.5,163.0,4.05,14.0,165.5,132.36,105.58
2016,3,21,9,30,7.0,195.0,4.1,14.0,200.0,162.49,130.2
2016,3,21,9,45,3.5,114.0,4.2,14.5,116.5,91.4,70.99
2016,3,21,10,0,0.0,33.0,4.3,15.0,33.0,25.33,15.61
2016,3,21,10,15,0.0,56.5,4.4,15.0,56.5,43.48,30.76
2016,3,21,10,30,0.0,80.0,4.5,15.0,80.0,61.72,45.85
2016,3,21,10,45,0.0,60.5,4.65,15.0,60.5,46.63,33.25
2016,3,21,11,0,0.0,41.0,4.8,15.0,41.0,31.57,20.69
2016,3,21,11,15,3.0,121.5,4.85,15.0,124.0,97.81,75.56
2016,3,21,11,30,6.0,202.0,4.9,15.0,207.0,168.2,132.95
2016,3,21,11,45,6.5,208.0,5.0,15.5,213.5,173.92,137.2
2016,3,21,12,0,7.0,214.0,5.1,16.0,220.0,179.64,141.52
2016,3,21,12,15,7.5,214.0,5.1,16.0,220.0,180.15,141.93
2016,3,21,12,30,8.0,214.0,5.1,16.0,220.0,180.62,142.35
2016,3,21,12,45,8.0,215.5,5.1,16.0,221.5,181.87,143.39
2016,3,21,13,0,8.0,217.0,5.1,16.0,223.0,183.09,144.44
2016,3,21,13,15,7.5,213.0,5.0,16.0,219.0,179.05,141.23
2016,3,21,13,30,7.0,209.0,4.9,16.0,215.0,175.0,138.06
2016,3,21,13,45,5.5,198.0,4.85,16.0,202.5,164.02,129.27
2016,3,21,14,0,4.0,187.0,4.8,16.0,190.0,153.16,120.58
2016,3,21,14,15,2.0,116.0,4.8,15.5,117.5,92.04,70.9
2016,3,21,14,30,0.0,45.0,4.8,15.0,45.0,34.58,23.35
2016,3,21,14,45,0.0,100.5,4.8,15.0,100.5,77.73,59.44
2016,3,21,15,0,0.0,156.0,4.8,15.0,156.0,123.66,97.66
2016,3,21,15,15,0.0,145.5,4.65,14.5,145.5,114.98,90.85
2016,3,21,15,30,0.0,135.0,4.5,14.0,135.0,106.35,84.09
2016,3,21,15,45,0.0,109.0,4.35,14.0,109.0,84.91,66.35
2016,3,21,16,0,0.0,83.0,4.2,14.0,83.0,63.85,48.77
2016,3,21,16,15,136.0,110.5,4.0,13.5,159.5,167.21,136.76
2016,3,21,16,30,272.0,138.0,3.8,13.0,236.0,252.8,206.32
2016,3,21,16,45,249.5,121.5,3.65,13.0,201.0,211.29,169.85
2016,3,21,17,0,227.0,105.0,3.5,13.0,166.0,172.25,135.31
2016,3,21,17,15,189.0,84.5,3.35,12.5,128.0,128.17,97.07
2016,3,21,17,30,151.0,64.0,3.2,12.0,90.0,88.91,63.34
2016,3,21,17,45,96.5,44.0,3.1,11.5,58.5,52.95,33.92
2016,3,21,18,0,42.0,24.0,3.0,11.0,27.0,22.64,6.38
2016,3,21,18,15,21.0,12.0,2.95,11.0,13.5,9.51,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,85.0,11.5,2.25,9.5,16.0,9.05,0.0
2016,3,22,6,30,170.0,23.0,2.3,10.0,32.0,29.94,4.97
2016,3,22,6,45,307.0,35.0,2.4,10.5,75.0,73.34,41.64
2016,3,22,7,0,444.0,47.0,2.5,11.0,118.0,131.88,86.89
2016,3,22,7,15,523.0,55.0,2.6,11.0,169.0,189.7,137.01
2016,3,22,7,30,602.0,63.0,2.7,11.0,220.0,256.8,196.48
2016,3,22,7,45,654.5,68.5,2.8,11.5,272.5,320.56,253.51
2016,3,22,8,0,707.0,74.0,2.9,12.0,325.0,389.45,313.59
2016,3,22,8,15,742.0,78.0,2.9,12.0,376.5,452.6,368.12
2016,3,22,8,30,777.0,82.0,2.9,12.0,428.0,518.31,423.04
2016,3,22,8,45,806.0,84.0,2.95,12.5,477.5,580.23,472.69
2016,3,22,9,0,835.0,86.0,3.0,13.0,527.0,642.9,521.31
2016,3,22,9,15,852.5,88.5,3.0,13.0,570.5,698.53,563.93
2016,3,22,9,30,870.0,91.0,3.0,13.0,614.0,746.25,599.15
2016,3,22,9,45,886.5,91.5,3.05,13.5,653.0,795.79,632.93
2016,3,22,10,0,903.0,92.0,3.1,14.0,692.0,843.57,664.91
2016,3,22,10,15,912.5,93.0,3.1,14.0,723.5,883.91,692.1
2016,3,22,10,30,922.0,94.0,3.1,14.0,755.0,921.47,717.19
2016,3,22,10,45,929.0,95.0,3.1,14.5,779.5,953.79,737.1
2016,3,22,11,0,936.0,96.0,3.1,15.0,804.0,982.8,754.63
2016,3,22,11,15,940.0,96.5,3.1,15.0,820.5,1004.96,768.85
2016,3,22,11,30,944.0,97.0,3.1,15.0,837.0,1023.4,780.66
2016,3,22,11,45,947.0,96.5,3.15,15.0,846.0,1035.98,789.07
2016,3,22,12,0,950.0,96.0,3.2,15.0,855.0,1044.64,795.01
2016,3,22,12,15,950.0,96.5,3.25,15.0,855.0,1047.44,797.18
2016,3,22,12,30,950.0,97.0,3.3,15.0,855.0,1046.23,796.83
2016,3,22,12,45,945.5,97.5,3.4,15.0,846.5,1036.61,791.37
2016,3,22,13,0,941.0,98.0,3.5,15.0,838.0,1023.1,783.41
2016,3,22,13,15,937.0,97.5,3.55,15.0,822.0,1005.19,772.14
2016,3,22,13,30,933.0,97.0,3.6,15.0,806.0,983.56,758.38
2016,3,22,13,45,486.5,199.5,3.7,15.0,569.0,671.28,532.81
2016,3,22,14,0,40.0,302.0,3.8,15.0,332.0,306.76,243.6
2016,3,22,14,15,473.0,196.0,3.8,15.0,515.0,625.19,503.06
2016,3,22,14,30,906.0,90.0,3.8,15.0,698.0,848.07,670.62
2016,3,22,14,45,896.0,87.5,3.85,15.0,661.0,803.46,638.06
2016,3,22,15,0,886.0,85.0,3.9,15.0,624.0,756.55,605.4
2016,3,22,15,15,869.5,83.0,3.85,14.5,580.5,703.59,567.68
2016,3,22,15,30,853.0,81.0,3.8,14.0,537.0,654.54,530.52
2016,3,22,15,45,832.0,77.5,3.8,14.0,489.5,594.39,483.02
2016,3,22,16,0,811.0,74.0,3.8,14.0,442.0,534.14,434.06
2016,3,22,16,15,779.5,70.5,3.7,13.5,391.0,468.96,380.2
2016,3,22,16,30,748.0,67.0,3.6,13.0,340.0,405.52,325.94
2016,3,22,16,45,704.0,62.0,3.5,13.0,287.5,337.97,266.33
2016,3,22,17,0,660.0,57.0,3.4,13.0,235.0,274.39,208.84
2016,3,22,17,15,588.5,50.5,3.3,12.5,183.5,206.48,148.61
2016,3,22,17,30,517.0,44.0,3.2,12.0,132.0,147.0,96.58
2016,3,22,17,45,394.5,34.0,3.1,11.5,87.0,86.42,48.78
2016,3,22,18,0,272.0,24.0,3.0,11.0,42.0,40.63,12.9
2016,3,22,18,15,136.0,12.0,2.95,11.0,21.0,9.44,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,22.0,11.0,1.8,7.5,12.5,8.65,0.0
2016,3,23,6,30,44.0,22.0,1.8,8.0,25.0,20.35,5.01
2016,3,23,6,45,95.0,41.0,1.8,9.0,54.5,48.23,30.51
2016,3,23,7,0,146.0,60.0,1.8,10.0,84.0,81.76,57.88
2016,3,23,7,15,171.5,81.0,1.75,10.5,119.0,117.51,89.05
2016,3,23,7,30,197.0,102.0,1.7,11.0,154.0,156.58,123.26
2016,3,23,7,45,217.0,121.0,1.7,11.5,190.0,194.91,156.7
2016,3,23,8,0,237.0,140.0,1.7,12.0,226.0,235.53,191.4
2016,3,23,8,15,435.0,122.5,1.7,12.5,308.0,340.57,277.21
2016,3,23,8,30,633.0,105.0,1.7,13.0,390.0,463.76,375.62
2016,3,23,8,45,735.5,96.0,1.75,13.5,461.5,550.88,443.61
2016,3,23,9,0,838.0,87.0,1.8,14.0,533.0,644.65,514.85
2016,3,23,9,15,855.5,89.5,1.7,14.5,577.0,700.36,554.24
2016,3,23,9,30,873.0,92.0,1.6,15.0,621.0,748.14,586.35
2016,3,23,9,45,798.0,123.0,1.55,15.5,629.0,766.4,595.89
2016,3,23,10,0,723.0,154.0,1.5,16.0,637.0,773.67,597.74
2016,3,23,10,15,821.5,126.0,1.5,16.0,699.5,849.66,649.45
2016,3,23,10,30,920.0,98.0,1.5,16.0,762.0,922.22,696.67
2016,3,23,10,45,926.5,99.0,1.5,16.5,786.5,953.95,714.62
2016,3,23,11,0,933.0,100.0,1.5,17.0,811.0,982.34,730.74
2016,3,23,11,15,773.5,177.0,1.55,17.0,774.5,950.05,709.22
2016,3,23,11,30,614.0,254.0,1.6,17.0,738.0,883.89,663.77
2016,3,23,11,45,777.0,179.5,1.7,17.5,798.5,977.53,728.41
2016,3,23,12,0,940.0,105.0,1.8,18.0,859.0,1042.12,769.13
2016,3,23,12,15,940.0,105.0,1.85,18.0,859.5,1044.28,770.37
2016,3,23,12,30,940.0,105.0,1.9,18.0,860.0,1042.47,769.94
2016,3,23,12,45,927.5,110.0,1.95,18.0,849.0,1029.74,762.6
2016,3,23,13,0,915.0,115.0,2.0,18.0,838.0,1013.24,753.0
2016,3,23,13,15,910.5,114.5,2.05,18.0,822.0,995.16,742.43
2016,3,23,13,30,906.0,114.0,2.1,18.0,806.0,973.48,729.52
2016,3,23,13,45,894.5,115.0,2.2,18.0,781.0,943.49,711.58
2016,3,23,14,0,883.0,116.0,2.3,18.0,756.0,910.49,691.46
2016,3,23,14,15,872.5,114.0,2.35,17.5,724.5,882.87,675.65
2016,3,23,14,30,862.0,112.0,2.4,17.0,693.0,841.46,649.97
2016,3,23,14,45,847.5,109.5,2.45,17.0,655.0,794.0,618.49
2016,3,23,15,0,833.0,107.0,2.5,17.0,617.0,744.7,585.06
2016,3,23,15,15,642.0,149.0,2.5,16.5,525.5,618.93,491.34
2016,3,23,15,30,451.0,191.0,2.5,16.0,434.0,495.02,396.66
2016,3,23,15,45,427.0,181.0,2.55,16.0,394.5,445.55,358.64
2016,3,23,16,0,403.0,171.0,2.6,16.0,355.0,397.4,320.29
2016,3,23,16,15,343.0,155.0,2.6,15.5,299.0,317.69,256.52
2016,3,23,16,30,283.0,139.0,2.6,15.0,243.0,255.59,205.62
2016,3,23,16,45,249.5,123.0,2.6,14.5,204.5,209.96,167.13
2016,3,23,17,0,216.0,107.0,2.6,14.0,166.0,168.11,131.22
2016,3,23,17,15,311.0,81.0,2.55,13.5,146.0,158.67,117.76
2016,3,23,17,30,406.0,55.0,2.5,13.0,126.0,133.76,89.78
2016,3,23,17,45,287.0,41.5,2.5,12.5,83.0,75.84,44.71
2016,3,23,18,0,168.0,28.0,2.5,12.0,40.0,35.26,13.32
2016,3,23,18,15,84.0,14.0,2.45,11.5,20.0,11.02,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
