Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,84.0,12.0,2.6,9.5,18.0,9.44,0.0
2016,3,24,6,30,168.0,24.0,2.7,10.0,36.0,30.48,10.04
2016,3,24,6,45,278.5,38.5,2.8,11.0,77.5,70.05,40.67
2016,3,24,7,0,389.0,53.0,2.9,12.0,119.0,126.03,84.3
2016,3,24,7,15,464.0,63.0,2.9,12.0,168.5,181.2,131.67
2016,3,24,7,30,539.0,73.0,2.9,12.0,218.0,245.27,187.92
2016,3,24,7,45,570.0,84.5,2.95,12.5,267.0,303.07,239.64
2016,3,24,8,0,601.0,96.0,3.0,13.0,316.0,363.73,292.48
2016,3,24,8,15,638.0,102.5,3.0,13.5,366.0,425.13,344.33
2016,3,24,8,30,675.0,109.0,3.0,14.0,416.0,489.24,396.71
2016,3,24,8,45,677.5,123.5,3.05,14.5,459.5,543.1,439.4
2016,3,24,9,0,680.0,138.0,3.1,15.0,503.0,595.46,479.53
2016,3,24,9,15,702.0,142.0,3.0,15.5,545.5,649.46,519.5
2016,3,24,9,30,724.0,146.0,2.9,16.0,588.0,703.21,558.01
2016,3,24,9,45,753.5,143.0,2.8,16.5,628.0,755.06,594.26
2016,3,24,10,0,783.0,140.0,2.7,17.0,668.0,801.14,624.71
2016,3,24,10,15,795.0,142.5,2.6,17.0,699.0,842.06,651.46
2016,3,24,10,30,807.0,145.0,2.5,17.0,730.0,880.68,676.24
2016,3,24,10,45,818.5,145.0,2.45,17.5,755.5,913.84,696.07
2016,3,24,11,0,830.0,145.0,2.4,18.0,781.0,944.16,713.78
2016,3,24,11,15,835.5,146.5,2.4,18.0,797.5,967.3,728.41
2016,3,24,11,30,841.0,148.0,2.4,18.0,814.0,987.04,740.87
2016,3,24,11,45,834.0,154.0,2.4,18.0,820.5,995.68,746.05
2016,3,24,12,0,827.0,160.0,2.4,18.0,827.0,1000.46,748.92
2016,3,24,12,15,827.0,160.0,2.4,18.0,827.5,1002.39,750.07
2016,3,24,12,30,827.0,160.0,2.4,18.0,828.0,1000.63,748.95
2016,3,24,12,45,853.5,144.0,2.4,18.5,827.5,1004.8,750.52
2016,3,24,13,0,880.0,128.0,2.4,19.0,827.0,990.11,739.68
2016,3,24,13,15,875.0,127.0,2.4,19.0,811.0,971.49,727.94
2016,3,24,13,30,870.0,126.0,2.4,19.0,795.0,962.44,722.71
2016,3,24,13,45,862.5,125.0,2.4,19.0,771.0,934.12,704.54
2016,3,24,14,0,855.0,124.0,2.4,19.0,747.0,902.66,684.38
2016,3,24,14,15,844.5,122.5,2.4,18.5,716.5,865.17,661.26
2016,3,24,14,30,834.0,121.0,2.4,18.0,686.0,825.12,636.11
2016,3,24,14,45,811.0,122.0,2.45,18.0,647.0,775.54,603.05
2016,3,24,15,0,788.0,123.0,2.5,18.0,608.0,724.76,567.62
2016,3,24,15,15,768.5,119.5,2.55,17.5,565.0,674.24,532.02
2016,3,24,15,30,749.0,116.0,2.6,17.0,522.0,619.7,492.35
2016,3,24,15,45,714.0,114.5,2.65,17.0,473.5,557.62,444.71
2016,3,24,16,0,679.0,113.0,2.7,17.0,425.0,497.0,396.83
2016,3,24,16,15,643.0,106.5,2.8,16.5,375.0,433.04,345.76
2016,3,24,16,30,607.0,100.0,2.9,16.0,325.0,371.65,294.96
2016,3,24,16,45,574.0,88.5,3.0,15.5,275.5,309.82,242.18
2016,3,24,17,0,541.0,77.0,3.1,15.0,226.0,251.06,190.52
2016,3,24,17,15,470.0,66.5,3.1,14.5,176.5,187.16,135.21
2016,3,24,17,30,399.0,56.0,3.1,14.0,127.0,131.64,87.97
2016,3,24,17,45,300.5,41.5,3.15,13.5,84.5,76.13,44.39
2016,3,24,18,0,202.0,27.0,3.2,13.0,42.0,35.64,13.69
2016,3,24,18,15,101.0,13.5,3.1,12.5,21.0,10.62,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,96.5,14.0,2.05,10.0,21.0,11.02,0.0
2016,3,25,6,30,193.0,28.0,2.1,10.0,42.0,35.01,13.98
2016,3,25,6,45,301.0,42.0,2.2,10.5,85.0,75.26,44.33
2016,3,25,7,0,409.0,56.0,2.3,11.0,128.0,131.71,88.59
2016,3,25,7,15,482.5,65.0,2.4,11.0,177.5,186.88,136.15
2016,3,25,7,30,556.0,74.0,2.5,11.0,227.0,250.67,192.36
2016,3,25,7,45,622.0,77.0,2.6,11.5,281.0,314.32,248.43
2016,3,25,8,0,688.0,80.0,2.7,12.0,335.0,384.52,308.99
2016,3,25,8,15,721.5,84.5,2.75,12.5,385.5,446.71,361.88
2016,3,25,8,30,755.0,89.0,2.8,13.0,436.0,510.3,414.19
2016,3,25,8,45,786.0,90.0,2.85,14.0,485.0,571.13,461.9
2016,3,25,9,0,817.0,91.0,2.9,15.0,534.0,632.87,508.61
2016,3,25,9,15,834.5,93.5,2.75,15.5,577.0,687.47,548.42
2016,3,25,9,30,852.0,96.0,2.6,16.0,620.0,741.05,586.04
2016,3,25,9,45,864.0,98.5,2.5,16.5,657.5,781.24,611.53
2016,3,25,10,0,876.0,101.0,2.4,17.0,695.0,826.35,640.07
2016,3,25,10,15,886.0,102.5,2.35,17.0,726.5,866.46,666.12
2016,3,25,10,30,896.0,104.0,2.3,17.0,758.0,903.9,690.08
2016,3,25,10,45,898.0,108.0,2.25,17.5,781.5,933.84,707.37
2016,3,25,11,0,900.0,112.0,2.2,18.0,805.0,960.31,722.22
2016,3,25,11,15,904.5,112.5,2.15,18.0,821.5,982.01,735.2
2016,3,25,11,30,909.0,113.0,2.1,18.0,838.0,1000.14,745.86
2016,3,25,11,45,913.0,112.5,2.05,18.0,846.5,1013.09,753.2
2016,3,25,12,0,917.0,112.0,2.0,18.0,855.0,1022.27,758.19
2016,3,25,12,15,917.0,112.0,2.0,18.0,855.0,1024.22,759.28
2016,3,25,12,30,917.0,112.0,2.0,18.0,855.0,1022.3,758.07
2016,3,25,12,45,922.5,107.0,2.05,18.5,849.0,1016.67,753.84
2016,3,25,13,0,928.0,102.0,2.1,19.0,843.0,1007.03,747.15
2016,3,25,13,15,923.5,101.5,2.15,19.0,826.5,988.64,736.27
2016,3,25,13,30,919.0,101.0,2.2,19.0,810.0,966.62,723.08
2016,3,25,13,45,913.0,99.5,2.25,19.0,786.0,938.69,705.94
2016,3,25,14,0,907.0,98.0,2.3,19.0,762.0,907.45,686.52
2016,3,25,14,15,897.5,96.5,2.35,19.0,731.0,870.11,662.8
2016,3,25,14,30,888.0,95.0,2.4,19.0,700.0,830.05,636.96
2016,3,25,14,45,873.5,93.5,2.5,19.0,661.5,783.61,606.66
2016,3,25,15,0,859.0,92.0,2.6,19.0,623.0,735.31,574.48
2016,3,25,15,15,842.0,89.5,2.65,18.5,580.0,688.59,541.95
2016,3,25,15,30,825.0,87.0,2.7,18.0,537.0,634.02,502.27
2016,3,25,15,45,795.5,86.0,2.8,17.5,488.5,572.86,456.35
2016,3,25,16,0,766.0,85.0,2.9,17.0,440.0,512.46,409.31
2016,3,25,16,15,733.0,80.5,2.95,16.5,389.0,448.06,357.33
2016,3,25,16,30,700.0,76.0,3.0,16.0,338.0,385.78,305.19
2016,3,25,16,45,648.5,71.5,3.1,15.5,285.5,318.86,247.98
2016,3,25,17,0,597.0,67.0,3.2,15.0,233.0,256.89,193.58
2016,3,25,17,15,525.5,59.0,3.2,14.5,182.5,192.12,137.2
2016,3,25,17,30,454.0,51.0,3.2,14.0,132.0,135.67,88.97
2016,3,25,17,45,334.5,39.5,3.25,13.5,88.0,79.22,45.68
2016,3,25,18,0,215.0,28.0,3.3,13.0,44.0,36.31,14.75
2016,3,25,18,15,107.5,14.0,3.25,12.5,22.0,11.02,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,150.0,12.0,2.4,11.5,23.5,9.44,0.0
2016,3,26,6,30,300.0,24.0,2.4,12.0,47.0,38.64,14.87
2016,3,26,6,45,409.0,33.5,2.45,12.5,92.0,82.17,45.3
2016,3,26,7,0,518.0,43.0,2.5,13.0,137.0,139.36,89.77
2016,3,26,7,15,583.5,49.5,2.45,13.5,187.5,196.55,139.32
2016,3,26,7,30,649.0,56.0,2.4,14.0,238.0,261.83,196.79
2016,3,26,7,45,691.0,60.5,2.4,14.5,289.5,322.93,251.13
2016,3,26,8,0,733.0,65.0,2.4,15.0,341.0,387.79,307.18
2016,3,26,8,15,763.0,68.5,2.4,15.5,391.0,449.24,358.93
2016,3,26,8,30,793.0,72.0,2.4,16.0,441.0,512.32,410.11
2016,3,26,8,45,812.5,75.5,2.4,16.5,487.5,570.48,455.73
2016,3,26,9,0,832.0,79.0,2.4,17.0,534.0,623.74,496.22
2016,3,26,9,15,848.0,81.0,2.45,17.0,576.5,676.43,536.19
2016,3,26,9,30,864.0,83.0,2.5,17.0,619.0,727.96,573.67
2016,3,26,9,45,873.5,85.5,2.55,17.5,655.0,773.54,603.98
2016,3,26,10,0,883.0,88.0,2.6,18.0,691.0,816.88,632.31
2016,3,26,10,15,891.0,89.5,2.6,18.0,721.5,855.41,657.82
2016,3,26,10,30,899.0,91.0,2.6,18.0,752.0,891.15,681.23
2016,3,26,10,45,905.5,91.5,2.65,18.5,775.0,921.49,699.92
2016,3,26,11,0,912.0,92.0,2.7,19.0,798.0,948.58,716.36
2016,3,26,11,15,915.5,92.5,2.7,19.0,814.0,969.45,729.54
2016,3,26,11,30,919.0,93.0,2.7,19.0,830.0,986.68,740.4
2016,3,26,11,45,918.0,95.0,2.75,19.5,837.0,997.44,746.1
2016,3,26,12,0,917.0,97.0,2.8,20.0,844.0,1004.32,749.39
2016,3,26,12,15,916.5,97.0,2.8,20.0,844.0,1005.7,750.17
2016,3,26,12,30,916.0,97.0,2.8,20.0,844.0,1003.21,748.58
2016,3,26,12,45,895.5,107.0,2.85,20.0,831.0,987.99,739.12
2016,3,26,13,0,875.0,117.0,2.9,20.0,818.0,969.12,727.41
2016,3,26,13,15,712.0,194.0,2.95,19.5,757.5,902.9,684.83
2016,3,26,13,30,549.0,271.0,3.0,19.0,697.0,805.53,616.36
2016,3,26,13,45,687.5,198.5,3.05,19.0,715.5,852.51,654.34
2016,3,26,14,0,826.0,126.0,3.1,19.0,734.0,873.73,670.22
2016,3,26,14,15,815.5,124.0,3.15,19.0,703.5,836.56,645.31
2016,3,26,14,30,805.0,122.0,3.2,19.0,673.0,796.94,618.91
2016,3,26,14,45,780.0,124.0,3.25,19.0,634.0,747.94,585.45
2016,3,26,15,0,755.0,126.0,3.3,19.0,595.0,701.38,551.73
2016,3,26,15,15,536.5,176.0,3.3,18.5,498.0,557.21,442.68
2016,3,26,15,30,318.0,226.0,3.3,18.0,401.0,423.58,338.7
2016,3,26,15,45,309.5,208.0,3.35,17.5,365.5,383.53,308.38
2016,3,26,16,0,301.0,190.0,3.4,17.0,330.0,343.73,277.05
2016,3,26,16,15,455.5,141.0,3.4,16.5,326.5,363.97,292.57
2016,3,26,16,30,610.0,92.0,3.4,16.0,323.0,360.64,286.41
2016,3,26,16,45,573.5,83.0,3.4,16.0,274.0,299.99,233.55
2016,3,26,17,0,537.0,74.0,3.4,16.0,225.0,242.8,182.79
2016,3,26,17,15,465.5,65.0,3.35,15.5,176.5,180.91,129.44
2016,3,26,17,30,394.0,56.0,3.3,15.0,128.0,127.43,84.33
2016,3,26,17,45,282.5,43.0,3.3,14.5,86.0,72.61,42.44
2016,3,26,18,0,171.0,30.0,3.3,14.0,44.0,34.77,15.48
2016,3,26,18,15,85.5,15.0,3.25,13.5,22.0,11.8,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,131.0,14.0,2.6,11.0,25.0,11.02,0.0
2016,3,27,6,30,262.0,28.0,2.7,11.0,50.0,39.74,17.65
2016,3,27,6,45,368.0,40.0,2.8,11.5,95.0,82.63,47.82
2016,3,27,7,0,474.0,52.0,2.9,12.0,140.0,138.96,91.78
2016,3,27,7,15,544.5,60.0,2.9,12.0,191.5,196.21,141.34
2016,3,27,7,30,615.0,68.0,2.9,12.0,243.0,261.63,199.18
2016,3,27,7,45,655.0,75.5,2.95,12.5,295.0,323.21,254.16
2016,3,27,8,0,695.0,83.0,3.0,13.0,347.0,388.49,310.92
2016,3,27,8,15,728.5,87.5,3.1,13.0,398.5,450.97,364.68
2016,3,27,8,30,762.0,92.0,3.2,13.0,450.0,514.81,418.09
2016,3,27,8,45,788.0,94.5,3.3,13.5,498.5,574.44,465.97
2016,3,27,9,0,814.0,97.0,3.4,14.0,547.0,634.52,512.77
2016,3,27,9,15,832.0,100.0,3.45,14.0,590.5,689.73,555.38
2016,3,27,9,30,850.0,103.0,3.5,14.0,634.0,743.97,596.3
2016,3,27,9,45,862.0,106.0,3.6,14.5,671.5,792.31,629.88
2016,3,27,10,0,874.0,109.0,3.7,15.0,709.0,838.59,661.22
2016,3,27,10,15,884.0,110.5,3.75,15.0,741.0,869.41,682.14
2016,3,27,10,30,894.0,112.0,3.8,15.0,773.0,906.61,707.66
2016,3,27,10,45,900.5,113.5,3.85,15.5,797.5,937.79,727.42
2016,3,27,11,0,907.0,115.0,3.9,16.0,822.0,965.72,744.85
2016,3,27,11,15,912.0,116.0,3.9,16.0,838.5,988.34,759.69
2016,3,27,11,30,917.0,117.0,3.9,16.0,855.0,1007.37,772.14
2016,3,27,11,45,917.0,119.0,3.95,16.0,863.5,1018.9,779.88
2016,3,27,12,0,917.0,121.0,4.0,16.0,872.0,1026.57,785.17
2016,3,27,12,15,918.0,121.0,4.0,16.0,872.5,1029.33,786.93
2016,3,27,12,30,919.0,121.0,4.0,16.0,873.0,1028.21,786.22
2016,3,27,12,45,914.0,122.0,4.05,16.0,864.5,1018.42,780.06
2016,3,27,13,0,909.0,123.0,4.1,16.0,856.0,1004.87,771.49
2016,3,27,13,15,905.0,122.5,4.1,16.0,839.5,987.11,759.81
2016,3,27,13,30,901.0,122.0,4.1,16.0,823.0,965.76,745.73
2016,3,27,13,45,742.0,180.5,4.2,16.0,746.5,880.93,687.28
2016,3,27,14,0,583.0,239.0,4.3,16.0,670.0,770.04,606.11
2016,3,27,14,15,548.0,239.0,4.35,16.0,630.5,720.48,570.51
2016,3,27,14,30,513.0,239.0,4.4,16.0,591.0,670.86,533.94
2016,3,27,14,45,505.0,227.5,4.45,16.0,559.0,631.51,505.16
2016,3,27,15,0,497.0,216.0,4.5,16.0,527.0,591.03,474.96
2016,3,27,15,15,557.0,180.0,4.45,15.5,506.0,572.71,462.99
2016,3,27,15,30,617.0,144.0,4.4,15.0,485.0,554.72,450.23
2016,3,27,15,45,505.5,157.0,4.4,14.5,420.0,460.95,375.79
2016,3,27,16,0,394.0,170.0,4.4,14.0,355.0,383.94,313.45
2016,3,27,16,15,366.0,153.5,4.3,13.5,310.5,330.56,269.51
2016,3,27,16,30,338.0,137.0,4.2,13.0,266.0,270.87,219.38
2016,3,27,16,45,292.0,125.0,4.15,13.0,225.0,221.69,176.95
2016,3,27,17,0,246.0,113.0,4.1,13.0,184.0,177.59,138.66
2016,3,27,17,15,210.0,92.5,4.1,12.5,144.5,133.72,100.71
2016,3,27,17,30,174.0,72.0,4.1,12.0,105.0,94.42,67.12
2016,3,27,17,45,119.0,51.5,4.1,12.0,71.0,57.76,37.64
2016,3,27,18,0,64.0,31.0,4.1,12.0,37.0,27.77,13.69
2016,3,27,18,15,32.0,15.5,4.1,11.5,18.5,12.2,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,176.0,14.0,4.3,8.5,29.5,11.38,0.0
2016,3,28,6,30,352.0,28.0,4.4,9.0,59.0,44.04,19.43
2016,3,28,6,45,465.5,36.5,4.55,9.5,107.5,90.37,50.69
2016,3,28,7,0,579.0,45.0,4.7,10.0,156.0,150.88,98.24
2016,3,28,7,15,643.0,51.0,4.75,10.0,209.5,211.77,152.33
2016,3,28,7,30,707.0,57.0,4.8,10.0,263.0,278.91,213.41
2016,3,28,7,45,749.5,61.5,4.9,10.5,317.0,343.53,272.54
2016,3,28,8,0,792.0,66.0,5.0,11.0,371.0,411.86,333.55
2016,3,28,8,15,820.5,69.0,5.0,11.0,423.5,475.26,389.66
2016,3,28,8,30,849.0,72.0,5.0,11.0,476.0,539.98,445.2
2016,3,28,8,45,870.5,74.5,5.0,11.5,525.0,597.22,492.42
2016,3,28,9,0,892.0,77.0,5.0,12.0,574.0,657.33,540.29
2016,3,28,9,15,907.0,79.5,4.95,12.0,618.0,712.48,583.75
2016,3,28,9,30,922.0,82.0,4.9,12.0,662.0,766.2,624.17
2016,3,28,9,45,933.0,83.5,4.85,12.5,700.0,814.06,657.06
2016,3,28,10,0,944.0,85.0,4.8,13.0,738.0,859.58,687.67
2016,3,28,10,15,952.0,86.0,4.75,13.0,769.5,899.46,715.06
2016,3,28,10,30,960.0,87.0,4.7,13.0,801.0,936.31,740.05
2016,3,28,10,45,965.0,88.0,4.7,13.5,825.0,967.26,759.6
2016,3,28,11,0,970.0,89.0,4.7,14.0,849.0,994.65,776.54
2016,3,28,11,15,973.0,90.0,4.65,14.0,865.0,1016.47,790.59
2016,3,28,11,30,976.0,91.0,4.6,14.0,881.0,1034.4,801.99
2016,3,28,11,45,976.5,91.5,4.6,14.0,888.5,1045.42,809.16
2016,3,28,12,0,977.0,92.0,4.6,14.0,896.0,1052.37,813.68
2016,3,28,12,15,976.5,92.0,4.5,14.0,895.5,1053.71,813.48
2016,3,28,12,30,976.0,92.0,4.4,14.0,895.0,1050.93,810.59
2016,3,28,12,45,956.0,101.0,4.35,14.0,881.5,1034.75,799.12
2016,3,28,13,0,936.0,110.0,4.3,14.0,868.0,1014.72,785.2
2016,3,28,13,15,931.5,109.5,4.2,14.0,850.5,996.04,772.15
2016,3,28,13,30,927.0,109.0,4.1,14.0,833.0,973.7,756.69
2016,3,28,13,45,918.5,108.0,4.05,14.0,808.0,943.73,736.24
2016,3,28,14,0,910.0,107.0,4.0,14.0,783.0,910.57,713.56
2016,3,28,14,15,900.0,105.5,3.9,14.0,751.0,872.63,687.15
2016,3,28,14,30,890.0,104.0,3.8,14.0,719.0,831.99,658.69
2016,3,28,14,45,650.5,175.5,3.75,14.0,612.0,698.27,558.43
2016,3,28,15,0,411.0,247.0,3.7,14.0,505.0,555.15,446.55
2016,3,28,15,15,619.5,171.0,3.6,14.0,530.0,611.13,493.25
2016,3,28,15,30,828.0,95.0,3.5,14.0,555.0,635.21,513.0
2016,3,28,15,45,709.0,109.5,3.4,14.0,479.0,538.58,435.98
2016,3,28,16,0,590.0,124.0,3.3,14.0,403.0,449.55,364.18
2016,3,28,16,15,549.5,120.5,3.15,13.5,357.5,391.29,316.25
2016,3,28,16,30,509.0,117.0,3.0,13.0,312.0,331.14,265.56
2016,3,28,16,45,575.0,91.0,2.95,13.0,281.0,303.15,237.77
2016,3,28,17,0,641.0,65.0,2.9,13.0,250.0,260.95,196.07
2016,3,28,17,15,572.0,58.0,2.9,12.5,198.0,195.78,138.85
2016,3,28,17,30,503.0,51.0,2.9,12.0,146.0,138.54,89.78
2016,3,28,17,45,392.0,40.0,2.9,11.5,100.0,81.55,46.17
2016,3,28,18,0,281.0,29.0,2.9,11.0,54.0,38.6,17.37
2016,3,28,18,15,140.5,14.5,2.9,10.5,27.0,11.41,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,179.0,14.0,1.7,8.5,31.0,11.36,0.0
2016,3,29,6,30,358.0,28.0,1.8,9.0,62.0,43.9,19.77
2016,3,29,6,45,469.5,36.5,1.95,9.5,110.5,90.27,50.58
2016,3,29,7,0,581.0,45.0,2.1,10.0,159.0,151.56,98.52
2016,3,29,7,15,643.5,51.0,2.25,10.5,212.0,211.2,150.82
2016,3,29,7,30,706.0,57.0,2.4,11.0,265.0,277.81,210.28
2016,3,29,7,45,750.0,60.5,2.6,11.5,319.5,341.81,267.86
2016,3,29,8,0,794.0,64.0,2.8,12.0,374.0,409.66,327.37
2016,3,29,8,15,822.0,67.0,2.75,12.5,426.0,472.8,381.13
2016,3,29,8,30,850.0,70.0,2.7,13.0,478.0,534.27,431.68
2016,3,29,8,45,871.0,72.5,2.7,13.5,527.0,594.19,479.31
2016,3,29,9,0,892.0,75.0,2.7,14.0,576.0,653.89,525.08
2016,3,29,9,15,907.0,77.0,2.5,14.0,620.0,708.41,565.48
2016,3,29,9,30,922.0,79.0,2.3,14.0,664.0,761.49,602.49
2016,3,29,9,45,932.0,81.0,2.15,14.5,702.0,809.0,632.46
2016,3,29,10,0,942.0,83.0,2.0,15.0,740.0,854.1,659.91
2016,3,29,10,15,950.0,84.5,1.9,15.0,771.0,894.34,685.05
2016,3,29,10,30,958.0,86.0,1.8,15.0,802.0,931.56,707.75
2016,3,29,10,45,962.5,87.0,1.7,15.0,826.0,961.9,725.48
2016,3,29,11,0,967.0,88.0,1.6,15.0,850.0,988.67,740.67
2016,3,29,11,15,970.0,89.0,1.55,15.0,865.5,1010.34,753.14
2016,3,29,11,30,973.0,90.0,1.5,15.0,881.0,1028.13,763.14
2016,3,29,11,45,973.5,90.5,1.5,15.5,888.5,1039.04,768.17
2016,3,29,12,0,974.0,91.0,1.5,16.0,896.0,1045.87,770.78
2016,3,29,12,15,973.5,91.0,1.5,16.0,895.5,1047.12,771.43
2016,3,29,12,30,973.0,91.0,1.5,16.0,895.0,1044.27,769.66
2016,3,29,12,45,967.5,92.5,1.5,16.0,885.5,1034.13,763.39
2016,3,29,13,0,962.0,94.0,1.5,16.0,876.0,1020.02,754.79
2016,3,29,13,15,957.5,93.5,1.55,16.0,859.0,1000.91,743.85
2016,3,29,13,30,953.0,93.0,1.6,16.0,842.0,978.04,730.51
2016,3,29,13,45,943.5,93.5,1.65,16.0,816.0,948.13,712.47
2016,3,29,14,0,934.0,94.0,1.7,16.0,790.0,914.98,692.19
2016,3,29,14,15,925.0,92.5,1.75,16.0,758.5,877.13,668.53
2016,3,29,14,30,916.0,91.0,1.8,16.0,727.0,836.45,642.64
2016,3,29,14,45,899.5,91.0,1.85,16.0,687.5,789.0,611.64
2016,3,29,15,0,883.0,91.0,1.9,16.0,648.0,739.75,578.85
2016,3,29,15,15,866.0,88.5,1.95,15.5,604.0,686.12,541.24
2016,3,29,15,30,849.0,86.0,2.0,15.0,560.0,636.09,504.84
2016,3,29,15,45,823.5,84.0,2.05,15.0,511.0,575.31,458.19
2016,3,29,16,0,798.0,82.0,2.1,15.0,462.0,514.9,410.29
2016,3,29,16,15,766.5,78.0,2.1,14.5,410.0,450.4,358.12
2016,3,29,16,30,735.0,74.0,2.1,14.0,358.0,387.71,305.49
2016,3,29,16,45,688.5,69.0,2.15,13.5,305.0,320.4,247.77
2016,3,29,17,0,642.0,64.0,2.2,13.0,252.0,257.79,192.59
2016,3,29,17,15,575.0,57.0,2.2,12.5,200.0,193.3,136.22
2016,3,29,17,30,508.0,50.0,2.2,12.0,148.0,136.49,87.73
2016,3,29,17,45,394.0,40.0,2.2,11.5,101.5,80.14,45.13
2016,3,29,18,0,280.0,30.0,2.2,11.0,55.0,38.16,17.8
2016,3,29,18,15,140.0,15.0,2.2,10.5,27.5,12.16,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,112.0,18.0,1.85,9.5,29.0,13.7,0.0
2016,3,30,6,30,224.0,36.0,1.9,10.0,58.0,41.6,21.95
2016,3,30,6,45,327.0,49.0,1.95,10.5,103.5,81.79,49.55
2016,3,30,7,0,430.0,62.0,2.0,11.0,149.0,138.0,93.36
2016,3,30,7,15,498.0,71.0,1.95,11.0,199.5,192.74,140.34
2016,3,30,7,30,566.0,80.0,1.9,11.0,250.0,255.36,195.16
2016,3,30,7,45,617.5,85.5,1.85,11.5,303.0,316.3,248.5
2016,3,30,8,0,669.0,91.0,1.8,12.0,356.0,382.21,304.71
2016,3,30,8,15,702.0,96.0,1.8,12.5,406.5,443.37,355.8
2016,3,30,8,30,735.0,101.0,1.8,13.0,457.0,506.6,406.78
2016,3,30,8,45,764.0,103.0,1.8,13.5,505.0,564.98,452.4
2016,3,30,9,0,793.0,105.0,1.8,14.0,553.0,625.11,497.79
2016,3,30,9,15,810.5,107.5,1.8,14.0,596.0,678.3,537.54
2016,3,30,9,30,828.0,110.0,1.8,14.0,639.0,730.49,575.57
2016,3,30,9,45,844.0,111.0,1.85,14.5,677.0,778.71,608.51
2016,3,30,10,0,860.0,112.0,1.9,15.0,715.0,825.17,638.88
2016,3,30,10,15,869.5,114.0,1.9,15.0,746.0,855.26,658.24
2016,3,30,10,30,879.0,116.0,1.9,15.0,777.0,891.78,682.08
2016,3,30,10,45,887.0,116.5,1.95,15.0,801.0,922.61,702.39
2016,3,30,11,0,895.0,117.0,2.0,15.0,825.0,950.32,720.62
2016,3,30,11,15,899.5,117.5,2.0,15.0,841.0,971.46,733.9
2016,3,30,11,30,904.0,118.0,2.0,15.0,857.0,989.05,744.93
2016,3,30,11,45,907.0,118.0,2.0,15.5,865.5,1001.06,750.97
2016,3,30,12,0,910.0,118.0,2.0,16.0,874.0,1009.31,754.68
2016,3,30,12,15,910.0,118.0,2.0,16.0,873.5,1010.85,755.54
2016,3,30,12,30,910.0,118.0,2.0,16.0,873.0,1008.55,754.09
2016,3,30,12,45,912.0,115.5,2.0,16.0,865.5,1001.85,749.91
2016,3,30,13,0,914.0,113.0,2.0,16.0,858.0,991.28,743.35
2016,3,30,13,15,909.5,112.0,2.05,16.0,841.5,972.32,731.96
2016,3,30,13,30,905.0,111.0,2.1,16.0,825.0,949.79,718.28
2016,3,30,13,45,898.5,110.0,2.15,16.0,801.0,922.04,701.04
2016,3,30,14,0,892.0,109.0,2.2,16.0,777.0,891.07,681.55
2016,3,30,14,15,882.5,107.0,2.3,16.0,745.5,853.56,657.81
2016,3,30,14,30,873.0,105.0,2.4,16.0,714.0,813.39,631.89
2016,3,30,14,45,860.0,103.0,2.5,16.0,676.5,775.79,607.4
2016,3,30,15,0,847.0,101.0,2.6,16.0,639.0,727.71,574.04
2016,3,30,15,15,829.5,98.5,2.75,15.5,595.5,674.42,536.36
2016,3,30,15,30,812.0,96.0,2.9,15.0,552.0,620.14,496.53
2016,3,30,15,45,788.5,92.5,3.05,15.0,504.0,560.75,450.38
2016,3,30,16,0,765.0,89.0,3.2,15.0,456.0,501.64,402.87
2016,3,30,16,15,733.0,85.0,3.25,14.5,405.0,438.7,351.22
2016,3,30,16,30,701.0,81.0,3.3,14.0,354.0,377.53,299.27
2016,3,30,16,45,655.5,75.5,3.4,13.5,301.5,312.42,242.84
2016,3,30,17,0,610.0,70.0,3.5,13.0,249.0,251.6,188.87
2016,3,30,17,15,542.5,62.0,3.4,12.5,198.0,188.15,133.32
2016,3,30,17,30,475.0,54.0,3.3,12.0,147.0,132.51,85.95
2016,3,30,17,45,365.5,43.0,3.25,11.5,101.5,78.18,44.94
2016,3,30,18,0,256.0,32.0,3.2,11.0,56.0,37.69,18.64
2016,3,30,18,15,128.0,16.0,3.1,10.5,28.0,12.25,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,18.0,2.3,11.0,32.5,13.79,0.0
2016,3,31,6,30,277.0,36.0,2.4,11.0,65.0,45.75,24.15
2016,3,31,6,45,382.0,47.0,2.5,11.5,112.0,88.33,52.62
2016,3,31,7,0,487.0,58.0,2.6,12.0,159.0,144.14,95.81
2016,3,31,7,15,552.0,66.0,2.6,12.0,210.5,200.62,144.58
2016,3,31,7,30,617.0,74.0,2.6,12.0,262.0,264.51,200.93
2016,3,31,7,45,668.5,77.5,2.6,12.5,315.5,326.32,255.47
2016,3,31,8,0,720.0,81.0,2.6,13.0,369.0,392.94,312.83
2016,3,31,8,15,750.5,85.0,2.55,13.0,420.0,454.44,365.32
2016,3,31,8,30,781.0,89.0,2.5,13.0,471.0,517.4,417.32
2016,3,31,8,45,807.5,90.5,2.45,13.5,519.5,576.81,464.15
2016,3,31,9,0,834.0,92.0,2.4,14.0,568.0,636.63,509.64
2016,3,31,9,15,850.0,94.5,2.4,14.0,611.0,690.4,550.33
2016,3,31,9,30,866.0,97.0,2.4,14.0,654.0,736.28,584.43
2016,3,31,9,45,879.5,98.5,2.4,14.5,692.0,783.54,616.01
2016,3,31,10,0,893.0,100.0,2.4,15.0,730.0,828.8,645.46
2016,3,31,10,15,902.0,101.5,2.4,15.0,760.5,868.04,671.51
2016,3,31,10,30,911.0,103.0,2.4,15.0,791.0,904.48,695.45
2016,3,31,10,45,917.5,103.5,2.45,15.5,815.0,934.68,714.12
2016,3,31,11,0,924.0,104.0,2.5,16.0,839.0,961.56,730.51
2016,3,31,11,15,927.5,104.5,2.5,16.0,854.5,982.19,743.57
2016,3,31,11,30,931.0,105.0,2.5,16.0,870.0,999.13,754.26
2016,3,31,11,45,933.5,105.0,2.5,16.5,878.0,1010.83,760.15
2016,3,31,12,0,936.0,105.0,2.5,17.0,886.0,1018.66,763.61
2016,3,31,12,15,935.5,105.0,2.6,17.0,885.5,1019.69,765.2
2016,3,31,12,30,935.0,105.0,2.7,17.0,885.0,1016.78,764.34
2016,3,31,12,45,938.0,102.0,2.8,17.0,877.5,1010.21,761.18
2016,3,31,13,0,941.0,99.0,2.9,17.0,870.0,999.66,755.44
2016,3,31,13,15,937.0,98.5,2.95,17.0,853.5,981.22,744.02
2016,3,31,13,30,933.0,98.0,3.0,17.0,837.0,959.09,730.18
2016,3,31,13,45,926.0,97.0,3.15,17.0,812.5,930.22,712.47
2016,3,31,14,0,919.0,96.0,3.3,17.0,788.0,898.06,692.31
2016,3,31,14,15,910.5,95.0,3.4,16.5,757.0,861.57,669.8
2016,3,31,14,30,902.0,94.0,3.5,16.0,726.0,822.26,644.93
2016,3,31,14,45,890.0,92.0,3.6,16.0,688.0,776.68,613.92
2016,3,31,15,0,878.0,90.0,3.7,16.0,650.0,729.02,580.62
2016,3,31,15,15,862.5,88.0,3.7,15.5,607.0,677.19,542.51
2016,3,31,15,30,847.0,86.0,3.7,15.0,564.0,628.64,505.64
2016,3,31,15,45,824.5,83.5,3.75,15.0,516.0,569.3,458.62
2016,3,31,16,0,802.0,81.0,3.8,15.0,468.0,510.05,410.26
2016,3,31,16,15,772.5,77.0,3.75,14.5,417.0,446.48,357.54
2016,3,31,16,30,743.0,73.0,3.7,14.0,366.0,384.5,304.38
2016,3,31,16,45,699.5,68.5,3.7,13.5,313.0,319.09,247.2
2016,3,31,17,0,656.0,64.0,3.7,13.0,260.0,256.8,191.54
2016,3,31,17,15,592.5,57.5,3.55,12.5,208.0,193.17,135.41
2016,3,31,17,30,529.0,51.0,3.4,12.0,156.0,136.75,87.12
2016,3,31,17,45,423.0,41.0,3.25,12.0,109.0,80.63,44.78
2016,3,31,18,0,317.0,31.0,3.1,12.0,62.0,37.83,18.1
2016,3,31,18,15,158.5,15.5,2.95,11.5,31.0,12.56,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,17.0,2.4,10.5,35.5,13.71,0.9
2016,4,1,6,30,339.0,34.0,2.5,11.0,71.0,46.75,23.62
2016,4,1,6,45,436.5,44.0,2.65,11.5,118.5,91.44,53.04
2016,4,1,7,0,534.0,54.0,2.8,12.0,166.0,148.33,97.36
2016,4,1,7,15,594.5,60.5,2.8,12.0,218.5,205.07,146.75
2016,4,1,7,30,655.0,67.0,2.8,12.0,271.0,268.57,203.23
2016,4,1,7,45,695.0,72.5,2.8,12.5,323.5,330.11,258.07
2016,4,1,8,0,735.0,78.0,2.8,13.0,376.0,395.57,314.85
2016,4,1,8,15,764.0,81.5,2.75,13.0,426.5,456.36,366.97
2016,4,1,8,30,793.0,85.0,2.7,13.0,477.0,518.59,418.6
2016,4,1,8,45,814.0,88.0,2.7,13.5,524.5,576.74,464.78
2016,4,1,9,0,835.0,91.0,2.7,14.0,572.0,634.79,509.34
2016,4,1,9,15,851.0,93.5,2.65,14.0,614.5,688.49,550.0
2016,4,1,9,30,867.0,96.0,2.6,14.0,657.0,734.4,584.05
2016,4,1,9,45,878.5,98.0,2.6,14.5,694.0,780.57,615.04
2016,4,1,10,0,890.0,100.0,2.6,15.0,731.0,824.58,643.79
2016,4,1,10,15,898.5,101.5,2.5,15.0,761.5,863.2,668.8
2016,4,1,10,30,907.0,103.0,2.4,15.0,792.0,899.0,691.53
2016,4,1,10,45,914.5,103.0,2.35,15.5,816.0,929.37,709.43
2016,4,1,11,0,922.0,103.0,2.3,16.0,840.0,956.49,724.96
2016,4,1,11,15,925.5,104.0,2.25,16.0,855.5,977.5,737.68
2016,4,1,11,30,929.0,105.0,2.2,16.0,871.0,994.82,747.99
2016,4,1,11,45,932.0,104.5,2.2,16.0,879.0,1006.38,755.15
2016,4,1,12,0,935.0,104.0,2.2,16.0,887.0,1014.08,759.94
2016,4,1,12,15,935.0,104.0,2.2,16.0,887.0,1015.51,760.74
2016,4,1,12,30,935.0,104.0,2.2,16.0,887.0,1013.01,759.15
2016,4,1,12,45,935.0,102.5,2.2,16.5,879.0,1005.05,752.72
2016,4,1,13,0,935.0,101.0,2.2,17.0,871.0,993.18,743.9
2016,4,1,13,15,931.5,100.5,2.25,16.5,854.5,975.24,734.52
2016,4,1,13,30,928.0,100.0,2.3,16.0,838.0,953.62,722.7
2016,4,1,13,45,923.0,98.5,2.35,16.0,814.0,926.08,705.49
2016,4,1,14,0,918.0,97.0,2.4,16.0,790.0,895.18,685.93
2016,4,1,14,15,909.5,95.5,2.45,16.0,759.0,858.19,661.99
2016,4,1,14,30,901.0,94.0,2.5,16.0,728.0,818.38,635.86
2016,4,1,14,45,890.0,92.0,2.6,16.0,690.5,773.6,606.19
2016,4,1,15,0,879.0,90.0,2.7,16.0,653.0,726.66,573.98
2016,4,1,15,15,863.5,87.5,2.75,15.5,609.5,674.3,536.28
2016,4,1,15,30,848.0,85.0,2.8,15.0,566.0,625.12,499.61
2016,4,1,15,45,827.0,82.5,2.9,15.0,518.5,566.65,453.93
2016,4,1,16,0,806.0,80.0,3.0,15.0,471.0,508.13,406.68
2016,4,1,16,15,777.0,76.0,3.0,14.5,420.0,444.69,354.47
2016,4,1,16,30,748.0,72.0,3.0,14.0,369.0,382.78,301.69
2016,4,1,16,45,705.0,67.5,3.0,13.5,316.0,317.43,244.78
2016,4,1,17,0,662.0,63.0,3.0,13.0,263.0,255.03,189.22
2016,4,1,17,15,599.5,56.5,2.85,12.5,211.0,191.5,133.35
2016,4,1,17,30,537.0,50.0,2.7,12.0,159.0,135.07,85.27
2016,4,1,17,45,433.5,40.5,2.55,12.0,111.5,79.5,43.68
2016,4,1,18,0,330.0,31.0,2.4,12.0,64.0,36.91,17.86
2016,4,1,18,15,165.0,15.5,2.3,11.5,32.0,12.54,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,167.5,18.0,1.5,10.0,37.0,14.49,2.95
2016,4,2,6,30,335.0,36.0,1.5,10.0,74.0,47.82,25.04
2016,4,2,6,45,421.5,47.0,1.5,10.5,121.0,91.79,54.31
2016,4,2,7,0,508.0,58.0,1.5,11.0,168.0,146.6,97.26
2016,4,2,7,15,254.0,68.0,1.4,11.0,123.0,126.02,93.08
2016,4,2,7,30,0.0,78.0,1.3,11.0,78.0,60.1,46.41
2016,4,2,7,45,0.0,92.5,1.25,11.5,92.5,71.55,56.15
2016,4,2,8,0,0.0,107.0,1.2,12.0,107.0,83.1,65.68
2016,4,2,8,15,0.0,125.0,1.15,12.5,125.0,97.59,77.53
2016,4,2,8,30,0.0,143.0,1.1,13.0,143.0,112.23,89.3
2016,4,2,8,45,0.5,156.0,1.1,13.5,156.5,123.14,97.84
2016,4,2,9,0,1.0,169.0,1.1,14.0,170.0,134.18,106.4
2016,4,2,9,15,153.5,229.5,1.1,14.0,330.0,312.63,251.96
2016,4,2,9,30,306.0,290.0,1.1,14.0,490.0,501.65,396.82
2016,4,2,9,45,309.5,304.5,1.1,14.5,516.5,532.78,417.04
2016,4,2,10,0,313.0,319.0,1.1,15.0,543.0,563.15,437.72
2016,4,2,10,15,575.5,230.0,1.15,15.0,662.5,726.46,559.75
2016,4,2,10,30,838.0,141.0,1.2,15.0,782.0,886.48,670.77
2016,4,2,10,45,845.0,142.5,1.25,15.5,805.5,916.94,687.63
2016,4,2,11,0,852.0,144.0,1.3,16.0,829.0,944.27,704.06
2016,4,2,11,15,856.5,145.0,1.3,16.0,844.5,965.5,717.03
2016,4,2,11,30,861.0,146.0,1.3,16.0,860.0,983.23,727.83
2016,4,2,11,45,869.5,142.5,1.35,16.5,869.0,996.6,735.41
2016,4,2,12,0,878.0,139.0,1.4,17.0,878.0,991.16,730.97
2016,4,2,12,15,878.0,139.0,1.45,17.0,877.0,992.43,732.62
2016,4,2,12,30,878.0,139.0,1.5,17.0,876.0,989.99,731.89
2016,4,2,12,45,887.0,131.5,1.55,17.0,870.5,985.29,729.85
2016,4,2,13,0,896.0,124.0,1.6,17.0,865.0,976.61,725.33
2016,4,2,13,15,891.5,123.0,1.65,17.0,848.0,957.79,714.26
2016,4,2,13,30,887.0,122.0,1.7,17.0,831.0,935.48,700.99
2016,4,2,13,45,881.0,120.5,1.75,17.0,807.0,907.99,684.23
2016,4,2,14,0,875.0,119.0,1.8,17.0,783.0,877.33,665.26
2016,4,2,14,15,865.5,117.5,1.8,17.0,752.0,850.59,648.32
2016,4,2,14,30,856.0,116.0,1.8,17.0,721.0,810.57,622.08
2016,4,2,14,45,838.5,115.5,1.85,17.0,682.5,763.15,590.79
2016,4,2,15,0,821.0,115.0,1.9,17.0,644.0,714.15,556.34
2016,4,2,15,15,803.5,112.0,1.9,16.5,600.5,661.45,518.95
2016,4,2,15,30,786.0,109.0,1.9,16.0,557.0,607.84,479.72
2016,4,2,15,45,759.0,106.0,1.9,16.0,509.0,549.29,434.58
2016,4,2,16,0,732.0,103.0,1.9,16.0,461.0,490.12,387.64
2016,4,2,16,15,700.0,98.5,1.9,15.5,410.5,428.28,337.86
2016,4,2,16,30,668.0,94.0,1.9,15.0,360.0,368.46,287.98
2016,4,2,16,45,613.0,89.0,1.95,15.0,307.0,302.66,231.94
2016,4,2,17,0,558.0,84.0,2.0,15.0,254.0,242.29,179.61
2016,4,2,17,15,492.5,74.5,2.0,14.5,203.0,181.62,127.86
2016,4,2,17,30,427.0,65.0,2.0,14.0,152.0,128.62,83.99
2016,4,2,17,45,322.0,52.0,2.0,13.5,106.5,74.66,44.1
2016,4,2,18,0,217.0,39.0,2.0,13.0,61.0,36.84,20.36
2016,4,2,18,15,108.5,19.5,2.0,12.5,30.5,14.8,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
