Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,168.0,19.5,1.75,9.0,39.5,15.68,4.93
2016,4,3,6,30,336.0,39.0,1.8,9.0,79.0,49.96,27.18
2016,4,3,6,45,431.0,49.5,1.85,9.5,127.5,94.46,56.5
2016,4,3,7,0,526.0,60.0,1.9,10.0,176.0,150.84,100.53
2016,4,3,7,15,263.0,72.0,1.9,10.5,130.0,131.17,97.36
2016,4,3,7,30,0.0,84.0,1.9,11.0,84.0,64.81,50.47
2016,4,3,7,45,0.0,99.5,1.9,11.5,99.5,77.09,60.87
2016,4,3,8,0,0.0,115.0,1.9,12.0,115.0,89.49,71.1
2016,4,3,8,15,3.0,141.0,1.9,12.5,142.5,112.01,89.68
2016,4,3,8,30,6.0,167.0,1.9,13.0,170.0,135.15,108.48
2016,4,3,8,45,39.0,210.5,1.9,13.5,233.0,200.33,161.78
2016,4,3,9,0,72.0,254.0,1.9,14.0,296.0,262.98,211.85
2016,4,3,9,15,216.0,264.0,1.9,14.0,403.5,386.15,310.83
2016,4,3,9,30,360.0,274.0,1.9,14.0,511.0,524.08,417.56
2016,4,3,9,45,624.5,192.0,1.95,14.5,629.5,687.66,541.42
2016,4,3,10,0,889.0,110.0,2.0,15.0,748.0,829.96,643.4
2016,4,3,10,15,897.5,111.5,2.0,15.0,779.0,868.35,667.56
2016,4,3,10,30,906.0,113.0,2.0,15.0,810.0,903.92,690.64
2016,4,3,10,45,910.5,115.5,2.0,15.5,833.0,933.9,708.48
2016,4,3,11,0,915.0,118.0,2.0,16.0,856.0,960.49,723.98
2016,4,3,11,15,696.5,221.5,2.0,16.0,789.5,898.52,680.83
2016,4,3,11,30,478.0,325.0,2.0,16.0,723.0,796.29,605.45
2016,4,3,11,45,699.5,224.0,2.0,16.5,812.5,922.23,696.94
2016,4,3,12,0,921.0,123.0,2.0,17.0,902.0,1014.27,755.43
2016,4,3,12,15,921.0,123.0,2.05,17.0,901.5,1015.53,755.76
2016,4,3,12,30,921.0,123.0,2.1,17.0,901.0,1012.91,754.74
2016,4,3,12,45,916.0,124.0,2.15,17.0,891.0,1002.67,748.86
2016,4,3,13,0,911.0,125.0,2.2,17.0,881.0,988.69,740.66
2016,4,3,13,15,906.5,124.5,2.25,17.0,864.0,970.08,729.46
2016,4,3,13,30,902.0,124.0,2.3,17.0,847.0,947.92,715.94
2016,4,3,13,45,746.5,185.5,2.4,17.0,772.0,869.99,664.65
2016,4,3,14,0,591.0,247.0,2.5,17.0,697.0,767.03,591.49
2016,4,3,14,15,630.5,218.5,2.55,17.0,681.5,758.05,587.6
2016,4,3,14,30,670.0,190.0,2.6,17.0,666.0,738.45,575.25
2016,4,3,14,45,746.5,156.0,2.65,17.0,660.0,735.03,574.76
2016,4,3,15,0,823.0,122.0,2.7,17.0,654.0,719.32,564.85
2016,4,3,15,15,805.5,118.5,2.7,16.5,610.5,666.01,526.16
2016,4,3,15,30,788.0,115.0,2.7,16.0,567.0,611.78,485.89
2016,4,3,15,45,753.5,104.0,2.75,16.0,506.5,540.4,430.72
2016,4,3,16,0,719.0,93.0,2.8,16.0,446.0,470.75,375.27
2016,4,3,16,15,692.0,96.0,2.75,15.5,406.5,419.5,332.74
2016,4,3,16,30,665.0,99.0,2.7,15.0,367.0,369.21,289.58
2016,4,3,16,45,620.5,92.0,2.7,14.5,314.5,305.44,234.89
2016,4,3,17,0,576.0,85.0,2.7,14.0,262.0,245.92,182.84
2016,4,3,17,15,510.0,75.5,2.6,13.5,210.0,184.27,129.87
2016,4,3,17,30,444.0,66.0,2.5,13.0,158.0,130.33,85.07
2016,4,3,17,45,347.5,52.5,2.45,12.5,112.0,75.96,44.63
2016,4,3,18,0,251.0,39.0,2.4,12.0,66.0,36.72,20.41
2016,4,3,18,15,125.5,19.5,2.35,11.5,33.0,14.85,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,11.0,12.0,9.44,0.0
2016,4,4,6,15,164.5,27.0,2.85,11.0,47.5,20.48,9.19
2016,4,4,6,30,329.0,42.0,2.9,11.0,83.0,51.7,28.83
2016,4,4,6,45,429.5,51.5,2.95,11.5,132.0,95.44,57.1
2016,4,4,7,0,530.0,61.0,3.0,12.0,181.0,151.74,100.52
2016,4,4,7,15,591.5,68.5,3.0,12.5,234.5,209.23,149.92
2016,4,4,7,30,653.0,76.0,3.0,13.0,288.0,273.61,206.34
2016,4,4,7,45,696.0,80.5,3.0,13.5,341.5,335.07,260.66
2016,4,4,8,0,739.0,85.0,3.0,14.0,395.0,400.32,316.93
2016,4,4,8,15,768.5,89.0,2.95,14.5,446.5,462.22,369.01
2016,4,4,8,30,798.0,93.0,2.9,15.0,498.0,525.24,420.17
2016,4,4,8,45,817.5,97.0,2.9,15.5,545.5,583.57,466.14
2016,4,4,9,0,837.0,101.0,2.9,16.0,593.0,641.63,510.37
2016,4,4,9,15,853.0,103.5,2.8,16.0,636.5,695.24,550.5
2016,4,4,9,30,869.0,106.0,2.7,16.0,680.0,747.58,588.54
2016,4,4,9,45,878.5,109.0,2.65,16.5,716.5,786.08,614.1
2016,4,4,10,0,888.0,112.0,2.6,17.0,753.0,829.17,641.67
2016,4,4,10,15,896.5,113.5,2.5,17.0,784.0,867.44,666.21
2016,4,4,10,30,905.0,115.0,2.4,17.0,815.0,902.87,688.49
2016,4,4,10,45,909.5,117.0,2.35,17.0,838.0,932.23,706.86
2016,4,4,11,0,914.0,119.0,2.3,17.0,861.0,958.2,722.88
2016,4,4,11,15,918.0,120.0,2.25,17.0,876.0,979.22,735.58
2016,4,4,11,30,922.0,121.0,2.2,17.0,891.0,996.61,745.9
2016,4,4,11,45,922.0,122.0,2.2,17.5,898.0,1006.49,750.5
2016,4,4,12,0,922.0,123.0,2.2,18.0,905.0,1012.51,752.76
2016,4,4,12,15,921.5,123.0,2.15,18.0,904.5,1013.21,752.51
2016,4,4,12,30,921.0,123.0,2.1,18.0,904.0,1010.04,749.91
2016,4,4,12,45,920.5,121.5,2.1,18.0,895.0,1001.57,744.61
2016,4,4,13,0,920.0,120.0,2.1,18.0,886.0,989.27,736.97
2016,4,4,13,15,915.0,119.0,2.2,18.0,869.0,969.54,725.67
2016,4,4,13,30,910.0,118.0,2.3,18.0,852.0,946.25,711.99
2016,4,4,13,45,900.0,118.5,2.45,18.0,826.0,916.61,694.39
2016,4,4,14,0,890.0,119.0,2.6,18.0,800.0,883.94,674.45
2016,4,4,14,15,879.5,117.0,2.85,18.0,767.5,845.62,650.96
2016,4,4,14,30,869.0,115.0,3.1,18.0,735.0,813.44,631.24
2016,4,4,14,45,853.5,113.5,3.35,18.0,696.0,766.07,599.81
2016,4,4,15,0,838.0,112.0,3.6,18.0,657.0,716.97,564.95
2016,4,4,15,15,820.5,109.5,3.7,17.5,613.5,664.12,526.69
2016,4,4,15,30,803.0,107.0,3.8,17.0,570.0,610.33,486.46
2016,4,4,15,45,778.5,103.5,3.9,16.5,521.5,551.03,440.62
2016,4,4,16,0,754.0,100.0,4.0,16.0,473.0,492.56,393.84
2016,4,4,16,15,722.0,95.5,3.8,15.5,421.5,429.81,341.73
2016,4,4,16,30,690.0,91.0,3.6,15.0,370.0,369.04,289.78
2016,4,4,16,45,646.5,84.5,3.45,15.0,317.5,304.93,233.72
2016,4,4,17,0,603.0,78.0,3.3,15.0,265.0,244.92,180.5
2016,4,4,17,15,536.0,70.0,3.15,14.5,213.0,183.07,127.32
2016,4,4,17,30,469.0,62.0,3.0,14.0,161.0,128.97,82.58
2016,4,4,17,45,367.5,50.0,2.9,13.5,114.0,76.68,44.57
2016,4,4,18,0,266.0,38.0,2.8,13.0,67.0,35.25,19.53
2016,4,4,18,15,133.0,19.0,2.7,12.5,33.5,14.51,0.35
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,44.5,6.0,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,89.0,12.0,1.7,11.0,15.0,9.44,0.0
2016,4,5,6,15,240.5,25.5,1.65,11.5,52.5,20.81,10.24
2016,4,5,6,30,392.0,39.0,1.6,12.0,90.0,51.71,27.34
2016,4,5,6,45,483.0,48.0,1.55,12.5,140.0,97.83,56.69
2016,4,5,7,0,574.0,57.0,1.5,13.0,190.0,155.21,100.92
2016,4,5,7,15,631.5,63.5,1.55,13.5,243.5,213.37,150.65
2016,4,5,7,30,689.0,70.0,1.6,14.0,297.0,277.85,206.76
2016,4,5,7,45,733.0,73.5,1.65,14.5,351.5,341.47,262.2
2016,4,5,8,0,777.0,77.0,1.7,15.0,406.0,407.82,318.57
2016,4,5,8,15,804.0,80.0,1.75,15.5,457.5,469.07,369.49
2016,4,5,8,30,831.0,83.0,1.8,16.0,509.0,531.43,419.5
2016,4,5,8,45,852.5,85.0,1.85,16.5,557.5,590.34,465.24
2016,4,5,9,0,874.0,87.0,1.9,17.0,606.0,644.62,506.17
2016,4,5,9,15,888.0,89.5,1.95,17.5,648.5,697.47,544.69
2016,4,5,9,30,902.0,92.0,2.0,18.0,691.0,748.8,581.0
2016,4,5,9,45,909.5,94.5,2.05,18.5,727.5,793.4,610.23
2016,4,5,10,0,917.0,97.0,2.1,19.0,764.0,835.44,637.07
2016,4,5,10,15,924.5,98.5,2.15,19.0,794.0,873.7,662.29
2016,4,5,10,30,932.0,100.0,2.2,19.0,824.0,908.97,685.38
2016,4,5,10,45,936.0,101.5,2.25,19.5,846.5,938.0,702.88
2016,4,5,11,0,940.0,103.0,2.3,20.0,869.0,963.52,718.03
2016,4,5,11,15,943.0,104.0,2.3,20.0,884.5,983.99,730.73
2016,4,5,11,30,946.0,105.0,2.3,20.0,900.0,1000.71,741.06
2016,4,5,11,45,946.5,105.5,2.35,20.5,906.5,1010.72,746.26
2016,4,5,12,0,947.0,106.0,2.4,21.0,913.0,1016.79,749.05
2016,4,5,12,15,946.5,106.0,2.35,21.0,912.0,1017.45,748.83
2016,4,5,12,30,946.0,106.0,2.3,21.0,911.0,1014.15,746.2
2016,4,5,12,45,944.0,105.0,2.25,21.0,902.0,1004.48,739.61
2016,4,5,13,0,942.0,104.0,2.2,21.0,893.0,990.93,730.67
2016,4,5,13,15,937.5,103.5,2.15,21.0,875.5,971.77,718.21
2016,4,5,13,30,933.0,103.0,2.1,21.0,858.0,948.96,703.47
2016,4,5,13,45,925.5,102.0,2.05,21.0,832.5,919.5,684.4
2016,4,5,14,0,918.0,101.0,2.0,21.0,807.0,886.82,663.22
2016,4,5,14,15,908.5,99.5,2.0,21.0,774.5,848.95,638.97
2016,4,5,14,30,899.0,98.0,2.0,21.0,742.0,808.37,612.69
2016,4,5,14,45,886.0,96.5,2.0,21.0,703.5,762.7,582.61
2016,4,5,15,0,873.0,95.0,2.0,21.0,665.0,715.04,549.52
2016,4,5,15,15,856.5,92.5,1.95,20.5,621.0,662.41,512.15
2016,4,5,15,30,840.0,90.0,1.9,20.0,577.0,612.91,475.85
2016,4,5,15,45,818.0,87.0,1.85,20.0,528.5,553.96,430.63
2016,4,5,16,0,796.0,84.0,1.8,20.0,480.0,495.11,384.17
2016,4,5,16,15,766.5,80.0,1.7,19.5,428.5,432.34,333.81
2016,4,5,16,30,737.0,76.0,1.6,19.0,377.0,371.19,283.09
2016,4,5,16,45,695.5,71.0,1.55,19.0,324.0,307.09,228.5
2016,4,5,17,0,654.0,66.0,1.5,19.0,271.0,245.53,175.18
2016,4,5,17,15,593.0,59.5,1.5,18.0,219.0,183.65,123.11
2016,4,5,17,30,532.0,53.0,1.5,17.0,167.0,128.68,78.44
2016,4,5,17,45,434.5,43.5,1.5,16.5,119.5,75.31,40.65
2016,4,5,18,0,337.0,34.0,1.5,16.0,72.0,34.13,18.31
2016,4,5,18,15,168.5,17.0,1.5,15.5,36.0,13.7,1.1
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,6.5,2.45,12.5,8.0,0.0,0.0
2016,4,6,6,0,92.0,13.0,2.5,13.0,16.0,10.23,0.0
2016,4,6,6,15,232.5,27.0,2.55,13.5,53.5,21.97,11.61
2016,4,6,6,30,373.0,41.0,2.6,14.0,91.0,52.02,28.08
2016,4,6,6,45,462.5,50.5,2.65,14.5,140.5,97.11,56.66
2016,4,6,7,0,552.0,60.0,2.7,15.0,190.0,153.3,99.73
2016,4,6,7,15,609.0,66.5,2.65,15.5,243.0,209.94,147.94
2016,4,6,7,30,666.0,73.0,2.6,16.0,296.0,272.84,202.53
2016,4,6,7,45,706.0,78.0,2.55,16.5,349.5,334.17,256.03
2016,4,6,8,0,746.0,83.0,2.5,17.0,403.0,399.52,311.5
2016,4,6,8,15,774.5,87.0,2.5,17.5,454.5,460.71,362.28
2016,4,6,8,30,803.0,91.0,2.5,18.0,506.0,523.25,412.38
2016,4,6,8,45,824.5,93.5,2.5,18.5,554.0,581.25,457.4
2016,4,6,9,0,846.0,96.0,2.5,19.0,602.0,639.13,500.81
2016,4,6,9,15,861.5,98.5,2.5,19.5,645.0,692.51,539.53
2016,4,6,9,30,877.0,101.0,2.5,20.0,688.0,738.03,571.68
2016,4,6,9,45,889.5,103.0,2.55,20.5,725.5,784.83,603.13
2016,4,6,10,0,902.0,105.0,2.6,21.0,763.0,829.5,631.92
2016,4,6,10,15,910.0,106.5,2.6,21.0,793.5,867.58,656.72
2016,4,6,10,30,918.0,108.0,2.6,21.0,824.0,902.75,679.4
2016,4,6,10,45,923.5,109.0,2.6,21.5,847.5,932.14,696.74
2016,4,6,11,0,929.0,110.0,2.6,22.0,871.0,958.13,711.76
2016,4,6,11,15,932.5,110.5,2.55,22.0,886.0,978.28,723.81
2016,4,6,11,30,936.0,111.0,2.5,22.0,901.0,994.72,733.49
2016,4,6,11,45,936.5,112.0,2.45,22.5,908.0,1005.04,737.83
2016,4,6,12,0,937.0,113.0,2.4,23.0,915.0,1011.47,739.76
2016,4,6,12,15,936.5,112.5,2.35,23.0,913.5,1011.55,739.18
2016,4,6,12,30,936.0,112.0,2.3,23.0,912.0,1007.72,736.24
2016,4,6,12,45,932.0,112.5,2.25,23.5,902.0,997.68,728.05
2016,4,6,13,0,928.0,113.0,2.2,24.0,892.0,983.84,717.61
2016,4,6,13,15,923.5,112.0,2.15,24.0,874.5,964.36,705.07
2016,4,6,13,30,919.0,111.0,2.1,24.0,857.0,941.29,690.32
2016,4,6,13,45,910.5,111.0,2.05,24.5,831.5,912.25,670.41
2016,4,6,14,0,902.0,111.0,2.0,25.0,806.0,880.08,648.55
2016,4,6,14,15,892.5,109.0,1.9,25.0,774.0,842.21,623.68
2016,4,6,14,30,883.0,107.0,1.8,25.0,742.0,801.67,596.96
2016,4,6,14,45,869.0,105.5,1.75,25.0,703.5,755.85,566.93
2016,4,6,15,0,855.0,104.0,1.7,25.0,665.0,714.52,537.84
2016,4,6,15,15,838.0,101.5,1.6,25.0,621.0,661.44,499.64
2016,4,6,15,30,821.0,99.0,1.5,25.0,577.0,607.34,459.91
2016,4,6,15,45,705.5,115.5,1.45,25.0,502.0,517.15,393.08
2016,4,6,16,0,590.0,132.0,1.4,25.0,427.0,434.64,330.79
2016,4,6,16,15,456.5,142.5,1.3,24.5,356.5,343.04,261.26
2016,4,6,16,30,323.0,153.0,1.2,24.0,286.0,263.11,199.88
2016,4,6,16,45,472.0,114.0,1.1,24.0,278.5,263.7,194.91
2016,4,6,17,0,621.0,75.0,1.0,24.0,271.0,242.37,169.59
2016,4,6,17,15,558.5,67.5,1.0,23.5,219.0,181.34,119.48
2016,4,6,17,30,496.0,60.0,1.0,23.0,167.0,127.47,77.05
2016,4,6,17,45,396.5,49.0,1.0,22.5,119.5,75.19,41.22
2016,4,6,18,0,297.0,38.0,1.0,22.0,72.0,35.45,19.99
2016,4,6,18,15,148.5,19.0,0.85,22.0,36.0,14.58,2.3
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.0,1.75,13.5,6.0,4.72,0.0
2016,4,7,6,0,0.0,12.0,1.8,14.0,12.0,9.14,0.0
2016,4,7,6,15,44.0,31.5,1.9,14.0,38.0,23.63,13.38
2016,4,7,6,30,88.0,51.0,2.0,14.0,64.0,42.9,27.96
2016,4,7,6,45,120.5,73.0,2.1,14.5,98.0,70.77,49.15
2016,4,7,7,0,153.0,95.0,2.2,15.0,132.0,103.26,75.27
2016,4,7,7,15,185.0,113.0,2.25,15.0,168.5,140.6,106.48
2016,4,7,7,30,217.0,131.0,2.3,15.0,205.0,179.08,139.06
2016,4,7,7,45,130.0,151.0,2.35,15.5,197.5,174.68,138.51
2016,4,7,8,0,43.0,171.0,2.4,16.0,190.0,158.06,126.2
2016,4,7,8,15,85.0,200.0,2.4,16.0,242.5,205.84,165.09
2016,4,7,8,30,127.0,229.0,2.4,16.0,295.0,267.81,214.97
2016,4,7,8,45,262.0,232.0,2.4,16.5,384.5,366.92,293.66
2016,4,7,9,0,397.0,235.0,2.4,17.0,474.0,469.05,372.94
2016,4,7,9,15,519.5,209.0,2.35,17.0,545.0,561.84,444.0
2016,4,7,9,30,642.0,183.0,2.3,17.0,616.0,657.42,515.51
2016,4,7,9,45,621.0,205.5,2.25,17.5,642.5,690.44,536.89
2016,4,7,10,0,600.0,228.0,2.2,18.0,669.0,719.35,555.19
2016,4,7,10,15,549.5,259.0,2.15,18.0,675.0,723.66,556.3
2016,4,7,10,30,499.0,290.0,2.1,18.0,681.0,728.12,557.42
2016,4,7,10,45,434.0,330.5,2.1,18.0,677.5,723.27,551.77
2016,4,7,11,0,369.0,371.0,2.1,18.0,674.0,698.22,532.2
2016,4,7,11,15,621.0,254.0,2.1,18.0,775.0,849.76,643.83
2016,4,7,11,30,873.0,137.0,2.1,18.0,876.0,958.33,717.57
2016,4,7,11,45,873.0,137.5,2.15,18.0,882.5,967.01,722.41
2016,4,7,12,0,873.0,138.0,2.2,18.0,889.0,972.04,726.04
2016,4,7,12,15,689.5,235.0,2.2,18.0,827.5,918.19,689.31
2016,4,7,12,30,506.0,332.0,2.2,18.0,766.0,828.49,624.04
2016,4,7,12,45,500.5,328.5,2.25,18.0,754.0,815.53,616.49
2016,4,7,13,0,495.0,325.0,2.3,18.0,742.0,800.14,606.53
2016,4,7,13,15,654.5,241.5,2.3,18.0,781.5,863.0,654.45
2016,4,7,13,30,814.0,158.0,2.3,18.0,821.0,903.04,683.49
2016,4,7,13,45,802.0,158.0,2.35,18.0,795.5,872.46,663.38
2016,4,7,14,0,790.0,158.0,2.4,18.0,770.0,839.2,641.96
2016,4,7,14,15,592.5,229.5,2.4,17.5,678.5,726.27,560.95
2016,4,7,14,30,395.0,301.0,2.4,17.0,587.0,595.51,464.61
2016,4,7,14,45,478.0,253.0,2.45,17.0,581.0,609.11,477.57
2016,4,7,15,0,561.0,205.0,2.5,17.0,575.0,599.66,472.35
2016,4,7,15,15,433.5,226.0,2.5,16.5,500.5,507.91,402.58
2016,4,7,15,30,306.0,247.0,2.5,16.0,426.0,414.52,330.64
2016,4,7,15,45,164.0,217.0,2.5,16.0,312.0,281.43,225.57
2016,4,7,16,0,22.0,187.0,2.5,16.0,198.0,158.78,126.41
2016,4,7,16,15,12.0,162.5,2.4,15.5,168.5,132.92,105.86
2016,4,7,16,30,2.0,138.0,2.3,15.0,139.0,108.41,86.04
2016,4,7,16,45,1.0,118.5,2.25,15.0,119.0,92.23,72.72
2016,4,7,17,0,0.0,99.0,2.2,15.0,99.0,76.33,59.46
2016,4,7,17,15,0.0,80.0,2.05,14.5,80.0,61.34,46.83
2016,4,7,17,30,0.0,61.0,1.9,14.0,61.0,46.56,34.14
2016,4,7,17,45,0.0,43.5,1.8,14.0,43.5,33.16,22.41
2016,4,7,18,0,0.0,26.0,1.7,14.0,26.0,19.84,11.39
2016,4,7,18,15,0.0,13.0,1.65,13.5,13.0,9.88,0.47
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.4,11.5,3.0,2.36,0.0
2016,4,8,6,0,0.0,6.0,1.4,12.0,6.0,4.54,0.0
2016,4,8,6,15,0.0,18.5,1.45,12.5,18.5,14.09,5.99
2016,4,8,6,30,0.0,31.0,1.5,13.0,31.0,23.67,14.3
2016,4,8,6,45,0.0,47.0,1.55,13.5,47.0,35.92,25.05
2016,4,8,7,0,0.0,63.0,1.6,14.0,63.0,48.21,35.71
2016,4,8,7,15,0.0,80.0,1.6,14.0,80.0,61.42,47.07
2016,4,8,7,30,0.0,97.0,1.6,14.0,97.0,74.8,58.39
2016,4,8,7,45,9.5,128.5,1.6,14.5,133.0,103.24,81.87
2016,4,8,8,0,19.0,160.0,1.6,15.0,169.0,133.26,106.35
2016,4,8,8,15,9.5,157.5,1.55,15.0,162.0,127.9,101.67
2016,4,8,8,30,0.0,155.0,1.5,15.0,155.0,121.42,96.01
2016,4,8,8,45,14.5,195.0,1.5,15.5,204.0,162.68,129.38
2016,4,8,9,0,29.0,235.0,1.5,16.0,253.0,216.01,171.71
2016,4,8,9,15,83.0,276.5,1.5,16.0,332.0,291.41,231.58
2016,4,8,9,30,137.0,318.0,1.5,16.0,411.0,385.8,304.49
2016,4,8,9,45,91.5,316.5,1.55,16.5,380.5,342.61,269.33
2016,4,8,10,0,46.0,315.0,1.6,17.0,350.0,309.24,242.02
2016,4,8,10,15,35.0,307.0,1.65,17.0,334.5,294.78,230.53
2016,4,8,10,30,24.0,299.0,1.7,17.0,319.0,263.37,205.8
2016,4,8,10,45,22.0,298.0,1.75,17.0,316.5,261.43,204.19
2016,4,8,11,0,20.0,297.0,1.8,17.0,314.0,259.32,202.36
2016,4,8,11,15,57.0,355.0,1.85,16.5,404.0,365.15,285.0
2016,4,8,11,30,94.0,413.0,1.9,16.0,494.0,456.46,354.41
2016,4,8,11,45,97.0,418.0,1.95,16.0,501.5,465.28,360.49
2016,4,8,12,0,100.0,423.0,2.0,16.0,509.0,473.64,366.78
2016,4,8,12,15,125.5,427.5,2.0,16.0,536.0,522.62,403.41
2016,4,8,12,30,151.0,432.0,2.0,16.0,563.0,550.32,424.09
2016,4,8,12,45,186.5,425.5,2.05,16.5,585.0,575.48,442.78
2016,4,8,13,0,222.0,419.0,2.1,17.0,607.0,598.94,460.13
2016,4,8,13,15,226.5,409.5,2.1,17.0,598.0,589.37,453.49
2016,4,8,13,30,231.0,400.0,2.1,17.0,589.0,578.57,446.22
2016,4,8,13,45,172.5,387.5,2.15,17.0,526.5,509.39,394.8
2016,4,8,14,0,114.0,375.0,2.2,17.0,464.0,442.47,344.45
2016,4,8,14,15,300.0,320.0,2.2,16.5,540.5,550.99,431.55
2016,4,8,14,30,486.0,265.0,2.2,16.0,617.0,645.36,504.8
2016,4,8,14,45,426.5,270.0,2.25,16.0,567.5,584.28,458.67
2016,4,8,15,0,367.0,275.0,2.3,16.0,518.0,513.66,405.95
2016,4,8,15,15,183.5,201.0,2.3,16.0,322.5,308.54,246.98
2016,4,8,15,30,0.0,127.0,2.3,16.0,127.0,98.75,76.44
2016,4,8,15,45,0.0,111.0,2.3,16.0,111.0,85.94,66.35
2016,4,8,16,0,0.0,95.0,2.3,16.0,95.0,73.24,56.01
2016,4,8,16,15,0.0,94.5,2.25,15.5,94.5,72.86,56.01
2016,4,8,16,30,0.0,94.0,2.2,15.0,94.0,72.48,55.98
2016,4,8,16,45,0.0,80.5,2.15,15.0,80.5,61.89,47.17
2016,4,8,17,0,0.0,67.0,2.1,15.0,67.0,51.39,38.34
2016,4,8,17,15,0.0,53.5,2.0,14.5,53.5,40.96,29.5
2016,4,8,17,30,0.0,40.0,1.9,14.0,40.0,30.56,20.53
2016,4,8,17,45,0.0,28.5,1.8,14.0,28.5,21.72,12.78
2016,4,8,18,0,0.0,17.0,1.7,14.0,17.0,12.92,5.49
2016,4,8,18,15,0.0,9.0,1.65,13.5,9.0,6.82,0.0
2016,4,8,18,30,0.0,1.0,1.6,13.0,1.0,0.79,0.0
2016,4,8,18,45,0.0,0.5,1.55,13.0,0.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,2.0,13.0,2.5,1.97,0.0
2016,4,9,6,0,0.0,5.0,2.0,13.0,5.0,3.78,0.0
2016,4,9,6,15,0.0,14.0,2.0,13.0,14.0,10.63,3.24
2016,4,9,6,30,0.0,23.0,2.0,13.0,23.0,17.51,9.14
2016,4,9,6,45,0.0,35.0,2.05,13.0,35.0,26.71,17.26
2016,4,9,7,0,0.0,47.0,2.1,13.0,47.0,35.94,25.35
2016,4,9,7,15,0.0,60.0,2.1,13.0,60.0,45.98,34.04
2016,4,9,7,30,0.0,73.0,2.1,13.0,73.0,56.04,42.62
2016,4,9,7,45,0.0,75.5,2.15,13.0,75.5,57.97,44.16
2016,4,9,8,0,0.0,78.0,2.2,13.0,78.0,59.91,45.67
2016,4,9,8,15,0.0,105.0,2.15,13.0,105.0,81.15,63.47
2016,4,9,8,30,0.0,132.0,2.1,13.0,132.0,102.72,81.3
2016,4,9,8,45,0.0,132.5,2.1,13.5,132.5,103.13,81.2
2016,4,9,9,0,0.0,133.0,2.1,14.0,133.0,103.56,81.16
2016,4,9,9,15,3.0,167.5,2.05,14.0,170.0,133.59,105.7
2016,4,9,9,30,6.0,202.0,2.0,14.0,207.0,164.35,130.49
2016,4,9,9,45,3.0,175.5,2.0,14.0,178.0,140.51,110.73
2016,4,9,10,0,0.0,149.0,2.0,14.0,149.0,116.71,91.09
2016,4,9,10,15,3.0,175.0,2.0,14.0,177.5,140.47,110.42
2016,4,9,10,30,6.0,201.0,2.0,14.0,206.0,164.66,129.85
2016,4,9,10,45,4.0,178.5,2.05,14.5,182.0,144.57,113.18
2016,4,9,11,0,2.0,156.0,2.1,15.0,158.0,124.54,96.67
2016,4,9,11,15,4.0,171.5,2.05,15.0,175.0,139.15,108.49
2016,4,9,11,30,6.0,187.0,2.0,15.0,192.0,153.88,120.3
2016,4,9,11,45,7.5,202.0,2.0,15.5,208.5,167.82,131.18
2016,4,9,12,0,9.0,217.0,2.0,16.0,225.0,181.81,142.02
2016,4,9,12,15,6.5,195.5,2.0,16.0,201.5,161.57,125.81
2016,4,9,12,30,4.0,174.0,2.0,16.0,178.0,141.44,109.7
2016,4,9,12,45,50.0,293.5,2.0,16.0,336.5,301.71,237.51
2016,4,9,13,0,96.0,413.0,2.0,16.0,495.0,456.35,355.06
2016,4,9,13,15,106.5,407.5,2.0,16.0,496.5,458.56,356.33
2016,4,9,13,30,117.0,402.0,2.0,16.0,498.0,478.24,371.39
2016,4,9,13,45,64.0,319.5,2.0,16.0,372.0,332.81,260.92
2016,4,9,14,0,11.0,237.0,2.0,16.0,246.0,198.78,155.75
2016,4,9,14,15,7.0,206.5,2.0,16.0,212.0,169.59,132.98
2016,4,9,14,30,3.0,176.0,2.0,16.0,178.0,140.99,110.16
2016,4,9,14,45,1.5,117.0,2.05,16.0,118.0,91.93,70.5
2016,4,9,15,0,0.0,58.0,2.1,16.0,58.0,44.61,31.61
2016,4,9,15,15,0.0,96.5,2.05,15.5,96.5,74.46,56.63
2016,4,9,15,30,0.0,135.0,2.0,15.0,135.0,105.14,82.31
2016,4,9,15,45,0.0,95.5,2.0,15.0,95.5,73.63,56.33
2016,4,9,16,0,0.0,56.0,2.0,15.0,56.0,42.93,30.76
2016,4,9,16,15,0.0,62.0,1.9,15.0,62.0,47.54,34.79
2016,4,9,16,30,0.0,68.0,1.8,15.0,68.0,52.16,38.83
2016,4,9,16,45,0.0,58.5,1.75,15.0,58.5,44.81,32.68
2016,4,9,17,0,0.0,49.0,1.7,15.0,49.0,37.47,26.49
2016,4,9,17,15,0.0,39.5,1.55,14.5,39.5,30.15,20.28
2016,4,9,17,30,0.0,30.0,1.4,14.0,30.0,22.86,13.98
2016,4,9,17,45,0.0,21.5,1.3,14.0,21.5,16.35,8.25
2016,4,9,18,0,0.0,13.0,1.2,14.0,13.0,9.86,2.88
2016,4,9,18,15,0.0,7.0,1.2,13.5,7.0,5.3,0.0
2016,4,9,18,30,0.0,1.0,1.2,13.0,1.0,0.79,0.0
2016,4,9,18,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.39,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.75,0.0
2016,4,10,6,15,0.0,4.0,1.75,12.0,4.0,3.02,0.0
2016,4,10,6,30,0.0,7.0,1.8,12.0,7.0,5.3,0.0
2016,4,10,6,45,0.0,10.0,1.9,12.5,10.0,7.58,0.87
2016,4,10,7,0,0.0,13.0,2.0,13.0,13.0,9.87,2.88
2016,4,10,7,15,0.0,17.0,2.0,13.0,17.0,12.93,5.55
2016,4,10,7,30,0.0,21.0,2.0,13.0,21.0,15.99,8.19
2016,4,10,7,45,0.0,25.5,2.05,13.0,25.5,19.44,11.13
2016,4,10,8,0,0.0,30.0,2.1,13.0,30.0,22.91,14.06
2016,4,10,8,15,0.0,38.0,2.1,13.0,38.0,29.07,19.27
2016,4,10,8,30,0.0,46.0,2.1,13.0,46.0,35.25,24.45
2016,4,10,8,45,0.0,57.0,2.1,13.5,57.0,43.76,31.5
2016,4,10,9,0,0.0,68.0,2.1,14.0,68.0,52.29,38.49
2016,4,10,9,15,0.0,70.0,2.1,14.0,70.0,53.88,39.7
2016,4,10,9,30,0.0,72.0,2.1,14.0,72.0,55.48,40.93
2016,4,10,9,45,8.0,164.0,2.15,14.0,170.0,134.77,106.43
2016,4,10,10,0,16.0,256.0,2.2,14.0,268.0,217.98,173.38
2016,4,10,10,15,18.0,273.0,2.25,14.0,287.5,234.71,186.25
2016,4,10,10,30,20.0,290.0,2.3,14.0,307.0,251.6,199.4
2016,4,10,10,45,14.0,250.5,2.35,14.5,262.5,213.26,168.34
2016,4,10,11,0,8.0,211.0,2.4,15.0,218.0,175.14,137.47
2016,4,10,11,15,8.5,215.5,2.45,15.0,223.0,179.58,141.03
2016,4,10,11,30,9.0,220.0,2.5,15.0,228.0,184.0,144.5
2016,4,10,11,45,18.5,282.5,2.55,15.0,299.0,245.93,193.79
2016,4,10,12,0,28.0,345.0,2.6,15.0,370.0,329.38,258.79
2016,4,10,12,15,29.5,343.0,2.65,15.0,369.5,328.94,258.24
2016,4,10,12,30,31.0,341.0,2.7,15.0,369.0,328.26,257.87
2016,4,10,12,45,20.0,283.5,2.8,15.0,301.5,248.04,195.27
2016,4,10,13,0,9.0,226.0,2.9,15.0,234.0,188.9,148.41
2016,4,10,13,15,15.5,266.5,2.95,14.5,280.0,228.73,180.88
2016,4,10,13,30,22.0,307.0,3.0,14.0,326.0,268.83,213.21
2016,4,10,13,45,11.0,215.0,3.05,14.0,224.5,180.58,142.76
2016,4,10,14,0,0.0,123.0,3.1,14.0,123.0,95.85,73.84
2016,4,10,14,15,0.0,110.0,3.1,14.0,110.0,85.39,65.43
2016,4,10,14,30,0.0,97.0,3.1,14.0,97.0,75.01,56.98
2016,4,10,14,45,8.0,166.5,3.1,14.0,172.0,136.56,108.07
2016,4,10,15,0,16.0,236.0,3.1,14.0,247.0,199.23,159.39
2016,4,10,15,15,9.0,204.5,3.05,13.5,211.0,167.66,134.04
2016,4,10,15,30,2.0,173.0,3.0,13.0,175.0,137.09,109.39
2016,4,10,15,45,1.0,149.5,3.0,13.0,150.5,117.3,93.3
2016,4,10,16,0,0.0,126.0,3.0,13.0,126.0,97.83,77.33
2016,4,10,16,15,8.5,139.5,2.9,13.0,143.0,112.26,89.68
2016,4,10,16,30,17.0,153.0,2.8,13.0,160.0,125.65,100.98
2016,4,10,16,45,11.5,133.5,2.75,13.0,138.0,107.07,85.55
2016,4,10,17,0,6.0,114.0,2.7,13.0,116.0,89.28,70.72
2016,4,10,17,15,3.0,93.0,2.55,12.5,94.0,71.66,55.91
2016,4,10,17,30,0.0,72.0,2.4,12.0,72.0,54.67,41.41
2016,4,10,17,45,0.0,52.5,2.25,12.0,52.5,39.68,28.23
2016,4,10,18,0,0.0,33.0,2.1,12.0,33.0,25.12,16.25
2016,4,10,18,15,0.0,18.5,2.0,12.0,18.5,14.11,4.67
2016,4,10,18,30,0.0,4.0,1.9,12.0,4.0,3.15,0.0
2016,4,10,18,45,0.0,2.0,1.85,12.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,46.5,11.0,0.65,11.5,13.5,8.65,0.0
2016,4,11,6,0,93.0,22.0,0.6,12.0,27.0,16.68,1.4
2016,4,11,6,15,202.5,38.5,0.65,12.0,65.5,28.98,19.16
2016,4,11,6,30,312.0,55.0,0.7,12.0,104.0,55.85,34.21
2016,4,11,6,45,388.0,66.5,0.8,12.5,151.5,96.58,60.29
2016,4,11,7,0,464.0,78.0,0.9,13.0,199.0,149.99,101.24
2016,4,11,7,15,262.0,109.0,0.95,13.0,180.5,153.11,114.24
2016,4,11,7,30,60.0,140.0,1.0,13.0,162.0,129.12,102.35
2016,4,11,7,45,30.0,124.5,1.1,13.5,135.5,110.33,87.51
2016,4,11,8,0,0.0,109.0,1.2,14.0,109.0,84.24,65.88
2016,4,11,8,15,0.0,118.0,1.2,14.0,118.0,91.41,71.69
2016,4,11,8,30,0.0,127.0,1.2,14.0,127.0,98.61,77.43
2016,4,11,8,45,14.5,183.0,1.25,14.5,192.0,152.25,121.24
2016,4,11,9,0,29.0,239.0,1.3,15.0,257.0,218.21,173.82
2016,4,11,9,15,15.5,208.5,1.3,15.0,218.5,175.45,138.84
2016,4,11,9,30,2.0,178.0,1.3,15.0,180.0,141.5,111.04
2016,4,11,9,45,9.5,220.0,1.35,15.0,227.5,181.98,143.64
2016,4,11,10,0,17.0,262.0,1.4,15.0,275.0,223.62,176.52
2016,4,11,10,15,90.5,327.0,1.4,15.0,399.0,356.73,281.41
2016,4,11,10,30,164.0,392.0,1.4,15.0,523.0,500.02,389.06
2016,4,11,10,45,245.5,390.0,1.4,15.5,592.0,592.11,455.63
2016,4,11,11,0,327.0,388.0,1.4,16.0,661.0,669.81,510.69
2016,4,11,11,15,177.0,362.0,1.4,16.0,510.0,497.5,383.42
2016,4,11,11,30,27.0,336.0,1.4,16.0,359.0,318.64,246.73
2016,4,11,11,45,28.0,338.0,1.4,16.0,362.0,321.93,250.13
2016,4,11,12,0,29.0,340.0,1.4,16.0,365.0,325.02,252.44
2016,4,11,12,15,441.0,242.5,1.4,16.0,626.5,675.14,521.62
2016,4,11,12,30,853.0,145.0,1.4,16.0,888.0,961.45,717.47
2016,4,11,12,45,832.5,155.5,1.45,16.0,874.0,946.05,704.57
2016,4,11,13,0,812.0,166.0,1.5,16.0,860.0,927.13,693.32
2016,4,11,13,15,807.0,164.5,1.5,16.0,843.5,907.74,681.12
2016,4,11,13,30,802.0,163.0,1.5,16.0,827.0,885.11,666.78
2016,4,11,13,45,795.0,161.0,1.55,16.0,803.0,857.2,649.51
2016,4,11,14,0,788.0,159.0,1.6,16.0,779.0,826.43,630.19
2016,4,11,14,15,777.5,156.5,1.6,16.0,748.0,789.74,605.75
2016,4,11,14,30,767.0,154.0,1.6,16.0,717.0,755.33,581.89
2016,4,11,14,45,760.0,147.5,1.65,16.0,681.0,712.46,552.26
2016,4,11,15,0,753.0,141.0,1.7,16.0,645.0,667.59,520.46
2016,4,11,15,15,734.5,137.5,1.7,15.5,603.0,616.51,483.67
2016,4,11,15,30,716.0,134.0,1.7,15.0,561.0,564.86,445.35
2016,4,11,15,45,695.0,128.0,1.7,15.0,514.5,509.28,402.09
2016,4,11,16,0,674.0,122.0,1.7,15.0,468.0,454.07,357.81
2016,4,11,16,15,642.0,116.0,1.7,15.0,418.5,394.79,309.14
2016,4,11,16,30,610.0,110.0,1.7,15.0,369.0,337.7,260.94
2016,4,11,16,45,576.0,100.5,1.7,15.0,319.5,279.51,210.91
2016,4,11,17,0,542.0,91.0,1.7,15.0,270.0,224.51,162.96
2016,4,11,17,15,482.0,81.5,1.65,14.5,219.5,168.01,115.58
2016,4,11,17,30,422.0,72.0,1.6,14.0,169.0,115.38,73.53
2016,4,11,17,45,346.5,58.0,1.55,13.5,124.5,69.0,41.26
2016,4,11,18,0,271.0,44.0,1.5,13.0,80.0,33.29,23.3
2016,4,11,18,15,156.0,27.5,1.55,12.5,46.0,20.82,10.04
2016,4,11,18,30,41.0,11.0,1.6,12.0,12.0,8.65,0.0
2016,4,11,18,45,20.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.4,11.5,3.0,2.36,0.0
2016,4,12,6,0,0.0,6.0,2.5,12.0,6.0,4.54,0.0
2016,4,12,6,15,0.0,14.5,2.55,12.0,14.5,11.01,3.83
2016,4,12,6,30,0.0,23.0,2.6,12.0,23.0,17.5,9.27
2016,4,12,6,45,0.0,33.5,2.65,12.0,33.5,25.55,16.39
2016,4,12,7,0,0.0,44.0,2.7,12.0,44.0,33.62,23.48
2016,4,12,7,15,0.0,55.0,2.7,12.0,55.0,42.1,30.83
2016,4,12,7,30,0.0,66.0,2.7,12.0,66.0,50.61,38.1
2016,4,12,7,45,90.5,129.0,2.75,12.5,170.0,140.21,112.11
2016,4,12,8,0,181.0,192.0,2.8,13.0,274.0,236.73,190.97
2016,4,12,8,15,253.0,205.0,2.8,13.0,334.5,301.22,243.53
2016,4,12,8,30,325.0,218.0,2.8,13.0,395.0,366.03,296.09
2016,4,12,8,45,168.5,214.5,2.85,13.5,306.5,283.33,229.41
2016,4,12,9,0,12.0,211.0,2.9,14.0,218.0,174.4,139.18
2016,4,12,9,15,93.5,268.5,2.9,14.0,332.5,288.59,232.54
2016,4,12,9,30,175.0,326.0,2.9,14.0,447.0,415.95,333.04
2016,4,12,9,45,179.0,342.0,2.95,14.5,471.0,442.33,351.95
2016,4,12,10,0,183.0,358.0,3.0,15.0,495.0,468.46,370.87
2016,4,12,10,15,122.5,361.0,3.05,15.0,454.5,429.75,339.51
2016,4,12,10,30,62.0,364.0,3.1,15.0,414.0,369.71,291.67
2016,4,12,10,45,175.5,381.5,3.2,15.5,528.0,504.44,396.93
2016,4,12,11,0,289.0,399.0,3.3,16.0,642.0,644.73,501.81
2016,4,12,11,15,165.5,386.0,3.35,16.0,526.0,508.67,397.59
2016,4,12,11,30,42.0,373.0,3.4,16.0,410.0,366.58,286.71
2016,4,12,11,45,44.0,374.5,3.45,16.0,413.5,370.51,290.25
2016,4,12,12,0,46.0,376.0,3.5,16.0,417.0,374.15,293.1
2016,4,12,12,15,457.0,257.0,3.55,16.0,656.5,702.29,551.07
2016,4,12,12,30,868.0,138.0,3.6,16.0,896.0,951.01,730.79
2016,4,12,12,45,842.5,151.5,3.65,16.5,881.5,948.41,726.12
2016,4,12,13,0,817.0,165.0,3.7,17.0,867.0,927.75,711.13
2016,4,12,13,15,675.5,233.5,3.8,17.0,806.5,860.75,663.84
2016,4,12,13,30,534.0,302.0,3.9,17.0,746.0,779.67,603.8
2016,4,12,13,45,664.5,231.0,4.0,17.0,766.5,815.82,634.26
2016,4,12,14,0,795.0,160.0,4.1,17.0,787.0,830.09,647.83
2016,4,12,14,15,784.5,157.5,4.1,16.5,756.0,793.2,622.81
2016,4,12,14,30,774.0,155.0,4.1,16.0,725.0,754.02,595.49
2016,4,12,14,45,762.0,151.5,4.2,16.0,688.5,714.76,566.71
2016,4,12,15,0,750.0,148.0,4.3,16.0,652.0,669.31,532.9
2016,4,12,15,15,732.0,144.0,4.3,15.5,610.0,618.17,494.54
2016,4,12,15,30,714.0,140.0,4.3,15.0,568.0,566.43,454.65
2016,4,12,15,45,480.0,179.0,4.35,15.0,456.5,431.27,347.18
2016,4,12,16,0,246.0,218.0,4.4,15.0,345.0,314.39,253.16
2016,4,12,16,15,339.0,179.0,4.3,14.5,335.0,303.98,243.7
2016,4,12,16,30,432.0,140.0,4.2,14.0,325.0,290.34,229.33
2016,4,12,16,45,380.5,133.5,4.15,14.0,280.5,239.76,185.84
2016,4,12,17,0,329.0,127.0,4.1,14.0,236.0,189.95,143.33
2016,4,12,17,15,288.0,109.0,4.0,13.5,192.5,144.51,105.03
2016,4,12,17,30,247.0,91.0,3.9,13.0,149.0,104.04,72.25
2016,4,12,17,45,189.5,71.5,3.85,12.5,109.0,66.62,44.89
2016,4,12,18,0,132.0,52.0,3.8,12.0,69.0,38.01,27.55
2016,4,12,18,15,66.0,31.5,3.75,12.0,40.0,23.51,12.53
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,8.65,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
