Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,1.3,12.0,7.0,5.51,0.0
2016,5,3,5,30,0.0,14.0,1.3,12.0,14.0,10.67,0.0
2016,5,3,5,45,28.0,34.0,1.3,12.5,38.0,25.43,15.56
2016,5,3,6,0,56.0,54.0,1.3,13.0,62.0,39.41,29.0
2016,5,3,6,15,82.5,76.0,1.25,13.0,93.5,54.42,42.87
2016,5,3,6,30,109.0,98.0,1.2,13.0,125.0,71.46,54.51
2016,5,3,6,45,140.5,116.5,1.2,13.0,159.5,97.16,72.24
2016,5,3,7,0,172.0,135.0,1.2,13.0,194.0,126.77,94.66
2016,5,3,7,15,232.5,151.5,1.25,13.0,245.5,166.82,125.72
2016,5,3,7,30,293.0,168.0,1.3,13.0,297.0,212.62,162.48
2016,5,3,7,45,283.0,193.0,1.4,13.5,330.0,249.0,193.74
2016,5,3,8,0,273.0,218.0,1.5,14.0,363.0,284.14,223.3
2016,5,3,8,15,223.5,247.5,1.6,14.0,373.0,298.41,236.38
2016,5,3,8,30,174.0,277.0,1.7,14.0,383.0,312.5,248.38
2016,5,3,8,45,215.0,294.0,1.8,14.5,436.0,359.53,285.06
2016,5,3,9,0,256.0,311.0,1.9,15.0,489.0,418.87,330.5
2016,5,3,9,15,278.0,326.5,1.85,15.0,529.0,460.12,361.63
2016,5,3,9,30,300.0,342.0,1.8,15.0,569.0,502.39,393.11
2016,5,3,9,45,293.0,361.0,1.8,15.5,591.5,528.1,410.85
2016,5,3,10,0,286.0,380.0,1.8,16.0,614.0,552.34,427.27
2016,5,3,10,15,205.0,401.5,1.7,16.0,572.0,507.91,392.43
2016,5,3,10,30,124.0,423.0,1.6,16.0,530.0,470.13,362.35
2016,5,3,10,45,115.5,431.5,1.55,16.5,533.5,475.48,365.17
2016,5,3,11,0,107.0,440.0,1.5,17.0,537.0,464.96,356.19
2016,5,3,11,15,222.5,434.5,1.4,17.0,638.5,576.32,438.95
2016,5,3,11,30,338.0,429.0,1.3,17.0,740.0,689.73,519.06
2016,5,3,11,45,205.5,435.0,1.2,17.0,625.0,568.05,429.2
2016,5,3,12,0,73.0,441.0,1.1,17.0,510.0,442.43,335.96
2016,5,3,12,15,194.0,440.5,1.05,17.0,621.0,563.92,427.15
2016,5,3,12,30,315.0,440.0,1.0,17.0,732.0,682.59,510.76
2016,5,3,12,45,372.0,409.0,1.0,17.0,749.5,700.41,523.31
2016,5,3,13,0,429.0,378.0,1.0,17.0,767.0,728.12,543.39
2016,5,3,13,15,478.5,355.0,1.05,17.0,781.5,740.93,553.64
2016,5,3,13,30,528.0,332.0,1.1,17.0,796.0,749.6,561.19
2016,5,3,13,45,651.5,252.5,1.15,17.0,808.5,766.53,576.27
2016,5,3,14,0,775.0,173.0,1.2,17.0,821.0,765.36,578.81
2016,5,3,14,15,644.5,225.5,1.3,17.0,751.5,695.38,528.86
2016,5,3,14,30,514.0,278.0,1.4,17.0,682.0,619.99,474.79
2016,5,3,14,45,444.0,289.5,1.5,17.0,626.5,560.41,432.05
2016,5,3,15,0,374.0,301.0,1.6,17.0,571.0,495.23,384.21
2016,5,3,15,15,346.5,288.0,1.65,17.0,526.0,448.94,349.77
2016,5,3,15,30,319.0,275.0,1.7,17.0,481.0,404.18,315.68
2016,5,3,15,45,239.0,263.0,1.8,17.0,411.5,337.1,264.07
2016,5,3,16,0,159.0,251.0,1.9,17.0,342.0,271.46,213.18
2016,5,3,16,15,124.5,226.0,1.95,16.5,293.5,227.53,178.96
2016,5,3,16,30,90.0,201.0,2.0,16.0,245.0,183.63,144.4
2016,5,3,16,45,67.0,174.5,2.05,16.0,205.5,150.5,117.9
2016,5,3,17,0,44.0,148.0,2.1,16.0,166.0,120.44,93.95
2016,5,3,17,15,33.5,127.5,2.05,15.5,140.0,99.42,77.19
2016,5,3,17,30,23.0,107.0,2.0,15.0,114.0,79.96,61.68
2016,5,3,17,45,13.5,86.0,1.95,15.0,89.5,62.69,50.1
2016,5,3,18,0,4.0,65.0,1.9,15.0,65.0,47.73,36.54
2016,5,3,18,15,2.0,44.5,1.8,14.5,44.5,33.17,23.26
2016,5,3,18,30,0.0,24.0,1.7,14.0,24.0,18.33,9.28
2016,5,3,18,45,0.0,12.0,1.6,14.0,12.0,9.14,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,2.05,12.0,8.0,6.29,0.0
2016,5,4,5,30,0.0,16.0,2.1,12.0,16.0,12.21,0.0
2016,5,4,5,45,51.5,38.0,2.15,12.5,45.5,28.1,17.96
2016,5,4,6,0,103.0,60.0,2.2,13.0,75.0,43.45,32.56
2016,5,4,6,15,150.5,81.0,2.2,13.0,113.5,57.67,45.76
2016,5,4,6,30,198.0,102.0,2.2,13.0,152.0,75.24,57.0
2016,5,4,6,45,271.5,109.5,2.2,13.0,194.5,103.48,72.76
2016,5,4,7,0,345.0,117.0,2.2,13.0,237.0,141.46,99.4
2016,5,4,7,15,335.5,140.5,2.1,13.0,273.0,179.19,131.89
2016,5,4,7,30,326.0,164.0,2.0,13.0,309.0,217.53,165.67
2016,5,4,7,45,273.5,195.5,1.95,13.0,327.0,247.07,193.14
2016,5,4,8,0,221.0,227.0,1.9,13.0,345.0,265.68,210.56
2016,5,4,8,15,257.5,244.5,1.85,13.0,394.0,315.87,251.11
2016,5,4,8,30,294.0,262.0,1.8,13.0,443.0,364.34,289.7
2016,5,4,8,45,275.5,287.5,1.75,13.5,467.0,393.28,311.92
2016,5,4,9,0,257.0,313.0,1.7,14.0,491.0,419.95,331.71
2016,5,4,9,15,296.5,323.5,1.6,14.0,540.5,467.83,368.04
2016,5,4,9,30,336.0,334.0,1.5,14.0,590.0,518.04,405.3
2016,5,4,9,45,345.5,348.0,1.45,14.5,621.5,552.23,429.11
2016,5,4,10,0,355.0,362.0,1.4,15.0,653.0,585.9,452.13
2016,5,4,10,15,337.5,381.5,1.35,15.0,665.5,603.05,463.22
2016,5,4,10,30,320.0,401.0,1.3,15.0,678.0,617.91,472.61
2016,5,4,10,45,300.5,417.5,1.3,15.5,682.0,626.33,476.81
2016,5,4,11,0,281.0,434.0,1.3,16.0,686.0,632.55,479.46
2016,5,4,11,15,277.0,442.0,1.35,16.0,693.5,642.38,486.36
2016,5,4,11,30,273.0,450.0,1.4,16.0,701.0,650.64,492.14
2016,5,4,11,45,293.5,447.0,1.5,16.0,718.5,668.82,505.97
2016,5,4,12,0,314.0,444.0,1.6,16.0,736.0,685.55,518.7
2016,5,4,12,15,321.5,440.5,1.7,16.0,739.0,688.82,521.79
2016,5,4,12,30,329.0,437.0,1.8,16.0,742.0,690.27,523.74
2016,5,4,12,45,334.5,431.5,1.9,16.0,739.0,686.36,521.93
2016,5,4,13,0,340.0,426.0,2.0,16.0,736.0,680.6,518.83
2016,5,4,13,15,308.5,424.5,2.05,16.0,701.5,645.78,493.98
2016,5,4,13,30,277.0,423.0,2.1,16.0,667.0,610.56,468.8
2016,5,4,13,45,313.5,400.0,2.15,16.0,668.5,610.06,470.11
2016,5,4,14,0,350.0,377.0,2.2,16.0,670.0,606.43,468.77
2016,5,4,14,15,392.5,343.5,2.25,16.0,661.5,594.66,461.59
2016,5,4,14,30,435.0,310.0,2.3,16.0,653.0,589.83,459.07
2016,5,4,14,45,430.5,296.5,2.4,16.0,622.5,555.45,433.98
2016,5,4,15,0,426.0,283.0,2.5,16.0,592.0,519.97,407.71
2016,5,4,15,15,412.0,269.0,2.5,16.0,553.0,477.75,375.43
2016,5,4,15,30,398.0,255.0,2.5,16.0,514.0,427.6,336.58
2016,5,4,15,45,457.0,216.5,2.55,16.0,493.0,408.91,321.03
2016,5,4,16,0,516.0,178.0,2.6,16.0,472.0,375.17,292.36
2016,5,4,16,15,452.5,175.0,2.55,15.5,415.5,317.83,245.87
2016,5,4,16,30,389.0,172.0,2.5,15.0,359.0,266.28,203.86
2016,5,4,16,45,408.0,147.5,2.5,15.0,324.0,225.69,167.81
2016,5,4,17,0,427.0,123.0,2.5,15.0,289.0,182.63,129.55
2016,5,4,17,15,375.0,114.5,2.4,14.5,244.5,139.41,95.81
2016,5,4,17,30,323.0,106.0,2.3,14.0,200.0,101.94,70.07
2016,5,4,17,45,274.5,89.0,2.2,14.0,158.0,65.22,52.54
2016,5,4,18,0,226.0,72.0,2.1,14.0,116.0,52.58,41.0
2016,5,4,18,15,161.0,53.5,2.0,13.5,80.0,39.37,28.81
2016,5,4,18,30,96.0,35.0,1.9,13.0,44.0,26.04,15.83
2016,5,4,18,45,48.0,17.5,1.8,13.0,22.0,13.31,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.75,12.0,6.0,4.72,0.0
2016,5,5,5,30,0.0,12.0,1.8,12.0,12.0,9.12,0.0
2016,5,5,5,45,0.0,30.5,1.9,12.5,30.5,23.05,13.86
2016,5,5,6,0,0.0,49.0,2.0,13.0,49.0,36.39,26.42
2016,5,5,6,15,9.5,70.0,2.05,13.0,72.0,51.3,40.15
2016,5,5,6,30,19.0,91.0,2.1,13.0,95.0,66.55,51.35
2016,5,5,6,45,29.5,111.5,2.2,13.5,120.5,84.02,65.26
2016,5,5,7,0,40.0,132.0,2.3,14.0,146.0,103.96,81.2
2016,5,5,7,15,35.0,149.5,2.3,14.0,163.5,120.15,94.88
2016,5,5,7,30,30.0,167.0,2.3,14.0,181.0,135.81,108.04
2016,5,5,7,45,106.5,199.5,2.3,14.0,255.5,192.14,152.36
2016,5,5,8,0,183.0,232.0,2.3,14.0,330.0,254.58,201.91
2016,5,5,8,15,263.5,242.0,2.25,14.0,397.5,315.52,250.28
2016,5,5,8,30,344.0,252.0,2.2,14.0,465.0,379.14,300.65
2016,5,5,8,45,393.5,257.0,2.2,14.5,517.5,429.42,339.81
2016,5,5,9,0,443.0,262.0,2.2,15.0,570.0,492.45,387.92
2016,5,5,9,15,362.0,305.5,2.15,15.0,567.0,491.93,386.82
2016,5,5,9,30,281.0,349.0,2.1,15.0,564.0,493.11,386.49
2016,5,5,9,45,148.0,310.0,2.1,15.5,424.0,369.96,291.15
2016,5,5,10,0,15.0,271.0,2.1,16.0,284.0,224.93,175.89
2016,5,5,10,15,13.0,255.5,2.1,16.0,267.0,211.62,165.62
2016,5,5,10,30,11.0,240.0,2.1,16.0,250.0,198.11,154.79
2016,5,5,10,45,17.0,288.5,2.1,16.5,304.0,243.07,189.74
2016,5,5,11,0,23.0,337.0,2.1,17.0,358.0,288.75,224.49
2016,5,5,11,15,24.5,340.5,2.15,17.0,363.5,307.83,238.89
2016,5,5,11,30,26.0,344.0,2.2,17.0,369.0,312.96,242.73
2016,5,5,11,45,27.0,356.0,2.25,17.0,381.5,324.93,251.82
2016,5,5,12,0,28.0,368.0,2.3,17.0,394.0,336.66,260.72
2016,5,5,12,15,29.5,371.5,2.3,17.0,399.0,341.03,264.04
2016,5,5,12,30,31.0,375.0,2.3,17.0,404.0,345.08,267.17
2016,5,5,12,45,249.0,372.5,2.3,17.5,600.0,558.75,431.44
2016,5,5,13,0,467.0,370.0,2.3,18.0,796.0,749.39,568.94
2016,5,5,13,15,355.0,401.0,2.25,17.5,721.5,661.84,504.34
2016,5,5,13,30,243.0,432.0,2.2,17.0,647.0,589.33,451.23
2016,5,5,13,45,141.5,393.0,2.2,17.0,517.5,454.71,351.66
2016,5,5,14,0,40.0,354.0,2.2,17.0,388.0,325.54,252.99
2016,5,5,14,15,28.5,313.5,2.2,17.0,337.5,280.07,218.64
2016,5,5,14,30,17.0,273.0,2.2,17.0,287.0,226.84,177.38
2016,5,5,14,45,75.5,307.0,2.2,17.0,363.0,300.79,236.57
2016,5,5,15,0,134.0,341.0,2.2,17.0,439.0,369.66,290.08
2016,5,5,15,15,160.5,319.5,2.15,16.5,429.5,358.19,281.8
2016,5,5,15,30,187.0,298.0,2.1,16.0,420.0,344.01,271.38
2016,5,5,15,45,432.0,217.0,2.05,16.0,471.5,395.98,310.48
2016,5,5,16,0,677.0,136.0,2.0,16.0,523.0,411.12,317.25
2016,5,5,16,15,649.0,130.5,1.95,16.0,474.5,356.69,271.14
2016,5,5,16,30,621.0,125.0,1.9,16.0,426.0,304.0,226.01
2016,5,5,16,45,582.0,119.0,1.85,16.0,375.5,250.18,180.12
2016,5,5,17,0,543.0,113.0,1.8,16.0,325.0,200.02,137.97
2016,5,5,17,15,494.0,104.0,1.7,15.5,275.5,146.57,96.02
2016,5,5,17,30,445.0,95.0,1.6,15.0,226.0,102.2,66.0
2016,5,5,17,45,378.5,83.0,1.55,14.5,179.0,61.12,48.82
2016,5,5,18,0,312.0,71.0,1.5,14.0,132.0,52.4,40.88
2016,5,5,18,15,224.5,54.5,1.35,13.5,91.5,40.4,29.77
2016,5,5,18,30,137.0,38.0,1.2,13.0,51.0,28.26,17.87
2016,5,5,18,45,68.5,19.0,1.1,13.0,25.5,14.43,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.0,1.5,11.0,7.0,5.51,0.0
2016,5,6,5,30,0.0,14.0,1.5,11.0,14.0,10.66,0.0
2016,5,6,5,45,1.5,33.0,1.55,11.5,33.0,24.8,15.55
2016,5,6,6,0,3.0,52.0,1.6,12.0,52.0,38.44,28.4
2016,5,6,6,15,15.5,73.5,1.55,12.0,77.0,53.65,42.45
2016,5,6,6,30,28.0,95.0,1.5,12.0,102.0,68.3,53.01
2016,5,6,6,45,40.0,115.5,1.45,12.0,128.0,87.38,68.11
2016,5,6,7,0,52.0,136.0,1.4,12.0,154.0,108.25,84.84
2016,5,6,7,15,44.5,154.0,1.3,12.0,171.5,125.09,99.19
2016,5,6,7,30,37.0,172.0,1.2,12.0,189.0,141.11,112.77
2016,5,6,7,45,88.0,203.5,1.2,12.5,249.0,185.03,147.28
2016,5,6,8,0,139.0,235.0,1.2,13.0,309.0,239.83,190.52
2016,5,6,8,15,88.5,241.5,1.15,13.0,290.5,228.22,181.89
2016,5,6,8,30,38.0,248.0,1.1,13.0,272.0,215.57,171.92
2016,5,6,8,45,21.0,215.5,1.1,13.0,228.5,178.41,141.88
2016,5,6,9,0,4.0,183.0,1.1,13.0,185.0,144.47,114.15
2016,5,6,9,15,2.0,162.0,1.1,13.0,163.0,127.11,99.87
2016,5,6,9,30,0.0,141.0,1.1,13.0,141.0,109.52,85.32
2016,5,6,9,45,3.0,167.0,1.15,13.5,169.5,132.29,103.62
2016,5,6,10,0,6.0,193.0,1.2,14.0,198.0,155.46,121.94
2016,5,6,10,15,10.5,236.5,1.2,14.0,246.0,194.23,152.69
2016,5,6,10,30,15.0,280.0,1.2,14.0,294.0,233.67,183.5
2016,5,6,10,45,35.5,344.5,1.25,14.5,377.0,317.55,248.14
2016,5,6,11,0,56.0,409.0,1.3,15.0,460.0,392.63,304.16
2016,5,6,11,15,40.5,382.0,1.3,15.0,419.5,357.35,276.71
2016,5,6,11,30,25.0,355.0,1.3,15.0,379.0,321.33,249.18
2016,5,6,11,45,42.5,393.0,1.35,15.0,433.0,370.54,287.04
2016,5,6,12,0,60.0,431.0,1.4,15.0,487.0,419.91,324.06
2016,5,6,12,15,41.5,387.5,1.4,15.0,426.0,365.1,282.45
2016,5,6,12,30,23.0,344.0,1.4,15.0,365.0,295.78,229.8
2016,5,6,12,45,16.5,287.0,1.4,15.0,302.5,242.68,189.18
2016,5,6,13,0,10.0,230.0,1.4,15.0,240.0,190.27,148.33
2016,5,6,13,15,156.5,324.0,1.4,15.0,463.5,414.99,325.5
2016,5,6,13,30,303.0,418.0,1.4,15.0,687.0,623.89,478.53
2016,5,6,13,45,194.0,408.0,1.4,15.0,578.5,507.7,391.13
2016,5,6,14,0,85.0,398.0,1.4,15.0,470.0,397.03,308.02
2016,5,6,14,15,65.0,367.5,1.3,15.0,421.5,352.21,274.58
2016,5,6,14,30,45.0,337.0,1.2,15.0,373.0,308.8,241.46
2016,5,6,14,45,34.5,304.5,1.2,15.5,331.0,271.54,212.73
2016,5,6,15,0,24.0,272.0,1.2,16.0,289.0,227.75,178.6
2016,5,6,15,15,133.0,282.5,1.1,15.5,370.0,311.55,245.57
2016,5,6,15,30,242.0,293.0,1.0,15.0,451.0,375.01,293.96
2016,5,6,15,45,455.0,216.0,0.95,15.0,486.5,404.46,314.39
2016,5,6,16,0,668.0,139.0,0.9,15.0,522.0,408.02,312.31
2016,5,6,16,15,640.0,133.5,0.85,15.0,474.0,354.15,267.25
2016,5,6,16,30,612.0,128.0,0.8,15.0,426.0,302.04,223.22
2016,5,6,16,45,571.0,122.0,0.8,15.0,375.5,248.35,178.19
2016,5,6,17,0,530.0,116.0,0.8,15.0,325.0,194.77,133.9
2016,5,6,17,15,481.5,106.5,0.75,14.5,275.5,145.61,95.82
2016,5,6,17,30,433.0,97.0,0.7,14.0,226.0,101.76,66.41
2016,5,6,17,45,368.5,85.0,0.7,14.0,179.5,62.28,49.93
2016,5,6,18,0,304.0,73.0,0.7,14.0,133.0,53.69,42.06
2016,5,6,18,15,220.5,56.0,0.7,13.5,93.0,41.42,30.72
2016,5,6,18,30,137.0,39.0,0.7,13.0,53.0,28.97,18.64
2016,5,6,18,45,68.5,19.5,0.75,13.0,26.5,14.81,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.4,12.0,9.0,7.08,0.0
2016,5,7,5,30,0.0,18.0,1.5,12.0,18.0,13.74,1.53
2016,5,7,5,45,33.0,39.0,1.6,12.5,44.5,28.98,19.14
2016,5,7,6,0,66.0,60.0,1.7,13.0,71.0,43.52,32.77
2016,5,7,6,15,95.0,81.5,1.75,13.0,103.5,58.17,46.3
2016,5,7,6,30,124.0,103.0,1.8,13.0,136.0,74.15,60.81
2016,5,7,6,45,157.5,121.0,1.85,13.0,171.5,100.39,74.58
2016,5,7,7,0,191.0,139.0,1.9,13.0,207.0,130.7,97.2
2016,5,7,7,15,129.5,160.5,1.95,13.0,210.0,148.4,114.74
2016,5,7,7,30,68.0,182.0,2.0,13.0,213.0,156.21,123.9
2016,5,7,7,45,35.0,172.5,2.05,13.5,189.0,144.68,115.21
2016,5,7,8,0,2.0,163.0,2.1,14.0,165.0,125.77,99.91
2016,5,7,8,15,1.0,129.0,2.1,14.0,130.0,99.78,78.16
2016,5,7,8,30,0.0,95.0,2.1,14.0,95.0,73.24,55.92
2016,5,7,8,45,0.0,74.5,2.15,14.0,74.5,57.38,42.58
2016,5,7,9,0,0.0,54.0,2.2,14.0,54.0,41.56,29.27
2016,5,7,9,15,0.0,73.0,2.15,14.0,73.0,56.32,41.49
2016,5,7,9,30,0.0,92.0,2.1,14.0,92.0,71.14,53.66
2016,5,7,9,45,0.0,63.0,2.1,14.5,63.0,48.66,34.87
2016,5,7,10,0,0.0,34.0,2.1,15.0,34.0,26.23,16.18
2016,5,7,10,15,0.0,66.5,2.05,15.0,66.5,51.47,37.03
2016,5,7,10,30,0.0,99.0,2.0,15.0,99.0,76.91,57.83
2016,5,7,10,45,0.0,86.0,2.0,15.5,86.0,66.78,49.35
2016,5,7,11,0,0.0,73.0,2.0,16.0,73.0,56.66,40.96
2016,5,7,11,15,0.0,88.0,1.95,16.0,88.0,68.47,50.57
2016,5,7,11,30,0.0,103.0,1.9,16.0,103.0,80.33,60.16
2016,5,7,11,45,0.0,98.0,1.9,16.0,98.0,76.42,56.96
2016,5,7,12,0,0.0,93.0,1.9,16.0,93.0,72.5,53.77
2016,5,7,12,15,0.0,92.5,1.85,16.0,92.5,72.1,53.45
2016,5,7,12,30,0.0,92.0,1.8,16.0,92.0,71.69,53.13
2016,5,7,12,45,3.5,142.5,1.75,16.0,146.0,114.6,87.96
2016,5,7,13,0,7.0,193.0,1.7,16.0,200.0,157.79,122.54
2016,5,7,13,15,7.0,191.0,1.65,16.0,197.5,155.92,121.01
2016,5,7,13,30,7.0,189.0,1.6,16.0,195.0,154.01,119.57
2016,5,7,13,45,6.5,188.5,1.6,16.0,194.5,152.87,118.77
2016,5,7,14,0,6.0,188.0,1.6,16.0,194.0,151.72,117.97
2016,5,7,14,15,3.0,152.0,1.55,16.0,155.0,120.6,93.09
2016,5,7,14,30,0.0,116.0,1.5,16.0,116.0,89.97,68.41
2016,5,7,14,45,22.0,210.5,1.5,16.0,226.5,184.97,145.52
2016,5,7,15,0,44.0,305.0,1.5,16.0,337.0,274.49,216.04
2016,5,7,15,15,53.0,293.5,1.45,16.0,330.0,266.59,209.81
2016,5,7,15,30,62.0,282.0,1.4,16.0,323.0,257.7,203.12
2016,5,7,15,45,59.5,260.5,1.4,16.0,297.5,234.43,185.03
2016,5,7,16,0,57.0,239.0,1.4,16.0,272.0,211.48,167.04
2016,5,7,16,15,85.0,223.0,1.35,15.5,267.5,204.08,161.01
2016,5,7,16,30,113.0,207.0,1.3,15.0,263.0,196.96,154.58
2016,5,7,16,45,78.0,179.5,1.3,15.0,216.0,155.6,121.7
2016,5,7,17,0,43.0,152.0,1.3,15.0,169.0,122.21,95.6
2016,5,7,17,15,34.5,131.0,1.2,14.5,143.5,101.33,78.94
2016,5,7,17,30,26.0,110.0,1.1,14.0,118.0,81.78,63.38
2016,5,7,17,45,15.5,89.0,1.05,14.0,93.5,64.78,52.2
2016,5,7,18,0,5.0,68.0,1.0,14.0,69.0,49.94,38.76
2016,5,7,18,15,2.5,48.0,0.95,13.5,48.5,35.72,25.77
2016,5,7,18,30,0.0,28.0,0.9,13.0,28.0,21.32,12.35
2016,5,7,18,45,0.0,14.0,0.9,13.0,14.0,10.66,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,42.0,12.0,1.0,12.0,14.5,9.44,0.0
2016,5,8,5,30,84.0,24.0,1.0,12.0,29.0,18.12,4.97
2016,5,8,5,45,178.5,40.5,1.05,12.5,65.0,30.28,20.37
2016,5,8,6,0,273.0,57.0,1.1,13.0,101.0,42.47,31.92
2016,5,8,6,15,136.5,56.5,1.15,13.0,78.5,41.9,31.88
2016,5,8,6,30,0.0,56.0,1.2,13.0,56.0,42.88,32.97
2016,5,8,6,45,0.0,70.0,1.25,13.5,70.0,53.36,40.3
2016,5,8,7,0,0.0,84.0,1.3,14.0,84.0,63.98,49.19
2016,5,8,7,15,15.5,127.5,1.25,14.0,134.5,99.33,78.19
2016,5,8,7,30,31.0,171.0,1.2,14.0,185.0,138.44,109.93
2016,5,8,7,45,35.0,192.5,1.2,14.5,210.0,159.49,126.66
2016,5,8,8,0,39.0,214.0,1.2,15.0,235.0,181.19,143.75
2016,5,8,8,15,25.0,211.0,1.15,15.0,225.0,172.93,136.98
2016,5,8,8,30,11.0,208.0,1.1,15.0,215.0,165.97,131.17
2016,5,8,8,45,12.5,222.5,1.1,15.5,231.0,179.19,141.24
2016,5,8,9,0,14.0,237.0,1.1,16.0,247.0,192.58,151.27
2016,5,8,9,15,10.0,216.5,1.1,16.0,224.0,174.96,136.93
2016,5,8,9,30,6.0,196.0,1.1,16.0,201.0,156.82,122.26
2016,5,8,9,45,9.5,226.5,1.15,16.0,234.5,184.03,143.79
2016,5,8,10,0,13.0,257.0,1.2,16.0,268.0,211.72,165.36
2016,5,8,10,15,43.0,332.0,1.2,16.0,369.0,307.89,240.02
2016,5,8,10,30,73.0,407.0,1.2,16.0,470.0,398.41,307.88
2016,5,8,10,45,82.5,423.0,1.3,16.5,496.0,422.91,325.11
2016,5,8,11,0,92.0,439.0,1.4,17.0,522.0,447.48,342.74
2016,5,8,11,15,97.5,440.0,1.45,17.0,529.5,455.3,348.48
2016,5,8,11,30,103.0,441.0,1.5,17.0,537.0,462.68,354.06
2016,5,8,11,45,480.0,292.5,1.6,17.5,742.0,700.33,533.33
2016,5,8,12,0,857.0,144.0,1.7,18.0,947.0,875.91,656.63
2016,5,8,12,15,856.5,144.0,1.75,18.0,944.5,875.14,654.72
2016,5,8,12,30,856.0,144.0,1.8,18.0,942.0,871.0,652.6
2016,5,8,12,45,510.5,302.5,1.9,18.0,777.5,729.47,551.27
2016,5,8,13,0,165.0,461.0,2.0,18.0,613.0,544.2,413.32
2016,5,8,13,15,107.0,426.0,2.05,18.0,524.0,461.85,353.79
2016,5,8,13,30,49.0,391.0,2.1,18.0,435.0,367.49,283.1
2016,5,8,13,45,30.5,322.5,2.15,18.0,349.5,291.74,226.06
2016,5,8,14,0,12.0,254.0,2.2,18.0,264.0,209.14,162.23
2016,5,8,14,15,14.5,262.5,2.25,17.5,274.5,217.07,169.27
2016,5,8,14,30,17.0,271.0,2.3,17.0,285.0,224.71,175.89
2016,5,8,14,45,64.5,306.0,2.35,17.0,354.0,291.29,229.03
2016,5,8,15,0,112.0,341.0,2.4,17.0,423.0,344.91,270.99
2016,5,8,15,15,459.0,222.5,2.4,17.0,528.5,460.07,361.5
2016,5,8,15,30,806.0,104.0,2.4,17.0,634.0,517.46,403.25
2016,5,8,15,45,792.0,99.5,2.45,17.0,589.5,465.66,360.48
2016,5,8,16,0,778.0,95.0,2.5,17.0,545.0,413.32,316.63
2016,5,8,16,15,755.0,91.5,2.5,16.5,496.0,358.36,270.09
2016,5,8,16,30,732.0,88.0,2.5,16.0,447.0,304.36,223.24
2016,5,8,16,45,702.5,83.0,2.5,16.0,397.0,248.74,174.55
2016,5,8,17,0,673.0,78.0,2.5,16.0,347.0,192.38,126.2
2016,5,8,17,15,630.5,73.0,2.5,15.5,296.0,139.69,84.66
2016,5,8,17,30,588.0,68.0,2.5,15.0,245.0,91.41,53.16
2016,5,8,17,45,527.0,60.5,2.5,14.5,196.5,48.7,37.86
2016,5,8,18,0,466.0,53.0,2.5,14.0,148.0,42.92,32.56
2016,5,8,18,15,372.5,43.0,2.35,13.5,105.5,34.89,25.05
2016,5,8,18,30,279.0,33.0,2.2,13.0,63.0,26.87,17.11
2016,5,8,18,45,139.5,16.5,2.1,13.0,31.5,13.23,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,44.0,13.5,1.95,11.0,16.5,10.62,0.0
2016,5,9,5,30,88.0,27.0,2.0,11.0,33.0,20.22,7.24
2016,5,9,5,45,187.0,43.5,2.05,11.0,70.5,32.45,22.45
2016,5,9,6,0,286.0,60.0,2.1,11.0,108.0,44.65,34.12
2016,5,9,6,15,149.0,76.5,2.05,11.0,102.0,55.05,43.93
2016,5,9,6,30,12.0,93.0,2.0,11.0,96.0,67.83,55.66
2016,5,9,6,45,20.5,113.0,2.0,11.5,120.0,84.61,66.64
2016,5,9,7,0,29.0,133.0,2.0,12.0,144.0,102.63,81.16
2016,5,9,7,15,26.0,150.0,1.95,12.0,161.0,118.11,94.16
2016,5,9,7,30,23.0,167.0,1.9,12.0,178.0,131.95,105.72
2016,5,9,7,45,65.0,201.5,1.9,12.5,236.5,175.34,140.13
2016,5,9,8,0,107.0,236.0,1.9,13.0,295.0,222.66,177.64
2016,5,9,8,15,180.5,255.5,1.85,13.0,364.5,281.95,224.55
2016,5,9,8,30,254.0,275.0,1.8,13.0,434.0,350.61,278.62
2016,5,9,8,45,293.5,288.0,1.75,13.5,485.0,397.62,314.79
2016,5,9,9,0,333.0,301.0,1.7,14.0,536.0,447.55,352.65
2016,5,9,9,15,297.0,329.5,1.7,14.0,547.5,466.87,366.89
2016,5,9,9,30,261.0,358.0,1.7,14.0,559.0,482.49,378.02
2016,5,9,9,45,311.0,361.5,1.7,14.5,611.5,532.7,415.16
2016,5,9,10,0,361.0,365.0,1.7,15.0,664.0,585.19,453.08
2016,5,9,10,15,368.5,371.5,1.65,15.0,685.0,610.04,470.36
2016,5,9,10,30,376.0,378.0,1.6,15.0,706.0,633.79,486.85
2016,5,9,10,45,636.5,251.0,1.6,15.5,822.5,759.87,580.1
2016,5,9,11,0,897.0,124.0,1.6,16.0,939.0,857.07,647.99
2016,5,9,11,15,900.0,125.0,1.6,16.0,951.5,874.18,658.03
2016,5,9,11,30,903.0,126.0,1.6,16.0,964.0,887.85,666.71
2016,5,9,11,45,903.5,126.5,1.65,16.5,969.5,895.46,670.81
2016,5,9,12,0,904.0,127.0,1.7,17.0,975.0,899.51,672.67
2016,5,9,12,15,903.5,127.0,1.75,17.0,973.0,898.72,672.69
2016,5,9,12,30,903.0,127.0,1.8,17.0,971.0,894.37,670.48
2016,5,9,12,45,898.0,128.5,1.85,17.5,960.0,883.95,663.05
2016,5,9,13,0,893.0,130.0,1.9,18.0,949.0,870.09,653.43
2016,5,9,13,15,889.0,129.0,1.9,18.0,932.0,851.59,641.48
2016,5,9,13,30,885.0,128.0,1.9,18.0,915.0,829.77,627.33
2016,5,9,13,45,880.0,126.0,1.95,18.0,890.5,803.12,610.33
2016,5,9,14,0,875.0,124.0,2.0,18.0,866.0,773.43,590.69
2016,5,9,14,15,867.5,122.5,2.0,17.5,835.5,739.47,567.73
2016,5,9,14,30,860.0,121.0,2.0,17.0,805.0,702.94,542.38
2016,5,9,14,45,850.5,118.5,2.05,17.0,768.0,661.87,512.45
2016,5,9,15,0,841.0,116.0,2.1,17.0,731.0,623.12,483.29
2016,5,9,15,15,827.0,113.5,2.1,17.0,689.0,574.77,446.06
2016,5,9,15,30,813.0,111.0,2.1,17.0,647.0,525.3,406.98
2016,5,9,15,45,795.0,107.5,2.1,17.0,601.0,472.22,364.05
2016,5,9,16,0,777.0,104.0,2.1,17.0,555.0,418.99,319.75
2016,5,9,16,15,753.0,100.5,2.1,16.5,505.5,363.73,273.33
2016,5,9,16,30,729.0,97.0,2.1,16.0,456.0,307.1,224.76
2016,5,9,16,45,692.0,93.5,2.15,16.0,404.0,250.66,176.01
2016,5,9,17,0,655.0,90.0,2.2,16.0,352.0,197.37,130.83
2016,5,9,17,15,610.0,83.5,2.2,15.5,301.0,144.16,89.28
2016,5,9,17,30,565.0,77.0,2.2,15.0,250.0,95.75,57.87
2016,5,9,17,45,492.5,70.0,2.25,15.0,200.0,55.57,43.87
2016,5,9,18,0,420.0,63.0,2.3,15.0,150.0,50.42,39.05
2016,5,9,18,15,324.0,50.5,2.25,14.5,106.5,38.29,27.95
2016,5,9,18,30,228.0,38.0,2.2,14.0,63.0,28.74,18.71
2016,5,9,18,45,114.0,19.0,2.2,13.5,31.5,14.47,1.3
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,64.5,13.0,1.65,11.5,17.5,10.23,0.0
2016,5,10,5,30,129.0,26.0,1.7,12.0,35.0,19.63,7.59
2016,5,10,5,45,239.0,40.0,1.75,12.5,73.5,30.25,20.49
2016,5,10,6,0,349.0,54.0,1.8,13.0,112.0,40.95,30.63
2016,5,10,6,15,423.0,63.5,1.7,13.0,159.0,50.6,39.64
2016,5,10,6,30,497.0,73.0,1.6,13.0,206.0,60.22,48.46
2016,5,10,6,45,280.5,107.5,1.55,13.5,185.5,99.85,69.83
2016,5,10,7,0,64.0,142.0,1.5,14.0,165.0,113.34,87.88
2016,5,10,7,15,161.5,162.0,1.35,14.5,232.5,154.61,117.64
2016,5,10,7,30,259.0,182.0,1.2,15.0,300.0,209.11,158.87
2016,5,10,7,45,208.5,210.5,1.05,15.5,313.0,229.78,177.73
2016,5,10,8,0,158.0,239.0,0.9,16.0,326.0,247.51,193.18
2016,5,10,8,15,233.5,252.0,0.8,16.5,393.0,300.77,233.79
2016,5,10,8,30,309.0,265.0,0.7,17.0,460.0,367.53,283.99
2016,5,10,8,45,561.5,191.5,0.65,17.5,576.0,469.7,359.79
2016,5,10,9,0,814.0,118.0,0.6,18.0,692.0,577.27,437.92
2016,5,10,9,15,826.5,120.5,0.6,18.5,731.5,623.7,470.34
2016,5,10,9,30,839.0,123.0,0.6,19.0,771.0,668.59,501.31
2016,5,10,9,45,836.5,131.5,0.6,19.5,801.5,706.88,526.67
2016,5,10,10,0,834.0,140.0,0.6,20.0,832.0,742.1,549.29
2016,5,10,10,15,842.0,141.5,0.65,20.0,859.0,775.73,572.38
2016,5,10,10,30,850.0,143.0,0.7,20.0,886.0,796.16,586.7
2016,5,10,10,45,859.0,142.0,0.8,20.5,908.0,822.1,603.35
2016,5,10,11,0,868.0,141.0,0.9,21.0,930.0,845.12,617.96
2016,5,10,11,15,871.5,141.5,0.95,21.0,943.5,861.71,628.84
2016,5,10,11,30,875.0,142.0,1.0,21.0,957.0,874.99,637.72
2016,5,10,11,45,880.5,140.0,1.1,21.5,964.0,884.55,643.85
2016,5,10,12,0,886.0,138.0,1.2,22.0,971.0,890.7,647.87
2016,5,10,12,15,886.0,138.0,1.3,22.0,969.0,890.34,648.99
2016,5,10,12,30,886.0,138.0,1.4,22.0,967.0,886.51,647.96
2016,5,10,12,45,890.0,133.5,1.5,22.0,959.5,878.82,644.47
2016,5,10,13,0,894.0,129.0,1.6,22.0,952.0,867.52,638.63
2016,5,10,13,15,890.5,128.5,1.7,22.0,935.0,849.86,628.58
2016,5,10,13,30,887.0,128.0,1.8,22.0,918.0,828.87,616.27
2016,5,10,13,45,884.0,125.5,1.9,22.0,894.5,803.34,600.78
2016,5,10,14,0,881.0,123.0,2.0,22.0,871.0,774.65,582.5
2016,5,10,14,15,873.0,121.0,2.05,22.0,840.0,739.79,558.56
2016,5,10,14,30,865.0,119.0,2.1,22.0,809.0,702.37,532.32
2016,5,10,14,45,857.0,116.0,2.2,22.0,772.5,661.73,503.43
2016,5,10,15,0,849.0,113.0,2.3,22.0,736.0,618.92,472.1
2016,5,10,15,15,835.0,110.5,2.35,21.5,694.0,574.43,439.13
2016,5,10,15,30,821.0,108.0,2.4,21.0,652.0,524.7,401.2
2016,5,10,15,45,805.5,104.0,2.45,20.5,606.0,472.08,359.79
2016,5,10,16,0,790.0,100.0,2.5,20.0,560.0,419.02,316.59
2016,5,10,16,15,766.5,96.5,2.55,19.5,510.5,363.41,270.16
2016,5,10,16,30,743.0,93.0,2.6,19.0,461.0,308.78,223.42
2016,5,10,16,45,714.0,88.0,2.65,19.0,410.0,250.0,172.81
2016,5,10,17,0,685.0,83.0,2.7,19.0,359.0,195.93,126.96
2016,5,10,17,15,641.5,77.5,2.65,18.0,307.5,142.17,85.56
2016,5,10,17,30,598.0,72.0,2.6,17.0,256.0,92.96,54.39
2016,5,10,17,45,538.5,64.0,2.6,16.5,206.5,51.43,39.96
2016,5,10,18,0,479.0,56.0,2.6,16.0,157.0,45.33,34.44
2016,5,10,18,15,386.0,46.0,2.5,15.5,113.0,37.34,27.03
2016,5,10,18,30,293.0,36.0,2.4,15.0,69.0,29.36,19.23
2016,5,10,18,45,146.5,18.0,2.3,14.5,34.5,13.83,1.84
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,8.0,1.9,11.0,8.0,6.29,0.0
2016,5,11,5,30,0.0,16.0,2.0,11.0,16.0,12.18,2.99
2016,5,11,5,45,0.0,32.0,2.1,11.5,32.0,24.36,15.54
2016,5,11,6,0,0.0,48.0,2.2,12.0,48.0,36.08,26.47
2016,5,11,6,15,0.0,67.0,2.1,12.5,67.0,49.71,38.95
2016,5,11,6,30,0.0,86.0,2.0,13.0,86.0,63.26,51.17
2016,5,11,6,45,3.5,105.5,1.95,13.5,106.5,78.31,61.4
2016,5,11,7,0,7.0,125.0,1.9,14.0,127.0,94.05,74.27
2016,5,11,7,15,16.5,147.5,1.85,14.0,155.0,113.7,90.13
2016,5,11,7,30,26.0,170.0,1.8,14.0,183.0,135.91,108.04
2016,5,11,7,45,63.0,203.5,1.75,14.5,237.5,175.62,139.21
2016,5,11,8,0,100.0,237.0,1.7,15.0,292.0,220.02,174.06
2016,5,11,8,15,154.0,260.0,1.65,15.5,353.5,272.99,215.27
2016,5,11,8,30,208.0,283.0,1.6,16.0,415.0,327.18,257.04
2016,5,11,8,45,418.0,239.5,1.55,16.5,528.0,428.48,334.42
2016,5,11,9,0,628.0,196.0,1.5,17.0,641.0,538.26,416.63
2016,5,11,9,15,630.5,211.0,1.45,17.0,678.5,582.26,448.74
2016,5,11,9,30,633.0,226.0,1.4,17.0,716.0,624.48,479.16
2016,5,11,9,45,633.5,237.5,1.4,17.5,746.0,660.55,503.94
2016,5,11,10,0,634.0,249.0,1.4,18.0,776.0,694.39,526.59
2016,5,11,10,15,760.5,189.0,1.4,18.0,841.0,759.2,573.68
2016,5,11,10,30,887.0,129.0,1.4,18.0,906.0,810.84,610.66
2016,5,11,10,45,892.0,130.0,1.45,18.5,926.5,836.04,625.9
2016,5,11,11,0,897.0,131.0,1.5,19.0,947.0,858.03,639.24
2016,5,11,11,15,899.5,131.5,1.55,19.0,960.0,874.21,649.97
2016,5,11,11,30,902.0,132.0,1.6,19.0,973.0,886.95,658.54
2016,5,11,11,45,907.0,129.5,1.65,19.0,979.5,895.81,664.67
2016,5,11,12,0,912.0,127.0,1.7,19.0,986.0,901.16,668.61
2016,5,11,12,15,911.5,126.5,1.75,19.0,983.5,899.94,668.33
2016,5,11,12,30,911.0,126.0,1.8,19.0,981.0,895.14,665.85
2016,5,11,12,45,911.5,124.0,1.9,19.5,971.5,886.35,660.08
2016,5,11,13,0,912.0,122.0,2.0,20.0,962.0,873.96,651.97
2016,5,11,13,15,908.0,121.5,2.05,20.0,944.5,855.63,640.65
2016,5,11,13,30,904.0,121.0,2.1,20.0,927.0,833.94,627.09
2016,5,11,13,45,898.0,119.5,2.15,20.0,902.0,806.58,609.62
2016,5,11,14,0,892.0,118.0,2.2,20.0,877.0,776.18,589.55
2016,5,11,14,15,884.0,116.5,2.2,19.5,846.0,741.47,566.11
2016,5,11,14,30,876.0,115.0,2.2,19.0,815.0,704.17,540.28
2016,5,11,14,45,864.5,113.5,2.2,19.0,777.5,662.24,509.45
2016,5,11,15,0,853.0,112.0,2.2,19.0,740.0,618.4,476.49
2016,5,11,15,15,839.5,109.5,2.15,18.5,697.5,573.98,442.81
2016,5,11,15,30,826.0,107.0,2.1,18.0,655.0,524.4,404.29
2016,5,11,15,45,809.0,103.5,2.1,18.0,609.0,471.39,361.46
2016,5,11,16,0,792.0,100.0,2.1,18.0,563.0,418.09,317.15
2016,5,11,16,15,769.0,96.5,2.05,17.5,513.0,362.66,270.55
2016,5,11,16,30,746.0,93.0,2.0,17.0,463.0,308.16,223.66
2016,5,11,16,45,717.5,87.5,1.95,17.0,412.0,249.0,172.55
2016,5,11,17,0,689.0,82.0,1.9,17.0,361.0,194.54,126.26
2016,5,11,17,15,646.0,76.5,1.8,16.5,309.5,140.76,84.64
2016,5,11,17,30,603.0,71.0,1.7,16.0,258.0,91.46,53.48
2016,5,11,17,45,545.0,63.5,1.65,16.0,208.5,51.09,39.75
2016,5,11,18,0,487.0,56.0,1.6,16.0,159.0,45.37,34.5
2016,5,11,18,15,395.0,46.0,1.55,15.0,114.5,37.36,27.15
2016,5,11,18,30,303.0,36.0,1.5,14.0,70.0,29.37,19.44
2016,5,11,18,45,151.5,22.5,1.45,13.5,39.5,17.14,4.57
2016,5,11,19,0,0.0,9.0,1.4,13.0,9.0,7.08,0.0
2016,5,11,19,15,0.0,4.5,1.45,13.0,4.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,14.0,2.25,10.5,19.0,11.02,0.0
2016,5,12,5,30,129.0,28.0,2.4,11.0,38.0,21.08,9.82
2016,5,12,5,45,225.0,43.5,2.55,11.5,76.0,32.67,22.8
2016,5,12,6,0,321.0,59.0,2.7,12.0,114.0,44.22,33.7
2016,5,12,6,15,227.5,83.0,2.7,12.0,128.5,59.99,48.21
2016,5,12,6,30,134.0,107.0,2.7,12.0,143.0,75.76,62.54
2016,5,12,6,45,158.5,126.0,2.75,12.5,177.5,102.18,76.56
2016,5,12,7,0,183.0,145.0,2.8,13.0,212.0,131.65,98.45
2016,5,12,7,15,279.0,154.5,2.75,13.0,274.5,172.61,128.46
2016,5,12,7,30,375.0,164.0,2.7,13.0,337.0,226.78,170.94
2016,5,12,7,45,537.0,143.0,2.65,13.5,422.5,285.8,216.43
2016,5,12,8,0,699.0,122.0,2.6,14.0,508.0,364.32,278.97
2016,5,12,8,15,721.0,126.5,2.55,14.0,555.0,417.1,324.11
2016,5,12,8,30,743.0,131.0,2.5,14.0,602.0,470.49,368.71
2016,5,12,8,45,763.0,132.5,2.5,14.5,646.0,520.72,409.14
2016,5,12,9,0,783.0,134.0,2.5,15.0,690.0,569.99,447.66
2016,5,12,9,15,796.0,136.5,2.4,15.5,728.5,615.35,481.7
2016,5,12,9,30,809.0,139.0,2.3,16.0,767.0,659.28,513.59
2016,5,12,9,45,826.0,137.0,2.25,16.5,802.0,700.27,542.76
2016,5,12,10,0,843.0,135.0,2.2,17.0,837.0,739.53,569.92
2016,5,12,10,15,850.0,136.5,2.15,17.0,864.0,763.49,586.89
2016,5,12,10,30,857.0,138.0,2.1,17.0,891.0,792.82,607.09
2016,5,12,10,45,863.0,138.0,2.1,17.5,911.0,817.24,622.01
2016,5,12,11,0,869.0,138.0,2.1,18.0,931.0,838.61,634.78
2016,5,12,11,15,872.0,139.0,2.1,18.0,944.0,855.14,645.47
2016,5,12,11,30,875.0,140.0,2.1,18.0,957.0,868.35,653.99
2016,5,12,11,45,875.5,140.5,2.1,18.0,962.0,875.66,658.62
2016,5,12,12,0,876.0,141.0,2.1,18.0,967.0,879.56,661.08
2016,5,12,12,15,671.5,264.0,2.1,18.0,896.5,835.1,627.86
2016,5,12,12,30,467.0,387.0,2.1,18.0,826.0,761.73,572.7
2016,5,12,12,45,644.5,278.5,2.15,18.0,877.0,814.74,614.9
2016,5,12,13,0,822.0,170.0,2.2,18.0,928.0,851.04,643.85
2016,5,12,13,15,817.0,169.0,2.25,18.0,910.5,832.27,631.38
2016,5,12,13,30,812.0,168.0,2.3,18.0,893.0,810.4,616.74
2016,5,12,13,45,805.5,166.0,2.35,18.0,869.0,783.53,598.44
2016,5,12,14,0,799.0,164.0,2.4,18.0,845.0,753.9,577.91
2016,5,12,14,15,789.5,162.0,2.4,18.0,814.5,719.54,553.34
2016,5,12,14,30,780.0,160.0,2.4,18.0,784.0,682.95,526.74
2016,5,12,14,45,772.0,155.0,2.45,18.0,749.0,642.76,497.28
2016,5,12,15,0,764.0,150.0,2.5,18.0,714.0,600.66,465.68
2016,5,12,15,15,748.5,146.5,2.55,17.5,672.5,554.65,431.09
2016,5,12,15,30,733.0,143.0,2.6,17.0,631.0,506.57,393.84
2016,5,12,15,45,720.0,136.0,2.65,17.0,587.0,456.12,352.91
2016,5,12,16,0,707.0,129.0,2.7,17.0,543.0,405.24,310.46
2016,5,12,16,15,681.0,124.0,2.75,16.5,494.5,351.28,265.22
2016,5,12,16,30,655.0,119.0,2.8,16.0,446.0,298.75,220.23
2016,5,12,16,45,628.5,111.0,2.9,16.0,397.0,245.43,174.03
2016,5,12,17,0,602.0,103.0,3.0,16.0,348.0,194.27,130.55
2016,5,12,17,15,556.5,95.5,3.0,15.5,297.5,143.6,91.44
2016,5,12,17,30,511.0,88.0,3.0,15.0,247.0,97.88,62.26
2016,5,12,17,45,454.0,77.5,3.05,14.5,199.5,58.18,46.3
2016,5,12,18,0,397.0,67.0,3.1,14.0,152.0,50.43,39.28
2016,5,12,18,15,309.5,54.0,3.05,13.5,109.5,40.65,30.23
2016,5,12,18,30,222.0,41.0,3.0,13.0,67.0,30.87,20.86
2016,5,12,18,45,111.0,25.0,2.95,13.0,38.0,18.84,6.39
2016,5,12,19,0,0.0,9.0,2.9,13.0,9.0,7.08,0.0
2016,5,12,19,15,0.0,4.5,2.9,12.5,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
