Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,81.5,14.5,2.7,11.0,21.0,11.41,0.0
2016,5,13,5,30,163.0,29.0,2.8,11.0,42.0,21.93,10.9
2016,5,13,5,45,269.0,42.5,2.95,11.5,82.0,32.21,22.46
2016,5,13,6,0,375.0,56.0,3.1,12.0,122.0,42.56,32.25
2016,5,13,6,15,446.5,65.5,3.1,12.0,169.5,52.24,41.31
2016,5,13,6,30,518.0,75.0,3.1,12.0,217.0,59.52,48.04
2016,5,13,6,45,562.0,84.0,3.15,12.0,267.5,104.63,65.1
2016,5,13,7,0,606.0,93.0,3.2,12.0,318.0,154.69,99.49
2016,5,13,7,15,483.5,130.5,3.15,12.5,326.5,195.85,139.23
2016,5,13,7,30,361.0,168.0,3.1,13.0,335.0,222.15,167.63
2016,5,13,7,45,384.5,184.5,3.1,13.5,380.5,269.71,207.72
2016,5,13,8,0,408.0,201.0,3.1,14.0,426.0,316.19,246.56
2016,5,13,8,15,595.0,160.5,3.1,14.0,522.0,391.5,306.3
2016,5,13,8,30,782.0,120.0,3.1,14.0,618.0,478.27,375.66
2016,5,13,8,45,803.5,120.5,3.1,14.5,663.0,529.36,417.03
2016,5,13,9,0,825.0,121.0,3.1,15.0,708.0,580.21,457.15
2016,5,13,9,15,837.0,123.5,3.15,15.0,747.0,626.58,493.81
2016,5,13,9,30,849.0,126.0,3.2,15.0,786.0,671.34,528.45
2016,5,13,9,45,866.5,123.0,3.25,15.5,822.0,706.67,554.75
2016,5,13,10,0,884.0,120.0,3.3,16.0,858.0,745.92,583.2
2016,5,13,10,15,890.5,121.0,3.35,16.0,884.5,778.36,607.15
2016,5,13,10,30,897.0,122.0,3.4,16.0,911.0,807.91,628.11
2016,5,13,10,45,904.5,121.0,3.5,16.5,932.0,833.53,644.82
2016,5,13,11,0,912.0,120.0,3.6,17.0,953.0,856.0,659.3
2016,5,13,11,15,914.5,120.5,3.7,17.0,966.0,872.37,670.76
2016,5,13,11,30,917.0,121.0,3.8,17.0,979.0,885.24,679.9
2016,5,13,11,45,919.5,120.0,3.9,17.0,984.5,893.3,685.78
2016,5,13,12,0,922.0,119.0,4.0,17.0,990.0,897.79,689.29
2016,5,13,12,15,921.5,119.0,4.05,17.0,987.5,896.99,688.97
2016,5,13,12,30,921.0,119.0,4.1,17.0,985.0,892.6,686.26
2016,5,13,12,45,917.5,119.5,4.15,17.0,974.5,882.53,679.68
2016,5,13,13,0,914.0,120.0,4.2,17.0,964.0,868.96,670.74
2016,5,13,13,15,910.5,119.0,4.2,16.5,947.0,850.64,659.51
2016,5,13,13,30,907.0,118.0,4.2,16.0,930.0,828.95,645.88
2016,5,13,13,45,906.5,114.0,4.25,16.0,907.0,803.66,628.63
2016,5,13,14,0,906.0,110.0,4.3,16.0,884.0,775.02,608.7
2016,5,13,14,15,899.0,108.5,4.25,16.0,853.5,740.71,582.89
2016,5,13,14,30,892.0,107.0,4.2,16.0,823.0,703.71,554.74
2016,5,13,14,45,888.0,103.0,4.2,16.0,787.5,663.93,524.16
2016,5,13,15,0,884.0,99.0,4.2,16.0,752.0,621.61,490.97
2016,5,13,15,15,871.5,97.0,4.15,15.5,710.5,574.01,453.57
2016,5,13,15,30,859.0,95.0,4.1,15.0,669.0,525.01,413.97
2016,5,13,15,45,849.0,90.5,4.05,15.0,624.0,473.87,370.75
2016,5,13,16,0,839.0,86.0,4.0,15.0,579.0,421.61,325.42
2016,5,13,16,15,818.5,83.0,3.9,14.5,529.5,365.12,276.26
2016,5,13,16,30,798.0,80.0,3.8,14.0,480.0,309.46,226.8
2016,5,13,16,45,776.0,75.0,3.75,14.0,429.5,252.58,175.85
2016,5,13,17,0,754.0,70.0,3.7,14.0,379.0,197.06,127.34
2016,5,13,17,15,716.0,65.5,3.6,13.5,326.5,141.65,83.74
2016,5,13,17,30,678.0,61.0,3.5,13.0,274.0,90.04,51.43
2016,5,13,17,45,625.0,55.0,3.45,13.0,223.5,45.58,35.33
2016,5,13,18,0,572.0,49.0,3.4,13.0,173.0,40.67,30.77
2016,5,13,18,15,484.0,41.0,3.2,12.5,127.0,33.95,24.47
2016,5,13,18,30,396.0,33.0,3.0,12.0,81.0,27.3,17.96
2016,5,13,18,45,249.5,22.0,2.85,11.5,47.0,18.01,6.56
2016,5,13,19,0,103.0,11.0,2.7,11.0,13.0,8.65,0.0
2016,5,13,19,15,51.5,5.5,2.7,11.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,11.0,13.5,2.1,12.0,14.0,10.62,0.0
2016,5,14,5,30,22.0,27.0,2.2,12.0,28.0,20.45,10.08
2016,5,14,5,45,53.5,45.5,2.35,12.5,53.5,33.61,23.63
2016,5,14,6,0,85.0,64.0,2.5,13.0,79.0,46.65,35.76
2016,5,14,6,15,101.5,85.0,2.5,13.0,109.0,60.88,48.84
2016,5,14,6,30,118.0,106.0,2.5,13.0,139.0,74.82,61.47
2016,5,14,6,45,128.5,127.5,2.55,13.5,170.0,100.37,75.88
2016,5,14,7,0,139.0,149.0,2.6,14.0,201.0,127.71,96.71
2016,5,14,7,15,69.5,141.5,2.5,14.5,167.5,119.78,92.72
2016,5,14,7,30,0.0,134.0,2.4,15.0,134.0,101.75,80.22
2016,5,14,7,45,95.5,187.5,2.3,15.5,240.5,176.1,138.33
2016,5,14,8,0,191.0,241.0,2.2,16.0,347.0,258.51,202.55
2016,5,14,8,15,188.0,264.5,2.1,16.0,376.5,288.54,226.81
2016,5,14,8,30,185.0,288.0,2.0,16.0,406.0,318.11,250.33
2016,5,14,8,45,295.5,286.5,1.95,16.5,490.5,392.06,307.13
2016,5,14,9,0,406.0,285.0,1.9,17.0,575.0,476.87,371.07
2016,5,14,9,15,344.0,321.0,1.9,17.0,576.0,482.09,374.55
2016,5,14,9,30,282.0,357.0,1.9,17.0,577.0,489.1,379.13
2016,5,14,9,45,220.5,382.5,1.9,17.5,559.0,472.5,365.26
2016,5,14,10,0,159.0,408.0,1.9,18.0,541.0,460.09,354.18
2016,5,14,10,15,116.5,410.0,1.95,18.0,509.0,437.54,336.68
2016,5,14,10,30,74.0,412.0,2.0,18.0,477.0,399.67,307.64
2016,5,14,10,45,277.5,389.5,2.05,18.0,642.0,568.89,436.71
2016,5,14,11,0,481.0,367.0,2.1,18.0,807.0,733.0,555.7
2016,5,14,11,15,694.5,243.0,2.15,18.0,888.0,815.03,616.54
2016,5,14,11,30,908.0,119.0,2.2,18.0,969.0,873.55,658.75
2016,5,14,11,45,907.0,120.5,2.25,18.5,974.0,880.71,662.02
2016,5,14,12,0,906.0,122.0,2.3,19.0,979.0,884.3,663.48
2016,5,14,12,15,905.5,122.0,2.35,19.0,976.5,883.52,663.36
2016,5,14,12,30,905.0,122.0,2.4,19.0,974.0,879.21,660.99
2016,5,14,12,45,630.0,272.5,2.45,19.0,862.5,793.32,598.82
2016,5,14,13,0,355.0,423.0,2.5,19.0,751.0,673.54,509.59
2016,5,14,13,15,615.0,277.0,2.55,19.0,833.0,764.42,580.87
2016,5,14,13,30,875.0,131.0,2.6,19.0,915.0,812.49,619.19
2016,5,14,13,45,867.0,131.0,2.65,19.0,890.5,785.73,600.98
2016,5,14,14,0,859.0,131.0,2.7,19.0,866.0,756.14,580.23
2016,5,14,14,15,850.5,129.5,2.75,18.5,835.5,722.3,557.15
2016,5,14,14,30,842.0,128.0,2.8,18.0,805.0,692.44,536.19
2016,5,14,14,45,828.0,127.5,2.85,18.0,767.5,650.37,504.87
2016,5,14,15,0,814.0,127.0,2.9,18.0,730.0,606.67,471.65
2016,5,14,15,15,444.0,210.5,2.9,17.5,536.5,433.46,339.6
2016,5,14,15,30,74.0,294.0,2.9,17.0,343.0,270.28,212.71
2016,5,14,15,45,194.0,267.5,2.95,17.0,385.0,303.75,239.11
2016,5,14,16,0,314.0,241.0,3.0,17.0,427.0,323.28,252.14
2016,5,14,16,15,503.0,175.0,2.95,16.5,442.0,322.91,246.62
2016,5,14,16,30,692.0,109.0,2.9,16.0,457.0,298.78,218.95
2016,5,14,16,45,397.5,138.5,2.9,16.0,333.5,206.03,150.45
2016,5,14,17,0,103.0,168.0,2.9,16.0,210.0,143.91,110.62
2016,5,14,17,15,322.0,126.0,2.85,15.5,233.0,131.9,91.92
2016,5,14,17,30,541.0,84.0,2.8,15.0,256.0,94.87,59.39
2016,5,14,17,45,492.5,73.5,2.75,15.0,208.5,58.02,46.07
2016,5,14,18,0,444.0,63.0,2.7,15.0,161.0,50.36,39.1
2016,5,14,18,15,354.5,52.0,2.55,14.5,117.5,39.61,29.25
2016,5,14,18,30,265.0,41.0,2.4,14.0,74.0,31.11,21.13
2016,5,14,18,45,153.0,26.0,2.25,14.0,43.0,19.71,8.16
2016,5,14,19,0,41.0,11.0,2.1,14.0,12.0,8.65,0.0
2016,5,14,19,15,20.5,5.5,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,81.0,15.0,2.2,12.5,22.0,11.8,0.0
2016,5,15,5,30,162.0,30.0,2.2,13.0,44.0,22.66,12.03
2016,5,15,5,45,267.5,43.0,2.25,13.5,83.5,32.58,22.68
2016,5,15,6,0,373.0,56.0,2.3,14.0,123.0,42.57,32.05
2016,5,15,6,15,444.0,65.0,2.15,14.0,170.0,51.72,40.55
2016,5,15,6,30,515.0,74.0,2.0,14.0,217.0,58.44,46.7
2016,5,15,6,45,571.5,79.0,1.85,14.5,268.5,99.48,60.3
2016,5,15,7,0,628.0,84.0,1.7,15.0,320.0,148.29,91.96
2016,5,15,7,15,663.5,89.0,1.65,15.5,371.0,199.15,132.09
2016,5,15,7,30,699.0,94.0,1.6,16.0,422.0,253.25,177.6
2016,5,15,7,45,730.5,96.5,1.55,16.5,473.0,309.53,225.66
2016,5,15,8,0,762.0,99.0,1.5,17.0,524.0,364.94,272.52
2016,5,15,8,15,782.5,102.5,1.5,17.5,571.5,418.47,317.18
2016,5,15,8,30,803.0,106.0,1.5,18.0,619.0,472.33,360.71
2016,5,15,8,45,822.5,106.5,1.5,18.5,664.0,523.02,400.53
2016,5,15,9,0,842.0,107.0,1.5,19.0,709.0,570.43,436.72
2016,5,15,9,15,854.0,109.0,1.55,19.0,748.0,615.93,471.55
2016,5,15,9,30,866.0,111.0,1.6,19.0,787.0,659.77,504.35
2016,5,15,9,45,884.5,107.5,1.65,19.5,823.5,701.35,533.98
2016,5,15,10,0,903.0,104.0,1.7,20.0,860.0,741.17,561.71
2016,5,15,10,15,909.0,105.0,1.85,20.0,887.0,773.7,585.65
2016,5,15,10,30,915.0,106.0,2.0,20.0,914.0,803.27,606.39
2016,5,15,10,45,920.5,106.5,2.15,20.5,935.0,828.91,623.12
2016,5,15,11,0,926.0,107.0,2.3,21.0,956.0,851.3,637.62
2016,5,15,11,15,928.5,108.0,2.4,21.0,969.0,868.28,649.32
2016,5,15,11,30,931.0,109.0,2.5,21.0,982.0,881.73,658.75
2016,5,15,11,45,931.0,110.0,2.7,21.0,987.0,889.49,665.23
2016,5,15,12,0,931.0,111.0,2.9,21.0,992.0,893.62,669.33
2016,5,15,12,15,930.5,110.5,2.95,21.0,990.0,892.4,668.83
2016,5,15,12,30,930.0,110.0,3.0,21.0,988.0,887.56,666.01
2016,5,15,12,45,930.5,108.0,3.15,21.0,978.5,878.63,661.16
2016,5,15,13,0,931.0,106.0,3.3,21.0,969.0,866.05,653.85
2016,5,15,13,15,927.5,105.5,3.35,20.5,952.0,847.95,643.4
2016,5,15,13,30,924.0,105.0,3.4,20.0,935.0,826.42,630.55
2016,5,15,13,45,917.0,105.0,3.5,20.0,910.0,799.33,612.81
2016,5,15,14,0,910.0,105.0,3.6,20.0,885.0,769.22,592.41
2016,5,15,14,15,903.0,103.5,3.65,20.0,854.0,734.92,567.63
2016,5,15,14,30,896.0,102.0,3.7,20.0,823.0,697.92,540.4
2016,5,15,14,45,886.0,100.5,3.75,20.0,786.5,656.54,509.32
2016,5,15,15,0,876.0,99.0,3.8,20.0,750.0,613.1,475.94
2016,5,15,15,15,863.5,97.0,3.85,19.5,708.0,566.02,439.8
2016,5,15,15,30,851.0,95.0,3.9,19.0,666.0,517.57,401.42
2016,5,15,15,45,832.5,93.0,4.0,19.0,619.5,465.29,358.26
2016,5,15,16,0,814.0,91.0,4.1,19.0,573.0,412.59,313.57
2016,5,15,16,15,792.5,88.0,4.1,18.5,523.5,357.49,266.4
2016,5,15,16,30,771.0,85.0,4.1,18.0,474.0,303.1,218.88
2016,5,15,16,45,739.5,81.5,4.1,17.5,422.5,246.94,170.13
2016,5,15,17,0,708.0,78.0,4.1,17.0,371.0,193.23,124.66
2016,5,15,17,15,668.0,73.0,4.0,16.5,320.0,136.41,80.65
2016,5,15,17,30,628.0,68.0,3.9,16.0,269.0,86.91,50.27
2016,5,15,17,45,566.5,62.0,3.85,16.0,219.0,50.09,38.9
2016,5,15,18,0,505.0,56.0,3.8,16.0,169.0,45.41,34.58
2016,5,15,18,15,417.5,47.0,3.7,15.5,124.0,38.19,27.9
2016,5,15,18,30,330.0,38.0,3.6,15.0,79.0,31.01,20.99
2016,5,15,18,45,197.5,25.0,3.5,14.5,46.5,19.15,8.2
2016,5,15,19,0,65.0,12.0,3.4,14.0,14.0,9.44,0.0
2016,5,15,19,15,32.5,6.0,3.4,14.0,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,81.0,15.0,2.0,11.5,22.0,11.41,0.0
2016,5,16,5,30,162.0,30.0,2.0,12.0,44.0,22.66,12.36
2016,5,16,5,45,259.5,43.5,2.05,12.5,83.0,32.89,23.1
2016,5,16,6,0,357.0,57.0,2.1,13.0,122.0,43.14,32.72
2016,5,16,6,15,426.5,66.5,2.05,13.5,168.5,52.68,41.5
2016,5,16,6,30,496.0,76.0,2.0,14.0,215.0,59.69,47.82
2016,5,16,6,45,550.0,82.0,2.0,14.5,265.5,99.32,61.14
2016,5,16,7,0,604.0,88.0,2.0,15.0,316.0,147.21,92.21
2016,5,16,7,15,640.0,93.5,2.0,15.5,366.5,197.1,131.46
2016,5,16,7,30,676.0,99.0,2.0,16.0,417.0,250.33,176.22
2016,5,16,7,45,709.5,101.0,2.05,16.5,467.5,302.94,221.47
2016,5,16,8,0,743.0,103.0,2.1,17.0,518.0,360.03,269.99
2016,5,16,8,15,763.0,106.5,2.1,17.5,565.0,412.31,314.0
2016,5,16,8,30,783.0,110.0,2.1,18.0,612.0,464.89,356.99
2016,5,16,8,45,802.5,111.0,2.1,19.0,656.5,515.02,396.11
2016,5,16,9,0,822.0,112.0,2.1,20.0,701.0,564.76,433.54
2016,5,16,9,15,834.0,114.0,2.1,20.0,739.5,606.3,465.58
2016,5,16,9,30,846.0,116.0,2.1,20.0,778.0,649.29,497.8
2016,5,16,9,45,864.0,113.0,2.1,20.5,814.0,690.21,526.91
2016,5,16,10,0,882.0,110.0,2.1,21.0,850.0,729.4,554.08
2016,5,16,10,15,889.0,111.5,2.1,21.0,877.0,762.42,577.3
2016,5,16,10,30,896.0,113.0,2.1,21.0,904.0,792.61,597.64
2016,5,16,10,45,900.5,113.5,2.15,21.5,924.5,816.98,612.68
2016,5,16,11,0,905.0,114.0,2.2,22.0,945.0,838.13,625.53
2016,5,16,11,15,908.0,115.0,2.25,22.0,958.0,855.16,636.84
2016,5,16,11,30,911.0,116.0,2.3,22.0,971.0,868.74,645.94
2016,5,16,11,45,912.5,116.0,2.35,22.5,977.0,876.73,650.14
2016,5,16,12,0,914.0,116.0,2.4,23.0,983.0,881.19,652.12
2016,5,16,12,15,913.5,116.0,2.45,22.5,980.5,880.42,653.24
2016,5,16,12,30,913.0,116.0,2.5,22.0,978.0,876.11,652.12
2016,5,16,12,45,912.0,115.0,2.6,22.0,969.0,866.99,646.99
2016,5,16,13,0,911.0,114.0,2.7,22.0,960.0,854.34,639.54
2016,5,16,13,15,907.5,113.5,2.75,22.0,942.5,836.62,628.31
2016,5,16,13,30,904.0,113.0,2.8,22.0,925.0,815.54,614.83
2016,5,16,13,45,899.0,111.5,2.85,22.0,901.0,789.21,597.68
2016,5,16,14,0,894.0,110.0,2.9,22.0,877.0,759.8,577.65
2016,5,16,14,15,886.0,108.5,2.9,22.0,846.5,725.36,552.99
2016,5,16,14,30,878.0,107.0,2.9,22.0,816.0,688.35,526.04
2016,5,16,14,45,864.5,107.5,2.95,22.0,778.5,647.24,495.68
2016,5,16,15,0,851.0,108.0,3.0,22.0,741.0,604.36,463.29
2016,5,16,15,15,837.5,105.5,3.0,21.5,699.5,557.44,427.77
2016,5,16,15,30,824.0,103.0,3.0,21.0,658.0,510.98,391.44
2016,5,16,15,45,800.0,103.0,3.05,21.0,610.5,458.54,348.91
2016,5,16,16,0,776.0,103.0,3.1,21.0,563.0,406.43,305.54
2016,5,16,16,15,753.0,99.5,3.1,20.5,514.5,352.36,260.12
2016,5,16,16,30,730.0,96.0,3.1,20.0,466.0,299.24,214.57
2016,5,16,16,45,696.5,92.0,3.1,19.5,415.0,241.39,165.48
2016,5,16,17,0,663.0,88.0,3.1,19.0,364.0,188.94,121.88
2016,5,16,17,15,621.0,82.5,3.05,18.5,313.5,137.34,82.76
2016,5,16,17,30,579.0,77.0,3.0,18.0,263.0,90.1,54.17
2016,5,16,17,45,519.0,69.5,2.95,17.5,214.0,55.17,43.12
2016,5,16,18,0,459.0,62.0,2.9,17.0,165.0,49.62,38.15
2016,5,16,18,15,371.5,52.0,2.85,16.5,121.5,41.83,30.99
2016,5,16,18,30,284.0,42.0,2.8,16.0,78.0,31.94,21.75
2016,5,16,18,45,165.5,27.5,2.75,15.5,46.0,20.86,9.79
2016,5,16,19,0,47.0,13.0,2.7,15.0,14.0,10.23,0.0
2016,5,16,19,15,23.5,6.5,2.65,14.5,7.0,5.11,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,130.5,14.0,1.85,14.5,25.5,11.28,0.0
2016,5,17,5,30,261.0,28.0,1.9,15.0,51.0,22.88,12.56
2016,5,17,5,45,365.0,38.0,1.95,16.0,93.0,31.03,21.18
2016,5,17,6,0,469.0,48.0,2.0,17.0,135.0,39.24,28.78
2016,5,17,6,15,535.5,55.5,2.0,17.5,184.0,45.19,34.26
2016,5,17,6,30,602.0,63.0,2.0,18.0,233.0,51.15,39.55
2016,5,17,6,45,649.5,68.0,2.05,18.5,285.0,94.39,53.21
2016,5,17,7,0,697.0,73.0,2.1,19.0,337.0,149.78,88.98
2016,5,17,7,15,729.5,77.0,2.15,19.5,389.0,202.51,130.0
2016,5,17,7,30,762.0,81.0,2.2,20.0,441.0,258.04,176.49
2016,5,17,7,45,787.0,84.0,2.3,20.5,491.5,312.95,223.74
2016,5,17,8,0,812.0,87.0,2.4,21.0,542.0,369.17,271.69
2016,5,17,8,15,830.5,90.0,2.4,21.0,590.0,423.75,317.96
2016,5,17,8,30,849.0,93.0,2.4,21.0,638.0,477.75,362.61
2016,5,17,8,45,863.0,95.0,2.45,21.5,682.5,528.11,402.73
2016,5,17,9,0,877.0,97.0,2.5,22.0,727.0,577.41,440.81
2016,5,17,9,15,888.0,99.0,2.45,22.5,766.0,623.63,475.1
2016,5,17,9,30,899.0,101.0,2.4,23.0,805.0,668.02,506.98
2016,5,17,9,45,907.5,102.5,2.4,23.5,839.0,708.24,535.22
2016,5,17,10,0,916.0,104.0,2.4,24.0,873.0,746.0,561.02
2016,5,17,10,15,922.0,105.0,2.35,24.0,900.0,778.83,583.63
2016,5,17,10,30,928.0,106.0,2.3,24.0,927.0,808.66,602.97
2016,5,17,10,45,931.5,107.0,2.3,24.5,947.0,833.39,617.64
2016,5,17,11,0,935.0,108.0,2.3,25.0,967.0,854.75,630.01
2016,5,17,11,15,937.0,108.5,2.25,25.0,980.0,870.98,639.79
2016,5,17,11,30,939.0,109.0,2.2,25.0,993.0,883.64,647.27
2016,5,17,11,45,939.0,110.0,2.15,25.0,997.5,891.45,651.64
2016,5,17,12,0,939.0,111.0,2.1,25.0,1002.0,895.61,653.73
2016,5,17,12,15,938.5,110.5,2.05,25.0,999.5,894.41,652.43
2016,5,17,12,30,938.0,110.0,2.0,25.0,997.0,889.58,648.9
2016,5,17,12,45,936.0,109.5,2.0,25.5,986.5,879.86,641.54
2016,5,17,13,0,934.0,109.0,2.0,26.0,976.0,866.56,631.97
2016,5,17,13,15,930.0,108.5,2.0,26.0,958.5,848.1,620.36
2016,5,17,13,30,926.0,108.0,2.0,26.0,941.0,826.23,606.55
2016,5,17,13,45,919.5,107.5,2.0,26.0,916.5,799.16,589.27
2016,5,17,14,0,913.0,107.0,2.0,26.0,892.0,769.03,569.3
2016,5,17,14,15,905.5,105.5,2.05,26.0,860.5,734.42,545.75
2016,5,17,14,30,898.0,104.0,2.1,26.0,829.0,697.15,519.83
2016,5,17,14,45,888.0,102.0,2.15,26.0,792.0,655.41,490.12
2016,5,17,15,0,878.0,100.0,2.2,26.0,755.0,611.6,458.14
2016,5,17,15,15,865.5,98.0,2.25,25.5,713.0,564.61,423.73
2016,5,17,15,30,853.0,96.0,2.3,25.0,671.0,516.23,387.09
2016,5,17,15,45,836.0,93.5,2.35,25.0,625.0,464.3,345.84
2016,5,17,16,0,819.0,91.0,2.4,25.0,579.0,411.68,302.84
2016,5,17,16,15,797.5,88.0,2.4,24.5,529.5,356.52,257.31
2016,5,17,16,30,776.0,85.0,2.4,24.0,480.0,302.06,211.35
2016,5,17,16,45,745.0,81.5,2.45,23.5,428.5,245.95,164.25
2016,5,17,17,0,714.0,78.0,2.5,23.0,377.0,192.23,120.23
2016,5,17,17,15,674.5,73.0,2.4,22.0,325.5,135.31,77.73
2016,5,17,17,30,635.0,68.0,2.3,21.0,274.0,85.67,48.57
2016,5,17,17,45,574.5,62.5,2.25,20.5,223.5,50.52,38.54
2016,5,17,18,0,514.0,57.0,2.2,20.0,173.0,46.22,34.73
2016,5,17,18,15,429.5,48.0,2.15,19.0,128.0,39.02,28.25
2016,5,17,18,30,345.0,39.0,2.1,18.0,83.0,31.84,21.53
2016,5,17,18,45,215.5,26.0,2.05,17.5,49.5,21.13,10.24
2016,5,17,19,0,86.0,13.0,2.0,17.0,16.0,10.23,0.0
2016,5,17,19,15,43.0,6.5,1.95,16.5,8.0,5.11,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,109.0,15.0,1.3,14.5,25.0,11.47,0.0
2016,5,18,5,30,218.0,30.0,1.3,15.0,50.0,22.9,12.78
2016,5,18,5,45,316.5,41.5,1.35,15.5,90.5,33.58,23.48
2016,5,18,6,0,415.0,53.0,1.4,16.0,131.0,42.76,32.02
2016,5,18,6,15,481.0,61.5,1.3,16.0,178.0,49.24,38.07
2016,5,18,6,30,547.0,70.0,1.2,16.0,225.0,55.69,43.91
2016,5,18,6,45,593.0,76.0,1.15,16.5,275.0,95.66,56.77
2016,5,18,7,0,639.0,82.0,1.1,17.0,325.0,144.75,87.9
2016,5,18,7,15,672.5,87.0,1.0,17.5,375.5,195.5,127.12
2016,5,18,7,30,706.0,92.0,0.9,18.0,426.0,249.24,171.53
2016,5,18,7,45,731.0,96.0,0.85,18.5,475.0,304.95,218.44
2016,5,18,8,0,756.0,100.0,0.8,19.0,524.0,359.02,263.44
2016,5,18,8,15,775.0,103.0,0.8,19.5,571.0,410.93,305.96
2016,5,18,8,30,794.0,106.0,0.8,20.0,618.0,463.0,347.26
2016,5,18,8,45,806.0,110.0,0.85,20.5,660.0,512.31,385.52
2016,5,18,9,0,818.0,114.0,0.9,21.0,702.0,560.58,421.79
2016,5,18,9,15,829.5,116.0,1.0,21.5,740.0,605.47,455.03
2016,5,18,9,30,841.0,118.0,1.1,22.0,778.0,643.88,483.02
2016,5,18,9,45,853.5,117.5,1.2,22.5,811.5,682.95,510.81
2016,5,18,10,0,866.0,117.0,1.3,23.0,845.0,719.97,536.58
2016,5,18,10,15,872.5,118.5,1.4,23.0,871.5,752.04,559.53
2016,5,18,10,30,879.0,120.0,1.5,23.0,898.0,781.31,580.2
2016,5,18,10,45,880.5,122.5,1.6,23.0,917.0,804.56,595.94
2016,5,18,11,0,882.0,125.0,1.7,23.0,936.0,824.53,609.57
2016,5,18,11,15,885.0,125.5,1.75,23.0,949.0,840.71,620.26
2016,5,18,11,30,888.0,126.0,1.8,23.0,962.0,853.55,628.83
2016,5,18,11,45,890.0,125.5,1.85,23.0,967.5,861.35,634.17
2016,5,18,12,0,892.0,125.0,1.9,23.0,973.0,865.73,637.4
2016,5,18,12,15,891.5,125.0,1.95,23.0,971.0,864.99,637.36
2016,5,18,12,30,891.0,125.0,2.0,23.0,969.0,860.82,635.18
2016,5,18,12,45,888.5,125.0,2.05,23.0,959.5,851.56,629.72
2016,5,18,13,0,886.0,125.0,2.1,23.0,950.0,838.92,622.09
2016,5,18,13,15,882.0,124.5,2.15,23.0,933.0,821.31,611.17
2016,5,18,13,30,878.0,124.0,2.2,23.0,916.0,800.47,598.09
2016,5,18,13,45,872.0,123.5,2.3,23.0,892.0,774.98,581.98
2016,5,18,14,0,866.0,123.0,2.4,23.0,868.0,746.56,562.77
2016,5,18,14,15,858.5,121.5,2.45,22.5,838.0,713.47,540.63
2016,5,18,14,30,851.0,120.0,2.5,22.0,808.0,677.86,516.11
2016,5,18,14,45,836.5,120.0,2.55,22.0,771.5,636.78,485.98
2016,5,18,15,0,822.0,120.0,2.6,22.0,735.0,598.15,456.78
2016,5,18,15,15,808.5,117.5,2.6,21.5,694.0,551.68,421.81
2016,5,18,15,30,795.0,115.0,2.6,21.0,653.0,504.08,384.93
2016,5,18,15,45,780.5,110.5,2.65,20.5,608.5,453.45,344.68
2016,5,18,16,0,766.0,106.0,2.7,20.0,564.0,402.35,302.72
2016,5,18,16,15,744.0,102.5,2.7,19.5,515.5,349.32,258.11
2016,5,18,16,30,722.0,99.0,2.7,19.0,467.0,294.41,211.17
2016,5,18,16,45,701.0,91.5,2.7,19.0,418.5,239.91,163.99
2016,5,18,17,0,680.0,84.0,2.7,19.0,370.0,186.82,119.22
2016,5,18,17,15,640.5,79.0,2.7,18.5,320.0,135.2,80.28
2016,5,18,17,30,601.0,74.0,2.7,18.0,270.0,87.57,51.97
2016,5,18,17,45,546.0,67.0,2.75,17.5,221.0,53.53,41.69
2016,5,18,18,0,491.0,60.0,2.8,17.0,172.0,48.29,37.01
2016,5,18,18,15,406.5,50.5,2.8,16.5,127.5,40.81,30.14
2016,5,18,18,30,322.0,41.0,2.8,16.0,83.0,33.32,23.04
2016,5,18,18,45,197.5,27.5,2.85,15.5,50.0,20.99,10.55
2016,5,18,19,0,73.0,14.0,2.9,15.0,17.0,11.02,0.0
2016,5,18,19,15,36.5,7.0,2.95,14.5,8.5,5.51,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,93.0,17.5,3.95,11.0,26.0,13.28,0.0
2016,5,19,5,30,186.0,35.0,4.1,11.0,52.0,26.36,16.0
2016,5,19,5,45,294.0,47.0,4.35,11.5,93.5,35.58,25.64
2016,5,19,6,0,402.0,59.0,4.6,12.0,135.0,47.46,36.72
2016,5,19,6,15,447.0,70.5,4.6,12.0,179.0,55.9,44.64
2016,5,19,6,30,492.0,82.0,4.6,12.0,223.0,64.1,52.15
2016,5,19,6,45,577.0,76.5,4.7,12.5,274.0,94.0,57.17
2016,5,19,7,0,662.0,71.0,4.8,13.0,325.0,137.93,83.02
2016,5,19,7,15,528.5,118.5,4.6,13.5,339.0,189.32,131.22
2016,5,19,7,30,395.0,166.0,4.4,14.0,353.0,226.64,169.21
2016,5,19,7,45,436.5,176.0,4.25,14.5,404.5,272.84,207.7
2016,5,19,8,0,478.0,186.0,4.1,15.0,456.0,322.83,249.27
2016,5,19,8,15,439.5,217.5,4.0,15.5,482.0,360.6,281.89
2016,5,19,8,30,401.0,249.0,3.9,16.0,508.0,393.64,309.39
2016,5,19,8,45,639.5,177.5,3.8,16.5,623.0,483.84,379.7
2016,5,19,9,0,878.0,106.0,3.7,17.0,738.0,581.87,455.7
2016,5,19,9,15,888.5,108.0,3.55,17.0,777.5,627.73,491.43
2016,5,19,9,30,899.0,110.0,3.4,17.0,817.0,671.72,524.98
2016,5,19,9,45,896.5,117.5,3.25,17.5,847.5,709.6,551.93
2016,5,19,10,0,894.0,125.0,3.1,18.0,878.0,744.22,575.66
2016,5,19,10,15,900.0,126.5,3.15,18.0,904.5,776.72,599.5
2016,5,19,10,30,906.0,128.0,3.2,18.0,931.0,806.29,620.92
2016,5,19,10,45,911.0,128.0,3.25,18.5,951.5,830.77,636.46
2016,5,19,11,0,916.0,128.0,3.3,19.0,972.0,852.0,649.67
2016,5,19,11,15,918.5,128.5,3.35,19.0,984.5,868.27,660.69
2016,5,19,11,30,921.0,129.0,3.4,19.0,997.0,881.07,669.42
2016,5,19,11,45,923.5,128.5,3.45,19.0,1003.0,889.53,675.26
2016,5,19,12,0,926.0,128.0,3.5,19.0,1009.0,894.45,678.79
2016,5,19,12,15,926.0,127.5,3.55,19.0,1007.0,893.73,678.56
2016,5,19,12,30,926.0,127.0,3.6,19.0,1005.0,889.43,676.0
2016,5,19,12,45,688.0,255.5,3.7,19.0,904.5,816.97,622.95
2016,5,19,13,0,450.0,384.0,3.8,19.0,804.0,720.56,550.01
2016,5,19,13,15,469.5,371.0,3.95,19.0,801.5,716.31,548.63
2016,5,19,13,30,489.0,358.0,4.1,19.0,799.0,709.21,544.55
2016,5,19,13,45,700.5,237.5,4.25,19.0,851.5,756.66,583.71
2016,5,19,14,0,912.0,117.0,4.4,19.0,904.0,772.98,600.06
2016,5,19,14,15,727.5,199.5,4.5,18.5,813.0,698.82,543.9
2016,5,19,14,30,543.0,282.0,4.6,18.0,722.0,614.78,480.3
2016,5,19,14,45,496.5,282.0,4.7,18.0,670.5,562.2,440.66
2016,5,19,15,0,450.0,282.0,4.8,18.0,619.0,511.35,401.56
2016,5,19,15,15,644.0,196.0,4.9,17.5,648.5,527.95,415.29
2016,5,19,15,30,838.0,110.0,5.0,17.0,678.0,519.5,407.5
2016,5,19,15,45,679.0,148.0,5.1,16.5,587.5,437.47,342.04
2016,5,19,16,0,520.0,186.0,5.2,16.0,497.0,363.37,282.99
2016,5,19,16,15,435.5,189.5,5.25,15.5,435.5,305.82,236.25
2016,5,19,16,30,351.0,193.0,5.3,15.0,374.0,252.49,193.24
2016,5,19,16,45,400.0,162.0,5.4,14.5,347.5,220.21,163.23
2016,5,19,17,0,449.0,131.0,5.5,14.0,321.0,178.75,125.52
2016,5,19,17,15,408.5,122.0,5.4,13.5,277.5,136.98,93.57
2016,5,19,17,30,368.0,113.0,5.3,13.0,234.0,99.5,69.76
2016,5,19,17,45,332.5,97.0,5.25,13.0,191.5,69.64,56.86
2016,5,19,18,0,297.0,81.0,5.2,13.0,149.0,58.93,47.11
2016,5,19,18,15,243.5,64.5,5.2,12.5,111.0,47.41,36.52
2016,5,19,18,30,190.0,48.0,5.2,12.0,73.0,35.65,25.5
2016,5,19,18,45,95.0,32.0,5.25,12.0,44.5,23.89,13.28
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,12.09,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,6.29,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,115.0,17.0,4.5,10.0,28.0,12.97,0.0
2016,5,20,5,30,230.0,34.0,4.5,10.0,56.0,25.84,15.8
2016,5,20,5,45,336.0,44.5,4.55,10.5,98.0,36.1,26.24
2016,5,20,6,0,442.0,55.0,4.6,11.0,140.0,44.52,34.27
2016,5,20,6,15,510.0,63.0,4.6,11.0,189.0,50.64,40.11
2016,5,20,6,30,578.0,71.0,4.6,11.0,238.0,56.77,45.76
2016,5,20,6,45,629.0,75.5,4.7,11.5,290.0,95.55,57.45
2016,5,20,7,0,680.0,80.0,4.8,12.0,342.0,145.98,89.45
2016,5,20,7,15,713.0,84.5,4.75,12.0,393.5,198.38,131.41
2016,5,20,7,30,746.0,89.0,4.7,12.0,445.0,256.71,182.02
2016,5,20,7,45,770.5,93.0,4.7,12.5,495.5,311.23,230.73
2016,5,20,8,0,795.0,97.0,4.7,13.0,546.0,367.04,280.33
2016,5,20,8,15,813.5,100.0,4.65,13.0,593.5,420.58,327.89
2016,5,20,8,30,832.0,103.0,4.6,13.0,641.0,474.16,374.4
2016,5,20,8,45,843.0,107.0,4.6,13.5,684.0,524.62,416.64
2016,5,20,9,0,854.0,111.0,4.6,14.0,727.0,571.1,454.57
2016,5,20,9,15,865.0,113.0,4.6,14.0,766.0,616.19,491.25
2016,5,20,9,30,876.0,115.0,4.6,14.0,805.0,659.52,525.71
2016,5,20,9,45,886.5,115.5,4.6,14.5,839.0,699.25,555.71
2016,5,20,10,0,897.0,116.0,4.6,15.0,873.0,736.71,583.31
2016,5,20,10,15,903.0,117.5,4.6,15.0,900.0,769.26,607.8
2016,5,20,10,30,909.0,119.0,4.6,15.0,927.0,798.89,629.68
2016,5,20,10,45,910.5,121.5,4.65,15.0,946.0,822.79,646.6
2016,5,20,11,0,912.0,124.0,4.7,15.0,965.0,843.29,661.12
2016,5,20,11,15,914.5,124.5,4.7,15.0,978.0,859.5,672.28
2016,5,20,11,30,917.0,125.0,4.7,15.0,991.0,872.25,681.04
2016,5,20,11,45,916.0,127.0,4.75,15.0,996.0,879.84,686.54
2016,5,20,12,0,915.0,129.0,4.8,15.0,1001.0,883.88,689.62
2016,5,20,12,15,914.5,128.5,4.8,15.0,998.5,882.76,688.8
2016,5,20,12,30,914.0,128.0,4.8,15.0,996.0,878.13,685.6
2016,5,20,12,45,906.5,131.0,4.85,15.0,984.5,867.11,678.25
2016,5,20,13,0,899.0,134.0,4.9,15.0,973.0,852.75,668.57
2016,5,20,13,15,895.0,133.0,4.9,15.0,955.5,834.64,655.94
2016,5,20,13,30,891.0,132.0,4.9,15.0,938.0,813.24,640.96
2016,5,20,13,45,882.0,132.5,4.9,15.0,913.0,786.14,621.27
2016,5,20,14,0,873.0,133.0,4.9,15.0,888.0,756.21,598.78
2016,5,20,14,15,865.0,131.5,4.9,15.0,857.0,722.7,573.33
2016,5,20,14,30,857.0,130.0,4.9,15.0,826.0,686.66,545.54
2016,5,20,14,45,845.0,128.0,4.9,15.0,789.0,650.7,517.12
2016,5,20,15,0,833.0,126.0,4.9,15.0,752.0,606.67,482.06
2016,5,20,15,15,818.5,123.5,4.85,14.5,710.0,559.31,444.35
2016,5,20,15,30,804.0,121.0,4.8,14.0,668.0,510.88,404.76
2016,5,20,15,45,788.0,117.0,4.8,14.0,622.0,459.72,361.31
2016,5,20,16,0,772.0,113.0,4.8,14.0,576.0,408.2,316.51
2016,5,20,16,15,748.0,109.0,4.7,13.5,527.0,351.54,267.23
2016,5,20,16,30,724.0,105.0,4.6,13.0,478.0,297.8,219.6
2016,5,20,16,45,693.5,100.0,4.55,13.0,427.5,243.12,171.19
2016,5,20,17,0,663.0,95.0,4.5,13.0,377.0,190.85,126.38
2016,5,20,17,15,620.5,89.5,4.4,12.5,325.5,139.52,86.97
2016,5,20,17,30,578.0,84.0,4.3,12.0,274.0,92.59,58.68
2016,5,20,17,45,514.0,77.0,4.25,12.0,224.5,60.65,49.04
2016,5,20,18,0,450.0,70.0,4.2,12.0,175.0,55.66,44.39
2016,5,20,18,15,363.5,59.0,4.05,11.5,130.5,44.58,34.19
2016,5,20,18,30,277.0,48.0,3.9,11.0,86.0,36.17,26.13
2016,5,20,18,45,162.0,32.5,3.8,11.0,52.5,24.46,14.08
2016,5,20,19,0,47.0,17.0,3.7,11.0,19.0,12.9,0.0
2016,5,20,19,15,23.5,8.5,3.6,11.0,9.5,6.69,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,11.0,16.0,2.05,11.0,17.0,12.4,0.0
2016,5,21,5,30,22.0,32.0,2.1,11.0,34.0,24.07,14.41
2016,5,21,5,45,44.0,52.0,2.2,11.0,59.5,38.18,28.08
2016,5,21,6,0,66.0,72.0,2.3,11.0,85.0,51.75,40.77
2016,5,21,6,15,84.0,93.5,2.35,11.0,115.0,66.1,54.0
2016,5,21,6,30,102.0,115.0,2.4,11.0,145.0,80.16,66.76
2016,5,21,6,45,120.0,135.0,2.45,11.5,176.5,102.58,79.04
2016,5,21,7,0,138.0,155.0,2.5,12.0,208.0,129.15,98.74
2016,5,21,7,15,139.5,178.0,2.6,12.0,238.5,156.98,121.58
2016,5,21,7,30,141.0,201.0,2.7,12.0,269.0,185.18,145.27
2016,5,21,7,45,99.0,217.0,2.8,12.5,267.0,193.26,153.52
2016,5,21,8,0,57.0,233.0,2.9,13.0,265.0,198.34,158.65
2016,5,21,8,15,86.0,262.5,2.95,13.0,316.0,237.39,189.92
2016,5,21,8,30,115.0,292.0,3.0,13.0,367.0,284.83,227.77
2016,5,21,8,45,59.5,238.5,3.1,13.0,277.5,217.88,174.26
2016,5,21,9,0,4.0,185.0,3.2,13.0,188.0,145.29,115.06
2016,5,21,9,15,9.5,223.0,3.15,13.0,230.5,178.68,142.15
2016,5,21,9,30,15.0,261.0,3.1,13.0,273.0,212.83,169.42
2016,5,21,9,45,25.0,302.5,3.1,13.0,323.5,261.41,208.0
2016,5,21,10,0,35.0,344.0,3.1,13.0,374.0,304.71,241.88
2016,5,21,10,15,117.5,391.5,3.05,13.0,496.0,417.43,330.59
2016,5,21,10,30,200.0,439.0,3.0,13.0,618.0,524.39,412.35
2016,5,21,10,45,177.0,450.5,3.0,13.0,611.5,522.9,409.91
2016,5,21,11,0,154.0,462.0,3.0,13.0,605.0,519.58,406.66
2016,5,21,11,15,126.0,462.5,2.95,13.0,580.5,501.24,392.0
2016,5,21,11,30,98.0,463.0,2.9,13.0,556.0,468.47,366.59
2016,5,21,11,45,129.5,472.5,2.9,13.5,596.0,517.08,403.09
2016,5,21,12,0,161.0,482.0,2.9,14.0,636.0,552.29,428.88
2016,5,21,12,15,113.0,462.5,2.9,14.0,570.5,495.57,385.49
2016,5,21,12,30,65.0,443.0,2.9,14.0,505.0,424.95,331.58
2016,5,21,12,45,191.0,442.0,2.9,14.0,621.0,539.26,421.02
2016,5,21,13,0,317.0,441.0,2.9,14.0,737.0,648.22,503.07
2016,5,21,13,15,328.0,428.5,2.9,14.0,730.0,639.49,496.43
2016,5,21,13,30,339.0,416.0,2.9,14.0,723.0,628.85,489.15
2016,5,21,13,45,394.5,378.5,2.9,14.0,726.5,628.54,490.44
2016,5,21,14,0,450.0,341.0,2.9,14.0,730.0,633.96,495.49
2016,5,21,14,15,438.0,332.5,2.9,14.0,700.5,601.84,471.55
2016,5,21,14,30,426.0,324.0,2.9,14.0,671.0,568.78,446.85
2016,5,21,14,45,415.5,314.0,2.9,14.0,639.5,534.75,421.1
2016,5,21,15,0,405.0,304.0,2.9,14.0,608.0,500.09,394.45
2016,5,21,15,15,569.0,225.5,2.9,14.0,627.0,504.9,398.27
2016,5,21,15,30,733.0,147.0,2.9,14.0,646.0,496.22,389.61
2016,5,21,15,45,580.0,183.0,2.9,14.0,561.0,419.58,328.34
2016,5,21,16,0,427.0,219.0,2.9,14.0,476.0,350.37,273.48
2016,5,21,16,15,548.5,169.0,2.9,14.0,470.5,326.9,249.89
2016,5,21,16,30,670.0,119.0,2.9,14.0,465.0,292.79,215.21
2016,5,21,16,45,645.5,111.5,2.95,14.0,416.5,240.42,169.45
2016,5,21,17,0,621.0,104.0,3.0,14.0,368.0,189.91,126.6
2016,5,21,17,15,579.0,97.0,2.95,13.5,318.0,139.93,88.66
2016,5,21,17,30,537.0,90.0,2.9,13.0,268.0,94.39,61.21
2016,5,21,17,45,484.0,80.5,2.9,13.0,220.5,62.92,50.86
2016,5,21,18,0,431.0,71.0,2.9,13.0,173.0,53.52,42.33
2016,5,21,18,15,350.0,59.5,2.7,12.5,129.5,44.82,34.3
2016,5,21,18,30,269.0,48.0,2.5,12.0,86.0,36.12,26.04
2016,5,21,18,45,167.0,32.5,2.35,12.0,53.0,24.49,14.26
2016,5,21,19,0,65.0,17.0,2.2,12.0,20.0,12.96,0.0
2016,5,21,19,15,32.5,8.5,2.15,11.5,10.0,6.69,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,101.0,18.0,1.7,10.5,28.0,13.68,0.0
2016,5,22,5,30,202.0,36.0,1.8,11.0,56.0,27.16,17.11
2016,5,22,5,45,296.5,48.5,1.95,11.5,97.0,36.67,26.72
2016,5,22,6,0,391.0,61.0,2.1,12.0,138.0,46.22,35.7
2016,5,22,6,15,201.0,81.5,2.1,12.0,121.5,59.04,47.5
2016,5,22,6,30,11.0,102.0,2.1,12.0,105.0,74.1,61.1
2016,5,22,6,45,17.0,121.0,2.1,12.5,127.0,89.38,70.64
2016,5,22,7,0,23.0,140.0,2.1,13.0,149.0,105.94,83.83
2016,5,22,7,15,11.5,140.5,2.05,13.0,145.0,107.28,85.18
2016,5,22,7,30,0.0,141.0,2.0,13.0,141.0,106.69,84.9
2016,5,22,7,45,9.5,172.0,2.0,13.5,177.5,133.04,106.06
2016,5,22,8,0,19.0,203.0,2.0,14.0,214.0,160.79,128.1
2016,5,22,8,15,138.5,243.5,1.95,14.0,333.0,247.98,196.57
2016,5,22,8,30,258.0,284.0,1.9,14.0,452.0,347.45,274.09
2016,5,22,8,45,142.5,280.0,1.9,14.5,374.0,297.36,235.12
2016,5,22,9,0,27.0,276.0,1.9,15.0,296.0,233.77,184.47
2016,5,22,9,15,164.0,316.5,1.9,15.0,445.5,356.66,281.55
2016,5,22,9,30,301.0,357.0,1.9,15.0,595.0,491.9,384.46
2016,5,22,9,45,187.5,373.5,1.95,15.5,524.0,435.91,339.9
2016,5,22,10,0,74.0,390.0,2.0,16.0,453.0,369.6,287.57
2016,5,22,10,15,270.5,370.5,2.05,16.0,609.5,519.85,404.0
2016,5,22,10,30,467.0,351.0,2.1,16.0,766.0,670.61,515.56
2016,5,22,10,45,299.5,405.5,2.15,16.0,674.5,589.67,453.27
2016,5,22,11,0,132.0,460.0,2.2,16.0,583.0,499.6,384.27
2016,5,22,11,15,297.0,425.0,2.25,16.0,705.5,618.13,475.07
2016,5,22,11,30,462.0,390.0,2.3,16.0,828.0,738.47,563.23
2016,5,22,11,45,337.5,434.5,2.4,16.0,755.5,667.54,509.92
2016,5,22,12,0,213.0,479.0,2.5,16.0,683.0,592.01,453.61
2016,5,22,12,15,245.5,471.0,2.55,16.0,705.5,623.86,477.98
2016,5,22,12,30,278.0,463.0,2.6,16.0,728.0,642.31,492.05
2016,5,22,12,45,333.0,435.0,2.7,16.0,749.0,660.19,506.73
2016,5,22,13,0,388.0,407.0,2.8,16.0,770.0,675.27,519.33
2016,5,22,13,15,299.5,427.5,2.85,16.0,705.0,614.94,474.03
2016,5,22,13,30,211.0,448.0,2.9,16.0,640.0,545.22,421.81
2016,5,22,13,45,524.5,296.0,2.95,16.0,755.0,666.42,517.94
2016,5,22,14,0,838.0,144.0,3.0,16.0,870.0,745.35,579.9
2016,5,22,14,15,625.5,237.5,3.05,15.5,769.0,655.2,511.12
2016,5,22,14,30,413.0,331.0,3.1,15.0,668.0,564.58,442.05
2016,5,22,14,45,335.5,338.0,3.15,15.0,604.0,495.67,389.85
2016,5,22,15,0,258.0,345.0,3.2,15.0,540.0,439.64,346.58
2016,5,22,15,15,372.5,289.5,3.2,15.0,553.0,442.07,348.95
2016,5,22,15,30,487.0,234.0,3.2,15.0,566.0,440.81,346.78
2016,5,22,15,45,469.0,225.0,3.25,15.0,527.5,398.45,312.12
2016,5,22,16,0,451.0,216.0,3.3,15.0,489.0,356.68,277.45
2016,5,22,16,15,520.5,173.5,3.3,14.5,463.0,320.05,244.82
2016,5,22,16,30,590.0,131.0,3.3,14.0,437.0,278.78,206.57
2016,5,22,16,45,505.0,134.5,3.3,14.0,377.5,221.99,159.95
2016,5,22,17,0,420.0,138.0,3.3,14.0,318.0,177.06,124.87
2016,5,22,17,15,384.5,127.0,3.2,13.5,275.5,136.26,93.87
2016,5,22,17,30,349.0,116.0,3.1,13.0,233.0,99.26,70.36
2016,5,22,17,45,320.5,99.0,3.05,13.0,192.0,70.76,57.84
2016,5,22,18,0,292.0,82.0,3.0,13.0,151.0,59.52,47.67
2016,5,22,18,15,241.0,65.5,2.8,12.5,113.5,48.06,37.18
2016,5,22,18,30,190.0,49.0,2.6,12.0,76.0,36.34,26.27
2016,5,22,18,45,95.0,33.5,2.45,12.0,47.0,25.0,14.86
2016,5,22,19,0,0.0,18.0,2.3,12.0,18.0,13.56,0.0
2016,5,22,19,15,0.0,9.0,2.25,11.5,9.0,7.08,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
