Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,15,776.0,110.5,2.35,19.5,559.0,355.83,259.95
2016,6,1,16,30,754.0,107.0,2.3,19.0,510.0,299.92,212.45
2016,6,1,16,45,728.0,101.5,2.3,19.0,459.5,245.15,165.7
2016,6,1,17,0,702.0,96.0,2.3,19.0,409.0,192.2,122.01
2016,6,1,17,15,663.5,90.5,2.25,18.5,357.0,139.99,83.76
2016,6,1,17,30,625.0,85.0,2.2,18.0,305.0,91.58,56.67
2016,6,1,17,45,575.0,77.5,2.2,17.5,255.0,61.32,48.56
2016,6,1,18,0,525.0,70.0,2.2,17.0,205.0,55.92,43.85
2016,6,1,18,15,448.0,61.0,2.1,16.5,158.5,49.03,37.61
2016,6,1,18,30,371.0,52.0,2.0,16.0,112.0,42.14,31.15
2016,6,1,18,45,261.5,39.0,1.9,15.5,74.0,29.64,19.5
2016,6,1,19,0,152.0,26.0,1.8,15.0,36.0,19.69,6.38
2016,6,1,19,15,76.0,13.0,1.85,14.5,18.0,10.23,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.0,5.0,1.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,36.0,10.0,1.7,12.0,11.0,7.87,0.0
2016,6,2,5,15,165.0,24.0,1.65,12.5,41.0,18.27,5.0
2016,6,2,5,30,294.0,38.0,1.6,13.0,71.0,31.05,20.88
2016,6,2,5,45,389.5,48.0,1.6,13.5,115.0,39.02,28.75
2016,6,2,6,0,485.0,58.0,1.6,14.0,159.0,47.01,36.23
2016,6,2,6,15,282.0,88.5,1.5,14.5,151.0,63.64,51.15
2016,6,2,6,30,79.0,119.0,1.4,15.0,143.0,83.81,68.93
2016,6,2,6,45,90.5,139.5,1.35,15.5,172.0,101.94,78.76
2016,6,2,7,0,102.0,160.0,1.3,16.0,201.0,124.7,95.09
2016,6,2,7,15,90.5,181.0,1.2,16.5,221.0,146.36,112.43
2016,6,2,7,30,79.0,202.0,1.1,17.0,241.0,166.43,128.82
2016,6,2,7,45,106.5,227.5,1.05,17.5,286.0,199.16,153.89
2016,6,2,8,0,134.0,253.0,1.0,18.0,331.0,237.78,183.52
2016,6,2,8,15,490.5,178.0,0.95,18.5,496.0,335.11,252.74
2016,6,2,8,30,847.0,103.0,0.9,19.0,661.0,459.83,343.74
2016,6,2,8,45,861.0,105.5,0.85,19.5,704.5,509.36,381.66
2016,6,2,9,0,875.0,108.0,0.8,20.0,748.0,558.17,418.17
2016,6,2,9,15,885.5,110.0,0.75,20.5,787.0,603.31,450.71
2016,6,2,9,30,896.0,112.0,0.7,21.0,826.0,646.63,480.75
2016,6,2,9,45,897.0,117.0,0.7,21.5,857.0,684.29,506.4
2016,6,2,10,0,898.0,122.0,0.7,22.0,888.0,719.02,529.34
2016,6,2,10,15,904.0,123.5,0.7,22.5,915.0,751.35,550.16
2016,6,2,10,30,910.0,125.0,0.7,23.0,942.0,780.8,568.6
2016,6,2,10,45,914.0,125.5,0.75,23.5,962.0,804.89,583.97
2016,6,2,11,0,918.0,126.0,0.8,24.0,982.0,825.75,596.41
2016,6,2,11,15,920.5,127.0,0.85,24.0,994.5,842.49,607.32
2016,6,2,11,30,923.0,128.0,0.9,24.0,1007.0,855.81,616.15
2016,6,2,11,45,924.0,128.0,0.95,24.5,1012.5,863.66,620.39
2016,6,2,12,0,925.0,128.0,1.0,25.0,1018.0,868.04,622.55
2016,6,2,12,15,924.5,127.5,1.05,25.0,1016.0,867.33,622.79
2016,6,2,12,30,924.0,127.0,1.1,25.0,1014.0,863.15,620.95
2016,6,2,12,45,928.0,122.5,1.2,25.5,1006.5,855.87,616.69
2016,6,2,13,0,932.0,118.0,1.3,26.0,999.0,844.93,610.1
2016,6,2,13,15,928.5,117.5,1.4,26.0,982.0,827.82,600.68
2016,6,2,13,30,925.0,117.0,1.5,26.0,965.0,807.32,588.98
2016,6,2,13,45,919.5,116.0,1.6,26.0,941.0,781.65,572.99
2016,6,2,14,0,914.0,115.0,1.7,26.0,917.0,752.89,554.31
2016,6,2,14,15,907.0,113.5,1.75,26.0,887.0,719.75,531.78
2016,6,2,14,30,900.0,112.0,1.8,26.0,857.0,683.91,506.85
2016,6,2,14,45,890.0,110.5,1.9,26.0,820.5,643.75,478.53
2016,6,2,15,0,880.0,109.0,2.0,26.0,784.0,601.51,447.86
2016,6,2,15,15,868.0,106.5,2.05,25.5,742.5,555.54,414.13
2016,6,2,15,30,856.0,104.0,2.1,25.0,701.0,508.12,378.14
2016,6,2,15,45,840.5,101.5,2.15,25.0,655.5,458.25,338.4
2016,6,2,16,0,825.0,99.0,2.2,25.0,610.0,406.75,296.29
2016,6,2,16,15,804.5,96.0,2.2,24.5,561.5,352.9,251.88
2016,6,2,16,30,784.0,93.0,2.2,24.0,513.0,299.58,207.07
2016,6,2,16,45,758.0,89.0,2.25,23.5,462.5,245.04,161.53
2016,6,2,17,0,732.0,85.0,2.3,23.0,412.0,192.24,118.85
2016,6,2,17,15,695.5,80.5,2.25,22.0,360.5,135.78,77.9
2016,6,2,17,30,659.0,76.0,2.2,21.0,309.0,86.54,51.04
2016,6,2,17,45,610.0,69.5,2.2,20.5,258.5,55.82,43.18
2016,6,2,18,0,561.0,63.0,2.2,20.0,208.0,50.92,38.96
2016,6,2,18,15,487.0,55.0,2.1,19.0,161.5,44.6,33.38
2016,6,2,18,30,413.0,47.0,2.0,18.0,115.0,38.31,27.6
2016,6,2,18,45,300.5,36.0,1.95,17.5,76.5,29.33,19.11
2016,6,2,19,0,188.0,25.0,1.9,17.0,38.0,19.08,6.44
2016,6,2,19,15,94.0,12.5,1.9,16.5,19.0,9.83,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,26.5,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,53.0,10.0,1.1,14.0,11.0,7.87,0.0
2016,6,3,5,15,183.5,23.0,1.1,14.5,41.0,17.61,4.78
2016,6,3,5,30,314.0,36.0,1.1,15.0,71.0,29.45,19.38
2016,6,3,5,45,403.5,45.0,1.1,16.0,114.0,36.66,26.41
2016,6,3,6,0,493.0,54.0,1.1,17.0,157.0,43.91,33.07
2016,6,3,6,15,553.0,61.0,1.0,17.5,205.5,49.35,38.02
2016,6,3,6,30,613.0,68.0,0.9,18.0,254.0,54.79,42.78
2016,6,3,6,45,655.0,73.0,0.85,18.5,305.0,80.62,48.41
2016,6,3,7,0,697.0,78.0,0.8,19.0,356.0,130.36,74.82
2016,6,3,7,15,727.5,82.0,0.75,19.5,407.0,185.31,114.63
2016,6,3,7,30,758.0,86.0,0.7,20.0,458.0,238.72,157.38
2016,6,3,7,45,782.0,89.0,0.65,21.0,507.5,291.79,201.18
2016,6,3,8,0,806.0,92.0,0.6,22.0,557.0,346.08,245.58
2016,6,3,8,15,823.5,94.5,0.55,22.5,604.0,398.41,288.01
2016,6,3,8,30,841.0,97.0,0.5,23.0,651.0,450.71,328.99
2016,6,3,8,45,855.0,99.0,0.5,24.0,694.0,499.76,365.83
2016,6,3,9,0,869.0,101.0,0.5,25.0,737.0,547.82,400.5
2016,6,3,9,15,879.0,102.5,0.45,25.5,775.0,591.96,431.43
2016,6,3,9,30,889.0,104.0,0.4,26.0,813.0,634.27,459.93
2016,6,3,9,45,902.5,102.5,0.4,27.0,847.5,674.22,485.6
2016,6,3,10,0,916.0,101.0,0.4,28.0,882.0,712.11,509.04
2016,6,3,10,15,921.5,102.0,0.55,28.0,909.0,744.24,532.31
2016,6,3,10,30,927.0,103.0,0.7,28.0,936.0,773.41,553.48
2016,6,3,10,45,929.5,104.5,0.85,28.5,955.5,797.66,569.69
2016,6,3,11,0,932.0,106.0,1.0,29.0,975.0,818.56,583.25
2016,6,3,11,15,934.0,106.5,1.1,29.0,988.0,834.8,594.33
2016,6,3,11,30,936.0,107.0,1.2,29.0,1001.0,847.56,603.3
2016,6,3,11,45,935.5,108.0,1.35,29.0,1006.0,855.2,609.72
2016,6,3,12,0,935.0,109.0,1.5,29.0,1011.0,859.3,613.93
2016,6,3,12,15,934.5,109.5,1.6,29.0,1009.0,859.45,615.1
2016,6,3,12,30,934.0,110.0,1.7,29.0,1007.0,856.09,614.08
2016,6,3,12,45,921.5,116.5,1.8,29.0,994.5,844.57,607.85
2016,6,3,13,0,909.0,123.0,1.9,29.0,982.0,829.76,599.52
2016,6,3,13,15,905.5,122.0,1.95,28.5,966.0,812.66,590.43
2016,6,3,13,30,902.0,121.0,2.0,28.0,950.0,792.27,579.08
2016,6,3,13,45,897.5,120.0,2.05,28.0,927.0,767.93,563.0
2016,6,3,14,0,893.0,119.0,2.1,28.0,904.0,740.52,544.55
2016,6,3,14,15,886.5,117.5,2.1,28.0,874.5,708.41,522.21
2016,6,3,14,30,880.0,116.0,2.1,28.0,845.0,673.65,497.6
2016,6,3,14,45,872.0,113.0,2.15,28.0,810.0,634.25,469.48
2016,6,3,15,0,864.0,110.0,2.2,28.0,775.0,592.68,439.06
2016,6,3,15,15,626.0,194.5,2.15,27.5,663.0,503.43,373.66
2016,6,3,15,30,388.0,279.0,2.1,27.0,551.0,414.1,308.48
2016,6,3,15,45,393.0,257.0,2.1,27.0,517.0,377.54,280.6
2016,6,3,16,0,398.0,235.0,2.1,27.0,483.0,344.12,254.04
2016,6,3,16,15,585.0,164.5,2.05,26.5,496.0,332.29,239.34
2016,6,3,16,30,772.0,94.0,2.0,26.0,509.0,296.86,203.56
2016,6,3,16,45,746.0,90.0,2.0,26.0,459.0,243.03,158.66
2016,6,3,17,0,720.0,86.0,2.0,26.0,409.0,187.19,113.84
2016,6,3,17,15,684.5,81.0,1.9,25.0,358.0,134.91,76.64
2016,6,3,17,30,649.0,76.0,1.8,24.0,307.0,86.03,50.18
2016,6,3,17,45,599.0,70.0,1.7,23.5,257.5,56.02,42.8
2016,6,3,18,0,549.0,64.0,1.6,23.0,208.0,51.53,38.99
2016,6,3,18,15,476.5,56.0,1.55,22.0,161.5,45.27,33.53
2016,6,3,18,30,404.0,48.0,1.5,21.0,115.0,39.03,27.87
2016,6,3,18,45,295.5,36.5,1.45,20.0,76.5,29.69,19.25
2016,6,3,19,0,187.0,25.0,1.4,19.0,38.0,19.09,6.81
2016,6,3,19,15,93.5,12.5,1.4,18.5,19.0,9.83,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,15.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,16.0,7.0,5.51,0.0
2016,6,4,5,15,30.5,23.0,0.9,16.0,26.5,17.48,4.84
2016,6,4,5,30,61.0,39.0,0.8,16.0,46.0,29.09,19.02
2016,6,4,5,45,87.0,58.5,0.75,16.5,74.0,42.75,31.66
2016,6,4,6,0,113.0,78.0,0.7,17.0,102.0,56.21,43.84
2016,6,4,6,15,131.0,98.5,0.7,17.0,133.5,69.97,56.17
2016,6,4,6,30,149.0,119.0,0.7,17.0,165.0,83.48,68.03
2016,6,4,6,45,164.5,139.0,0.7,17.5,198.0,103.28,77.78
2016,6,4,7,0,180.0,159.0,0.7,18.0,231.0,131.53,96.7
2016,6,4,7,15,179.0,182.5,0.75,18.0,262.0,161.3,119.76
2016,6,4,7,30,178.0,206.0,0.8,18.0,293.0,191.14,143.86
2016,6,4,7,45,93.0,196.0,0.85,18.5,242.0,174.78,134.08
2016,6,4,8,0,8.0,186.0,0.9,19.0,191.0,143.68,111.54
2016,6,4,8,15,152.0,233.5,0.95,19.0,333.5,240.1,185.04
2016,6,4,8,30,296.0,281.0,1.0,19.0,476.0,351.66,268.99
2016,6,4,8,45,168.5,290.5,1.05,19.5,403.0,311.45,239.25
2016,6,4,9,0,41.0,300.0,1.1,20.0,330.0,257.02,197.76
2016,6,4,9,15,105.5,341.0,1.1,20.0,424.0,329.07,252.75
2016,6,4,9,30,170.0,382.0,1.1,20.0,518.0,413.77,315.42
2016,6,4,9,45,142.0,396.5,1.1,20.0,513.5,416.59,316.44
2016,6,4,10,0,114.0,411.0,1.1,20.0,509.0,416.93,316.04
2016,6,4,10,15,192.5,420.5,1.15,20.0,591.5,485.65,367.06
2016,6,4,10,30,271.0,430.0,1.2,20.0,674.0,567.05,425.6
2016,6,4,10,45,151.0,403.0,1.25,20.5,540.0,453.9,342.14
2016,6,4,11,0,31.0,376.0,1.3,21.0,406.0,332.25,251.0
2016,6,4,11,15,46.0,408.0,1.3,21.0,452.0,372.23,281.27
2016,6,4,11,30,61.0,440.0,1.3,21.0,498.0,412.52,310.53
2016,6,4,11,45,162.5,457.0,1.35,21.0,613.0,521.48,390.76
2016,6,4,12,0,264.0,474.0,1.4,21.0,728.0,629.32,467.35
2016,6,4,12,15,277.5,469.0,1.4,21.0,736.0,636.17,471.42
2016,6,4,12,30,291.0,464.0,1.4,21.0,744.0,641.4,475.29
2016,6,4,12,45,205.5,467.0,1.4,21.5,664.0,562.31,418.01
2016,6,4,13,0,120.0,470.0,1.4,22.0,584.0,493.93,367.92
2016,6,4,13,15,67.0,372.5,1.4,22.0,436.0,357.26,269.4
2016,6,4,13,30,14.0,275.0,1.4,22.0,288.0,226.49,171.55
2016,6,4,13,45,174.0,337.5,1.45,22.5,491.0,411.96,313.32
2016,6,4,14,0,334.0,400.0,1.5,23.0,694.0,578.14,432.07
2016,6,4,14,15,574.0,271.5,1.5,23.0,756.5,633.59,473.19
2016,6,4,14,30,814.0,143.0,1.5,23.0,819.0,658.92,493.02
2016,6,4,14,45,810.5,137.5,1.5,23.5,785.5,621.51,464.56
2016,6,4,15,0,807.0,132.0,1.5,24.0,752.0,581.78,434.41
2016,6,4,15,15,794.0,129.0,1.5,23.5,712.5,537.03,401.51
2016,6,4,15,30,781.0,126.0,1.5,23.0,673.0,491.13,366.71
2016,6,4,15,45,771.0,120.0,1.55,23.0,630.5,443.14,328.72
2016,6,4,16,0,761.0,114.0,1.6,23.0,588.0,394.25,288.87
2016,6,4,16,15,740.0,110.5,1.6,22.5,541.5,343.1,246.84
2016,6,4,16,30,719.0,107.0,1.6,22.0,495.0,289.54,202.22
2016,6,4,16,45,698.5,100.5,1.65,22.0,447.0,237.32,158.26
2016,6,4,17,0,678.0,94.0,1.7,22.0,399.0,186.36,116.69
2016,6,4,17,15,642.5,88.5,1.7,21.0,349.5,136.03,80.45
2016,6,4,17,30,607.0,83.0,1.7,20.0,300.0,89.16,54.56
2016,6,4,17,45,564.0,75.0,1.7,19.5,252.0,59.23,46.33
2016,6,4,18,0,521.0,67.0,1.7,19.0,204.0,53.48,41.37
2016,6,4,18,15,451.0,58.0,1.65,18.0,158.5,46.58,35.28
2016,6,4,18,30,381.0,49.0,1.6,17.0,113.0,39.64,28.93
2016,6,4,18,45,283.5,37.0,1.55,16.5,75.5,30.02,19.89
2016,6,4,19,0,186.0,25.0,1.5,16.0,38.0,19.09,7.35
2016,6,4,19,15,93.0,12.5,1.55,15.5,19.0,9.83,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.0,4.5,1.55,12.5,5.5,0.0,0.0
2016,6,5,5,0,56.0,9.0,1.6,13.0,11.0,7.08,0.0
2016,6,5,5,15,176.5,22.5,1.65,13.0,41.0,17.23,4.96
2016,6,5,5,30,297.0,36.0,1.7,13.0,71.0,29.35,19.49
2016,6,5,5,45,384.5,46.0,1.8,13.5,113.0,37.32,27.28
2016,6,5,6,0,472.0,56.0,1.9,14.0,155.0,45.29,34.7
2016,6,5,6,15,253.0,84.5,1.85,14.5,139.0,61.65,49.4
2016,6,5,6,30,34.0,113.0,1.8,15.0,123.0,79.88,65.48
2016,6,5,6,45,41.0,133.0,1.8,15.5,148.0,95.54,74.61
2016,6,5,7,0,48.0,153.0,1.8,16.0,173.0,114.71,89.11
2016,6,5,7,15,153.5,175.0,1.8,16.5,248.5,152.05,114.51
2016,6,5,7,30,259.0,197.0,1.8,17.0,324.0,203.05,151.42
2016,6,5,7,45,304.5,211.0,1.8,17.5,375.5,243.81,183.25
2016,6,5,8,0,350.0,225.0,1.8,18.0,427.0,288.99,218.93
2016,6,5,8,15,364.0,243.0,1.85,18.0,468.5,329.49,252.01
2016,6,5,8,30,378.0,261.0,1.9,18.0,510.0,370.76,285.25
2016,6,5,8,45,615.0,185.0,2.0,18.5,622.0,454.7,348.87
2016,6,5,9,0,852.0,109.0,2.1,19.0,734.0,542.87,415.96
2016,6,5,9,15,863.0,111.0,2.15,19.0,772.0,587.28,450.68
2016,6,5,9,30,874.0,113.0,2.2,19.0,810.0,629.97,483.59
2016,6,5,9,45,889.5,110.5,2.3,19.5,845.5,669.87,513.13
2016,6,5,10,0,905.0,108.0,2.4,20.0,881.0,707.87,540.68
2016,6,5,10,15,910.5,109.5,2.4,20.0,908.0,740.09,563.96
2016,6,5,10,30,916.0,111.0,2.4,20.0,935.0,769.41,584.82
2016,6,5,10,45,919.5,112.0,2.45,20.5,954.5,793.74,601.02
2016,6,5,11,0,923.0,113.0,2.5,21.0,974.0,814.82,614.04
2016,6,5,11,15,925.5,113.5,2.5,21.0,987.5,831.34,624.8
2016,6,5,11,30,928.0,114.0,2.5,21.0,1001.0,844.43,633.29
2016,6,5,11,45,929.0,114.5,2.5,21.0,1006.5,852.85,638.7
2016,6,5,12,0,930.0,115.0,2.5,21.0,1012.0,857.78,641.87
2016,6,5,12,15,930.0,115.0,2.45,21.0,1011.0,858.01,641.59
2016,6,5,12,30,930.0,115.0,2.4,21.0,1010.0,854.75,639.07
2016,6,5,12,45,919.0,121.0,2.4,21.5,998.5,844.13,630.87
2016,6,5,13,0,908.0,127.0,2.4,22.0,987.0,830.19,620.59
2016,6,5,13,15,905.0,126.0,2.4,22.0,971.0,813.64,609.8
2016,6,5,13,30,902.0,125.0,2.4,22.0,955.0,793.76,596.6
2016,6,5,13,45,899.0,123.5,2.4,22.0,932.5,770.25,580.18
2016,6,5,14,0,896.0,122.0,2.4,22.0,910.0,743.58,561.32
2016,6,5,14,15,889.0,120.5,2.45,22.0,880.5,711.19,538.38
2016,6,5,14,30,882.0,119.0,2.5,22.0,851.0,676.15,513.07
2016,6,5,14,45,874.5,116.5,2.55,22.0,816.0,637.54,484.58
2016,6,5,15,0,867.0,114.0,2.6,22.0,781.0,596.69,453.71
2016,6,5,15,15,855.0,111.5,2.65,21.5,740.5,551.45,419.55
2016,6,5,15,30,843.0,109.0,2.7,21.0,700.0,506.07,384.1
2016,6,5,15,45,828.5,105.5,2.75,21.0,655.5,455.48,342.91
2016,6,5,16,0,814.0,102.0,2.8,21.0,611.0,404.27,300.09
2016,6,5,16,15,794.0,99.0,2.8,20.5,562.5,351.3,255.46
2016,6,5,16,30,774.0,96.0,2.8,20.0,514.0,298.82,210.45
2016,6,5,16,45,748.5,91.5,2.85,20.0,464.0,244.68,164.08
2016,6,5,17,0,723.0,87.0,2.9,20.0,414.0,188.42,117.69
2016,6,5,17,15,687.0,82.5,2.85,19.5,362.5,136.36,79.55
2016,6,5,17,30,651.0,78.0,2.8,19.0,311.0,87.73,52.57
2016,6,5,17,45,602.5,71.5,2.8,18.5,261.0,57.13,44.7
2016,6,5,18,0,554.0,65.0,2.8,18.0,211.0,52.3,40.51
2016,6,5,18,15,482.5,56.5,2.7,17.5,164.5,45.67,34.56
2016,6,5,18,30,411.0,48.0,2.6,17.0,118.0,39.02,28.39
2016,6,5,18,45,305.0,37.0,2.55,16.5,79.5,30.1,19.99
2016,6,5,19,0,199.0,26.0,2.5,16.0,41.0,19.87,8.22
2016,6,5,19,15,99.5,13.0,2.5,15.5,20.5,10.23,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.5,5.0,2.45,13.0,5.5,0.0,0.0
2016,6,6,5,0,57.0,10.0,2.5,13.0,11.0,7.87,0.0
2016,6,6,5,15,171.5,22.5,2.5,13.5,39.5,17.21,5.05
2016,6,6,5,30,286.0,35.0,2.5,14.0,68.0,28.45,18.64
2016,6,6,5,45,370.0,44.5,2.5,14.5,108.5,36.0,25.99
2016,6,6,6,0,454.0,54.0,2.5,15.0,149.0,43.54,33.01
2016,6,6,6,15,511.5,61.0,2.45,15.0,195.5,48.88,37.98
2016,6,6,6,30,569.0,68.0,2.4,15.0,242.0,54.2,42.78
2016,6,6,6,45,284.5,95.5,2.4,15.5,182.5,77.02,54.48
2016,6,6,7,0,0.0,123.0,2.4,16.0,123.0,91.42,71.7
2016,6,6,7,15,16.5,154.5,2.4,16.5,163.0,117.16,91.96
2016,6,6,7,30,33.0,186.0,2.4,17.0,203.0,144.94,113.61
2016,6,6,7,45,45.5,212.0,2.4,17.5,237.5,170.91,133.84
2016,6,6,8,0,58.0,238.0,2.4,18.0,272.0,198.58,155.34
2016,6,6,8,15,119.0,268.5,2.4,18.0,345.0,252.6,197.03
2016,6,6,8,30,180.0,299.0,2.4,18.0,418.0,310.4,241.66
2016,6,6,8,45,140.5,318.0,2.45,18.5,414.5,318.12,247.63
2016,6,6,9,0,101.0,337.0,2.5,19.0,411.0,316.27,245.85
2016,6,6,9,15,215.0,345.0,2.5,19.0,513.5,399.26,309.66
2016,6,6,9,30,329.0,353.0,2.5,19.0,616.0,492.02,379.6
2016,6,6,9,45,591.0,234.0,2.55,19.5,729.5,589.15,453.43
2016,6,6,10,0,853.0,115.0,2.6,20.0,843.0,677.63,520.42
2016,6,6,10,15,859.5,116.0,2.6,20.0,869.5,708.58,542.69
2016,6,6,10,30,866.0,117.0,2.6,20.0,896.0,736.85,563.07
2016,6,6,10,45,871.5,117.5,2.65,20.0,916.0,761.12,580.64
2016,6,6,11,0,877.0,118.0,2.7,20.0,936.0,782.39,595.46
2016,6,6,11,15,880.0,118.5,2.65,20.0,949.5,798.6,605.88
2016,6,6,11,30,883.0,119.0,2.6,20.0,963.0,811.56,614.11
2016,6,6,11,45,884.5,119.0,2.6,20.0,969.0,819.64,619.38
2016,6,6,12,0,886.0,119.0,2.6,20.0,975.0,824.41,622.5
2016,6,6,12,15,886.0,119.0,2.6,20.0,973.5,824.67,622.62
2016,6,6,12,30,886.0,119.0,2.6,20.0,972.0,821.62,620.61
2016,6,6,12,45,878.5,122.5,2.6,20.0,961.5,812.12,614.26
2016,6,6,13,0,871.0,126.0,2.6,20.0,951.0,799.43,605.84
2016,6,6,13,15,867.5,125.5,2.6,20.0,935.5,783.51,595.24
2016,6,6,13,30,864.0,125.0,2.6,20.0,920.0,764.44,582.12
2016,6,6,13,45,857.5,124.5,2.6,20.0,897.0,740.1,564.77
2016,6,6,14,0,851.0,124.0,2.6,20.0,874.0,712.93,545.18
2016,6,6,14,15,844.0,122.5,2.6,20.0,845.5,681.94,522.55
2016,6,6,14,30,837.0,121.0,2.6,20.0,817.0,648.45,497.68
2016,6,6,14,45,826.5,120.0,2.65,20.0,782.5,610.92,469.52
2016,6,6,15,0,816.0,119.0,2.7,20.0,748.0,574.86,441.66
2016,6,6,15,15,803.5,116.5,2.7,19.5,709.0,530.63,407.71
2016,6,6,15,30,791.0,114.0,2.7,19.0,670.0,485.19,371.81
2016,6,6,15,45,774.5,111.5,2.75,19.0,626.5,437.05,332.24
2016,6,6,16,0,758.0,109.0,2.8,19.0,583.0,388.59,291.37
2016,6,6,16,15,738.0,105.5,2.85,18.5,537.0,338.08,248.57
2016,6,6,16,30,718.0,102.0,2.9,18.0,491.0,285.1,203.12
2016,6,6,16,45,693.0,97.5,2.95,18.0,443.0,233.68,158.77
2016,6,6,17,0,668.0,93.0,3.0,18.0,395.0,183.96,117.42
2016,6,6,17,15,632.5,87.5,3.0,17.5,346.0,134.3,80.71
2016,6,6,17,30,597.0,82.0,3.0,17.0,297.0,88.1,54.53
2016,6,6,17,45,552.0,75.0,3.0,17.0,249.5,59.01,46.63
2016,6,6,18,0,507.0,68.0,3.0,17.0,202.0,54.03,42.21
2016,6,6,18,15,438.0,59.0,2.95,16.5,157.5,47.19,36.05
2016,6,6,18,30,369.0,50.0,2.9,16.0,113.0,40.31,29.66
2016,6,6,18,45,272.0,38.0,2.9,15.5,76.0,29.02,19.2
2016,6,6,19,0,175.0,26.0,2.9,15.0,39.0,19.79,8.52
2016,6,6,19,15,87.5,13.0,2.9,14.5,19.5,10.23,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.5,5.0,2.35,13.0,5.5,0.0,0.0
2016,6,7,5,0,39.0,10.0,2.4,13.0,11.0,7.87,0.0
2016,6,7,5,15,146.5,24.0,2.4,13.0,39.5,18.23,5.81
2016,6,7,5,30,254.0,38.0,2.4,13.0,68.0,28.89,19.11
2016,6,7,5,45,346.0,48.5,2.45,13.5,109.5,39.08,28.81
2016,6,7,6,0,438.0,59.0,2.5,14.0,151.0,47.34,36.52
2016,6,7,6,15,219.0,59.0,2.45,14.5,105.0,43.1,32.91
2016,6,7,6,30,0.0,59.0,2.4,15.0,59.0,45.2,34.78
2016,6,7,6,45,0.0,71.0,2.35,15.5,71.0,54.37,40.77
2016,6,7,7,0,0.0,83.0,2.3,16.0,83.0,63.39,48.19
2016,6,7,7,15,0.0,113.0,2.25,16.0,113.0,85.48,66.54
2016,6,7,7,30,0.0,143.0,2.2,16.0,143.0,107.81,84.83
2016,6,7,7,45,1.0,155.5,2.15,16.5,156.0,118.02,92.71
2016,6,7,8,0,2.0,168.0,2.1,17.0,169.0,128.37,100.63
2016,6,7,8,15,5.0,185.5,2.1,17.0,189.0,143.33,112.41
2016,6,7,8,30,8.0,203.0,2.1,17.0,209.0,158.71,124.45
2016,6,7,8,45,19.0,243.5,2.15,17.5,258.0,195.69,153.37
2016,6,7,9,0,30.0,284.0,2.2,18.0,307.0,238.38,186.33
2016,6,7,9,15,66.0,329.5,2.25,18.5,382.0,297.1,231.34
2016,6,7,9,30,102.0,375.0,2.3,19.0,457.0,359.21,278.16
2016,6,7,9,45,483.5,247.5,2.35,19.5,658.0,528.07,408.13
2016,6,7,10,0,865.0,120.0,2.4,20.0,859.0,688.55,527.55
2016,6,7,10,15,872.0,121.0,2.45,20.0,886.0,720.22,549.88
2016,6,7,10,30,879.0,122.0,2.5,20.0,913.0,749.19,570.94
2016,6,7,10,45,881.5,124.5,2.6,20.0,932.5,773.16,588.48
2016,6,7,11,0,884.0,127.0,2.7,20.0,952.0,793.95,603.4
2016,6,7,11,15,887.5,127.5,2.75,20.0,966.0,810.66,614.77
2016,6,7,11,30,891.0,128.0,2.8,20.0,980.0,824.12,623.98
2016,6,7,11,45,894.0,127.5,2.85,20.0,986.5,833.08,630.18
2016,6,7,12,0,897.0,127.0,2.9,20.0,993.0,838.73,634.22
2016,6,7,12,15,897.0,127.0,2.9,20.0,992.0,839.04,634.37
2016,6,7,12,30,897.0,127.0,2.9,20.0,991.0,836.01,632.36
2016,6,7,12,45,900.0,124.0,2.95,20.0,984.0,829.6,628.45
2016,6,7,13,0,903.0,121.0,3.0,20.0,977.0,819.72,622.23
2016,6,7,13,15,900.0,120.0,3.0,20.0,961.0,803.33,611.27
2016,6,7,13,30,897.0,119.0,3.0,20.0,945.0,783.66,597.96
2016,6,7,13,45,889.5,120.0,3.05,20.0,922.0,759.13,580.63
2016,6,7,14,0,882.0,121.0,3.1,20.0,899.0,731.72,560.97
2016,6,7,14,15,875.0,119.5,3.1,20.0,869.5,699.87,537.6
2016,6,7,14,30,868.0,118.0,3.1,20.0,840.0,665.42,511.91
2016,6,7,14,45,855.0,118.0,3.15,20.0,804.5,626.15,482.28
2016,6,7,15,0,842.0,118.0,3.2,20.0,769.0,585.1,450.62
2016,6,7,15,15,830.0,115.5,3.2,19.5,729.0,543.38,418.29
2016,6,7,15,30,818.0,113.0,3.2,19.0,689.0,497.06,381.53
2016,6,7,15,45,799.5,111.5,3.2,19.0,644.0,447.7,340.71
2016,6,7,16,0,781.0,110.0,3.2,19.0,599.0,398.12,298.74
2016,6,7,16,15,760.5,106.5,3.15,18.5,551.5,346.3,254.65
2016,6,7,16,30,740.0,103.0,3.1,18.0,504.0,295.09,210.4
2016,6,7,16,45,711.5,99.0,3.1,18.0,454.5,239.02,162.36
2016,6,7,17,0,683.0,95.0,3.1,18.0,405.0,188.08,120.11
2016,6,7,17,15,646.5,89.5,3.1,17.5,355.0,137.45,82.72
2016,6,7,17,30,610.0,84.0,3.1,17.0,305.0,90.37,56.05
2016,6,7,17,45,559.5,77.5,3.1,16.5,256.0,60.94,48.43
2016,6,7,18,0,509.0,71.0,3.1,16.0,207.0,56.33,44.41
2016,6,7,18,15,437.5,62.0,3.0,15.5,161.5,49.53,38.27
2016,6,7,18,30,366.0,53.0,2.9,15.0,116.0,42.7,31.9
2016,6,7,18,45,264.0,40.5,2.85,15.0,78.5,30.76,20.76
2016,6,7,19,0,162.0,28.0,2.8,15.0,41.0,21.2,9.8
2016,6,7,19,15,81.0,14.0,2.8,14.5,20.5,11.02,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,5.5,2.85,12.5,5.5,0.0,0.0
2016,6,8,5,0,0.0,11.0,2.9,13.0,11.0,8.65,0.0
2016,6,8,5,15,94.5,25.0,2.95,13.0,36.0,18.88,6.31
2016,6,8,5,30,189.0,39.0,3.0,13.0,61.0,29.27,19.44
2016,6,8,5,45,235.5,54.5,3.15,13.5,95.5,40.47,30.03
2016,6,8,6,0,282.0,70.0,3.3,14.0,130.0,51.43,40.13
2016,6,8,6,15,313.0,86.0,3.35,14.0,168.5,62.3,50.06
2016,6,8,6,30,344.0,102.0,3.4,14.0,207.0,72.83,59.51
2016,6,8,6,45,368.0,116.5,3.5,14.5,247.5,93.14,67.26
2016,6,8,7,0,392.0,131.0,3.6,15.0,288.0,131.4,90.04
2016,6,8,7,15,405.0,149.0,3.65,15.0,330.0,172.96,121.57
2016,6,8,7,30,418.0,167.0,3.7,15.0,372.0,215.77,156.92
2016,6,8,7,45,417.0,188.5,3.75,15.5,411.5,258.42,193.41
2016,6,8,8,0,416.0,210.0,3.8,16.0,451.0,300.51,229.3
2016,6,8,8,15,271.0,254.0,3.8,16.0,416.0,301.04,234.77
2016,6,8,8,30,126.0,298.0,3.8,16.0,381.0,286.07,225.7
2016,6,8,8,45,193.0,314.5,3.85,16.5,451.5,339.35,267.12
2016,6,8,9,0,260.0,331.0,3.9,17.0,522.0,403.84,316.84
2016,6,8,9,15,384.0,306.5,3.9,17.0,605.0,468.27,367.15
2016,6,8,9,30,508.0,282.0,3.9,17.0,688.0,548.73,429.27
2016,6,8,9,45,501.5,300.5,3.9,17.0,715.0,581.1,453.6
2016,6,8,10,0,495.0,319.0,3.9,17.0,742.0,611.32,476.1
2016,6,8,10,15,452.5,346.5,3.9,17.0,742.5,621.32,482.84
2016,6,8,10,30,410.0,374.0,3.9,17.0,743.0,627.06,486.28
2016,6,8,10,45,641.5,255.0,3.9,17.5,847.0,716.9,555.55
2016,6,8,11,0,873.0,136.0,3.9,18.0,951.0,791.62,612.74
2016,6,8,11,15,876.0,136.5,3.95,18.0,964.5,807.78,623.68
2016,6,8,11,30,879.0,137.0,4.0,18.0,978.0,820.7,632.68
2016,6,8,11,45,878.0,139.0,4.05,18.0,983.0,828.34,638.04
2016,6,8,12,0,877.0,141.0,4.1,18.0,988.0,832.68,641.17
2016,6,8,12,15,877.0,141.0,4.1,17.5,987.0,833.02,642.59
2016,6,8,12,30,877.0,141.0,4.1,17.0,986.0,830.12,641.82
2016,6,8,12,45,860.5,149.5,4.1,17.0,972.5,817.35,632.92
2016,6,8,13,0,844.0,158.0,4.1,17.0,959.0,814.41,630.71
2016,6,8,13,15,840.5,157.5,4.05,17.0,943.5,798.37,618.87
2016,6,8,13,30,837.0,157.0,4.0,17.0,928.0,779.17,604.73
2016,6,8,13,45,840.0,150.0,4.0,17.0,908.0,756.1,588.03
2016,6,8,14,0,843.0,143.0,4.0,17.0,888.0,721.34,562.79
2016,6,8,14,15,835.5,141.5,3.95,17.0,859.0,697.8,544.63
2016,6,8,14,30,828.0,140.0,3.9,17.0,830.0,663.41,518.28
2016,6,8,14,45,700.5,193.0,3.85,17.0,759.5,601.37,469.7
2016,6,8,15,0,573.0,246.0,3.8,17.0,689.0,538.64,420.57
2016,6,8,15,15,555.0,234.5,3.8,16.5,645.5,492.87,385.54
2016,6,8,15,30,537.0,223.0,3.8,16.0,602.0,447.1,349.59
2016,6,8,15,45,560.0,198.0,3.8,16.0,570.5,408.85,317.67
2016,6,8,16,0,583.0,173.0,3.8,16.0,539.0,370.96,284.83
2016,6,8,16,15,663.0,137.5,3.8,16.0,522.5,336.41,252.18
2016,6,8,16,30,743.0,102.0,3.8,16.0,506.0,295.17,212.4
2016,6,8,16,45,601.0,121.5,3.8,16.0,428.0,232.03,162.54
2016,6,8,17,0,459.0,141.0,3.8,16.0,350.0,182.16,126.14
2016,6,8,17,15,461.0,122.0,3.75,15.5,310.5,138.53,91.96
2016,6,8,17,30,463.0,103.0,3.7,15.0,271.0,94.59,63.53
2016,6,8,17,45,416.5,94.5,3.7,15.0,228.5,68.81,55.69
2016,6,8,18,0,370.0,86.0,3.7,15.0,186.0,62.88,50.4
2016,6,8,18,15,383.5,68.5,3.55,14.5,153.0,51.34,40.03
2016,6,8,18,30,397.0,51.0,3.4,14.0,120.0,41.27,30.79
2016,6,8,18,45,297.5,39.5,3.3,14.0,82.0,32.06,22.01
2016,6,8,19,0,198.0,28.0,3.2,14.0,44.0,21.33,10.2
2016,6,8,19,15,99.0,14.0,3.15,14.0,22.0,11.02,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,22.0,5.5,3.0,12.5,6.0,0.0,0.0
2016,6,9,5,0,44.0,11.0,3.1,13.0,12.0,8.65,0.0
2016,6,9,5,15,160.5,24.5,3.25,13.0,41.5,18.63,6.21
2016,6,9,5,30,277.0,38.0,3.4,13.0,71.0,29.01,19.21
2016,6,9,5,45,364.0,48.5,3.6,13.5,112.5,39.2,28.91
2016,6,9,6,0,451.0,59.0,3.8,14.0,154.0,47.45,36.61
2016,6,9,6,15,225.5,61.5,3.8,14.5,109.0,44.86,34.47
2016,6,9,6,30,0.0,64.0,3.8,15.0,64.0,48.96,38.12
2016,6,9,6,45,0.0,77.0,3.8,15.5,77.0,58.62,44.36
2016,6,9,7,0,0.0,90.0,3.8,16.0,90.0,68.4,52.41
2016,6,9,7,15,4.0,126.0,3.75,16.0,128.0,95.31,74.6
2016,6,9,7,30,8.0,162.0,3.7,16.0,166.0,122.96,97.12
2016,6,9,7,45,14.5,185.5,3.7,16.5,193.5,143.22,113.05
2016,6,9,8,0,21.0,209.0,3.7,17.0,221.0,164.4,129.62
2016,6,9,8,15,44.5,246.5,3.65,17.0,275.0,204.77,161.49
2016,6,9,8,30,68.0,284.0,3.6,17.0,329.0,247.04,194.71
2016,6,9,8,45,66.0,302.0,3.55,17.5,348.0,265.34,208.59
2016,6,9,9,0,64.0,320.0,3.5,18.0,367.0,283.36,222.08
2016,6,9,9,15,71.0,342.0,3.45,18.0,397.0,309.24,241.96
2016,6,9,9,30,78.0,364.0,3.4,18.0,427.0,335.65,262.08
2016,6,9,9,45,72.0,376.0,3.4,18.0,435.5,346.26,269.84
2016,6,9,10,0,66.0,388.0,3.4,18.0,444.0,356.17,277.04
2016,6,9,10,15,147.0,413.5,3.35,18.0,544.5,445.92,346.05
2016,6,9,10,30,228.0,439.0,3.3,18.0,645.0,531.32,410.25
2016,6,9,10,45,557.5,284.0,3.3,18.5,801.5,676.23,521.28
2016,6,9,11,0,887.0,129.0,3.3,19.0,958.0,795.78,611.04
2016,6,9,11,15,890.0,129.5,3.3,19.0,971.0,812.2,621.33
2016,6,9,11,30,893.0,130.0,3.3,19.0,984.0,825.35,630.13
2016,6,9,11,45,895.0,129.5,3.35,19.0,990.0,833.6,635.87
2016,6,9,12,0,897.0,129.0,3.4,19.0,996.0,838.53,639.41
2016,6,9,12,15,896.5,129.0,3.45,19.0,994.5,838.52,639.62
2016,6,9,12,30,896.0,129.0,3.5,19.0,993.0,835.19,637.64
2016,6,9,12,45,903.5,122.5,3.55,19.0,987.0,829.67,634.24
2016,6,9,13,0,911.0,116.0,3.6,19.0,981.0,820.52,628.37
2016,6,9,13,15,908.0,115.0,3.65,19.0,965.0,804.12,617.47
2016,6,9,13,30,905.0,114.0,3.7,19.0,949.0,784.4,604.26
2016,6,9,13,45,902.5,112.0,3.75,19.0,926.5,760.97,587.5
2016,6,9,14,0,900.0,110.0,3.8,19.0,904.0,734.38,568.16
2016,6,9,14,15,893.0,108.5,3.8,19.0,875.0,702.11,544.14
2016,6,9,14,30,886.0,107.0,3.8,19.0,846.0,667.2,517.74
2016,6,9,14,45,878.0,105.0,3.85,19.0,811.5,628.8,488.35
2016,6,9,15,0,870.0,103.0,3.9,19.0,777.0,588.21,456.59
2016,6,9,15,15,859.0,101.0,3.95,18.5,737.0,544.07,422.11
2016,6,9,15,30,848.0,99.0,4.0,18.0,697.0,498.42,385.37
2016,6,9,15,45,833.0,96.5,4.05,18.0,652.5,449.34,344.19
2016,6,9,16,0,818.0,94.0,4.1,18.0,608.0,398.78,300.8
2016,6,9,16,15,799.0,91.0,4.1,17.5,561.0,346.23,255.44
2016,6,9,16,30,780.0,88.0,4.1,17.0,514.0,294.05,209.67
2016,6,9,16,45,755.0,85.0,4.15,17.0,464.5,241.16,163.39
2016,6,9,17,0,730.0,82.0,4.2,17.0,415.0,189.86,120.19
2016,6,9,17,15,697.0,77.5,4.2,16.5,365.0,138.34,81.73
2016,6,9,17,30,664.0,73.0,4.2,16.0,315.0,85.47,50.66
2016,6,9,17,45,617.5,67.5,4.2,16.0,265.5,54.35,42.7
2016,6,9,18,0,571.0,62.0,4.2,16.0,216.0,50.16,38.97
2016,6,9,18,15,504.5,54.5,4.1,15.5,170.0,44.25,33.62
2016,6,9,18,30,438.0,47.0,4.0,15.0,124.0,38.33,28.09
2016,6,9,18,45,338.5,37.0,3.95,14.5,85.0,30.19,20.38
2016,6,9,19,0,239.0,27.0,3.9,14.0,46.0,22.08,10.97
2016,6,9,19,15,119.5,13.5,3.85,13.5,23.0,10.62,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,44.5,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,89.0,11.0,3.4,13.0,13.0,8.65,0.0
2016,6,10,5,15,216.5,22.0,3.55,13.0,43.5,17.94,5.8
2016,6,10,5,30,344.0,33.0,3.7,13.0,74.0,27.08,17.56
2016,6,10,5,45,422.5,42.0,3.85,13.5,115.5,34.35,24.65
2016,6,10,6,0,501.0,51.0,4.0,14.0,157.0,41.62,31.43
2016,6,10,6,15,557.5,57.0,4.05,14.5,204.0,46.36,35.8
2016,6,10,6,30,614.0,63.0,4.1,15.0,251.0,51.12,40.03
2016,6,10,6,45,649.0,69.0,4.2,15.5,300.0,71.03,44.36
2016,6,10,7,0,684.0,75.0,4.3,16.0,349.0,119.9,69.04
2016,6,10,7,15,714.5,79.0,4.3,16.0,399.0,173.62,108.12
2016,6,10,7,30,745.0,83.0,4.3,16.0,449.0,225.87,151.26
2016,6,10,7,45,765.0,87.5,4.3,16.5,497.5,278.06,196.77
2016,6,10,8,0,785.0,92.0,4.3,17.0,546.0,331.11,243.37
2016,6,10,8,15,803.5,94.5,4.3,17.0,592.5,382.49,288.72
2016,6,10,8,30,822.0,97.0,4.3,17.0,639.0,433.99,333.34
2016,6,10,8,45,831.5,102.0,4.3,17.5,681.5,482.62,374.08
2016,6,10,9,0,841.0,107.0,4.3,18.0,724.0,529.69,412.38
2016,6,10,9,15,853.0,109.0,4.25,18.0,762.5,574.15,448.31
2016,6,10,9,30,865.0,111.0,4.2,18.0,801.0,617.03,482.19
2016,6,10,9,45,877.0,111.0,4.2,18.5,835.5,656.45,511.94
2016,6,10,10,0,889.0,111.0,4.2,19.0,870.0,693.81,539.44
2016,6,10,10,15,691.5,230.0,4.2,19.0,832.5,694.06,536.52
2016,6,10,10,30,494.0,349.0,4.2,19.0,795.0,666.7,513.16
2016,6,10,10,45,702.5,232.0,4.25,19.0,881.0,741.81,572.16
2016,6,10,11,0,911.0,115.0,4.3,19.0,967.0,801.81,619.18
2016,6,10,11,15,662.5,259.5,4.3,19.0,884.0,760.41,584.22
2016,6,10,11,30,414.0,404.0,4.3,19.0,801.0,689.88,528.12
2016,6,10,11,45,424.0,405.5,4.3,19.0,814.0,703.56,538.46
2016,6,10,12,0,434.0,407.0,4.3,19.0,827.0,715.22,546.87
2016,6,10,12,15,360.5,436.5,4.3,19.0,785.0,672.56,514.62
2016,6,10,12,30,287.0,466.0,4.3,19.0,743.0,636.59,487.1
2016,6,10,12,45,188.5,463.0,4.3,19.0,644.5,543.14,417.21
2016,6,10,13,0,90.0,460.0,4.3,19.0,546.0,449.5,345.98
2016,6,10,13,15,154.5,457.5,4.3,19.0,602.0,504.9,389.18
2016,6,10,13,30,219.0,455.0,4.3,19.0,658.0,546.46,421.14
2016,6,10,13,45,328.0,404.5,4.3,19.0,699.0,586.35,452.69
2016,6,10,14,0,437.0,354.0,4.3,19.0,740.0,618.94,478.31
2016,6,10,14,15,452.0,334.5,4.3,19.0,722.5,597.9,462.84
2016,6,10,14,30,467.0,315.0,4.3,19.0,705.0,574.24,445.39
2016,6,10,14,45,381.0,331.5,4.3,19.0,641.0,507.91,394.75
2016,6,10,15,0,295.0,348.0,4.3,19.0,577.0,454.25,353.34
2016,6,10,15,15,235.5,337.0,4.3,18.5,514.0,393.0,306.86
2016,6,10,15,30,176.0,326.0,4.3,18.0,451.0,342.3,268.04
2016,6,10,15,45,198.5,301.5,4.3,18.0,434.0,321.9,251.68
2016,6,10,16,0,221.0,277.0,4.3,18.0,417.0,299.11,232.76
2016,6,10,16,15,207.5,255.5,4.3,17.5,378.5,264.04,204.71
2016,6,10,16,30,194.0,234.0,4.3,17.0,340.0,230.18,177.4
2016,6,10,16,45,236.0,205.5,4.3,17.0,322.0,206.36,155.71
2016,6,10,17,0,278.0,177.0,4.3,17.0,304.0,176.15,128.76
2016,6,10,17,15,155.0,155.5,4.25,16.5,225.0,128.66,96.05
2016,6,10,17,30,32.0,134.0,4.2,16.0,146.0,96.85,75.59
2016,6,10,17,45,24.5,114.5,4.2,16.0,123.0,81.1,66.29
2016,6,10,18,0,17.0,95.0,4.2,16.0,100.0,69.14,55.72
2016,6,10,18,15,208.5,74.5,4.0,15.5,112.0,54.43,42.61
2016,6,10,18,30,400.0,54.0,3.8,15.0,124.0,43.69,32.8
2016,6,10,18,45,294.5,42.0,3.65,14.5,85.0,32.01,21.97
2016,6,10,19,0,189.0,30.0,3.5,14.0,46.0,22.75,11.68
2016,6,10,19,15,94.5,15.0,3.4,13.5,23.0,11.8,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,28.0,5.5,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,56.0,11.0,1.9,12.0,12.0,8.65,0.0
2016,6,11,5,15,174.0,24.5,1.95,12.5,42.0,18.68,6.32
2016,6,11,5,30,292.0,38.0,2.0,13.0,72.0,30.98,20.92
2016,6,11,5,45,378.0,48.0,2.1,14.0,114.0,38.89,28.59
2016,6,11,6,0,464.0,58.0,2.2,15.0,156.0,46.78,35.88
2016,6,11,6,15,522.5,65.5,2.2,15.5,203.5,52.43,41.04
2016,6,11,6,30,581.0,73.0,2.2,16.0,251.0,58.05,46.0
2016,6,11,6,45,585.0,82.0,2.2,16.5,289.0,77.42,50.99
2016,6,11,7,0,589.0,91.0,2.2,17.0,327.0,122.09,74.3
2016,6,11,7,15,644.5,90.5,2.15,17.5,380.5,167.26,105.02
2016,6,11,7,30,700.0,90.0,2.1,18.0,434.0,217.75,144.63
2016,6,11,7,45,528.0,156.5,2.1,18.5,431.5,262.27,189.45
2016,6,11,8,0,356.0,223.0,2.1,19.0,429.0,285.75,215.23
2016,6,11,8,15,306.5,256.0,2.0,19.5,443.5,314.07,239.51
2016,6,11,8,30,257.0,289.0,1.9,20.0,458.0,337.17,258.46
2016,6,11,8,45,221.0,315.5,1.85,20.5,467.5,351.93,270.05
2016,6,11,9,0,185.0,342.0,1.8,21.0,477.0,366.99,281.14
2016,6,11,9,15,109.5,331.0,1.7,21.5,412.5,327.88,250.97
2016,6,11,9,30,34.0,320.0,1.6,22.0,348.0,274.29,209.35
2016,6,11,9,45,52.0,355.5,1.55,22.5,399.5,316.83,240.97
2016,6,11,10,0,70.0,391.0,1.5,23.0,451.0,360.85,272.74
2016,6,11,10,15,168.5,411.0,1.4,23.5,561.5,458.11,343.58
2016,6,11,10,30,267.0,431.0,1.3,24.0,672.0,560.68,415.3
2016,6,11,10,45,251.0,445.5,1.25,24.5,676.0,569.31,418.85
2016,6,11,11,0,235.0,460.0,1.2,25.0,680.0,566.85,415.55
2016,6,11,11,15,331.5,430.5,1.2,25.0,745.5,632.51,462.22
2016,6,11,11,30,428.0,401.0,1.2,25.0,811.0,698.04,507.36
2016,6,11,11,45,439.5,404.0,1.2,25.5,827.0,714.21,516.54
2016,6,11,12,0,451.0,407.0,1.2,26.0,843.0,728.35,524.79
2016,6,11,12,15,680.0,266.0,1.3,26.0,922.5,797.6,576.36
2016,6,11,12,30,909.0,125.0,1.4,26.0,1002.0,841.12,608.92
2016,6,11,12,45,915.0,120.5,1.55,26.0,996.5,835.99,606.95
2016,6,11,13,0,921.0,116.0,1.7,26.0,991.0,827.26,603.09
2016,6,11,13,15,918.5,115.0,1.85,26.0,975.5,811.21,594.33
2016,6,11,13,30,916.0,114.0,2.0,26.0,960.0,791.79,583.23
2016,6,11,13,45,911.0,114.0,2.2,26.0,938.0,768.08,568.47
2016,6,11,14,0,906.0,114.0,2.4,26.0,916.0,741.29,551.08
2016,6,11,14,15,900.0,112.5,2.5,25.5,887.0,709.64,530.29
2016,6,11,14,30,894.0,111.0,2.6,25.0,858.0,675.26,506.94
2016,6,11,14,45,883.5,110.5,2.75,25.0,822.5,636.43,478.89
2016,6,11,15,0,873.0,110.0,2.9,25.0,787.0,595.55,448.51
2016,6,11,15,15,861.5,108.0,2.95,24.5,747.0,551.1,415.13
2016,6,11,15,30,850.0,106.0,3.0,24.0,707.0,505.16,379.53
2016,6,11,15,45,830.5,105.5,3.05,24.0,661.5,456.03,339.75
