Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,0,811.0,105.0,3.1,24.0,616.0,405.64,298.01
2016,6,11,16,15,791.0,101.5,3.05,23.5,568.5,352.67,253.81
2016,6,11,16,30,771.0,98.0,3.0,23.0,521.0,300.19,209.29
2016,6,11,16,45,740.5,95.5,3.0,22.5,470.0,246.92,164.63
2016,6,11,17,0,710.0,93.0,3.0,22.0,419.0,191.86,120.06
2016,6,11,17,15,675.0,88.0,2.95,21.0,368.5,140.36,82.6
2016,6,11,17,30,640.0,83.0,2.9,20.0,318.0,92.16,55.64
2016,6,11,17,45,590.5,77.0,2.85,19.5,268.0,60.9,47.79
2016,6,11,18,0,541.0,71.0,2.8,19.0,218.0,56.6,44.11
2016,6,11,18,15,472.0,62.0,2.75,18.0,171.5,49.76,38.1
2016,6,11,18,30,403.0,53.0,2.7,17.0,125.0,42.87,31.83
2016,6,11,18,45,302.5,41.0,2.65,16.5,85.5,33.26,22.88
2016,6,11,19,0,202.0,29.0,2.6,16.0,46.0,22.09,11.22
2016,6,11,19,15,101.0,14.5,2.55,15.5,23.0,11.07,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,18.5,5.5,2.1,12.5,6.0,0.0,0.0
2016,6,12,5,0,37.0,11.0,2.1,13.0,12.0,8.65,0.0
2016,6,12,5,15,150.0,25.5,2.2,13.0,41.5,19.33,6.7
2016,6,12,5,30,263.0,40.0,2.3,13.0,71.0,30.36,20.39
2016,6,12,5,45,350.0,51.5,2.4,13.5,113.0,39.19,28.91
2016,6,12,6,0,437.0,63.0,2.5,14.0,155.0,50.52,39.34
2016,6,12,6,15,498.0,71.0,2.45,14.5,202.5,56.4,44.73
2016,6,12,6,30,559.0,79.0,2.4,15.0,250.0,62.24,49.9
2016,6,12,6,45,608.0,83.5,2.35,15.5,300.5,78.55,52.23
2016,6,12,7,0,657.0,88.0,2.3,16.0,351.0,125.35,74.87
2016,6,12,7,15,689.0,93.0,2.25,16.0,401.5,175.0,110.06
2016,6,12,7,30,721.0,98.0,2.2,16.0,452.0,227.44,152.66
2016,6,12,7,45,747.5,100.5,2.15,16.5,501.5,282.19,199.18
2016,6,12,8,0,774.0,103.0,2.1,17.0,551.0,334.77,244.31
2016,6,12,8,15,792.0,106.0,2.05,17.5,597.0,385.91,287.94
2016,6,12,8,30,810.0,109.0,2.0,18.0,643.0,437.14,330.52
2016,6,12,8,45,824.5,111.5,1.95,18.5,686.0,486.12,370.13
2016,6,12,9,0,839.0,114.0,1.9,19.0,729.0,534.3,407.81
2016,6,12,9,15,850.0,116.0,1.9,19.0,767.0,576.18,440.78
2016,6,12,9,30,861.0,118.0,1.9,19.0,805.0,618.39,473.09
2016,6,12,9,45,874.5,116.5,1.9,19.5,839.0,657.44,501.44
2016,6,12,10,0,888.0,115.0,1.9,20.0,873.0,694.53,527.66
2016,6,12,10,15,893.5,116.0,1.95,20.0,899.5,725.96,550.61
2016,6,12,10,30,899.0,117.0,2.0,20.0,926.0,754.55,571.24
2016,6,12,10,45,902.0,118.5,2.1,20.5,946.0,778.7,587.78
2016,6,12,11,0,905.0,120.0,2.2,21.0,966.0,799.65,601.57
2016,6,12,11,15,907.0,120.5,2.25,21.0,978.5,815.72,612.36
2016,6,12,11,30,909.0,121.0,2.3,21.0,991.0,828.42,620.97
2016,6,12,11,45,908.0,122.5,2.4,21.0,996.0,836.15,626.68
2016,6,12,12,0,907.0,124.0,2.5,21.0,1001.0,840.46,630.18
2016,6,12,12,15,906.5,124.0,2.55,21.0,999.5,840.6,630.59
2016,6,12,12,30,906.0,124.0,2.6,21.0,998.0,837.38,628.83
2016,6,12,12,45,899.0,126.5,2.65,21.0,987.5,827.63,622.7
2016,6,12,13,0,892.0,129.0,2.7,21.0,977.0,814.63,614.44
2016,6,12,13,15,888.5,128.5,2.7,21.0,961.0,798.75,603.94
2016,6,12,13,30,885.0,128.0,2.7,21.0,945.0,779.64,590.75
2016,6,12,13,45,879.0,127.0,2.7,21.0,922.0,755.15,573.41
2016,6,12,14,0,873.0,126.0,2.7,21.0,899.0,727.74,553.75
2016,6,12,14,15,866.0,124.5,2.65,20.5,870.0,696.45,531.8
2016,6,12,14,30,859.0,123.0,2.6,20.0,841.0,662.59,507.5
2016,6,12,14,45,850.0,120.5,2.6,20.0,806.5,624.32,478.72
2016,6,12,15,0,841.0,118.0,2.6,20.0,772.0,583.98,447.74
2016,6,12,15,15,829.0,116.0,2.55,19.5,732.0,542.96,416.03
2016,6,12,15,30,817.0,114.0,2.5,19.0,692.0,497.37,379.99
2016,6,12,15,45,802.5,110.5,2.45,19.0,648.5,448.33,339.65
2016,6,12,16,0,788.0,107.0,2.4,19.0,605.0,398.71,297.84
2016,6,12,16,15,768.0,103.5,2.35,19.0,558.0,346.94,253.59
2016,6,12,16,30,748.0,100.0,2.3,19.0,511.0,295.69,209.21
2016,6,12,16,45,723.0,96.0,2.3,19.0,462.0,240.21,161.89
2016,6,12,17,0,698.0,92.0,2.3,19.0,413.0,189.4,119.83
2016,6,12,17,15,663.5,86.5,2.25,18.5,363.0,138.29,82.07
2016,6,12,17,30,629.0,81.0,2.2,18.0,313.0,90.46,54.77
2016,6,12,17,45,583.5,74.5,2.2,17.5,264.0,58.95,46.47
2016,6,12,18,0,538.0,68.0,2.2,17.0,215.0,54.26,42.43
2016,6,12,18,15,471.5,60.0,2.15,16.5,169.5,48.16,36.96
2016,6,12,18,30,405.0,52.0,2.1,16.0,124.0,42.05,31.28
2016,6,12,18,45,310.5,40.5,2.05,15.5,85.5,32.87,22.68
2016,6,12,19,0,216.0,29.0,2.0,15.0,47.0,22.14,11.49
2016,6,12,19,15,108.0,14.5,2.05,14.5,23.5,11.09,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,27.0,5.5,2.7,12.0,6.0,0.0,0.0
2016,6,13,5,0,54.0,11.0,2.8,12.0,12.0,8.65,0.0
2016,6,13,5,15,169.5,24.5,2.8,12.0,41.5,18.66,6.28
2016,6,13,5,30,285.0,38.0,2.8,12.0,71.0,29.05,19.34
2016,6,13,5,45,375.5,47.5,2.85,12.5,113.0,38.47,28.39
2016,6,13,6,0,466.0,57.0,2.9,13.0,155.0,46.01,35.48
2016,6,13,6,15,524.5,64.0,2.9,13.5,202.5,51.31,40.37
2016,6,13,6,30,583.0,71.0,2.9,14.0,250.0,56.59,45.08
2016,6,13,6,45,626.5,76.0,2.95,14.5,299.5,72.93,47.85
2016,6,13,7,0,670.0,81.0,3.0,15.0,349.0,120.51,70.83
2016,6,13,7,15,701.0,85.5,3.0,15.0,399.0,170.21,106.16
2016,6,13,7,30,732.0,90.0,3.0,15.0,449.0,226.1,151.95
2016,6,13,7,45,572.0,149.5,3.05,15.5,448.0,270.58,197.15
2016,6,13,8,0,412.0,209.0,3.1,16.0,447.0,295.25,224.39
2016,6,13,8,15,615.0,155.0,3.15,16.0,543.5,357.54,272.28
2016,6,13,8,30,818.0,101.0,3.2,16.0,640.0,432.74,331.91
2016,6,13,8,45,832.5,103.5,3.25,16.5,683.5,481.37,372.43
2016,6,13,9,0,847.0,106.0,3.3,17.0,727.0,529.0,411.12
2016,6,13,9,15,858.5,107.5,3.3,17.0,765.5,573.04,446.74
2016,6,13,9,30,870.0,109.0,3.3,17.0,804.0,615.46,480.27
2016,6,13,9,45,883.5,108.0,3.3,17.5,839.0,655.21,510.13
2016,6,13,10,0,897.0,107.0,3.3,18.0,874.0,692.99,537.81
2016,6,13,10,15,903.5,108.5,3.4,18.0,901.5,725.82,562.67
2016,6,13,10,30,910.0,110.0,3.5,18.0,929.0,755.85,585.16
2016,6,13,10,45,914.0,111.5,3.6,18.0,950.0,781.07,603.91
2016,6,13,11,0,918.0,113.0,3.7,18.0,971.0,803.08,619.68
2016,6,13,11,15,921.0,113.5,3.8,18.0,984.5,820.19,631.73
2016,6,13,11,30,924.0,114.0,3.9,18.0,998.0,833.92,641.49
2016,6,13,11,45,923.0,116.0,4.0,18.5,1003.5,842.26,646.31
2016,6,13,12,0,922.0,118.0,4.1,19.0,1009.0,847.11,648.79
2016,6,13,12,15,921.5,117.5,4.15,19.0,1007.5,846.91,648.82
2016,6,13,12,30,921.0,117.0,4.2,19.0,1006.0,843.28,646.56
2016,6,13,12,45,919.5,117.0,4.3,19.0,997.5,835.83,641.92
2016,6,13,13,0,918.0,117.0,4.4,19.0,989.0,824.95,635.09
2016,6,13,13,15,914.5,116.5,4.45,19.0,973.5,808.7,624.27
2016,6,13,13,30,911.0,116.0,4.5,19.0,958.0,789.14,611.02
2016,6,13,13,45,902.0,117.5,4.55,19.0,934.0,763.98,592.78
2016,6,13,14,0,893.0,119.0,4.6,19.0,910.0,735.96,572.18
2016,6,13,14,15,886.0,117.5,4.6,18.5,881.0,704.14,549.33
2016,6,13,14,30,879.0,116.0,4.6,18.0,852.0,669.69,523.99
2016,6,13,14,45,868.5,115.0,4.7,18.0,816.5,631.07,494.28
2016,6,13,15,0,858.0,114.0,4.8,18.0,781.0,590.45,462.28
2016,6,13,15,15,846.0,111.5,4.8,17.5,741.0,546.04,427.12
2016,6,13,15,30,834.0,109.0,4.8,17.0,701.0,501.42,390.73
2016,6,13,15,45,829.5,102.0,4.85,17.0,659.0,453.0,349.67
2016,6,13,16,0,825.0,95.0,4.9,17.0,617.0,403.03,306.23
2016,6,13,16,15,806.0,92.0,4.9,17.0,569.5,350.27,259.79
2016,6,13,16,30,787.0,89.0,4.9,17.0,522.0,297.85,213.1
2016,6,13,16,45,766.5,84.5,4.9,17.0,473.0,244.47,165.99
2016,6,13,17,0,746.0,80.0,4.9,17.0,424.0,192.18,121.54
2016,6,13,17,15,713.5,76.0,4.9,16.5,373.5,140.29,82.52
2016,6,13,17,30,681.0,72.0,4.9,16.0,323.0,87.02,50.92
2016,6,13,17,45,628.5,68.0,4.9,15.5,272.5,54.82,43.2
2016,6,13,18,0,576.0,64.0,4.9,15.0,222.0,51.67,40.48
2016,6,13,18,15,510.5,56.5,4.8,14.5,175.5,45.8,35.16
2016,6,13,18,30,445.0,49.0,4.7,14.0,129.0,39.93,29.66
2016,6,13,18,45,337.5,39.5,4.65,14.0,89.0,32.17,22.23
2016,6,13,19,0,230.0,30.0,4.6,14.0,49.0,22.92,12.26
2016,6,13,19,15,115.0,15.0,4.6,13.5,24.5,11.47,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,28.0,5.5,3.7,11.5,6.5,0.0,0.0
2016,6,14,5,0,56.0,11.0,3.7,12.0,13.0,8.65,0.0
2016,6,14,5,15,178.5,24.0,3.7,12.0,43.0,18.33,6.0
2016,6,14,5,30,301.0,37.0,3.7,12.0,73.0,30.19,20.3
2016,6,14,5,45,402.0,45.0,3.75,12.5,116.0,36.63,26.76
2016,6,14,6,0,503.0,53.0,3.8,13.0,159.0,43.2,32.97
2016,6,14,6,15,560.0,59.0,3.8,13.5,206.5,47.9,37.33
2016,6,14,6,30,617.0,65.0,3.8,14.0,254.0,52.63,41.54
2016,6,14,6,45,665.0,68.0,3.85,14.5,305.0,67.63,43.32
2016,6,14,7,0,713.0,71.0,3.9,15.0,356.0,120.06,69.05
2016,6,14,7,15,620.5,104.5,3.85,15.5,376.5,171.96,111.08
2016,6,14,7,30,528.0,138.0,3.8,16.0,397.0,213.75,149.9
2016,6,14,7,45,672.0,110.5,3.75,16.5,475.5,265.53,189.21
2016,6,14,8,0,816.0,83.0,3.7,17.0,554.0,329.44,240.31
2016,6,14,8,15,832.0,85.0,3.65,17.0,600.0,382.38,286.94
2016,6,14,8,30,848.0,87.0,3.6,17.0,646.0,432.98,330.88
2016,6,14,8,45,859.5,89.5,3.55,17.5,688.5,481.41,371.4
2016,6,14,9,0,871.0,92.0,3.5,18.0,731.0,528.68,409.75
2016,6,14,9,15,880.5,94.0,3.5,18.0,769.0,573.01,445.65
2016,6,14,9,30,890.0,96.0,3.5,18.0,807.0,615.52,479.28
2016,6,14,9,45,725.5,195.5,3.5,18.0,791.0,635.62,493.16
2016,6,14,10,0,561.0,295.0,3.5,18.0,775.0,631.7,488.53
2016,6,14,10,15,729.0,204.0,3.55,18.0,847.5,695.4,538.4
2016,6,14,10,30,897.0,113.0,3.6,18.0,920.0,748.28,580.19
2016,6,14,10,45,901.5,113.5,3.65,18.0,940.5,772.76,598.12
2016,6,14,11,0,906.0,114.0,3.7,18.0,961.0,794.12,613.36
2016,6,14,11,15,908.5,114.5,3.75,18.0,974.0,810.69,624.82
2016,6,14,11,30,911.0,115.0,3.8,18.0,987.0,823.91,634.01
2016,6,14,11,45,912.5,115.5,3.9,18.0,993.5,832.95,640.57
2016,6,14,12,0,914.0,116.0,4.0,18.0,1000.0,838.59,644.84
2016,6,14,12,15,913.5,115.5,4.1,17.5,998.5,838.43,646.34
2016,6,14,12,30,913.0,115.0,4.2,17.0,997.0,834.87,645.54
2016,6,14,12,45,914.5,113.0,4.35,17.0,989.5,828.27,641.81
2016,6,14,13,0,916.0,111.0,4.5,17.0,982.0,818.19,635.86
2016,6,14,13,15,913.0,110.5,4.55,16.5,966.5,802.39,626.42
2016,6,14,13,30,910.0,110.0,4.6,16.0,951.0,783.27,614.57
2016,6,14,13,45,905.0,109.5,4.65,16.0,928.5,759.45,597.13
2016,6,14,14,0,900.0,109.0,4.7,16.0,906.0,732.57,577.1
2016,6,14,14,15,893.5,107.5,4.7,16.0,877.5,700.92,552.96
2016,6,14,14,30,887.0,106.0,4.7,16.0,849.0,666.59,526.36
2016,6,14,14,45,881.5,103.0,4.7,16.0,815.5,629.11,496.86
2016,6,14,15,0,876.0,100.0,4.7,16.0,782.0,589.23,464.84
2016,6,14,15,15,865.5,98.5,4.7,16.0,743.0,545.78,429.25
2016,6,14,15,30,855.0,97.0,4.7,16.0,704.0,500.75,391.52
2016,6,14,15,45,842.0,94.5,4.75,16.0,660.5,452.45,350.36
2016,6,14,16,0,829.0,92.0,4.8,16.0,617.0,403.29,307.45
2016,6,14,16,15,579.5,153.0,4.8,16.0,506.5,321.8,243.41
2016,6,14,16,30,330.0,214.0,4.8,16.0,396.0,256.24,194.9
2016,6,14,16,45,398.0,178.0,4.85,16.0,377.0,225.85,165.96
2016,6,14,17,0,466.0,142.0,4.9,16.0,358.0,185.23,128.57
2016,6,14,17,15,423.0,130.5,4.9,15.5,309.0,141.46,95.88
2016,6,14,17,30,380.0,119.0,4.9,15.0,260.0,102.26,71.49
2016,6,14,17,45,347.0,106.0,4.9,15.0,220.0,75.28,61.42
2016,6,14,18,0,314.0,93.0,4.9,15.0,180.0,66.82,53.91
2016,6,14,18,15,278.5,77.0,4.8,14.5,142.5,56.07,44.27
2016,6,14,18,30,243.0,61.0,4.7,14.0,105.0,45.0,34.14
2016,6,14,18,45,180.5,45.5,4.6,13.5,73.0,33.83,23.74
2016,6,14,19,0,118.0,30.0,4.5,13.0,41.0,22.62,12.21
2016,6,14,19,15,59.0,15.0,4.45,12.5,20.5,11.5,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.0,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,11.0,13.0,10.23,0.0
2016,6,15,5,15,156.0,25.0,3.85,11.5,43.0,18.98,6.36
2016,6,15,5,30,312.0,37.0,3.9,12.0,73.0,30.25,20.34
2016,6,15,5,45,405.5,45.0,4.0,12.5,116.0,36.66,26.78
2016,6,15,6,0,499.0,53.0,4.1,13.0,159.0,43.17,32.94
2016,6,15,6,15,557.0,59.5,4.15,13.0,206.5,48.25,37.71
2016,6,15,6,30,615.0,66.0,4.2,13.0,254.0,53.34,42.34
2016,6,15,6,45,661.0,69.5,4.3,13.5,304.5,67.83,44.22
2016,6,15,7,0,707.0,73.0,4.4,14.0,355.0,120.33,69.97
2016,6,15,7,15,735.5,76.5,4.45,14.5,405.0,170.41,105.23
2016,6,15,7,30,764.0,80.0,4.5,15.0,455.0,222.83,148.24
2016,6,15,7,45,789.0,82.0,4.55,15.5,504.5,275.14,193.88
2016,6,15,8,0,814.0,84.0,4.6,16.0,554.0,328.78,241.28
2016,6,15,8,15,830.5,86.0,4.6,16.0,600.0,381.8,288.48
2016,6,15,8,30,847.0,88.0,4.6,16.0,646.0,432.54,333.08
2016,6,15,8,45,861.0,89.5,4.7,16.0,689.0,481.26,375.31
2016,6,15,9,0,875.0,91.0,4.8,16.0,732.0,529.02,415.84
2016,6,15,9,15,884.5,92.5,4.8,16.0,770.0,573.11,452.38
2016,6,15,9,30,894.0,94.0,4.8,16.0,808.0,615.38,486.63
2016,6,15,9,45,895.0,99.0,4.85,16.5,839.0,653.26,515.91
2016,6,15,10,0,896.0,104.0,4.9,17.0,870.0,688.27,542.31
2016,6,15,10,15,902.0,105.0,4.9,17.0,897.0,720.38,566.95
2016,6,15,10,30,908.0,106.0,4.9,17.0,924.0,749.67,589.1
2016,6,15,10,45,914.0,106.0,4.95,17.0,944.5,775.15,608.41
2016,6,15,11,0,920.0,106.0,5.0,17.0,965.0,797.53,624.58
2016,6,15,11,15,922.5,106.5,5.0,17.0,979.0,814.39,636.31
2016,6,15,11,30,925.0,107.0,5.0,17.0,993.0,827.86,645.65
2016,6,15,11,45,928.5,106.0,5.05,17.0,1000.0,837.44,652.56
2016,6,15,12,0,932.0,105.0,5.1,17.0,1007.0,843.59,657.1
2016,6,15,12,15,932.0,105.0,5.05,17.0,1006.0,844.29,657.27
2016,6,15,12,30,932.0,105.0,5.0,17.0,1005.0,841.53,655.07
2016,6,15,12,45,627.0,278.0,4.95,17.0,881.5,755.92,587.9
2016,6,15,13,0,322.0,451.0,4.9,17.0,758.0,642.9,498.17
2016,6,15,13,15,611.0,284.5,4.85,17.0,854.0,730.94,569.81
2016,6,15,13,30,900.0,118.0,4.8,17.0,950.0,782.3,612.77
2016,6,15,13,45,900.5,113.5,4.8,17.0,929.0,759.47,595.49
2016,6,15,14,0,901.0,109.0,4.8,17.0,908.0,733.29,575.88
2016,6,15,14,15,894.5,108.0,4.7,17.0,879.5,702.09,551.68
2016,6,15,14,30,888.0,107.0,4.6,17.0,851.0,668.19,525.11
2016,6,15,14,45,575.0,232.0,4.6,17.0,706.0,556.41,436.94
2016,6,15,15,0,262.0,357.0,4.6,17.0,561.0,442.5,347.17
2016,6,15,15,15,563.0,224.5,4.55,16.5,633.5,489.26,384.64
2016,6,15,15,30,864.0,92.0,4.5,16.0,706.0,501.2,391.66
2016,6,15,15,45,856.0,87.5,4.45,16.0,663.5,453.05,350.22
2016,6,15,16,0,848.0,83.0,4.4,16.0,621.0,403.56,306.87
2016,6,15,16,15,830.5,80.5,4.3,15.5,573.5,351.43,261.11
2016,6,15,16,30,813.0,78.0,4.2,15.0,526.0,299.37,214.74
2016,6,15,16,45,790.5,75.0,4.15,15.0,477.0,242.94,164.83
2016,6,15,17,0,768.0,72.0,4.1,15.0,428.0,190.33,119.82
2016,6,15,17,15,737.0,68.5,3.95,14.5,377.5,137.87,79.93
2016,6,15,17,30,706.0,65.0,3.8,14.0,327.0,88.15,51.22
2016,6,15,17,45,662.5,60.5,3.65,14.0,277.0,53.96,42.71
2016,6,15,18,0,619.0,56.0,3.5,14.0,227.0,46.21,35.79
2016,6,15,18,15,556.0,49.5,3.25,13.5,180.0,40.85,30.93
2016,6,15,18,30,493.0,43.0,3.0,13.0,133.0,35.52,25.93
2016,6,15,18,45,396.5,34.5,2.75,13.0,93.0,28.41,19.12
2016,6,15,19,0,300.0,26.0,2.5,13.0,53.0,21.38,11.35
2016,6,15,19,15,150.0,13.0,2.35,12.5,26.5,10.49,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,4.0,1.2,12.5,4.0,0.0,0.0
2016,6,16,5,0,0.0,8.0,1.2,13.0,8.0,6.29,0.0
2016,6,16,5,15,23.0,23.5,1.2,13.0,26.0,17.83,5.5
2016,6,16,5,30,46.0,39.0,1.2,13.0,44.0,29.03,19.25
2016,6,16,5,45,69.0,58.0,1.3,13.5,70.5,42.33,31.69
2016,6,16,6,0,92.0,77.0,1.4,14.0,97.0,55.43,43.68
2016,6,16,6,15,107.0,97.5,1.3,14.0,126.5,69.12,56.11
2016,6,16,6,30,122.0,118.0,1.2,14.0,156.0,82.54,68.06
2016,6,16,6,45,132.5,139.0,1.2,14.5,186.5,98.99,77.0
2016,6,16,7,0,143.0,160.0,1.2,15.0,217.0,125.2,94.68
2016,6,16,7,15,71.5,135.0,1.15,15.0,163.5,110.71,84.49
2016,6,16,7,30,0.0,110.0,1.1,15.0,110.0,83.81,65.07
2016,6,16,7,45,1.5,140.0,1.1,15.5,141.0,106.69,83.64
2016,6,16,8,0,3.0,170.0,1.1,16.0,172.0,129.96,102.14
2016,6,16,8,15,15.0,209.0,1.1,16.0,219.5,164.14,129.16
2016,6,16,8,30,27.0,248.0,1.1,16.0,267.0,202.22,159.0
2016,6,16,8,45,15.5,215.0,1.1,16.5,226.0,172.03,134.47
2016,6,16,9,0,4.0,182.0,1.1,17.0,185.0,142.27,110.39
2016,6,16,9,15,15.5,243.0,1.15,17.0,255.5,196.11,153.0
2016,6,16,9,30,27.0,304.0,1.2,17.0,326.0,257.0,200.08
2016,6,16,9,45,152.5,351.5,1.3,17.5,481.5,383.51,296.91
2016,6,16,10,0,278.0,399.0,1.4,18.0,637.0,519.19,396.67
2016,6,16,10,15,588.5,251.5,1.5,18.0,775.0,635.97,484.96
2016,6,16,10,30,899.0,104.0,1.6,18.0,913.0,740.95,563.99
2016,6,16,10,45,904.5,103.5,1.7,18.5,933.5,765.47,580.25
2016,6,16,11,0,910.0,103.0,1.8,19.0,954.0,786.91,594.25
2016,6,16,11,15,912.5,103.5,1.9,19.0,967.0,803.67,606.02
2016,6,16,11,30,915.0,104.0,2.0,19.0,980.0,817.06,615.59
2016,6,16,11,45,917.5,103.5,2.1,19.5,986.5,826.22,621.19
2016,6,16,12,0,920.0,103.0,2.2,20.0,993.0,831.98,624.56
2016,6,16,12,15,920.0,103.0,2.25,20.0,992.0,832.73,625.4
2016,6,16,12,30,920.0,103.0,2.3,20.0,991.0,830.05,624.03
2016,6,16,12,45,916.5,103.5,2.4,20.0,982.0,821.58,619.18
2016,6,16,13,0,913.0,104.0,2.5,20.0,973.0,809.72,612.07
2016,6,16,13,15,910.0,103.5,2.55,20.0,957.5,794.06,602.03
2016,6,16,13,30,907.0,103.0,2.6,20.0,942.0,775.08,589.71
2016,6,16,13,45,905.5,100.0,2.65,20.0,921.0,751.84,573.74
2016,6,16,14,0,904.0,97.0,2.7,20.0,900.0,725.36,554.97
2016,6,16,14,15,898.0,96.0,2.7,19.5,871.5,694.44,533.35
2016,6,16,14,30,892.0,95.0,2.7,19.0,843.0,660.8,509.24
2016,6,16,14,45,616.0,216.0,2.75,19.0,723.0,568.7,438.28
2016,6,16,15,0,340.0,337.0,2.8,19.0,603.0,471.13,363.45
2016,6,16,15,15,343.5,317.0,2.75,19.0,573.0,439.87,339.82
2016,6,16,15,30,347.0,297.0,2.7,19.0,543.0,407.44,314.47
2016,6,16,15,45,221.0,288.0,2.7,19.0,441.5,322.01,249.11
2016,6,16,16,0,95.0,279.0,2.7,19.0,340.0,249.21,193.75
2016,6,16,16,15,95.5,257.0,2.6,18.5,314.0,225.71,175.51
2016,6,16,16,30,96.0,235.0,2.5,18.0,288.0,202.18,156.85
2016,6,16,16,45,426.5,152.5,2.45,18.0,354.5,214.58,153.89
2016,6,16,17,0,757.0,70.0,2.4,18.0,421.0,187.35,116.19
2016,6,16,17,15,726.5,66.5,2.3,17.5,371.5,135.6,77.34
2016,6,16,17,30,696.0,63.0,2.2,17.0,322.0,86.55,49.25
2016,6,16,17,45,655.0,58.5,2.1,17.0,273.0,52.29,40.71
2016,6,16,18,0,614.0,54.0,2.0,17.0,224.0,48.38,37.27
2016,6,16,18,15,553.0,48.0,1.8,16.5,178.0,39.68,29.52
2016,6,16,18,30,492.0,42.0,1.6,16.0,132.0,34.72,24.92
2016,6,16,18,45,399.0,34.0,1.45,15.5,92.5,28.02,18.6
2016,6,16,19,0,306.0,26.0,1.3,15.0,53.0,21.39,11.34
2016,6,16,19,15,153.0,13.0,1.2,14.5,26.5,10.49,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.0,1.45,13.5,4.0,0.0,0.0
2016,6,17,5,0,0.0,8.0,1.5,14.0,8.0,6.29,0.0
2016,6,17,5,15,37.5,23.0,1.55,14.0,27.5,17.51,5.13
2016,6,17,5,30,75.0,38.0,1.6,14.0,47.0,28.53,18.7
2016,6,17,5,45,97.0,56.5,1.7,14.5,73.5,41.59,30.88
2016,6,17,6,0,119.0,75.0,1.8,15.0,100.0,54.46,42.64
2016,6,17,6,15,133.0,95.0,1.8,15.0,130.0,67.94,54.84
2016,6,17,6,30,147.0,115.0,1.8,15.0,160.0,81.15,66.59
2016,6,17,6,45,152.0,137.0,1.8,15.5,191.0,98.21,75.97
2016,6,17,7,0,157.0,159.0,1.8,16.0,222.0,125.6,94.27
2016,6,17,7,15,241.5,171.5,1.8,16.0,283.0,158.96,116.52
2016,6,17,7,30,326.0,184.0,1.8,16.0,344.0,202.46,148.39
2016,6,17,7,45,559.5,132.0,1.85,16.5,440.5,251.3,180.53
2016,6,17,8,0,793.0,80.0,1.9,17.0,537.0,317.29,229.54
2016,6,17,8,15,418.0,173.0,1.95,17.5,416.0,293.88,223.3
2016,6,17,8,30,43.0,266.0,2.0,18.0,295.0,222.16,173.52
2016,6,17,8,45,84.5,302.5,2.05,18.5,363.5,272.99,212.75
2016,6,17,9,0,126.0,339.0,2.1,19.0,432.0,333.19,258.39
2016,6,17,9,15,137.0,359.5,2.15,19.0,465.0,363.59,281.34
2016,6,17,9,30,148.0,380.0,2.2,19.0,498.0,394.59,304.65
2016,6,17,9,45,236.5,382.5,2.3,19.0,580.5,467.28,359.79
2016,6,17,10,0,325.0,385.0,2.4,19.0,663.0,538.65,413.2
2016,6,17,10,15,176.0,366.5,2.45,19.0,518.0,425.88,328.17
2016,6,17,10,30,27.0,348.0,2.5,19.0,373.0,301.15,231.85
2016,6,17,10,45,28.0,359.0,2.55,19.5,385.5,312.66,240.46
2016,6,17,11,0,29.0,370.0,2.6,20.0,398.0,324.05,248.46
2016,6,17,11,15,88.0,425.0,2.65,20.0,509.0,416.97,319.18
2016,6,17,11,30,147.0,480.0,2.7,20.0,620.0,522.11,396.78
2016,6,17,11,45,95.5,451.0,2.75,20.0,542.5,448.11,341.3
2016,6,17,12,0,44.0,422.0,2.8,20.0,465.0,383.25,292.44
2016,6,17,12,15,71.5,447.5,2.8,20.0,517.0,426.89,325.74
2016,6,17,12,30,99.0,473.0,2.8,20.0,569.0,469.94,357.8
2016,6,17,12,45,61.5,413.5,2.85,20.0,473.0,388.96,297.28
2016,6,17,13,0,24.0,354.0,2.9,20.0,377.0,308.67,236.58
2016,6,17,13,15,23.0,345.5,2.9,20.0,367.5,290.04,222.79
2016,6,17,13,30,22.0,337.0,2.9,20.0,358.0,281.61,216.53
2016,6,17,13,45,15.0,270.5,2.9,20.0,285.0,222.69,171.33
2016,6,17,14,0,8.0,204.0,2.9,20.0,212.0,164.63,126.2
2016,6,17,14,15,10.0,227.5,2.9,19.5,236.5,183.89,141.87
2016,6,17,14,30,12.0,251.0,2.9,19.0,261.0,202.84,157.19
2016,6,17,14,45,9.5,226.5,2.95,19.0,234.5,181.35,140.44
2016,6,17,15,0,7.0,202.0,3.0,19.0,208.0,160.16,123.92
2016,6,17,15,15,6.0,196.5,3.05,18.5,201.5,154.71,120.07
2016,6,17,15,30,5.0,191.0,3.1,18.0,195.0,149.3,116.23
2016,6,17,15,45,21.5,221.5,3.2,18.0,235.5,178.72,139.99
2016,6,17,16,0,38.0,252.0,3.3,18.0,276.0,207.51,162.94
2016,6,17,16,15,19.0,190.5,3.4,17.5,202.5,150.86,118.2
2016,6,17,16,30,0.0,129.0,3.5,17.0,129.0,98.44,76.38
2016,6,17,16,45,52.5,160.5,3.6,17.0,185.0,132.61,102.81
2016,6,17,17,0,105.0,192.0,3.7,17.0,241.0,157.57,121.08
2016,6,17,17,15,64.5,163.0,3.7,16.5,192.0,124.45,96.2
2016,6,17,17,30,24.0,134.0,3.7,16.0,143.0,96.89,75.73
2016,6,17,17,45,18.5,115.0,3.7,15.5,121.5,83.35,68.39
2016,6,17,18,0,13.0,96.0,3.7,15.0,100.0,69.94,56.67
2016,6,17,18,15,6.5,77.0,3.5,14.5,79.0,56.47,44.64
2016,6,17,18,30,0.0,58.0,3.3,14.0,58.0,42.94,32.36
2016,6,17,18,45,0.0,40.5,3.15,14.0,40.5,30.36,20.74
2016,6,17,19,0,0.0,23.0,3.0,14.0,23.0,17.56,8.39
2016,6,17,19,15,0.0,11.5,2.85,14.0,11.5,8.75,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,53.0,5.5,1.65,12.0,6.5,0.0,0.0
2016,6,18,5,0,106.0,11.0,1.7,12.0,13.0,8.65,0.0
2016,6,18,5,15,241.5,21.5,1.75,12.5,44.0,17.61,5.1
2016,6,18,5,30,377.0,32.0,1.8,13.0,75.0,26.44,16.98
2016,6,18,5,45,462.0,39.5,1.85,13.5,118.5,32.65,23.16
2016,6,18,6,0,547.0,47.0,1.9,14.0,162.0,38.95,29.08
2016,6,18,6,15,604.0,52.5,1.9,14.5,210.5,43.52,33.29
2016,6,18,6,30,661.0,58.0,1.9,15.0,259.0,52.06,40.89
2016,6,18,6,45,701.0,62.0,1.9,15.5,310.0,65.51,42.89
2016,6,18,7,0,741.0,66.0,1.9,16.0,361.0,115.55,64.58
2016,6,18,7,15,770.0,69.5,1.85,16.5,412.5,167.52,100.21
2016,6,18,7,30,799.0,73.0,1.8,17.0,464.0,221.84,143.81
2016,6,18,7,45,821.0,76.0,1.75,17.5,514.0,278.92,192.39
2016,6,18,8,0,843.0,79.0,1.7,18.0,564.0,333.47,239.36
2016,6,18,8,15,860.0,81.0,1.6,18.0,612.0,386.03,284.69
2016,6,18,8,30,877.0,83.0,1.5,18.0,660.0,438.42,328.74
2016,6,18,8,45,890.5,85.0,1.45,18.5,704.0,488.77,369.43
2016,6,18,9,0,904.0,87.0,1.4,19.0,748.0,538.07,407.87
2016,6,18,9,15,914.0,88.5,1.35,19.5,787.5,583.72,442.27
2016,6,18,9,30,924.0,90.0,1.3,20.0,827.0,627.52,474.11
2016,6,18,9,45,928.0,93.5,1.3,20.5,860.0,667.22,502.33
2016,6,18,10,0,932.0,97.0,1.3,21.0,893.0,704.2,527.84
2016,6,18,10,15,938.0,98.0,1.3,21.0,920.5,737.52,551.27
2016,6,18,10,30,944.0,99.0,1.3,21.0,948.0,767.92,572.26
2016,6,18,10,45,949.5,99.0,1.3,21.5,969.5,794.01,588.87
2016,6,18,11,0,955.0,99.0,1.3,22.0,991.0,816.87,602.18
2016,6,18,11,15,958.0,99.5,1.35,22.0,1005.0,834.85,614.02
2016,6,18,11,30,961.0,100.0,1.4,22.0,1019.0,849.31,623.65
2016,6,18,11,45,962.5,100.0,1.5,22.5,1026.0,858.61,629.37
2016,6,18,12,0,964.0,100.0,1.6,23.0,1033.0,864.3,632.83
2016,6,18,12,15,964.0,100.0,1.65,23.0,1032.0,865.2,633.89
2016,6,18,12,30,964.0,100.0,1.7,23.0,1031.0,862.49,632.71
2016,6,18,12,45,964.5,98.5,1.8,23.0,1023.0,855.3,629.2
2016,6,18,13,0,965.0,97.0,1.9,23.0,1015.0,844.45,623.31
2016,6,18,13,15,962.5,96.5,1.9,23.0,1000.0,828.5,613.12
2016,6,18,13,30,960.0,96.0,1.9,23.0,985.0,809.03,600.65
2016,6,18,13,45,956.0,95.0,1.95,23.0,962.5,784.59,584.89
2016,6,18,14,0,952.0,94.0,2.0,23.0,940.0,756.87,565.99
2016,6,18,14,15,946.0,93.0,2.0,23.0,911.0,724.66,543.22
2016,6,18,14,30,940.0,92.0,2.0,23.0,882.0,689.57,517.97
2016,6,18,14,45,931.0,91.5,2.05,23.0,846.5,650.4,489.52
2016,6,18,15,0,922.0,91.0,2.1,23.0,811.0,608.94,458.64
2016,6,18,15,15,911.5,89.5,2.1,22.5,770.5,563.79,424.79
2016,6,18,15,30,901.0,88.0,2.1,22.0,730.0,516.93,388.53
2016,6,18,15,45,885.5,87.0,2.15,22.0,684.5,466.85,348.12
2016,6,18,16,0,870.0,86.0,2.2,22.0,639.0,416.03,305.95
2016,6,18,16,15,852.5,83.5,2.2,21.5,591.0,362.82,261.35
2016,6,18,16,30,835.0,81.0,2.2,21.0,543.0,307.12,213.94
2016,6,18,16,45,811.5,78.0,2.25,21.0,492.5,251.85,166.62
2016,6,18,17,0,788.0,75.0,2.3,21.0,442.0,197.88,121.86
2016,6,18,17,15,757.0,71.5,2.3,20.5,390.5,144.23,82.03
2016,6,18,17,30,726.0,68.0,2.3,20.0,339.0,93.3,52.96
2016,6,18,17,45,683.5,63.0,2.3,19.5,288.0,56.21,43.69
2016,6,18,18,0,641.0,58.0,2.3,19.0,237.0,47.94,36.56
2016,6,18,18,15,578.0,51.5,2.3,18.0,189.0,42.58,31.87
2016,6,18,18,30,515.0,45.0,2.3,17.0,141.0,37.25,27.02
2016,6,18,18,45,418.0,36.5,2.35,16.5,99.0,30.14,20.34
2016,6,18,19,0,321.0,28.0,2.4,16.0,57.0,23.11,12.75
2016,6,18,19,15,160.5,14.0,2.4,15.5,28.5,11.32,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,57.0,5.5,1.2,14.0,6.5,0.0,0.0
2016,6,19,5,0,114.0,11.0,1.2,14.0,13.0,8.65,0.0
2016,6,19,5,15,253.5,21.5,1.15,14.5,45.0,17.66,4.87
2016,6,19,5,30,393.0,32.0,1.1,15.0,77.0,26.53,16.89
2016,6,19,5,45,479.5,39.5,1.1,16.0,121.0,32.78,23.02
2016,6,19,6,0,566.0,47.0,1.1,17.0,165.0,39.12,28.87
2016,6,19,6,15,620.5,52.5,1.1,17.5,214.0,47.33,36.24
2016,6,19,6,30,675.0,58.0,1.1,18.0,263.0,52.24,40.55
2016,6,19,6,45,713.5,62.0,1.1,18.5,314.0,65.19,42.41
2016,6,19,7,0,752.0,66.0,1.1,19.0,365.0,115.81,63.72
2016,6,19,7,15,779.0,69.0,1.1,19.5,415.5,167.7,98.59
2016,6,19,7,30,806.0,72.0,1.1,20.0,466.0,221.7,141.24
2016,6,19,7,45,826.5,75.0,1.15,20.5,515.5,278.81,189.12
2016,6,19,8,0,847.0,78.0,1.2,21.0,565.0,333.19,235.31
2016,6,19,8,15,862.5,80.0,1.15,21.5,611.5,385.42,279.12
2016,6,19,8,30,878.0,82.0,1.1,22.0,658.0,437.32,321.42
2016,6,19,8,45,889.5,84.0,1.1,22.5,701.0,486.81,360.76
2016,6,19,9,0,901.0,86.0,1.1,23.0,744.0,535.08,397.84
2016,6,19,9,15,667.0,197.0,1.1,23.5,699.0,541.39,402.89
2016,6,19,9,30,433.0,308.0,1.1,24.0,654.0,518.09,385.27
2016,6,19,9,45,688.5,197.0,1.1,24.5,772.5,610.95,452.85
2016,6,19,10,0,944.0,86.0,1.1,25.0,891.0,702.09,517.27
2016,6,19,10,15,949.0,87.0,1.15,25.0,918.5,735.14,540.0
2016,6,19,10,30,954.0,88.0,1.2,25.0,946.0,765.19,560.93
2016,6,19,10,45,956.5,89.5,1.25,25.5,966.0,790.67,577.1
2016,6,19,11,0,959.0,91.0,1.3,26.0,986.0,812.76,590.27
2016,6,19,11,15,961.0,91.5,1.4,26.0,1000.0,830.11,602.12
2016,6,19,11,30,963.0,92.0,1.5,26.0,1014.0,843.9,611.75
2016,6,19,11,45,958.0,96.5,1.65,26.0,1019.0,851.93,618.26
2016,6,19,12,0,953.0,101.0,1.8,26.0,1024.0,856.24,622.41
2016,6,19,12,15,953.0,101.0,1.9,25.5,1023.0,857.18,625.16
2016,6,19,12,30,953.0,101.0,2.0,25.0,1022.0,854.56,625.65
2016,6,19,12,45,941.5,107.5,2.15,25.0,1010.5,844.67,620.6
2016,6,19,13,0,930.0,114.0,2.3,25.0,999.0,831.4,613.3
2016,6,19,13,15,927.5,113.0,2.4,25.0,984.0,815.65,603.93
2016,6,19,13,30,925.0,112.0,2.5,25.0,969.0,796.5,592.22
2016,6,19,13,45,926.0,108.0,2.6,25.0,948.0,774.06,577.44
2016,6,19,14,0,927.0,104.0,2.7,25.0,927.0,748.17,559.88
2016,6,19,14,15,921.0,102.5,2.75,24.5,898.5,716.31,538.47
2016,6,19,14,30,915.0,101.0,2.8,24.0,870.0,681.65,514.5
2016,6,19,14,45,910.0,98.5,2.85,24.0,836.5,644.12,486.83
2016,6,19,15,0,905.0,96.0,2.9,24.0,803.0,604.06,456.59
2016,6,19,15,15,895.0,94.0,2.9,23.5,763.0,559.46,422.84
2016,6,19,15,30,885.0,92.0,2.9,23.0,723.0,513.16,386.72
2016,6,19,15,45,872.0,90.0,2.95,23.0,679.0,464.07,346.76
2016,6,19,16,0,859.0,88.0,3.0,23.0,635.0,414.04,304.94
2016,6,19,16,15,842.5,85.5,3.0,22.5,587.5,361.72,260.86
2016,6,19,16,30,826.0,83.0,3.0,22.0,540.0,306.9,214.01
2016,6,19,16,45,804.0,79.5,3.0,22.0,490.5,252.03,166.87
2016,6,19,17,0,782.0,76.0,3.0,22.0,441.0,198.31,122.2
2016,6,19,17,15,751.5,72.5,2.9,21.5,390.0,145.04,82.58
2016,6,19,17,30,721.0,69.0,2.8,21.0,339.0,94.43,53.57
2016,6,19,17,45,678.0,64.5,2.75,20.5,288.5,57.31,44.47
2016,6,19,18,0,635.0,60.0,2.7,20.0,238.0,49.35,37.63
2016,6,19,18,15,572.5,53.5,2.55,19.0,190.0,44.05,33.01
2016,6,19,18,30,510.0,47.0,2.4,18.0,142.0,38.79,28.23
2016,6,19,18,45,415.0,38.0,2.3,17.5,100.0,31.33,21.28
2016,6,19,19,0,320.0,29.0,2.2,17.0,58.0,23.93,13.4
2016,6,19,19,15,160.0,14.5,2.2,16.5,29.0,11.73,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,52.5,5.5,2.45,11.5,7.0,0.0,0.0
2016,6,20,5,0,105.0,11.0,2.5,12.0,14.0,8.65,0.0
2016,6,20,5,15,249.5,22.0,2.5,12.5,46.0,18.07,4.97
2016,6,20,5,30,394.0,33.0,2.5,13.0,78.0,27.36,17.72
2016,6,20,5,45,489.0,40.0,2.55,13.5,123.5,33.25,23.65
2016,6,20,6,0,584.0,47.0,2.6,14.0,169.0,39.29,29.35
2016,6,20,6,15,639.0,52.0,2.5,14.5,218.5,47.13,36.49
2016,6,20,6,30,694.0,57.0,2.4,15.0,268.0,51.7,40.55
2016,6,20,6,45,735.5,60.0,2.35,15.5,320.0,63.58,41.82
2016,6,20,7,0,777.0,63.0,2.3,16.0,372.0,114.9,63.09
2016,6,20,7,15,804.0,66.5,2.3,16.5,424.0,168.58,99.73
2016,6,20,7,30,831.0,70.0,2.3,17.0,476.0,227.91,147.51
2016,6,20,7,45,851.5,72.5,2.35,18.0,526.0,282.48,194.08
2016,6,20,8,0,872.0,75.0,2.4,19.0,576.0,337.76,241.69
2016,6,20,8,15,887.5,77.0,2.4,19.5,623.5,391.26,287.82
2016,6,20,8,30,903.0,79.0,2.4,20.0,671.0,444.4,332.53
2016,6,20,8,45,914.5,81.0,2.4,20.5,715.0,495.09,374.08
2016,6,20,9,0,926.0,83.0,2.4,21.0,759.0,544.5,413.31
2016,6,20,9,15,935.0,84.5,2.4,21.5,798.0,590.6,448.83
2016,6,20,9,30,944.0,86.0,2.4,22.0,837.0,634.71,481.78
2016,6,20,9,45,940.5,93.0,2.4,22.5,868.0,673.6,509.89
2016,6,20,10,0,937.0,100.0,2.4,23.0,899.0,709.14,534.81
2016,6,20,10,15,942.5,101.0,2.45,23.0,926.5,742.36,558.98
2016,6,20,10,30,948.0,102.0,2.5,23.0,954.0,772.61,580.68
2016,6,20,10,45,952.5,102.5,2.55,23.0,975.0,798.58,599.14
2016,6,20,11,0,957.0,103.0,2.6,23.0,996.0,821.25,614.34
2016,6,20,11,15,959.0,103.5,2.65,23.0,1009.5,838.58,625.88
2016,6,20,11,30,961.0,104.0,2.7,23.0,1023.0,852.36,635.11
2016,6,20,11,45,963.0,103.0,2.75,23.0,1029.5,861.32,641.18
2016,6,20,12,0,965.0,102.0,2.8,23.0,1036.0,866.68,644.95
2016,6,20,12,15,964.0,102.0,2.85,23.0,1034.5,866.88,645.36
2016,6,20,12,30,963.0,102.0,2.9,23.0,1033.0,863.48,643.46
2016,6,20,12,45,962.5,100.5,3.0,23.0,1024.5,855.62,638.97
2016,6,20,13,0,962.0,99.0,3.1,23.0,1016.0,844.13,632.07
2016,6,20,13,15,959.0,98.5,3.15,23.0,1000.0,827.95,621.72
2016,6,20,13,30,956.0,98.0,3.2,23.0,984.0,808.28,609.0
2016,6,20,13,45,950.0,97.5,3.25,23.0,960.5,783.0,591.98
2016,6,20,14,0,944.0,97.0,3.3,23.0,937.0,754.56,571.88
2016,6,20,14,15,937.5,96.0,3.35,22.5,907.5,722.33,549.78
2016,6,20,14,30,931.0,95.0,3.4,22.0,878.0,687.29,525.07
2016,6,20,14,45,920.5,95.0,3.45,22.0,842.0,648.02,495.62
2016,6,20,15,0,910.0,95.0,3.5,22.0,806.0,606.61,463.84
2016,6,20,15,15,899.5,93.0,3.5,21.5,766.0,561.57,429.27
2016,6,20,15,30,889.0,91.0,3.5,21.0,726.0,514.86,392.33
2016,6,20,15,45,873.0,90.0,3.5,21.0,680.5,465.15,351.27
2016,6,20,16,0,857.0,89.0,3.5,21.0,635.0,414.74,308.62
2016,6,20,16,15,839.0,86.5,3.45,20.5,587.5,362.02,263.74
2016,6,20,16,30,821.0,84.0,3.4,20.0,540.0,307.0,216.27
2016,6,20,16,45,797.5,81.0,3.35,20.0,489.5,252.47,168.99
2016,6,20,17,0,774.0,78.0,3.3,20.0,439.0,199.24,124.34
2016,6,20,17,15,437.0,113.0,3.15,19.5,312.5,133.19,86.57
2016,6,20,17,30,100.0,148.0,3.0,19.0,186.0,108.74,82.49
2016,6,20,17,45,90.5,127.5,2.95,18.5,158.0,88.19,71.76
2016,6,20,18,0,81.0,107.0,2.9,18.0,130.0,75.04,60.43
2016,6,20,18,15,69.5,86.5,2.85,17.5,103.5,61.58,48.57
2016,6,20,18,30,58.0,66.0,2.8,17.0,77.0,47.82,36.23
2016,6,20,18,45,39.0,48.0,2.8,16.5,54.5,35.45,24.92
2016,6,20,19,0,20.0,30.0,2.8,16.0,32.0,22.62,12.47
2016,6,20,19,15,10.0,15.0,2.85,16.0,16.0,11.65,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,48.5,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,97.0,11.0,1.9,13.0,13.0,8.65,0.0
2016,6,21,5,15,236.5,22.0,1.9,13.5,44.5,18.04,4.66
2016,6,21,5,30,376.0,33.0,1.9,14.0,76.0,27.28,17.55
2016,6,21,5,45,466.5,40.0,1.9,14.5,119.5,33.1,23.42
2016,6,21,6,0,557.0,47.0,1.9,15.0,163.0,39.05,29.02
2016,6,21,6,15,612.0,52.5,1.8,15.5,211.5,43.61,33.23
2016,6,21,6,30,667.0,58.0,1.7,16.0,260.0,52.15,40.8
2016,6,21,6,45,709.0,61.0,1.65,16.5,311.0,63.07,41.86
2016,6,21,7,0,751.0,64.0,1.6,17.0,362.0,112.87,62.21
2016,6,21,7,15,778.5,67.0,1.6,17.5,412.5,164.74,97.19
2016,6,21,7,30,806.0,70.0,1.6,18.0,463.0,218.77,140.28
2016,6,21,7,45,828.0,72.5,1.6,19.0,513.0,275.9,188.32
2016,6,21,8,0,850.0,75.0,1.6,20.0,563.0,330.39,234.59
2016,6,21,8,15,865.5,77.0,1.6,20.5,609.5,382.77,279.21
2016,6,21,8,30,881.0,79.0,1.6,21.0,656.0,434.83,322.44
2016,6,21,8,45,893.0,80.5,1.6,22.0,699.5,484.29,361.74
2016,6,21,9,0,905.0,82.0,1.6,23.0,743.0,532.58,398.67
2016,6,21,9,15,914.5,83.5,1.6,23.5,781.5,578.08,433.02
2016,6,21,9,30,924.0,85.0,1.6,24.0,820.0,621.71,464.91
2016,6,21,9,45,926.0,89.0,1.6,24.5,852.0,660.74,492.54
2016,6,21,10,0,928.0,93.0,1.6,25.0,884.0,696.92,517.39
2016,6,21,10,15,933.5,94.0,1.65,25.5,911.5,729.91,539.88
2016,6,21,10,30,939.0,95.0,1.7,26.0,939.0,759.98,559.92
2016,6,21,10,45,941.5,96.5,1.75,26.5,959.0,785.18,576.26
2016,6,21,11,0,944.0,98.0,1.8,27.0,979.0,807.03,589.35
2016,6,21,11,15,946.0,98.5,1.85,27.0,992.5,824.22,600.54
2016,6,21,11,30,948.0,99.0,1.9,27.0,1006.0,837.9,609.53
2016,6,21,11,45,948.0,100.0,2.0,27.0,1012.0,846.89,615.99
2016,6,21,12,0,948.0,101.0,2.1,27.0,1018.0,852.31,620.22
