Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,15,947.0,101.0,2.2,27.0,1016.5,852.54,621.14
2016,6,21,12,30,946.0,101.0,2.3,27.0,1015.0,849.24,619.84
2016,6,21,12,45,940.5,103.0,2.4,27.0,1005.5,840.51,615.01
2016,6,21,13,0,935.0,105.0,2.5,27.0,996.0,828.34,607.96
2016,6,21,13,15,931.5,104.5,2.6,26.5,980.5,812.23,599.46
2016,6,21,13,30,928.0,104.0,2.7,26.0,965.0,792.74,588.63
2016,6,21,13,45,924.0,103.0,2.85,26.0,942.5,769.17,573.44
2016,6,21,14,0,920.0,102.0,3.0,26.0,920.0,742.42,555.36
2016,6,21,14,15,913.5,101.0,3.05,25.5,891.0,710.93,534.11
2016,6,21,14,30,907.0,100.0,3.1,25.0,862.0,676.69,510.35
2016,6,21,14,45,899.5,98.0,3.2,25.0,828.0,638.42,482.26
2016,6,21,15,0,892.0,96.0,3.3,25.0,794.0,597.84,451.72
2016,6,21,15,15,881.5,94.5,3.35,24.5,754.5,554.0,418.6
2016,6,21,15,30,871.0,93.0,3.4,24.0,715.0,508.51,383.15
2016,6,21,15,45,857.5,91.0,3.45,23.5,671.5,459.9,344.18
2016,6,21,16,0,844.0,89.0,3.5,23.0,628.0,410.4,303.3
2016,6,21,16,15,827.0,86.5,3.5,22.5,580.5,358.69,259.59
2016,6,21,16,30,810.0,84.0,3.5,22.0,533.0,304.6,213.25
2016,6,21,16,45,788.0,80.5,3.5,21.5,484.0,250.59,167.03
2016,6,21,17,0,766.0,77.0,3.5,21.0,435.0,197.75,123.08
2016,6,21,17,15,735.5,73.0,3.45,20.5,384.5,144.95,83.41
2016,6,21,17,30,705.0,69.0,3.4,20.0,334.0,94.83,54.05
2016,6,21,17,45,663.0,64.5,3.4,19.5,284.0,52.73,40.66
2016,6,21,18,0,621.0,60.0,3.4,19.0,234.0,49.17,37.64
2016,6,21,18,15,559.0,53.5,3.3,18.0,187.0,43.91,33.03
2016,6,21,18,30,497.0,47.0,3.2,17.0,140.0,38.67,28.26
2016,6,21,18,45,401.5,38.0,3.1,16.5,99.0,31.24,21.31
2016,6,21,19,0,306.0,29.0,3.0,16.0,58.0,23.86,13.5
2016,6,21,19,15,153.0,14.5,3.0,15.5,29.0,11.71,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,46.0,5.5,3.5,11.5,6.5,0.0,0.0
2016,6,22,5,0,92.0,11.0,3.6,12.0,13.0,8.65,0.0
2016,6,22,5,15,235.5,22.0,3.65,12.5,44.5,18.05,4.4
2016,6,22,5,30,379.0,33.0,3.7,13.0,76.0,27.31,17.6
2016,6,22,5,45,468.0,40.5,3.75,13.5,120.0,33.52,23.85
2016,6,22,6,0,557.0,48.0,3.8,14.0,164.0,39.83,29.81
2016,6,22,6,15,613.5,54.0,3.8,14.5,213.0,44.75,34.36
2016,6,22,6,30,670.0,60.0,3.8,15.0,262.0,53.79,42.4
2016,6,22,6,45,708.5,64.0,3.8,15.5,313.0,64.82,43.92
2016,6,22,7,0,747.0,68.0,3.8,16.0,364.0,115.12,64.73
2016,6,22,7,15,775.0,71.5,3.75,16.0,414.5,167.28,100.38
2016,6,22,7,30,803.0,75.0,3.7,16.0,465.0,221.7,144.56
2016,6,22,7,45,824.5,77.5,3.65,16.5,515.0,275.6,191.27
2016,6,22,8,0,846.0,80.0,3.6,17.0,565.0,332.73,241.22
2016,6,22,8,15,861.5,82.0,3.55,17.5,611.5,384.99,286.99
2016,6,22,8,30,877.0,84.0,3.5,18.0,658.0,436.93,331.46
2016,6,22,8,45,891.0,85.0,3.5,18.5,702.0,486.76,373.14
2016,6,22,9,0,905.0,86.0,3.5,19.0,746.0,535.59,412.77
2016,6,22,9,15,914.0,87.5,3.45,19.0,784.5,580.87,449.27
2016,6,22,9,30,923.0,89.0,3.4,19.0,823.0,624.24,483.34
2016,6,22,9,45,931.0,89.5,3.35,19.5,856.5,663.97,512.91
2016,6,22,10,0,939.0,90.0,3.3,20.0,890.0,701.27,539.88
2016,6,22,10,15,944.5,91.0,3.3,20.0,917.5,734.65,564.59
2016,6,22,10,30,950.0,92.0,3.3,20.0,945.0,765.08,586.76
2016,6,22,10,45,953.5,93.0,3.3,20.5,966.0,790.91,604.01
2016,6,22,11,0,957.0,94.0,3.3,21.0,987.0,813.4,617.9
2016,6,22,11,15,959.5,94.5,3.3,21.0,1001.0,831.25,629.73
2016,6,22,11,30,962.0,95.0,3.3,21.0,1015.0,845.57,639.2
2016,6,22,11,45,963.5,95.0,3.35,21.5,1021.5,855.1,644.48
2016,6,22,12,0,965.0,95.0,3.4,22.0,1028.0,861.02,647.39
2016,6,22,12,15,965.0,95.0,3.4,22.0,1028.0,862.13,648.07
2016,6,22,12,30,965.0,95.0,3.4,22.0,1028.0,859.62,646.41
2016,6,22,12,45,956.0,100.0,3.4,22.0,1017.5,850.58,640.38
2016,6,22,13,0,947.0,105.0,3.4,22.0,1007.0,838.08,632.09
2016,6,22,13,15,945.0,104.5,3.4,22.0,992.0,823.0,622.1
2016,6,22,13,30,943.0,104.0,3.4,22.0,977.0,804.44,609.75
2016,6,22,13,45,937.5,103.5,3.45,22.0,955.0,779.92,592.93
2016,6,22,14,0,932.0,103.0,3.5,22.0,933.0,752.24,573.21
2016,6,22,14,15,926.5,102.0,3.5,21.5,904.0,721.12,551.54
2016,6,22,14,30,921.0,101.0,3.5,21.0,875.0,687.14,527.27
2016,6,22,14,45,913.5,99.5,3.5,21.0,841.0,648.84,498.26
2016,6,22,15,0,906.0,98.0,3.5,21.0,807.0,608.17,466.81
2016,6,22,15,15,895.0,96.0,3.5,20.5,766.5,563.08,432.11
2016,6,22,15,30,884.0,94.0,3.5,20.0,726.0,516.36,395.08
2016,6,22,15,45,872.0,91.0,3.55,20.0,682.0,466.98,354.24
2016,6,22,16,0,860.0,88.0,3.6,20.0,638.0,416.55,311.45
2016,6,22,16,15,842.0,85.5,3.6,19.5,589.5,363.71,266.32
2016,6,22,16,30,824.0,83.0,3.6,19.0,541.0,308.53,218.54
2016,6,22,16,45,801.0,80.0,3.65,19.0,491.0,253.95,170.96
2016,6,22,17,0,778.0,77.0,3.7,19.0,441.0,200.61,125.9
2016,6,22,17,15,747.0,73.0,3.7,18.5,390.0,147.04,85.25
2016,6,22,17,30,716.0,69.0,3.7,18.0,339.0,96.21,55.06
2016,6,22,17,45,672.0,64.5,3.75,17.5,288.0,57.21,44.94
2016,6,22,18,0,628.0,60.0,3.8,17.0,237.0,49.25,38.03
2016,6,22,18,15,565.0,53.5,3.8,16.5,189.5,43.96,33.29
2016,6,22,18,30,502.0,47.0,3.8,16.0,142.0,38.71,28.42
2016,6,22,18,45,403.5,38.5,3.8,15.5,100.5,31.65,21.76
2016,6,22,19,0,305.0,30.0,3.8,15.0,59.0,24.69,14.27
2016,6,22,19,15,152.5,15.0,3.8,14.5,29.5,12.12,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,55.5,5.5,3.3,11.5,6.5,0.0,0.0
2016,6,23,5,0,111.0,11.0,3.4,12.0,13.0,8.65,0.0
2016,6,23,5,15,257.5,21.0,3.4,12.0,45.0,17.28,3.66
2016,6,23,5,30,404.0,31.0,3.4,12.0,77.0,25.78,16.35
2016,6,23,5,45,496.0,38.0,3.45,12.5,121.5,31.72,22.37
2016,6,23,6,0,588.0,45.0,3.5,13.0,166.0,40.96,30.94
2016,6,23,6,15,642.5,50.0,3.5,13.5,215.5,45.53,35.2
2016,6,23,6,30,697.0,55.0,3.5,14.0,265.0,50.15,39.33
2016,6,23,6,45,738.0,58.0,3.55,15.0,317.0,60.34,40.34
2016,6,23,7,0,779.0,61.0,3.6,16.0,369.0,111.69,60.85
2016,6,23,7,15,805.5,64.0,3.5,16.5,420.5,164.98,96.95
2016,6,23,7,30,832.0,67.0,3.4,17.0,472.0,223.93,144.52
2016,6,23,7,45,853.0,69.0,3.35,17.5,522.0,278.25,191.46
2016,6,23,8,0,874.0,71.0,3.3,18.0,572.0,333.34,239.75
2016,6,23,8,15,887.5,73.0,3.25,18.5,618.5,386.25,286.03
2016,6,23,8,30,901.0,75.0,3.2,19.0,665.0,438.62,330.75
2016,6,23,8,45,912.0,76.5,3.15,19.5,708.0,488.62,372.34
2016,6,23,9,0,923.0,78.0,3.1,20.0,751.0,537.31,411.57
2016,6,23,9,15,930.5,79.5,3.05,20.5,788.5,582.56,446.94
2016,6,23,9,30,938.0,81.0,3.0,21.0,826.0,625.74,479.61
2016,6,23,9,45,937.0,85.5,3.0,21.5,856.5,663.97,507.82
2016,6,23,10,0,936.0,90.0,3.0,22.0,887.0,699.11,532.99
2016,6,23,10,15,939.5,91.0,3.05,22.0,913.0,731.08,556.66
2016,6,23,10,30,943.0,92.0,3.1,22.0,939.0,759.99,577.78
2016,6,23,10,45,946.5,92.0,3.2,22.0,958.5,784.84,595.86
2016,6,23,11,0,950.0,92.0,3.3,22.0,978.0,806.39,610.71
2016,6,23,11,15,951.0,92.5,3.4,22.0,990.5,823.03,622.22
2016,6,23,11,30,952.0,93.0,3.5,22.0,1003.0,836.13,631.37
2016,6,23,11,45,953.5,92.0,3.6,22.0,1009.0,844.77,637.54
2016,6,23,12,0,955.0,91.0,3.7,22.0,1015.0,849.84,641.36
2016,6,23,12,15,954.5,91.0,3.8,22.0,1014.0,850.59,642.31
2016,6,23,12,30,954.0,91.0,3.9,22.0,1013.0,847.76,640.88
2016,6,23,12,45,949.5,93.0,4.0,22.0,1004.0,839.88,636.06
2016,6,23,13,0,945.0,95.0,4.1,22.0,995.0,828.51,628.87
2016,6,23,13,15,942.5,94.5,4.1,21.5,980.0,813.09,619.69
2016,6,23,13,30,940.0,94.0,4.1,21.0,965.0,794.22,608.09
2016,6,23,13,45,939.0,91.5,4.2,21.0,944.5,771.33,592.64
2016,6,23,14,0,938.0,89.0,4.3,21.0,924.0,745.06,573.78
2016,6,23,14,15,932.0,88.0,4.35,20.5,895.0,713.45,551.53
2016,6,23,14,30,926.0,87.0,4.4,20.0,866.0,679.01,526.76
2016,6,23,14,45,920.5,84.5,4.45,20.0,832.0,640.9,497.62
2016,6,23,15,0,915.0,82.0,4.5,20.0,798.0,600.29,465.86
2016,6,23,15,15,904.0,80.5,4.5,20.0,758.0,555.32,429.8
2016,6,23,15,30,893.0,79.0,4.5,20.0,718.0,508.72,391.54
2016,6,23,15,45,879.5,77.5,4.5,20.0,673.5,459.63,350.35
2016,6,23,16,0,866.0,76.0,4.5,20.0,629.0,409.63,307.37
2016,6,23,16,15,849.0,73.5,4.5,19.5,581.5,356.94,261.92
2016,6,23,16,30,832.0,71.0,4.5,19.0,534.0,304.23,215.64
2016,6,23,16,45,808.5,69.0,4.5,19.0,484.5,250.67,168.51
2016,6,23,17,0,785.0,67.0,4.5,19.0,435.0,194.51,120.87
2016,6,23,17,15,756.0,64.0,4.4,18.5,384.5,141.7,80.47
2016,6,23,17,30,727.0,61.0,4.3,18.0,334.0,91.34,50.42
2016,6,23,17,45,685.0,57.0,4.25,17.5,284.5,51.53,39.94
2016,6,23,18,0,643.0,53.0,4.2,17.0,235.0,47.91,36.84
2016,6,23,18,15,583.5,47.5,4.05,16.5,188.0,42.9,32.36
2016,6,23,18,30,524.0,42.0,3.9,16.0,141.0,34.96,25.13
2016,6,23,18,45,428.0,34.5,3.8,16.0,99.5,28.56,19.06
2016,6,23,19,0,332.0,27.0,3.7,16.0,58.0,22.29,12.3
2016,6,23,19,15,166.0,13.5,3.65,15.5,29.0,10.91,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,50.5,5.0,3.0,11.5,6.0,0.0,0.0
2016,6,24,5,0,101.0,10.0,3.1,12.0,12.0,7.87,0.0
2016,6,24,5,15,248.5,20.5,3.1,12.5,43.5,16.84,3.04
2016,6,24,5,30,396.0,31.0,3.1,13.0,75.0,25.75,16.22
2016,6,24,5,45,482.5,39.0,3.15,13.5,119.5,32.43,22.88
2016,6,24,6,0,569.0,47.0,3.2,14.0,164.0,39.17,29.22
2016,6,24,6,15,625.5,52.0,3.1,14.5,213.0,46.99,36.35
2016,6,24,6,30,682.0,57.0,3.0,15.0,262.0,51.55,40.42
2016,6,24,6,45,523.5,94.5,2.9,15.5,269.0,77.54,63.28
2016,6,24,7,0,365.0,132.0,2.8,16.0,276.0,122.44,84.64
2016,6,24,7,15,589.0,102.5,2.65,16.5,372.0,160.4,102.56
2016,6,24,7,30,813.0,73.0,2.5,17.0,468.0,221.01,142.65
2016,6,24,7,45,833.0,76.0,2.35,17.5,517.5,278.44,191.69
2016,6,24,8,0,853.0,79.0,2.2,18.0,567.0,333.11,239.04
2016,6,24,8,15,868.5,81.0,2.1,18.5,614.0,385.77,284.37
2016,6,24,8,30,884.0,83.0,2.0,19.0,661.0,438.11,328.23
2016,6,24,8,45,894.5,85.5,1.95,19.5,704.5,488.02,368.98
2016,6,24,9,0,905.0,88.0,1.9,20.0,748.0,536.62,407.31
2016,6,24,9,15,914.5,89.5,1.85,20.5,786.5,582.27,442.13
2016,6,24,9,30,924.0,91.0,1.8,21.0,825.0,626.04,474.38
2016,6,24,9,45,932.0,92.0,1.8,21.5,859.0,666.34,503.42
2016,6,24,10,0,940.0,93.0,1.8,22.0,893.0,704.2,529.92
2016,6,24,10,15,945.0,94.0,1.8,22.0,920.0,737.38,553.54
2016,6,24,10,30,950.0,95.0,1.8,22.0,947.0,767.56,574.67
2016,6,24,10,45,954.0,95.5,1.85,22.5,968.0,793.43,591.72
2016,6,24,11,0,958.0,96.0,1.9,23.0,989.0,815.98,605.48
2016,6,24,11,15,960.0,96.5,1.95,23.0,1003.0,833.57,617.1
2016,6,24,11,30,962.0,97.0,2.0,23.0,1017.0,847.61,626.45
2016,6,24,11,45,963.0,97.0,2.15,23.5,1023.5,856.84,632.36
2016,6,24,12,0,964.0,97.0,2.3,24.0,1030.0,862.46,635.93
2016,6,24,12,15,964.0,97.0,2.4,24.0,1029.5,863.67,637.46
2016,6,24,12,30,964.0,97.0,2.5,24.0,1029.0,861.27,636.68
2016,6,24,12,45,954.0,102.5,2.6,24.0,1018.0,851.95,631.35
2016,6,24,13,0,944.0,108.0,2.7,24.0,1007.0,839.17,623.75
2016,6,24,13,15,941.0,107.5,2.8,24.0,992.0,823.47,614.2
2016,6,24,13,30,938.0,107.0,2.9,24.0,977.0,804.33,602.28
2016,6,24,13,45,933.5,106.5,3.0,24.0,955.0,780.73,586.66
2016,6,24,14,0,929.0,106.0,3.1,24.0,933.0,753.94,568.14
2016,6,24,14,15,923.0,105.0,3.1,24.0,904.5,722.64,545.63
2016,6,24,14,30,917.0,104.0,3.1,24.0,876.0,688.52,520.67
2016,6,24,14,45,908.5,102.5,3.15,24.0,841.0,649.81,492.07
2016,6,24,15,0,900.0,101.0,3.2,24.0,806.0,608.81,461.1
2016,6,24,15,15,889.5,99.5,3.15,23.5,766.5,564.68,427.54
2016,6,24,15,30,879.0,98.0,3.1,23.0,727.0,518.88,391.7
2016,6,24,15,45,865.0,96.0,3.1,23.0,682.5,469.67,351.63
2016,6,24,16,0,851.0,94.0,3.1,23.0,638.0,419.6,309.81
2016,6,24,16,15,833.0,91.0,3.1,22.5,590.0,365.24,264.34
2016,6,24,16,30,815.0,88.0,3.1,22.0,542.0,311.8,218.7
2016,6,24,16,45,791.0,85.0,3.1,21.5,492.0,257.39,172.33
2016,6,24,17,0,767.0,82.0,3.1,21.0,442.0,204.33,128.29
2016,6,24,17,15,735.0,78.0,3.05,20.5,390.5,151.16,88.2
2016,6,24,17,30,703.0,74.0,3.0,20.0,339.0,96.49,54.61
2016,6,24,17,45,658.0,69.0,3.0,19.5,288.0,55.88,43.41
2016,6,24,18,0,613.0,64.0,3.0,19.0,237.0,52.04,40.15
2016,6,24,18,15,548.0,57.0,2.9,18.0,189.0,46.47,35.29
2016,6,24,18,30,483.0,50.0,2.8,17.0,141.0,40.93,30.24
2016,6,24,18,45,383.0,40.5,2.7,16.5,99.5,33.15,22.98
2016,6,24,19,0,283.0,31.0,2.6,16.0,58.0,25.44,14.86
2016,6,24,19,15,141.5,15.5,2.6,15.5,29.0,12.51,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,40.0,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,80.0,10.0,1.4,13.0,11.0,7.87,0.0
2016,6,25,5,15,222.5,21.5,1.4,13.5,42.0,17.62,2.98
2016,6,25,5,30,365.0,33.0,1.4,14.0,73.0,27.27,17.41
2016,6,25,5,45,455.5,40.5,1.4,15.0,116.5,33.45,23.64
2016,6,25,6,0,546.0,48.0,1.4,16.0,160.0,39.75,29.5
2016,6,25,6,15,603.5,54.0,1.35,16.5,209.0,44.66,34.01
2016,6,25,6,30,661.0,60.0,1.3,17.0,258.0,53.69,41.99
2016,6,25,6,45,702.0,64.0,1.3,17.5,309.5,63.19,50.21
2016,6,25,7,0,743.0,68.0,1.3,18.0,361.0,113.29,63.13
2016,6,25,7,15,771.5,71.5,1.3,18.5,412.0,165.32,97.6
2016,6,25,7,30,800.0,75.0,1.3,19.0,463.0,219.66,140.38
2016,6,25,7,45,822.5,77.5,1.35,20.0,513.0,273.7,185.58
2016,6,25,8,0,845.0,80.0,1.4,21.0,563.0,331.09,233.8
2016,6,25,8,15,861.0,82.5,1.45,21.5,610.5,383.98,278.55
2016,6,25,8,30,877.0,85.0,1.5,22.0,658.0,436.62,322.05
2016,6,25,8,45,889.5,87.0,1.55,22.5,701.5,486.73,362.45
2016,6,25,9,0,902.0,89.0,1.6,23.0,745.0,535.73,400.74
2016,6,25,9,15,911.5,90.5,1.65,23.0,784.0,581.3,436.22
2016,6,25,9,30,921.0,92.0,1.7,23.0,823.0,625.0,469.43
2016,6,25,9,45,922.5,96.5,1.75,23.5,855.0,664.2,497.66
2016,6,25,10,0,924.0,101.0,1.8,24.0,887.0,700.52,523.13
2016,6,25,10,15,929.5,102.0,1.9,24.0,914.5,733.59,547.26
2016,6,25,10,30,935.0,103.0,2.0,24.0,942.0,763.74,569.03
2016,6,25,10,45,938.0,104.5,2.1,24.5,962.5,789.4,586.31
2016,6,25,11,0,941.0,106.0,2.2,25.0,983.0,811.74,600.46
2016,6,25,11,15,943.5,106.5,2.25,25.0,997.0,829.46,612.13
2016,6,25,11,30,946.0,107.0,2.3,25.0,1011.0,843.71,621.57
2016,6,25,11,45,946.5,107.5,2.4,25.0,1017.5,852.84,628.1
2016,6,25,12,0,947.0,108.0,2.5,25.0,1024.0,858.43,632.38
2016,6,25,12,15,947.0,108.0,2.55,25.0,1023.5,859.66,633.49
2016,6,25,12,30,947.0,108.0,2.6,25.0,1023.0,857.36,632.37
2016,6,25,12,45,947.5,106.5,2.7,25.0,1015.5,850.67,628.77
2016,6,25,13,0,948.0,105.0,2.8,25.0,1008.0,840.4,622.82
2016,6,25,13,15,945.5,104.0,2.85,25.0,993.0,824.64,612.9
2016,6,25,13,30,943.0,103.0,2.9,25.0,978.0,805.4,600.66
2016,6,25,13,45,939.0,102.5,2.95,25.0,956.0,782.09,585.19
2016,6,25,14,0,935.0,102.0,3.0,25.0,934.0,755.54,566.7
2016,6,25,14,15,929.0,101.0,3.05,24.5,905.5,724.11,545.51
2016,6,25,14,30,923.0,100.0,3.1,24.0,877.0,689.83,521.73
2016,6,25,14,45,915.5,98.0,3.15,24.0,842.5,651.11,493.15
2016,6,25,15,0,908.0,96.0,3.2,24.0,808.0,610.02,462.11
2016,6,25,15,15,897.5,94.5,3.2,23.5,768.0,565.6,428.47
2016,6,25,15,30,887.0,93.0,3.2,23.0,728.0,519.49,392.48
2016,6,25,15,45,874.5,90.5,3.25,23.0,684.0,470.2,352.35
2016,6,25,16,0,862.0,88.0,3.3,23.0,640.0,419.89,310.3
2016,6,25,16,15,844.5,85.5,3.25,22.5,592.0,367.11,265.82
2016,6,25,16,30,827.0,83.0,3.2,22.0,544.0,311.99,218.68
2016,6,25,16,45,805.5,79.5,3.2,22.0,494.0,257.14,171.41
2016,6,25,17,0,784.0,76.0,3.2,22.0,444.0,203.36,126.36
2016,6,25,17,15,753.5,72.5,3.15,21.5,393.0,149.84,85.94
2016,6,25,17,30,723.0,69.0,3.1,21.0,342.0,98.96,55.57
2016,6,25,17,45,680.0,64.0,3.05,20.5,291.0,56.92,44.13
2016,6,25,18,0,637.0,59.0,3.0,20.0,240.0,48.62,37.0
2016,6,25,18,15,574.5,53.0,2.85,19.0,192.0,43.67,32.69
2016,6,25,18,30,512.0,47.0,2.7,18.0,144.0,38.78,28.25
2016,6,25,18,45,414.5,38.5,2.6,17.5,102.0,31.71,21.64
2016,6,25,19,0,317.0,30.0,2.5,17.0,60.0,24.73,14.24
2016,6,25,19,15,158.5,15.0,2.55,16.5,30.0,12.13,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,38.5,4.5,1.9,12.5,5.5,0.0,0.0
2016,6,26,5,0,77.0,9.0,1.9,13.0,11.0,7.08,0.0
2016,6,26,5,15,212.5,20.5,1.9,13.5,40.5,16.76,2.07
2016,6,26,5,30,348.0,32.0,1.9,14.0,70.0,26.37,16.6
2016,6,26,5,45,435.5,40.5,1.9,14.5,112.5,33.33,23.56
2016,6,26,6,0,523.0,49.0,1.9,15.0,155.0,40.34,30.13
2016,6,26,6,15,580.0,55.0,1.8,15.5,203.0,45.16,34.59
2016,6,26,6,30,637.0,61.0,1.7,16.0,251.0,50.02,38.91
2016,6,26,6,45,677.5,65.0,1.6,16.5,301.0,63.02,50.27
2016,6,26,7,0,718.0,69.0,1.5,17.0,351.0,111.66,63.04
2016,6,26,7,15,747.0,73.0,1.45,17.5,401.5,162.73,97.02
2016,6,26,7,30,776.0,77.0,1.4,18.0,452.0,216.23,139.24
2016,6,26,7,45,798.5,79.5,1.4,19.0,501.0,269.0,183.5
2016,6,26,8,0,821.0,82.0,1.4,20.0,550.0,322.86,229.05
2016,6,26,8,15,837.0,84.5,1.4,20.5,596.5,376.77,274.59
2016,6,26,8,30,853.0,87.0,1.4,21.0,643.0,428.27,317.15
2016,6,26,8,45,865.5,88.5,1.45,22.0,685.5,476.86,355.83
2016,6,26,9,0,878.0,90.0,1.5,23.0,728.0,524.39,392.34
2016,6,26,9,15,887.0,92.0,1.55,23.5,766.5,569.14,426.37
2016,6,26,9,30,896.0,94.0,1.6,24.0,805.0,612.04,458.05
2016,6,26,9,45,905.5,94.0,1.7,24.5,838.5,651.48,486.76
2016,6,26,10,0,915.0,94.0,1.8,25.0,872.0,688.67,513.23
2016,6,26,10,15,920.0,95.0,1.85,25.0,898.5,721.18,536.57
2016,6,26,10,30,925.0,96.0,1.9,25.0,925.0,750.78,557.56
2016,6,26,10,45,926.0,98.0,2.0,25.5,945.0,775.24,573.98
2016,6,26,11,0,927.0,100.0,2.1,26.0,965.0,796.33,587.15
2016,6,26,11,15,929.5,100.5,2.15,26.0,978.0,813.89,598.71
2016,6,26,11,30,932.0,101.0,2.2,26.0,991.0,828.02,608.07
2016,6,26,11,45,931.0,102.5,2.3,26.5,997.0,836.75,613.11
2016,6,26,12,0,930.0,104.0,2.4,27.0,1003.0,841.95,615.91
2016,6,26,12,15,929.5,104.0,2.5,27.0,1002.0,842.81,617.13
2016,6,26,12,30,929.0,104.0,2.6,27.0,1001.0,840.2,616.15
2016,6,26,12,45,918.0,110.0,2.75,27.0,990.5,830.75,611.01
2016,6,26,13,0,907.0,116.0,2.9,27.0,980.0,817.99,603.67
2016,6,26,13,15,904.0,115.0,2.95,26.5,965.0,802.51,595.08
2016,6,26,13,30,901.0,114.0,3.0,26.0,950.0,783.71,584.23
2016,6,26,13,45,897.0,113.0,3.1,26.0,928.5,760.95,568.92
2016,6,26,14,0,893.0,112.0,3.2,26.0,907.0,735.08,551.08
2016,6,26,14,15,886.5,111.0,3.25,26.0,879.0,704.55,529.37
2016,6,26,14,30,880.0,110.0,3.3,26.0,851.0,671.32,505.31
2016,6,26,14,45,871.5,108.5,3.4,26.0,817.0,633.94,477.9
2016,6,26,15,0,863.0,107.0,3.5,26.0,783.0,594.38,448.19
2016,6,26,15,15,852.0,105.0,3.5,25.5,744.0,551.1,415.54
2016,6,26,15,30,841.0,103.0,3.5,25.0,705.0,506.27,380.72
2016,6,26,15,45,826.5,100.5,3.55,25.0,661.5,458.38,341.94
2016,6,26,16,0,812.0,98.0,3.6,25.0,618.0,408.77,300.85
2016,6,26,16,15,793.5,95.5,3.55,24.5,571.5,357.36,257.91
2016,6,26,16,30,775.0,93.0,3.5,24.0,525.0,306.2,214.41
2016,6,26,16,45,752.5,89.0,3.5,24.0,476.5,253.4,169.33
2016,6,26,17,0,730.0,85.0,3.5,24.0,428.0,201.86,126.56
2016,6,26,17,15,698.5,80.5,3.4,23.0,378.0,146.34,84.83
2016,6,26,17,30,667.0,76.0,3.3,22.0,328.0,97.26,55.29
2016,6,26,17,45,626.0,70.0,3.25,21.5,279.0,56.15,43.27
2016,6,26,18,0,585.0,64.0,3.2,21.0,230.0,51.69,39.51
2016,6,26,18,15,523.0,57.0,3.05,20.0,183.5,46.21,34.76
2016,6,26,18,30,461.0,50.0,2.9,19.0,137.0,40.74,29.82
2016,6,26,18,45,372.0,40.0,2.8,18.5,97.0,32.67,22.36
2016,6,26,19,0,283.0,30.0,2.7,18.0,57.0,24.59,14.06
2016,6,26,19,15,141.5,15.0,2.7,17.5,28.5,12.09,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,172.5,15.5,2.15,14.5,34.5,12.49,0.0
2016,6,27,5,30,345.0,31.0,2.1,15.0,69.0,25.54,15.77
2016,6,27,5,45,430.0,39.5,2.1,15.5,111.0,32.5,22.71
2016,6,27,6,0,515.0,48.0,2.1,16.0,153.0,39.49,29.24
2016,6,27,6,15,572.5,54.0,2.0,16.5,200.5,44.34,33.7
2016,6,27,6,30,630.0,60.0,1.9,17.0,248.0,49.21,38.02
2016,6,27,6,45,670.0,65.0,1.8,17.5,297.5,62.5,49.6
2016,6,27,7,0,710.0,70.0,1.7,18.0,347.0,111.45,63.01
2016,6,27,7,15,739.0,73.5,1.65,19.0,397.5,161.69,96.02
2016,6,27,7,30,768.0,77.0,1.6,20.0,448.0,214.35,137.11
2016,6,27,7,45,789.5,80.0,1.6,21.0,496.5,266.86,180.93
2016,6,27,8,0,811.0,83.0,1.6,22.0,545.0,320.4,225.99
2016,6,27,8,15,828.0,85.5,1.65,22.5,592.0,374.15,271.25
2016,6,27,8,30,845.0,88.0,1.7,23.0,639.0,425.65,313.78
2016,6,27,8,45,858.5,90.0,1.75,24.0,682.0,474.79,352.72
2016,6,27,9,0,872.0,92.0,1.8,25.0,725.0,522.98,389.59
2016,6,27,9,15,882.5,93.5,1.85,25.5,764.0,567.92,423.66
2016,6,27,9,30,893.0,95.0,1.9,26.0,803.0,611.14,455.5
2016,6,27,9,45,889.5,102.5,1.95,26.5,833.0,648.83,482.44
2016,6,27,10,0,886.0,110.0,2.0,27.0,863.0,683.32,506.44
2016,6,27,10,15,892.5,111.5,2.05,27.0,891.0,716.42,530.1
2016,6,27,10,30,899.0,113.0,2.1,27.0,919.0,746.78,551.48
2016,6,27,10,45,903.5,114.0,2.2,27.5,940.0,772.35,568.57
2016,6,27,11,0,908.0,115.0,2.3,28.0,961.0,794.79,583.0
2016,6,27,11,15,911.0,115.5,2.4,28.0,975.0,812.43,594.9
2016,6,27,11,30,914.0,116.0,2.5,28.0,989.0,826.73,604.66
2016,6,27,11,45,915.0,116.5,2.6,28.0,995.5,836.05,611.21
2016,6,27,12,0,916.0,117.0,2.7,28.0,1002.0,841.96,615.6
2016,6,27,12,15,916.0,117.0,2.8,28.0,1002.0,843.24,617.03
2016,6,27,12,30,916.0,117.0,2.9,28.0,1002.0,841.12,616.29
2016,6,27,12,45,920.0,113.0,3.0,28.0,995.5,835.49,613.3
2016,6,27,13,0,924.0,109.0,3.1,28.0,989.0,826.29,607.98
2016,6,27,13,15,921.0,108.5,3.15,28.0,974.0,811.0,598.34
2016,6,27,13,30,918.0,108.0,3.2,28.0,959.0,792.33,586.46
2016,6,27,13,45,914.0,107.0,3.3,28.0,937.5,769.22,571.25
2016,6,27,14,0,910.0,106.0,3.4,28.0,916.0,742.95,553.21
2016,6,27,14,15,904.0,104.5,3.45,27.5,887.5,711.86,532.32
2016,6,27,14,30,898.0,103.0,3.5,27.0,859.0,678.01,508.93
2016,6,27,14,45,891.0,101.0,3.6,27.0,825.5,640.52,481.49
2016,6,27,15,0,884.0,99.0,3.7,27.0,792.0,600.69,451.63
2016,6,27,15,15,873.5,97.5,3.75,26.5,752.5,557.26,419.03
2016,6,27,15,30,863.0,96.0,3.8,26.0,713.0,512.2,384.15
2016,6,27,15,45,851.0,92.5,3.85,26.0,670.0,463.4,344.68
2016,6,27,16,0,839.0,89.0,3.9,26.0,627.0,413.59,303.36
2016,6,27,16,15,822.0,86.5,3.9,25.5,580.0,360.49,259.1
2016,6,27,16,30,805.0,84.0,3.9,25.0,533.0,308.36,214.72
2016,6,27,16,45,785.0,80.5,3.9,25.0,484.5,255.01,168.99
2016,6,27,17,0,765.0,77.0,3.9,25.0,436.0,202.58,125.29
2016,6,27,17,15,735.0,73.0,3.8,24.0,386.0,149.72,85.66
2016,6,27,17,30,705.0,69.0,3.7,23.0,336.0,99.47,55.49
2016,6,27,17,45,665.5,64.0,3.6,22.5,286.5,56.72,43.58
2016,6,27,18,0,626.0,59.0,3.5,22.0,237.0,48.48,36.56
2016,6,27,18,15,565.5,52.5,3.35,21.0,189.5,43.2,32.0
2016,6,27,18,30,505.0,46.0,3.2,20.0,142.0,37.93,27.26
2016,6,27,18,45,413.0,37.5,3.1,19.5,100.5,30.89,20.74
2016,6,27,19,0,321.0,29.0,3.0,19.0,59.0,23.9,13.44
2016,6,27,19,15,160.5,14.5,2.95,18.5,29.5,11.72,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,169.0,16.0,2.2,13.5,34.0,12.9,0.0
2016,6,28,5,30,338.0,32.0,2.1,14.0,68.0,26.35,16.47
2016,6,28,5,45,421.5,41.0,2.05,14.5,110.0,33.66,23.82
2016,6,28,6,0,505.0,50.0,2.0,15.0,152.0,40.98,30.68
2016,6,28,6,15,563.5,56.5,1.9,15.5,199.5,46.14,35.44
2016,6,28,6,30,622.0,63.0,1.8,16.0,247.0,51.31,40.05
2016,6,28,6,45,662.5,68.0,1.7,16.5,297.0,59.87,47.49
2016,6,28,7,0,703.0,73.0,1.6,17.0,347.0,112.96,64.85
2016,6,28,7,15,732.5,76.5,1.55,17.5,397.0,162.91,97.86
2016,6,28,7,30,762.0,80.0,1.5,18.0,447.0,215.36,139.17
2016,6,28,7,45,786.5,82.5,1.5,18.5,496.5,267.95,183.52
2016,6,28,8,0,811.0,85.0,1.5,19.0,546.0,321.87,229.58
2016,6,28,8,15,828.0,87.5,1.5,19.5,593.0,375.62,275.16
2016,6,28,8,30,845.0,90.0,1.5,20.0,640.0,427.18,317.96
2016,6,28,8,45,860.0,91.5,1.55,21.0,684.0,476.64,357.46
2016,6,28,9,0,875.0,93.0,1.6,22.0,728.0,525.29,394.96
2016,6,28,9,15,885.5,95.0,1.65,22.5,767.0,570.83,429.72
2016,6,28,9,30,896.0,97.0,1.7,23.0,806.0,614.66,462.22
2016,6,28,9,45,903.5,98.5,1.75,23.5,839.5,654.25,490.83
2016,6,28,10,0,911.0,100.0,1.8,24.0,873.0,691.47,517.05
2016,6,28,10,15,917.0,101.0,1.85,24.0,901.0,724.65,540.92
2016,6,28,10,30,923.0,102.0,1.9,24.0,929.0,754.98,562.46
2016,6,28,10,45,926.5,103.5,2.0,24.5,950.0,780.9,579.94
2016,6,28,11,0,930.0,105.0,2.1,25.0,971.0,803.57,594.3
2016,6,28,11,15,933.0,105.5,2.15,25.0,985.0,821.66,606.23
2016,6,28,11,30,936.0,106.0,2.2,25.0,999.0,836.33,615.96
2016,6,28,11,45,936.5,106.5,2.3,25.0,1006.0,845.54,622.55
2016,6,28,12,0,937.0,107.0,2.4,25.0,1013.0,851.24,626.91
2016,6,28,12,15,937.5,107.0,2.45,25.0,1013.0,853.01,628.38
2016,6,28,12,30,938.0,107.0,2.5,25.0,1013.0,851.27,627.64
2016,6,28,12,45,929.5,111.5,2.6,25.0,1003.5,842.58,622.7
2016,6,28,13,0,921.0,116.0,2.7,25.0,994.0,830.51,615.57
2016,6,28,13,15,918.5,115.5,2.75,24.5,979.0,815.69,607.48
2016,6,28,13,30,916.0,115.0,2.8,24.0,964.0,797.5,597.08
2016,6,28,13,45,913.5,113.0,2.85,24.0,943.0,774.76,581.69
2016,6,28,14,0,911.0,111.0,2.9,24.0,922.0,748.77,563.6
2016,6,28,14,15,905.0,110.0,2.95,24.0,894.0,718.11,541.84
2016,6,28,14,30,899.0,109.0,3.0,24.0,866.0,684.66,517.66
2016,6,28,14,45,893.5,106.0,3.05,24.0,832.5,647.24,490.1
2016,6,28,15,0,888.0,103.0,3.1,24.0,799.0,607.35,460.04
2016,6,28,15,15,877.5,101.0,3.1,23.5,760.0,563.34,426.81
2016,6,28,15,30,867.0,99.0,3.1,23.0,721.0,517.67,391.3
2016,6,28,15,45,855.5,96.0,3.1,23.0,677.5,469.31,351.93
2016,6,28,16,0,844.0,93.0,3.1,23.0,634.0,419.86,310.64
2016,6,28,16,15,826.5,90.5,3.05,22.5,586.5,366.46,265.9
2016,6,28,16,30,809.0,88.0,3.0,22.0,539.0,313.88,220.92
2016,6,28,16,45,788.0,84.0,3.0,21.5,490.0,259.58,174.53
2016,6,28,17,0,767.0,80.0,3.0,21.0,441.0,206.33,130.03
2016,6,28,17,15,736.0,76.0,2.95,20.5,390.0,153.15,89.45
2016,6,28,17,30,705.0,72.0,2.9,20.0,339.0,102.7,58.52
2016,6,28,17,45,664.0,67.0,2.9,19.5,289.0,54.53,42.22
2016,6,28,18,0,623.0,62.0,2.9,19.0,239.0,50.67,38.95
2016,6,28,18,15,561.0,55.5,2.85,18.5,191.0,45.44,34.32
2016,6,28,18,30,499.0,49.0,2.8,18.0,143.0,40.26,29.53
2016,6,28,18,45,404.0,39.5,2.75,17.5,101.5,32.46,22.28
2016,6,28,19,0,309.0,30.0,2.7,17.0,60.0,24.69,14.22
2016,6,28,19,15,154.5,15.0,2.8,16.5,30.0,12.12,0.0
2016,6,28,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,158.0,17.5,2.65,12.5,34.0,14.13,0.0
2016,6,29,5,30,316.0,35.0,2.6,13.0,68.0,28.8,18.53
2016,6,29,5,45,412.5,43.5,2.6,13.5,111.0,35.65,25.64
2016,6,29,6,0,509.0,52.0,2.6,14.0,154.0,42.61,32.23
2016,6,29,6,15,570.0,58.5,2.55,14.0,202.5,47.75,37.08
2016,6,29,6,30,631.0,65.0,2.5,14.0,251.0,52.91,41.8
2016,6,29,6,45,334.5,105.5,2.5,14.5,206.0,77.16,63.2
2016,6,29,7,0,38.0,146.0,2.5,15.0,161.0,107.23,83.96
2016,6,29,7,15,39.5,165.5,2.45,15.5,183.0,125.48,98.27
2016,6,29,7,30,41.0,185.0,2.4,16.0,205.0,144.07,113.03
2016,6,29,7,45,70.5,214.5,2.4,16.5,253.0,176.85,138.27
2016,6,29,8,0,100.0,244.0,2.4,17.0,301.0,213.29,166.49
2016,6,29,8,15,262.0,243.0,2.4,17.5,409.0,284.08,219.16
2016,6,29,8,30,424.0,242.0,2.4,18.0,517.0,370.53,284.7
2016,6,29,8,45,651.0,171.5,2.4,18.5,627.0,447.14,342.7
2016,6,29,9,0,878.0,101.0,2.4,19.0,737.0,533.49,408.59
2016,6,29,9,15,888.5,103.0,2.4,19.0,776.5,579.25,444.73
2016,6,29,9,30,899.0,105.0,2.4,19.0,816.0,623.28,478.86
2016,6,29,9,45,905.0,107.5,2.45,19.5,849.0,662.96,508.25
2016,6,29,10,0,911.0,110.0,2.5,20.0,882.0,700.13,535.09
2016,6,29,10,15,917.0,111.0,2.55,20.0,910.0,733.37,559.61
2016,6,29,10,30,923.0,112.0,2.6,20.0,938.0,763.75,581.73
2016,6,29,10,45,927.5,112.5,2.65,20.5,959.5,789.61,599.23
2016,6,29,11,0,932.0,113.0,2.7,21.0,981.0,812.25,613.74
2016,6,29,11,15,934.5,114.0,2.7,21.0,995.0,830.44,625.65
2016,6,29,11,30,937.0,115.0,2.7,21.0,1009.0,845.18,635.27
2016,6,29,11,45,938.0,115.0,2.75,21.0,1016.0,854.42,641.57
2016,6,29,12,0,939.0,115.0,2.8,21.0,1023.0,860.14,645.6
2016,6,29,12,15,939.0,115.0,2.85,21.0,1022.5,861.56,646.82
2016,6,29,12,30,939.0,115.0,2.9,21.0,1022.0,859.47,645.78
2016,6,29,12,45,937.5,115.0,2.95,21.0,1014.0,852.67,641.62
2016,6,29,13,0,936.0,115.0,3.0,21.0,1006.0,842.36,635.17
2016,6,29,13,15,933.0,114.5,3.0,21.0,991.0,826.99,625.0
2016,6,29,13,30,930.0,114.0,3.0,21.0,976.0,808.2,612.54
2016,6,29,13,45,926.5,112.5,3.05,21.0,954.5,784.86,596.64
2016,6,29,14,0,923.0,111.0,3.1,21.0,933.0,758.28,577.88
2016,6,29,14,15,917.0,109.5,3.1,21.0,904.0,726.88,555.1
2016,6,29,14,30,911.0,108.0,3.1,21.0,875.0,692.66,529.86
2016,6,29,14,45,903.5,106.0,3.1,21.0,841.0,654.44,501.21
2016,6,29,15,0,896.0,104.0,3.1,21.0,807.0,613.86,470.15
2016,6,29,15,15,885.5,102.5,3.1,20.5,767.0,569.94,436.64
2016,6,29,15,30,875.0,101.0,3.1,20.0,727.0,524.32,400.79
2016,6,29,15,45,861.0,98.5,3.1,20.0,682.5,474.87,360.21
2016,6,29,16,0,847.0,96.0,3.1,20.0,638.0,423.96,317.42
2016,6,29,16,15,829.0,93.0,3.1,19.5,590.5,370.5,272.23
2016,6,29,16,30,811.0,90.0,3.1,19.0,543.0,317.17,226.21
2016,6,29,16,45,786.5,87.0,3.1,19.0,492.5,262.7,178.91
2016,6,29,17,0,762.0,84.0,3.1,19.0,442.0,209.64,134.0
2016,6,29,17,15,730.0,80.0,3.1,18.5,391.0,156.53,93.13
2016,6,29,17,30,698.0,76.0,3.1,18.0,340.0,101.87,58.21
2016,6,29,17,45,651.5,71.0,3.15,17.5,289.0,57.23,44.95
2016,6,29,18,0,605.0,66.0,3.2,17.0,238.0,53.43,41.71
2016,6,29,18,15,540.0,59.0,3.15,16.5,190.0,47.93,36.79
2016,6,29,18,30,475.0,52.0,3.1,16.0,142.0,42.45,31.71
2016,6,29,18,45,371.5,42.5,3.1,15.5,100.0,34.72,24.44
2016,6,29,19,0,268.0,33.0,3.1,15.0,58.0,27.07,16.27
2016,6,29,19,15,134.0,16.5,3.1,14.5,29.0,12.64,0.0
2016,6,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,119.0,18.5,1.75,12.5,31.0,14.1,0.0
2016,6,30,5,30,238.0,37.0,1.7,13.0,62.0,28.05,17.84
2016,6,30,5,45,328.0,48.5,1.7,13.5,103.0,36.88,26.71
2016,6,30,6,0,418.0,60.0,1.7,14.0,144.0,48.26,37.23
2016,6,30,6,15,482.5,68.5,1.6,14.5,191.0,54.58,43.07
2016,6,30,6,30,547.0,77.0,1.5,15.0,238.0,60.87,48.68
2016,6,30,6,45,592.0,84.0,1.4,15.5,288.0,69.55,56.23
2016,6,30,7,0,637.0,91.0,1.3,16.0,338.0,116.52,70.48
2016,6,30,7,15,671.0,96.0,1.25,16.5,388.5,165.19,102.72
2016,6,30,7,30,705.0,101.0,1.2,17.0,439.0,216.97,143.16
2016,6,30,7,45,731.5,105.0,1.2,17.5,489.0,268.91,186.55
2016,6,30,8,0,758.0,109.0,1.2,18.0,539.0,325.42,234.06
2016,6,30,8,15,778.0,112.5,1.15,18.5,586.0,377.19,277.39
2016,6,30,8,30,798.0,116.0,1.1,19.0,633.0,429.36,319.89
2016,6,30,8,45,812.5,119.0,1.1,19.5,676.5,478.7,359.23
2016,6,30,9,0,827.0,122.0,1.1,20.0,720.0,527.32,396.74
2016,6,30,9,15,838.5,124.5,1.15,20.5,759.5,572.9,431.18
2016,6,30,9,30,850.0,127.0,1.2,21.0,799.0,616.97,463.54
2016,6,30,9,45,872.5,121.5,1.25,21.5,837.0,654.52,490.75
2016,6,30,10,0,895.0,116.0,1.3,22.0,875.0,694.93,519.22
2016,6,30,10,15,901.5,117.0,1.4,22.0,902.5,728.08,543.4
2016,6,30,10,30,908.0,118.0,1.5,22.0,930.0,758.44,565.37
2016,6,30,10,45,911.5,119.5,1.6,22.5,951.0,784.06,582.73
2016,6,30,11,0,915.0,121.0,1.7,23.0,972.0,806.48,597.44
2016,6,30,11,15,918.0,121.5,1.8,23.0,986.5,824.39,609.75
2016,6,30,11,30,921.0,122.0,1.9,23.0,1001.0,838.93,619.9
2016,6,30,11,45,921.0,123.0,2.05,23.0,1007.5,848.07,626.99
2016,6,30,12,0,921.0,124.0,2.2,23.0,1014.0,853.74,631.86
2016,6,30,12,15,921.0,124.0,2.3,23.0,1013.5,855.17,633.56
2016,6,30,12,30,921.0,124.0,2.4,23.0,1013.0,853.17,633.06
2016,6,30,12,45,913.0,127.5,2.5,23.0,1003.0,844.15,627.91
2016,6,30,13,0,905.0,131.0,2.6,23.0,993.0,831.82,620.59
2016,6,30,13,15,901.5,130.5,2.65,23.0,977.5,816.57,610.98
2016,6,30,13,30,898.0,130.0,2.7,23.0,962.0,798.02,598.97
2016,6,30,13,45,895.0,127.5,2.75,23.0,940.5,775.01,583.23
2016,6,30,14,0,892.0,125.0,2.8,23.0,919.0,748.83,565.02
2016,6,30,14,15,884.5,123.5,2.85,23.0,890.0,717.33,542.68
2016,6,30,14,30,877.0,122.0,2.9,23.0,861.0,683.18,518.02
2016,6,30,14,45,870.5,119.0,2.95,23.0,827.0,645.96,490.61
2016,6,30,15,0,864.0,116.0,3.0,23.0,793.0,606.39,460.79
2016,6,30,15,15,852.0,113.5,3.0,23.0,753.0,562.12,426.57
2016,6,30,15,30,840.0,111.0,3.0,23.0,713.0,517.91,391.48
2016,6,30,15,45,827.0,107.5,3.05,23.0,669.5,468.76,351.87
2016,6,30,16,0,814.0,104.0,3.1,23.0,626.0,418.77,310.5
2016,6,30,16,15,794.5,101.0,3.1,22.5,578.0,366.36,266.84
2016,6,30,16,30,775.0,98.0,3.1,22.0,530.0,314.29,222.57
2016,6,30,16,45,750.5,94.0,3.1,22.0,480.5,260.83,176.81
2016,6,30,17,0,726.0,90.0,3.1,22.0,431.0,205.13,130.41
2016,6,30,17,15,692.5,85.5,3.05,21.5,380.5,152.94,90.62
2016,6,30,17,30,659.0,81.0,3.0,21.0,330.0,103.79,60.0
2016,6,30,17,45,614.5,75.0,2.95,20.5,280.5,59.61,46.45
2016,6,30,18,0,570.0,69.0,2.9,20.0,231.0,55.25,42.78
2016,6,30,18,15,504.5,61.0,2.8,19.0,184.0,49.12,37.45
2016,6,30,18,30,439.0,53.0,2.7,18.0,137.0,42.96,31.89
2016,6,30,18,45,343.5,42.5,2.65,17.5,96.5,34.55,24.08
2016,6,30,19,0,248.0,32.0,2.6,17.0,56.0,24.47,14.02
2016,6,30,19,15,124.0,16.0,2.7,16.5,28.0,12.25,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,116.0,18.0,2.3,13.0,30.0,13.72,0.0
2016,7,1,5,30,232.0,36.0,2.3,13.0,60.0,27.3,17.13
2016,7,1,5,45,325.5,47.0,2.35,13.5,100.5,35.8,25.73
2016,7,1,6,0,419.0,58.0,2.4,14.0,141.0,46.69,35.81
2016,7,1,6,15,482.5,66.0,2.35,14.0,187.5,52.66,41.44
2016,7,1,6,30,546.0,74.0,2.3,14.0,234.0,58.61,46.87
2016,7,1,6,45,590.5,80.5,2.25,14.5,283.5,66.78,54.01
2016,7,1,7,0,635.0,87.0,2.2,15.0,333.0,113.23,68.2
2016,7,1,7,15,668.5,92.0,2.1,15.5,383.0,161.68,100.58
2016,7,1,7,30,702.0,97.0,2.0,16.0,433.0,213.19,141.26
2016,7,1,7,45,728.5,100.5,1.95,16.5,482.0,264.54,184.69
2016,7,1,8,0,755.0,104.0,1.9,17.0,531.0,320.41,232.33
2016,7,1,8,15,774.5,107.0,1.85,17.0,577.5,371.43,276.37
2016,7,1,8,30,794.0,110.0,1.8,17.0,624.0,422.8,319.81
