Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,8,45,810.5,112.0,1.8,17.5,668.0,472.01,360.02
2016,7,1,9,0,827.0,114.0,1.8,18.0,712.0,520.68,398.56
2016,7,1,9,15,838.5,116.0,1.85,18.0,750.5,563.09,432.42
2016,7,1,9,30,850.0,118.0,1.9,18.0,789.0,605.83,465.66
2016,7,1,9,45,860.5,119.0,1.95,18.5,823.5,645.38,494.91
2016,7,1,10,0,871.0,120.0,2.0,19.0,858.0,682.86,521.95
2016,7,1,10,15,878.0,121.5,2.0,19.0,885.5,716.07,546.04
2016,7,1,10,30,885.0,123.0,2.0,19.0,913.0,746.61,567.83
2016,7,1,10,45,891.0,123.0,2.05,19.5,935.0,772.35,585.24
2016,7,1,11,0,897.0,123.0,2.1,20.0,957.0,795.07,600.17
2016,7,1,11,15,900.5,123.5,2.15,20.0,971.5,813.12,612.32
2016,7,1,11,30,904.0,124.0,2.2,20.0,986.0,827.87,622.32
2016,7,1,11,45,906.5,123.5,2.25,20.0,993.5,837.69,629.04
2016,7,1,12,0,909.0,123.0,2.3,20.0,1001.0,844.13,633.61
2016,7,1,12,15,909.0,123.0,2.35,20.0,1001.0,845.59,634.9
2016,7,1,12,30,909.0,123.0,2.4,20.0,1001.0,843.66,634.01
2016,7,1,12,45,901.0,127.0,2.45,20.0,991.0,835.15,628.75
2016,7,1,13,0,893.0,131.0,2.5,20.0,981.0,823.37,621.36
2016,7,1,13,15,890.0,130.0,2.55,20.0,966.0,808.3,611.76
2016,7,1,13,30,887.0,129.0,2.6,20.0,951.0,789.96,599.77
2016,7,1,13,45,883.0,127.5,2.65,20.0,929.5,767.27,584.05
2016,7,1,14,0,879.0,126.0,2.7,20.0,908.0,741.5,565.91
2016,7,1,14,15,872.0,124.5,2.7,20.0,880.0,710.73,543.6
2016,7,1,14,30,865.0,123.0,2.7,20.0,852.0,677.31,519.0
2016,7,1,14,45,857.0,120.5,2.75,20.0,818.0,640.0,491.28
2016,7,1,15,0,849.0,118.0,2.8,20.0,784.0,600.49,461.25
2016,7,1,15,15,837.0,116.0,2.8,19.5,744.0,559.84,430.18
2016,7,1,15,30,825.0,114.0,2.8,19.0,704.0,514.25,394.49
2016,7,1,15,45,810.5,110.5,2.8,19.0,660.5,465.09,354.32
2016,7,1,16,0,796.0,107.0,2.8,19.0,617.0,415.25,312.58
2016,7,1,16,15,776.0,104.0,2.8,18.5,570.0,363.52,268.99
2016,7,1,16,30,756.0,101.0,2.8,18.0,523.0,312.22,224.86
2016,7,1,16,45,731.5,96.5,2.8,18.0,474.0,259.32,179.03
2016,7,1,17,0,707.0,92.0,2.8,18.0,425.0,204.18,132.46
2016,7,1,17,15,673.0,87.5,2.75,17.5,374.5,152.91,92.77
2016,7,1,17,30,639.0,83.0,2.7,17.0,324.0,104.77,62.14
2016,7,1,17,45,593.0,76.5,2.7,17.0,275.0,60.4,47.83
2016,7,1,18,0,547.0,70.0,2.7,17.0,226.0,55.73,43.74
2016,7,1,18,15,482.0,62.0,2.65,16.5,179.5,49.67,38.33
2016,7,1,18,30,417.0,54.0,2.6,16.0,133.0,43.59,32.71
2016,7,1,18,45,320.0,43.0,2.55,16.0,93.5,34.83,24.47
2016,7,1,19,0,223.0,32.0,2.5,16.0,54.0,24.37,13.98
2016,7,1,19,15,111.5,16.0,2.5,15.5,27.0,12.22,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,117.5,17.5,2.15,12.0,29.5,13.36,0.0
2016,7,2,5,30,235.0,35.0,2.2,12.0,59.0,26.59,16.53
2016,7,2,5,45,332.0,45.5,2.25,12.5,99.5,36.85,26.74
2016,7,2,6,0,429.0,56.0,2.3,13.0,140.0,45.19,34.62
2016,7,2,6,15,492.5,64.0,2.3,13.5,186.5,51.23,40.25
2016,7,2,6,30,556.0,72.0,2.3,14.0,233.0,57.25,45.66
2016,7,2,6,45,316.0,111.5,2.3,14.5,207.0,80.36,66.03
2016,7,2,7,0,76.0,151.0,2.3,15.0,181.0,113.09,87.55
2016,7,2,7,15,98.0,175.0,2.3,15.0,218.5,139.41,107.44
2016,7,2,7,30,120.0,199.0,2.3,15.0,256.0,169.26,130.77
2016,7,2,7,45,216.5,212.0,2.3,15.5,329.0,212.94,162.71
2016,7,2,8,0,313.0,225.0,2.3,16.0,402.0,268.83,205.39
2016,7,2,8,15,291.5,251.5,2.3,16.5,427.5,301.01,232.43
2016,7,2,8,30,270.0,278.0,2.3,17.0,453.0,330.7,256.74
2016,7,2,8,45,299.5,292.5,2.3,17.5,499.0,372.04,288.83
2016,7,2,9,0,329.0,307.0,2.3,18.0,545.0,415.42,321.96
2016,7,2,9,15,593.0,210.5,2.3,18.0,667.5,511.08,395.46
2016,7,2,9,30,857.0,114.0,2.3,18.0,790.0,607.02,468.9
2016,7,2,9,45,856.5,121.0,2.3,18.5,821.5,644.92,496.41
2016,7,2,10,0,856.0,128.0,2.3,19.0,853.0,679.94,521.44
2016,7,2,10,15,863.0,129.5,2.3,19.0,880.5,712.74,545.43
2016,7,2,10,30,870.0,131.0,2.3,19.0,908.0,742.91,567.11
2016,7,2,10,45,874.0,132.5,2.35,19.5,929.5,768.06,584.17
2016,7,2,11,0,878.0,134.0,2.4,20.0,951.0,790.15,598.84
2016,7,2,11,15,881.5,135.0,2.4,20.0,965.5,808.31,610.97
2016,7,2,11,30,885.0,136.0,2.4,20.0,980.0,823.23,620.74
2016,7,2,11,45,885.5,137.5,2.45,20.0,986.5,832.87,627.36
2016,7,2,12,0,886.0,139.0,2.5,20.0,993.0,839.19,631.83
2016,7,2,12,15,886.0,139.0,2.5,20.0,993.0,840.64,632.73
2016,7,2,12,30,886.0,139.0,2.5,20.0,993.0,838.81,631.51
2016,7,2,12,45,891.0,134.5,2.55,20.0,988.0,834.15,628.85
2016,7,2,13,0,896.0,130.0,2.6,20.0,983.0,826.02,623.9
2016,7,2,13,15,893.0,129.5,2.6,20.0,968.0,811.33,614.17
2016,7,2,13,30,890.0,129.0,2.6,20.0,953.0,793.36,602.17
2016,7,2,13,45,884.5,128.0,2.65,20.0,931.5,769.92,585.93
2016,7,2,14,0,879.0,127.0,2.7,20.0,910.0,743.47,567.32
2016,7,2,14,15,872.5,125.5,2.7,19.5,881.5,713.05,546.32
2016,7,2,14,30,866.0,124.0,2.7,19.0,853.0,679.95,522.91
2016,7,2,14,45,856.0,122.5,2.7,19.0,819.0,642.18,494.56
2016,7,2,15,0,846.0,121.0,2.7,19.0,785.0,602.34,464.04
2016,7,2,15,15,834.5,118.5,2.7,19.0,745.5,561.86,432.24
2016,7,2,15,30,823.0,116.0,2.7,19.0,706.0,516.17,395.75
2016,7,2,15,45,806.5,114.0,2.7,19.0,662.0,467.43,356.01
2016,7,2,16,0,790.0,112.0,2.7,19.0,618.0,418.2,314.85
2016,7,2,16,15,770.0,108.5,2.65,18.5,570.5,366.28,271.18
2016,7,2,16,30,750.0,105.0,2.6,18.0,523.0,314.8,227.0
2016,7,2,16,45,723.0,101.0,2.6,18.0,473.5,258.56,178.73
2016,7,2,17,0,696.0,97.0,2.6,18.0,424.0,207.01,135.22
2016,7,2,17,15,661.5,92.0,2.55,17.5,374.0,155.79,95.54
2016,7,2,17,30,627.0,87.0,2.5,17.0,324.0,107.77,64.75
2016,7,2,17,45,578.5,80.5,2.5,16.5,274.5,63.13,50.32
2016,7,2,18,0,530.0,74.0,2.5,16.0,225.0,58.56,46.42
2016,7,2,18,15,465.0,65.0,2.45,15.5,178.5,51.85,40.42
2016,7,2,18,30,400.0,56.0,2.4,15.0,132.0,45.08,34.16
2016,7,2,18,45,307.0,44.0,2.35,15.0,92.5,33.54,23.47
2016,7,2,19,0,214.0,32.0,2.3,15.0,53.0,24.33,14.0
2016,7,2,19,15,107.0,16.0,2.3,14.5,26.5,12.21,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.5,2.1,12.0,29.5,12.65,0.0
2016,7,3,5,30,259.0,33.0,2.2,12.0,59.0,26.96,16.73
2016,7,3,5,45,354.0,43.5,2.3,12.5,100.0,35.37,25.42
2016,7,3,6,0,449.0,54.0,2.4,13.0,141.0,43.78,33.35
2016,7,3,6,15,292.0,83.0,2.4,13.5,146.0,60.18,48.2
2016,7,3,6,30,135.0,112.0,2.4,14.0,151.0,78.77,64.74
2016,7,3,6,45,151.0,131.5,2.4,14.5,183.5,92.6,76.8
2016,7,3,7,0,167.0,151.0,2.4,15.0,216.0,119.32,89.59
2016,7,3,7,15,194.5,172.0,2.35,15.0,257.5,150.54,112.42
2016,7,3,7,30,222.0,193.0,2.3,15.0,299.0,185.67,139.86
2016,7,3,7,45,160.0,217.5,2.25,15.5,298.0,202.66,156.4
2016,7,3,8,0,98.0,242.0,2.2,16.0,297.0,211.36,165.53
2016,7,3,8,15,161.5,263.5,2.2,16.0,363.5,260.54,203.69
2016,7,3,8,30,225.0,285.0,2.2,16.0,430.0,313.88,245.23
2016,7,3,8,45,301.5,288.5,2.2,16.5,497.5,370.11,288.4
2016,7,3,9,0,378.0,292.0,2.2,17.0,565.0,428.58,333.0
2016,7,3,9,15,425.5,289.0,2.2,17.5,612.0,478.4,370.59
2016,7,3,9,30,473.0,286.0,2.2,18.0,659.0,525.02,405.32
2016,7,3,9,45,691.5,192.0,2.25,18.5,763.5,609.41,469.28
2016,7,3,10,0,910.0,98.0,2.3,19.0,868.0,691.1,530.52
2016,7,3,10,15,916.0,99.5,2.3,19.0,895.5,724.98,554.91
2016,7,3,10,30,922.0,101.0,2.3,19.0,923.0,756.02,577.19
2016,7,3,10,45,926.0,101.5,2.35,19.0,944.5,781.74,595.73
2016,7,3,11,0,930.0,102.0,2.4,19.0,966.0,804.23,610.98
2016,7,3,11,15,933.0,102.5,2.45,19.0,980.5,822.63,623.44
2016,7,3,11,30,936.0,103.0,2.5,19.0,995.0,837.6,633.62
2016,7,3,11,45,936.5,103.5,2.55,19.5,1002.0,847.08,638.92
2016,7,3,12,0,937.0,104.0,2.6,20.0,1009.0,853.03,641.91
2016,7,3,12,15,937.0,104.5,2.6,20.0,1009.0,855.05,643.19
2016,7,3,12,30,937.0,105.0,2.6,20.0,1009.0,853.55,642.2
2016,7,3,12,45,919.0,115.0,2.65,20.0,996.0,841.98,634.81
2016,7,3,13,0,901.0,125.0,2.7,20.0,983.0,827.1,625.27
2016,7,3,13,15,898.0,124.5,2.7,20.0,968.0,812.36,615.54
2016,7,3,13,30,895.0,124.0,2.7,20.0,953.0,794.31,603.56
2016,7,3,13,45,890.0,123.0,2.75,20.0,931.5,771.14,587.57
2016,7,3,14,0,885.0,122.0,2.8,20.0,910.0,744.92,569.08
2016,7,3,14,15,878.5,120.5,2.8,19.5,881.5,714.33,547.93
2016,7,3,14,30,872.0,119.0,2.8,19.0,853.0,681.05,524.36
2016,7,3,14,45,862.5,117.5,2.8,19.0,819.0,643.38,496.03
2016,7,3,15,0,853.0,116.0,2.8,19.0,785.0,603.6,465.51
2016,7,3,15,15,841.5,113.5,2.75,18.5,745.5,560.02,432.08
2016,7,3,15,30,830.0,111.0,2.7,18.0,706.0,516.58,397.74
2016,7,3,15,45,815.0,108.5,2.7,18.0,662.0,467.79,357.76
2016,7,3,16,0,800.0,106.0,2.7,18.0,618.0,418.35,316.22
2016,7,3,16,15,780.5,102.5,2.7,17.5,571.0,366.12,272.12
2016,7,3,16,30,761.0,99.0,2.7,17.0,524.0,314.26,227.39
2016,7,3,16,45,736.0,95.0,2.7,17.0,475.0,261.3,181.32
2016,7,3,17,0,711.0,91.0,2.7,17.0,426.0,206.18,134.52
2016,7,3,17,15,678.0,86.5,2.65,16.5,375.5,154.72,94.27
2016,7,3,17,30,645.0,82.0,2.6,16.0,325.0,106.24,62.88
2016,7,3,17,45,600.5,75.5,2.6,16.0,276.0,59.78,47.48
2016,7,3,18,0,556.0,69.0,2.6,16.0,227.0,55.1,43.36
2016,7,3,18,15,492.0,61.0,2.55,15.5,180.5,49.0,37.9
2016,7,3,18,30,428.0,53.0,2.5,15.0,134.0,42.89,32.23
2016,7,3,18,45,336.0,42.0,2.5,14.5,94.0,34.11,24.01
2016,7,3,19,0,244.0,31.0,2.5,14.0,54.0,25.29,14.81
2016,7,3,19,15,122.0,15.5,2.5,13.5,27.0,11.88,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,145.0,15.5,2.3,12.5,30.0,12.5,0.0
2016,7,4,5,30,290.0,31.0,2.4,13.0,60.0,25.42,15.28
2016,7,4,5,45,388.0,40.0,2.55,13.5,101.5,32.74,22.98
2016,7,4,6,0,486.0,49.0,2.7,14.0,143.0,40.12,29.97
2016,7,4,6,15,547.0,55.5,2.65,14.0,190.0,45.28,34.85
2016,7,4,6,30,608.0,62.0,2.6,14.0,237.0,50.46,39.61
2016,7,4,6,45,342.0,106.0,2.6,14.5,208.0,77.2,63.25
2016,7,4,7,0,76.0,150.0,2.6,15.0,179.0,112.4,87.01
2016,7,4,7,15,47.0,159.0,2.55,15.0,178.0,122.19,95.44
2016,7,4,7,30,18.0,168.0,2.5,15.0,177.0,128.48,101.63
2016,7,4,7,45,25.5,191.5,2.45,15.5,205.5,149.56,118.24
2016,7,4,8,0,33.0,215.0,2.4,16.0,234.0,172.52,136.25
2016,7,4,8,15,42.0,240.0,2.35,16.5,266.0,197.98,156.07
2016,7,4,8,30,51.0,265.0,2.3,17.0,298.0,224.61,176.64
2016,7,4,8,45,145.5,295.5,2.3,17.5,398.0,300.1,234.75
2016,7,4,9,0,240.0,326.0,2.3,18.0,498.0,380.54,295.94
2016,7,4,9,15,249.0,344.0,2.3,18.0,531.5,419.07,325.14
2016,7,4,9,30,258.0,362.0,2.3,18.0,565.0,452.24,350.14
2016,7,4,9,45,570.5,237.5,2.35,18.5,712.0,571.33,441.27
2016,7,4,10,0,883.0,113.0,2.4,19.0,859.0,686.63,527.82
2016,7,4,10,15,890.0,114.5,2.4,19.0,887.0,720.4,551.92
2016,7,4,10,30,897.0,116.0,2.4,19.0,915.0,751.47,574.26
2016,7,4,10,45,899.0,118.0,2.45,19.0,936.0,776.37,592.24
2016,7,4,11,0,901.0,120.0,2.5,19.0,957.0,798.03,607.43
2016,7,4,11,15,904.0,121.0,2.5,19.0,971.0,816.35,619.53
2016,7,4,11,30,907.0,122.0,2.5,19.0,985.0,831.34,629.39
2016,7,4,11,45,905.5,124.0,2.55,19.5,991.5,840.15,634.24
2016,7,4,12,0,904.0,126.0,2.6,20.0,998.0,845.52,636.85
2016,7,4,12,15,903.5,126.0,2.6,20.0,997.5,846.68,637.56
2016,7,4,12,30,903.0,126.0,2.6,20.0,997.0,844.48,636.09
2016,7,4,12,45,910.5,119.5,2.65,20.0,992.0,840.05,633.57
2016,7,4,13,0,918.0,113.0,2.7,20.0,987.0,831.97,628.64
2016,7,4,13,15,915.0,112.5,2.7,20.0,971.5,816.98,618.71
2016,7,4,13,30,912.0,112.0,2.7,20.0,956.0,798.62,606.53
2016,7,4,13,45,906.5,111.0,2.7,20.0,934.0,774.71,590.18
2016,7,4,14,0,901.0,110.0,2.7,20.0,912.0,747.71,570.9
2016,7,4,14,15,894.5,109.0,2.7,19.5,883.5,717.08,549.77
2016,7,4,14,30,888.0,108.0,2.7,19.0,855.0,683.71,526.16
2016,7,4,14,45,878.5,106.5,2.7,19.0,820.5,645.49,497.48
2016,7,4,15,0,869.0,105.0,2.7,19.0,786.0,605.12,466.56
2016,7,4,15,15,857.5,103.0,2.7,18.5,746.5,561.31,433.13
2016,7,4,15,30,846.0,101.0,2.7,18.0,707.0,515.96,397.48
2016,7,4,15,45,832.0,98.5,2.75,18.0,663.0,467.77,357.96
2016,7,4,16,0,818.0,96.0,2.8,18.0,619.0,418.31,316.34
2016,7,4,16,15,799.0,93.0,2.75,17.5,572.0,365.82,271.78
2016,7,4,16,30,780.0,90.0,2.7,17.0,525.0,313.61,226.52
2016,7,4,16,45,756.5,86.5,2.7,17.0,476.0,260.43,180.03
2016,7,4,17,0,733.0,83.0,2.7,17.0,427.0,208.6,135.63
2016,7,4,17,15,700.5,78.5,2.7,16.5,377.0,156.4,94.65
2016,7,4,17,30,668.0,74.0,2.7,16.0,327.0,102.92,59.07
2016,7,4,17,45,624.5,68.5,2.7,16.0,277.5,55.53,43.73
2016,7,4,18,0,581.0,63.0,2.7,16.0,228.0,50.91,39.66
2016,7,4,18,15,519.0,56.0,2.65,15.5,181.5,45.42,34.73
2016,7,4,18,30,457.0,49.0,2.6,15.0,135.0,39.93,29.63
2016,7,4,18,45,364.5,39.0,2.55,14.5,95.0,31.83,22.02
2016,7,4,19,0,272.0,29.0,2.5,14.0,55.0,23.73,13.5
2016,7,4,19,15,136.0,14.5,2.5,13.5,27.5,11.68,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,129.0,16.0,2.65,12.5,28.5,12.27,0.0
2016,7,5,5,30,258.0,32.0,2.7,13.0,57.0,26.16,15.75
2016,7,5,5,45,353.0,42.0,2.75,13.5,97.5,34.18,24.21
2016,7,5,6,0,448.0,52.0,2.8,14.0,138.0,42.22,31.8
2016,7,5,6,15,512.0,59.5,2.75,14.0,185.0,48.01,37.28
2016,7,5,6,30,576.0,67.0,2.7,14.0,232.0,53.81,42.58
2016,7,5,6,45,305.5,104.0,2.65,14.5,193.5,75.2,61.48
2016,7,5,7,0,35.0,141.0,2.6,15.0,155.0,103.69,81.15
2016,7,5,7,15,28.0,155.5,2.55,15.0,167.5,117.32,92.25
2016,7,5,7,30,21.0,170.0,2.5,15.0,180.0,130.44,103.14
2016,7,5,7,45,102.5,206.0,2.45,15.5,262.5,180.6,140.82
2016,7,5,8,0,184.0,242.0,2.4,16.0,345.0,239.86,186.15
2016,7,5,8,15,274.0,248.0,2.35,16.5,417.0,292.69,226.51
2016,7,5,8,30,364.0,254.0,2.3,17.0,489.0,351.51,271.86
2016,7,5,8,45,378.5,271.5,2.3,17.5,530.0,392.68,304.19
2016,7,5,9,0,393.0,289.0,2.3,18.0,571.0,434.38,336.3
2016,7,5,9,15,631.5,198.0,2.35,18.0,681.0,523.35,404.9
2016,7,5,9,30,870.0,107.0,2.4,18.0,791.0,610.33,471.96
2016,7,5,9,45,883.0,106.5,2.45,18.5,826.5,651.14,502.1
2016,7,5,10,0,896.0,106.0,2.5,19.0,862.0,690.01,530.39
2016,7,5,10,15,902.5,107.0,2.55,19.0,890.0,723.5,555.21
2016,7,5,10,30,909.0,108.0,2.6,19.0,918.0,754.21,577.68
2016,7,5,10,45,913.0,109.0,2.65,19.0,939.5,780.14,596.46
2016,7,5,11,0,917.0,110.0,2.7,19.0,961.0,802.89,612.11
2016,7,5,11,15,920.5,110.5,2.75,19.0,976.0,821.55,624.79
2016,7,5,11,30,924.0,111.0,2.8,19.0,991.0,836.83,635.22
2016,7,5,11,45,925.5,112.0,2.85,19.0,998.5,847.5,642.56
2016,7,5,12,0,927.0,113.0,2.9,19.0,1006.0,854.69,647.61
2016,7,5,12,15,927.5,112.5,2.95,19.0,1006.5,856.34,648.98
2016,7,5,12,30,928.0,112.0,3.0,19.0,1007.0,854.51,648.07
2016,7,5,12,45,922.0,115.5,3.05,19.0,998.5,847.26,643.54
2016,7,5,13,0,916.0,119.0,3.1,19.0,990.0,836.61,636.75
2016,7,5,13,15,913.5,118.0,3.1,19.0,975.5,821.67,626.76
2016,7,5,13,30,911.0,117.0,3.1,19.0,961.0,803.34,614.48
2016,7,5,13,45,909.0,115.0,3.1,19.0,940.5,781.24,599.21
2016,7,5,14,0,907.0,113.0,3.1,19.0,920.0,755.87,580.93
2016,7,5,14,15,901.5,111.5,3.1,19.0,892.0,725.34,558.63
2016,7,5,14,30,896.0,110.0,3.1,19.0,864.0,691.99,533.89
2016,7,5,14,45,890.5,107.5,3.15,19.0,831.0,655.14,506.29
2016,7,5,15,0,885.0,105.0,3.2,19.0,798.0,615.8,476.14
2016,7,5,15,15,874.5,103.0,3.2,18.5,759.0,571.86,442.45
2016,7,5,15,30,864.0,101.0,3.2,18.0,720.0,526.24,406.42
2016,7,5,15,45,852.5,98.0,3.25,18.0,676.5,477.91,366.56
2016,7,5,16,0,841.0,95.0,3.3,18.0,633.0,428.47,324.68
2016,7,5,16,15,823.5,92.0,3.35,17.5,585.5,374.86,279.12
2016,7,5,16,30,806.0,89.0,3.4,17.0,538.0,321.77,232.93
2016,7,5,16,45,783.0,85.5,3.45,17.0,488.5,267.27,185.04
2016,7,5,17,0,760.0,82.0,3.5,17.0,439.0,214.0,139.17
2016,7,5,17,15,728.0,78.0,3.55,16.5,388.0,160.67,97.03
2016,7,5,17,30,696.0,74.0,3.6,16.0,337.0,105.97,60.44
2016,7,5,17,45,649.0,69.0,3.65,15.5,286.0,57.16,45.26
2016,7,5,18,0,602.0,64.0,3.7,15.0,235.0,51.91,40.71
2016,7,5,18,15,537.0,57.0,3.65,14.5,187.0,46.37,35.71
2016,7,5,18,30,472.0,50.0,3.6,14.0,139.0,40.86,30.55
2016,7,5,18,45,366.0,40.5,3.55,13.5,97.5,33.08,23.18
2016,7,5,19,0,260.0,31.0,3.5,13.0,56.0,25.38,14.83
2016,7,5,19,15,130.0,15.5,3.45,12.5,28.0,12.51,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,131.0,15.5,2.75,12.0,28.0,12.5,0.0
2016,7,6,5,30,262.0,31.0,2.7,12.0,56.0,25.36,15.04
2016,7,6,5,45,360.0,40.5,2.7,12.5,96.5,33.02,23.28
2016,7,6,6,0,458.0,50.0,2.7,13.0,137.0,40.73,30.6
2016,7,6,6,15,520.5,56.5,2.55,13.5,183.5,45.81,35.38
2016,7,6,6,30,583.0,63.0,2.4,14.0,230.0,50.92,40.02
2016,7,6,6,45,626.0,68.5,2.3,14.5,279.0,58.4,46.59
2016,7,6,7,0,669.0,74.0,2.2,15.0,328.0,106.05,61.1
2016,7,6,7,15,431.0,135.0,2.1,15.0,308.0,158.18,108.37
2016,7,6,7,30,193.0,196.0,2.0,15.0,288.0,181.52,137.63
2016,7,6,7,45,198.0,218.0,1.9,15.5,321.0,212.69,163.02
2016,7,6,8,0,203.0,240.0,1.8,16.0,354.0,244.36,188.73
2016,7,6,8,15,260.0,253.0,1.75,16.5,411.5,291.6,225.32
2016,7,6,8,30,317.0,266.0,1.7,17.0,469.0,341.7,263.97
2016,7,6,8,45,583.0,181.5,1.7,17.5,587.5,425.94,327.27
2016,7,6,9,0,849.0,97.0,1.7,18.0,706.0,517.74,396.79
2016,7,6,9,15,589.0,220.0,1.75,18.0,654.0,518.09,398.12
2016,7,6,9,30,329.0,343.0,1.8,18.0,602.0,479.65,369.13
2016,7,6,9,45,609.0,222.5,1.85,18.5,727.0,584.66,449.22
2016,7,6,10,0,889.0,102.0,1.9,19.0,852.0,682.77,522.55
2016,7,6,10,15,895.5,103.0,1.95,19.0,879.5,716.1,546.52
2016,7,6,10,30,902.0,104.0,2.0,19.0,907.0,746.69,568.71
2016,7,6,10,45,672.0,240.5,2.15,19.5,847.0,727.02,550.25
2016,7,6,11,0,442.0,377.0,2.3,20.0,787.0,676.99,510.45
2016,7,6,11,15,680.0,241.5,2.4,20.0,883.0,762.48,576.41
2016,7,6,11,30,918.0,106.0,2.5,20.0,979.0,829.0,625.91
2016,7,6,11,45,920.0,105.5,2.65,20.0,986.0,838.82,632.89
2016,7,6,12,0,922.0,105.0,2.8,20.0,993.0,845.19,638.06
2016,7,6,12,15,922.0,105.0,2.9,20.0,993.0,846.88,639.78
2016,7,6,12,30,922.0,105.0,3.0,20.0,993.0,845.1,639.22
2016,7,6,12,45,912.0,110.0,3.15,20.0,982.5,835.99,633.99
2016,7,6,13,0,902.0,115.0,3.3,20.0,972.0,823.55,626.49
2016,7,6,13,15,899.0,114.0,3.4,19.5,957.5,808.41,618.03
2016,7,6,13,30,896.0,113.0,3.5,19.0,943.0,789.95,607.2
2016,7,6,13,45,892.0,111.5,3.6,19.0,921.5,767.1,591.76
2016,7,6,14,0,888.0,110.0,3.7,19.0,900.0,741.13,573.24
2016,7,6,14,15,882.0,109.0,3.7,19.0,872.0,711.21,551.11
2016,7,6,14,30,876.0,108.0,3.7,19.0,844.0,678.56,526.6
2016,7,6,14,45,869.5,105.0,3.75,19.0,811.0,641.36,498.42
2016,7,6,15,0,863.0,102.0,3.8,19.0,778.0,601.8,467.82
2016,7,6,15,15,852.5,100.0,3.8,18.5,739.0,558.75,434.49
2016,7,6,15,30,842.0,98.0,3.8,18.0,700.0,514.09,398.91
2016,7,6,15,45,831.0,94.5,3.8,18.0,658.0,466.57,359.34
2016,7,6,16,0,820.0,91.0,3.8,18.0,616.0,417.96,317.84
2016,7,6,16,15,802.5,88.5,3.75,17.5,569.5,365.71,273.08
2016,7,6,16,30,785.0,86.0,3.7,17.0,523.0,314.15,227.94
2016,7,6,16,45,764.5,81.5,3.7,17.0,475.0,260.55,180.62
2016,7,6,17,0,744.0,77.0,3.7,17.0,427.0,207.98,135.1
2016,7,6,17,15,713.0,73.5,3.7,16.5,377.0,156.08,93.87
2016,7,6,17,30,682.0,70.0,3.7,16.0,327.0,106.92,61.45
2016,7,6,17,45,641.0,64.5,3.7,16.0,278.0,54.69,42.99
2016,7,6,18,0,600.0,59.0,3.7,16.0,229.0,48.18,37.24
2016,7,6,18,15,538.0,52.5,3.6,15.5,182.5,42.94,32.52
2016,7,6,18,30,476.0,46.0,3.5,15.0,136.0,37.72,27.66
2016,7,6,18,45,382.5,37.0,3.45,14.5,95.5,30.33,20.69
2016,7,6,19,0,289.0,28.0,3.4,14.0,55.0,22.98,12.77
2016,7,6,19,15,144.5,14.0,3.35,13.5,27.5,11.29,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,150.5,14.0,3.1,13.0,28.0,11.3,0.0
2016,7,7,5,30,301.0,28.0,3.1,13.0,56.0,23.02,12.92
2016,7,7,5,45,394.0,36.5,3.1,13.5,96.5,29.99,20.5
2016,7,7,6,0,487.0,45.0,3.1,14.0,137.0,37.02,27.18
2016,7,7,6,15,329.0,75.5,3.0,14.0,145.5,55.54,43.94
2016,7,7,6,30,171.0,106.0,2.9,14.0,154.0,74.29,60.77
2016,7,7,6,45,182.0,126.5,2.85,14.5,187.0,90.15,74.67
2016,7,7,7,0,193.0,147.0,2.8,15.0,220.0,118.87,88.37
2016,7,7,7,15,277.0,157.5,2.8,15.0,279.0,152.25,110.32
2016,7,7,7,30,361.0,168.0,2.8,15.0,338.0,195.7,142.37
2016,7,7,7,45,578.5,124.5,2.8,15.5,431.5,246.9,177.39
2016,7,7,8,0,796.0,81.0,2.8,16.0,525.0,314.72,228.88
2016,7,7,8,15,813.5,83.0,2.8,16.0,571.5,367.86,275.71
2016,7,7,8,30,831.0,85.0,2.8,16.0,618.0,418.93,320.13
2016,7,7,8,45,846.0,86.5,2.85,16.5,661.5,468.19,361.54
2016,7,7,9,0,861.0,88.0,2.9,17.0,705.0,516.69,401.14
2016,7,7,9,15,871.5,90.0,2.95,17.0,744.0,562.15,438.11
2016,7,7,9,30,882.0,92.0,3.0,17.0,783.0,605.96,472.92
2016,7,7,9,45,887.0,95.0,3.1,17.5,816.0,645.31,502.85
2016,7,7,10,0,892.0,98.0,3.2,18.0,849.0,682.16,530.21
2016,7,7,10,15,898.0,99.0,3.25,18.0,877.0,715.3,555.18
2016,7,7,10,30,904.0,100.0,3.3,18.0,905.0,745.66,577.74
2016,7,7,10,45,908.5,101.0,3.35,18.0,926.0,771.98,596.96
2016,7,7,11,0,913.0,102.0,3.4,18.0,947.0,795.16,612.99
2016,7,7,11,15,916.0,102.5,3.4,18.0,961.5,813.49,625.36
2016,7,7,11,30,919.0,103.0,3.4,18.0,976.0,828.45,635.43
2016,7,7,11,45,921.0,103.0,3.4,18.5,984.0,838.76,641.1
2016,7,7,12,0,923.0,103.0,3.4,19.0,992.0,845.6,644.43
2016,7,7,12,15,923.0,103.0,3.4,19.0,992.0,847.33,645.54
2016,7,7,12,30,923.0,103.0,3.4,19.0,992.0,845.59,644.36
2016,7,7,12,45,914.0,107.5,3.4,19.0,982.0,836.88,638.45
2016,7,7,13,0,905.0,112.0,3.4,19.0,972.0,824.84,630.33
2016,7,7,13,15,902.0,111.5,3.35,19.0,957.5,810.08,620.13
2016,7,7,13,30,899.0,111.0,3.3,19.0,943.0,792.0,607.67
2016,7,7,13,45,896.5,109.0,3.3,19.0,922.0,769.77,592.44
2016,7,7,14,0,894.0,107.0,3.3,19.0,901.0,744.35,574.03
2016,7,7,14,15,887.5,105.5,3.3,19.0,873.0,713.49,551.38
2016,7,7,14,30,881.0,104.0,3.3,19.0,845.0,679.91,526.36
2016,7,7,14,45,875.0,101.5,3.3,19.0,812.0,643.24,498.58
2016,7,7,15,0,869.0,99.0,3.3,19.0,779.0,604.18,468.38
2016,7,7,15,15,858.0,97.0,3.3,18.5,740.0,560.6,434.86
2016,7,7,15,30,847.0,95.0,3.3,18.0,701.0,515.43,399.1
2016,7,7,15,45,835.5,92.0,3.35,18.0,658.5,467.85,359.75
2016,7,7,16,0,824.0,89.0,3.4,18.0,616.0,419.22,318.45
2016,7,7,16,15,805.5,86.5,3.45,17.5,569.0,366.35,273.43
2016,7,7,16,30,787.0,84.0,3.5,17.0,522.0,314.3,228.06
2016,7,7,16,45,766.5,80.0,3.6,17.0,473.5,260.98,181.01
2016,7,7,17,0,746.0,76.0,3.7,17.0,425.0,208.67,135.66
2016,7,7,17,15,714.5,72.0,3.75,16.5,375.5,156.12,93.8
2016,7,7,17,30,683.0,68.0,3.8,16.0,326.0,106.38,60.7
2016,7,7,17,45,643.0,63.0,3.9,15.5,277.0,54.55,42.96
2016,7,7,18,0,603.0,58.0,4.0,15.0,228.0,47.48,36.77
2016,7,7,18,15,541.0,51.5,3.9,14.5,181.5,42.21,32.01
2016,7,7,18,30,479.0,45.0,3.8,14.0,135.0,36.96,27.1
2016,7,7,18,45,387.0,36.5,3.75,13.5,95.0,29.96,20.44
2016,7,7,19,0,295.0,28.0,3.7,13.0,55.0,23.01,12.78
2016,7,7,19,15,147.5,14.0,3.6,13.0,27.5,11.31,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,160.5,12.5,3.1,13.0,27.5,10.09,0.0
2016,7,8,5,30,321.0,25.0,3.1,13.0,55.0,20.62,10.84
2016,7,8,5,45,412.5,32.5,3.15,13.5,95.0,26.89,17.78
2016,7,8,6,0,504.0,40.0,3.2,14.0,135.0,33.26,23.84
2016,7,8,6,15,393.5,67.0,3.15,14.5,154.5,50.42,39.31
2016,7,8,6,30,283.0,94.0,3.1,15.0,174.0,68.23,55.18
2016,7,8,6,45,294.5,113.5,3.05,15.5,211.5,82.73,67.86
2016,7,8,7,0,306.0,133.0,3.0,16.0,249.0,117.9,83.32
2016,7,8,7,15,532.0,99.5,2.9,16.0,335.0,149.27,96.3
2016,7,8,7,30,758.0,66.0,2.8,16.0,421.0,203.24,131.27
2016,7,8,7,45,779.5,68.5,2.75,16.5,469.0,258.05,178.5
2016,7,8,8,0,801.0,71.0,2.7,17.0,517.0,310.4,224.45
2016,7,8,8,15,818.0,73.0,2.65,17.5,563.0,361.45,269.07
2016,7,8,8,30,835.0,75.0,2.6,18.0,609.0,412.5,312.64
2016,7,8,8,45,847.0,77.0,2.6,18.5,651.5,461.0,353.12
2016,7,8,9,0,859.0,79.0,2.6,19.0,694.0,508.48,391.53
2016,7,8,9,15,869.0,80.5,2.6,19.0,732.5,553.18,427.47
2016,7,8,9,30,879.0,82.0,2.6,19.0,771.0,596.2,461.2
2016,7,8,9,45,885.0,84.5,2.6,19.5,803.5,635.7,490.56
2016,7,8,10,0,891.0,87.0,2.6,20.0,836.0,672.8,517.37
2016,7,8,10,15,897.0,88.0,2.65,20.0,864.0,705.97,542.03
2016,7,8,10,30,903.0,89.0,2.7,20.0,892.0,736.39,564.32
2016,7,8,10,45,906.0,90.5,2.8,20.5,912.5,762.09,581.66
2016,7,8,11,0,909.0,92.0,2.9,21.0,933.0,784.6,596.14
2016,7,8,11,15,912.0,92.5,2.95,21.0,948.0,802.94,608.6
2016,7,8,11,30,915.0,93.0,3.0,21.0,963.0,817.93,618.81
2016,7,8,11,45,918.0,92.5,3.05,21.5,970.5,828.64,624.95
2016,7,8,12,0,921.0,92.0,3.1,22.0,978.0,835.9,628.81
2016,7,8,12,15,921.5,92.0,3.15,22.0,978.5,838.08,630.5
2016,7,8,12,30,922.0,92.0,3.2,22.0,979.0,836.77,629.91
2016,7,8,12,45,915.0,96.0,3.25,22.0,970.5,829.35,625.23
2016,7,8,13,0,908.0,100.0,3.3,22.0,962.0,818.55,618.32
2016,7,8,13,15,905.5,99.5,3.35,22.0,948.0,804.12,608.97
2016,7,8,13,30,903.0,99.0,3.4,22.0,934.0,786.34,597.33
2016,7,8,13,45,900.5,97.5,3.45,22.0,913.5,764.41,582.79
2016,7,8,14,0,898.0,96.0,3.5,22.0,893.0,739.28,565.18
2016,7,8,14,15,892.5,94.5,3.5,21.5,866.0,708.97,544.13
2016,7,8,14,30,887.0,93.0,3.5,21.0,839.0,675.87,520.59
2016,7,8,14,45,881.0,91.0,3.55,21.0,806.5,639.41,493.2
2016,7,8,15,0,875.0,89.0,3.6,21.0,774.0,600.53,463.35
2016,7,8,15,15,865.0,87.0,3.6,21.0,735.5,557.25,429.32
2016,7,8,15,30,855.0,85.0,3.6,21.0,697.0,512.29,393.13
2016,7,8,15,45,843.5,82.5,3.65,21.0,654.5,464.78,354.07
2016,7,8,16,0,832.0,80.0,3.7,21.0,612.0,416.2,313.09
2016,7,8,16,15,815.0,78.0,3.65,20.5,566.0,365.26,269.73
2016,7,8,16,30,798.0,76.0,3.6,20.0,520.0,314.3,225.44
2016,7,8,16,45,777.5,72.5,3.55,20.0,471.5,258.63,176.83
2016,7,8,17,0,757.0,69.0,3.5,20.0,423.0,206.16,131.67
2016,7,8,17,15,727.0,65.5,3.4,19.5,373.5,153.63,90.04
2016,7,8,17,30,697.0,62.0,3.3,19.0,324.0,103.68,56.96
2016,7,8,17,45,658.0,57.5,3.25,19.0,275.5,55.62,43.27
2016,7,8,18,0,619.0,53.0,3.2,19.0,227.0,47.63,36.28
2016,7,8,18,15,559.0,47.0,3.1,18.5,180.5,38.98,28.64
2016,7,8,18,30,499.0,41.0,3.0,18.0,134.0,33.99,24.05
2016,7,8,18,45,407.5,33.0,2.95,17.5,94.0,27.26,17.75
2016,7,8,19,0,316.0,25.0,2.9,17.0,54.0,20.6,10.55
2016,7,8,19,15,158.0,12.5,2.9,16.5,27.0,10.09,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,168.5,12.0,2.1,14.0,27.0,9.71,0.0
2016,7,9,5,30,337.0,24.0,2.1,14.0,54.0,19.87,10.03
2016,7,9,5,45,427.5,31.0,2.15,14.5,94.0,25.78,16.73
2016,7,9,6,0,518.0,38.0,2.2,15.0,134.0,34.5,24.83
2016,7,9,6,15,575.5,43.0,2.25,15.5,180.0,39.12,29.15
2016,7,9,6,30,633.0,48.0,2.3,16.0,226.0,43.79,33.37
2016,7,9,6,45,670.5,52.5,2.4,17.0,274.5,51.55,40.08
2016,7,9,7,0,708.0,57.0,2.5,18.0,323.0,100.17,54.06
2016,7,9,7,15,737.0,60.0,2.55,18.0,372.0,150.16,87.35
2016,7,9,7,30,766.0,63.0,2.6,18.0,421.0,206.09,132.22
2016,7,9,7,45,786.0,66.0,2.65,18.5,469.0,257.94,176.84
2016,7,9,8,0,806.0,69.0,2.7,19.0,517.0,310.64,222.9
2016,7,9,8,15,822.5,71.0,2.7,19.0,563.0,361.83,267.91
2016,7,9,8,30,839.0,73.0,2.7,19.0,609.0,412.95,312.02
2016,7,9,8,45,851.5,75.0,2.75,19.5,651.5,461.92,352.87
2016,7,9,9,0,864.0,77.0,2.8,20.0,694.0,509.93,391.73
2016,7,9,9,15,874.0,78.5,2.85,20.0,733.0,554.9,427.98
2016,7,9,9,30,884.0,80.0,2.9,20.0,772.0,598.19,462.06
2016,7,9,9,45,885.0,85.5,3.0,20.5,803.5,637.48,491.58
2016,7,9,10,0,886.0,91.0,3.1,21.0,835.0,673.98,518.32
2016,7,9,10,15,892.5,92.0,3.15,21.0,863.0,707.4,543.22
2016,7,9,10,30,899.0,93.0,3.2,21.0,891.0,738.11,565.77
2016,7,9,10,45,905.5,92.0,3.25,21.0,912.5,764.18,584.31
2016,7,9,11,0,912.0,91.0,3.3,21.0,934.0,787.23,600.08
2016,7,9,11,15,915.0,91.5,3.35,21.0,948.5,805.69,612.66
2016,7,9,11,30,918.0,92.0,3.4,21.0,963.0,820.77,622.97
2016,7,9,11,45,922.5,89.5,3.5,21.0,971.0,831.03,630.27
2016,7,9,12,0,927.0,87.0,3.6,21.0,979.0,837.83,635.29
2016,7,9,12,15,927.5,87.0,3.7,21.0,979.5,840.07,637.24
2016,7,9,12,30,928.0,87.0,3.8,21.0,980.0,838.77,636.86
2016,7,9,12,45,924.0,89.0,3.9,21.0,972.0,832.05,632.78
2016,7,9,13,0,920.0,91.0,4.0,21.0,964.0,821.86,626.38
2016,7,9,13,15,918.5,90.5,4.05,21.0,951.0,808.04,617.27
2016,7,9,13,30,917.0,90.0,4.1,21.0,938.0,790.79,605.79
2016,7,9,13,45,915.5,88.5,4.2,21.0,918.0,769.28,591.5
2016,7,9,14,0,914.0,87.0,4.3,21.0,898.0,744.47,574.39
2016,7,9,14,15,910.5,86.0,4.35,20.5,872.5,715.51,554.2
2016,7,9,14,30,907.0,85.0,4.4,20.0,847.0,683.6,531.44
2016,7,9,14,45,903.0,83.5,4.45,20.0,815.5,648.11,504.43
2016,7,9,15,0,899.0,82.0,4.5,20.0,784.0,610.0,474.78
2016,7,9,15,15,892.5,80.5,4.5,19.5,748.0,568.08,442.16
2016,7,9,15,30,886.0,79.0,4.5,19.0,712.0,524.13,406.93
2016,7,9,15,45,877.0,77.5,4.55,18.5,671.0,477.19,368.35
2016,7,9,16,0,868.0,76.0,4.6,18.0,630.0,428.86,327.38
2016,7,9,16,15,854.5,74.0,4.6,17.5,584.5,377.34,282.64
2016,7,9,16,30,841.0,72.0,4.6,17.0,539.0,325.36,236.52
2016,7,9,16,45,820.0,70.0,4.6,17.0,490.5,271.29,188.17
2016,7,9,17,0,799.0,68.0,4.6,17.0,442.0,214.71,138.77
2016,7,9,17,15,771.5,64.5,4.55,16.5,391.0,160.05,94.56
2016,7,9,17,30,744.0,61.0,4.5,16.0,340.0,107.65,59.1
2016,7,9,17,45,700.0,58.0,4.45,16.0,289.0,57.81,45.75
2016,7,9,18,0,656.0,55.0,4.4,16.0,238.0,49.68,38.56
2016,7,9,18,15,595.5,49.0,4.25,15.5,190.0,40.86,30.67
2016,7,9,18,30,535.0,43.0,4.1,15.0,142.0,35.85,25.98
2016,7,9,18,45,433.5,35.0,3.95,14.5,99.5,29.03,19.52
2016,7,9,19,0,332.0,27.0,3.8,14.0,57.0,22.34,12.0
2016,7,9,19,15,166.0,13.5,3.75,13.5,28.5,10.94,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,165.5,13.0,3.15,13.0,27.5,10.54,0.0
2016,7,10,5,30,331.0,26.0,3.2,13.0,55.0,21.52,11.19
2016,7,10,5,45,428.5,34.0,3.25,13.5,96.5,28.21,18.87
2016,7,10,6,0,526.0,42.0,3.3,14.0,138.0,35.0,25.35
2016,7,10,6,15,587.0,47.5,3.25,14.5,186.0,42.96,32.67
2016,7,10,6,30,648.0,53.0,3.2,15.0,234.0,47.98,37.22
2016,7,10,6,45,691.5,57.0,3.15,15.5,284.5,55.64,43.96
2016,7,10,7,0,735.0,61.0,3.1,16.0,335.0,105.71,58.17
2016,7,10,7,15,764.5,64.0,3.0,16.5,386.0,157.49,92.76
2016,7,10,7,30,794.0,67.0,2.9,17.0,437.0,211.75,136.25
2016,7,10,7,45,817.0,69.5,2.85,17.5,487.5,269.03,185.42
2016,7,10,8,0,840.0,72.0,2.8,18.0,538.0,324.04,233.44
2016,7,10,8,15,857.0,74.0,2.75,18.5,585.5,377.31,279.77
2016,7,10,8,30,874.0,76.0,2.7,19.0,633.0,430.5,324.91
2016,7,10,8,45,888.0,77.5,2.65,19.5,677.5,481.53,367.05
2016,7,10,9,0,902.0,79.0,2.6,20.0,722.0,531.63,407.07
2016,7,10,9,15,912.0,80.5,2.6,20.0,762.0,578.34,444.28
2016,7,10,9,30,922.0,82.0,2.6,20.0,802.0,623.27,479.14
2016,7,10,9,45,927.5,84.5,2.6,20.5,836.0,664.24,509.25
2016,7,10,10,0,933.0,87.0,2.6,21.0,870.0,702.62,536.67
2016,7,10,10,15,939.0,88.0,2.65,21.0,898.5,737.26,562.11
2016,7,10,10,30,945.0,89.0,2.7,21.0,927.0,769.0,585.1
2016,7,10,10,45,948.5,90.0,2.8,21.5,948.5,795.79,602.72
2016,7,10,11,0,952.0,91.0,2.9,22.0,970.0,819.27,617.63
2016,7,10,11,15,954.5,91.5,3.0,22.0,985.0,838.08,630.55
2016,7,10,11,30,957.0,92.0,3.1,22.0,1000.0,853.36,641.14
2016,7,10,11,45,958.5,92.5,3.25,22.0,1008.0,864.23,649.11
2016,7,10,12,0,960.0,93.0,3.4,22.0,1016.0,871.47,654.71
2016,7,10,12,15,960.0,93.5,3.45,22.0,1016.0,873.83,656.5
2016,7,10,12,30,960.0,94.0,3.5,22.0,1016.0,872.53,655.92
2016,7,10,12,45,953.5,97.5,3.6,22.5,1007.5,864.89,650.13
2016,7,10,13,0,947.0,101.0,3.7,23.0,999.0,853.71,642.01
2016,7,10,13,15,944.5,100.5,3.7,23.0,984.5,838.78,632.13
2016,7,10,13,30,942.0,100.0,3.7,23.0,970.0,820.34,619.89
2016,7,10,13,45,939.5,98.5,3.75,23.0,949.0,797.6,604.92
2016,7,10,14,0,937.0,97.0,3.8,23.0,928.0,771.51,587.03
2016,7,10,14,15,931.5,96.0,3.75,23.0,900.0,740.52,564.41
2016,7,10,14,30,926.0,95.0,3.7,23.0,872.0,706.61,539.33
2016,7,10,14,45,919.0,93.0,3.7,23.0,838.0,668.12,510.64
2016,7,10,15,0,912.0,91.0,3.7,23.0,804.0,627.17,479.49
2016,7,10,15,15,902.0,89.5,3.65,22.5,764.5,582.74,445.72
2016,7,10,15,30,892.0,88.0,3.6,22.0,725.0,536.52,409.58
2016,7,10,15,45,879.5,86.0,3.6,22.0,681.0,487.17,369.32
2016,7,10,16,0,867.0,84.0,3.6,22.0,637.0,436.74,327.11
2016,7,10,16,15,850.5,81.5,3.55,21.5,589.5,383.63,282.3
2016,7,10,16,30,834.0,79.0,3.5,21.0,542.0,330.37,236.35
2016,7,10,16,45,811.5,76.0,3.5,21.0,491.5,272.65,186.29
2016,7,10,17,0,789.0,73.0,3.5,21.0,441.0,218.11,139.56
2016,7,10,17,15,758.5,69.5,3.4,20.5,389.5,163.45,96.23
2016,7,10,17,30,728.0,66.0,3.3,20.0,338.0,111.41,61.5
2016,7,10,17,45,684.5,61.5,3.25,20.0,287.0,61.19,47.93
2016,7,10,18,0,641.0,57.0,3.2,20.0,236.0,47.21,35.76
2016,7,10,18,15,577.5,51.0,3.1,19.0,187.5,42.21,31.39
2016,7,10,18,30,514.0,45.0,3.0,18.0,139.0,37.26,26.87
2016,7,10,18,45,411.0,36.5,2.9,17.5,97.0,30.13,20.17
2016,7,10,19,0,308.0,28.0,2.8,17.0,55.0,23.1,12.29
2016,7,10,19,15,154.0,14.0,2.8,16.5,27.5,11.35,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,155.0,13.0,1.2,14.5,26.5,10.23,0.0
2016,7,11,5,30,310.0,26.0,1.2,15.0,53.0,21.46,10.82
2016,7,11,5,45,409.0,34.0,1.3,15.5,94.0,28.11,18.61
2016,7,11,6,0,508.0,42.0,1.4,16.0,135.0,34.87,25.02
2016,7,11,6,15,570.0,48.0,1.4,16.5,182.0,39.86,29.68
2016,7,11,6,30,632.0,54.0,1.4,17.0,229.0,48.61,37.48
2016,7,11,6,45,674.5,58.0,1.4,17.5,279.0,56.34,44.22
2016,7,11,7,0,717.0,62.0,1.4,18.0,329.0,105.4,57.93
2016,7,11,7,15,747.0,65.5,1.4,18.5,380.0,156.68,91.87
2016,7,11,7,30,777.0,69.0,1.4,19.0,431.0,210.55,134.41
2016,7,11,7,45,799.5,72.0,1.4,19.5,480.5,264.42,180.0
2016,7,11,8,0,822.0,75.0,1.4,20.0,530.0,321.62,228.74
2016,7,11,8,15,839.0,77.5,1.45,20.5,577.0,374.48,273.75
2016,7,11,8,30,856.0,80.0,1.5,21.0,624.0,427.3,317.66
