Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,8,45,868.5,82.0,1.55,21.5,667.5,477.3,358.22
2016,7,11,9,0,881.0,84.0,1.6,22.0,711.0,526.28,396.73
2016,7,11,9,15,891.5,85.5,1.65,22.0,750.5,572.44,432.81
2016,7,11,9,30,902.0,87.0,1.7,22.0,790.0,616.91,466.73
2016,7,11,9,45,902.0,92.5,1.8,22.5,822.5,656.34,495.54
2016,7,11,10,0,902.0,98.0,1.9,23.0,855.0,692.84,521.57
2016,7,11,10,15,908.5,99.0,1.95,23.0,883.0,726.91,546.15
2016,7,11,10,30,915.0,100.0,2.0,23.0,911.0,758.19,568.41
2016,7,11,10,45,919.0,101.5,2.05,23.5,932.5,785.08,585.84
2016,7,11,11,0,923.0,103.0,2.1,24.0,954.0,808.77,600.36
2016,7,11,11,15,926.0,103.5,2.15,24.0,969.0,827.49,612.71
2016,7,11,11,30,929.0,104.0,2.2,24.0,984.0,842.79,622.87
2016,7,11,11,45,930.0,104.5,2.3,24.0,991.5,853.0,630.12
2016,7,11,12,0,931.0,105.0,2.4,24.0,999.0,859.67,635.14
2016,7,11,12,15,931.5,105.0,2.45,24.0,1000.0,861.97,636.96
2016,7,11,12,30,932.0,105.0,2.5,24.0,1001.0,860.73,636.54
2016,7,11,12,45,935.0,102.5,2.65,24.0,995.0,855.84,634.51
2016,7,11,13,0,938.0,100.0,2.8,24.0,989.0,847.32,630.07
2016,7,11,13,15,936.0,99.5,2.85,23.5,975.5,832.91,622.23
2016,7,11,13,30,934.0,99.0,2.9,23.0,962.0,815.01,612.03
2016,7,11,13,45,930.5,98.5,3.0,23.0,941.0,792.55,597.78
2016,7,11,14,0,927.0,98.0,3.1,23.0,920.0,766.82,580.66
2016,7,11,14,15,922.0,97.0,3.15,23.0,892.5,736.45,559.13
2016,7,11,14,30,917.0,96.0,3.2,23.0,865.0,703.16,535.07
2016,7,11,14,45,911.5,94.0,3.25,23.0,832.0,665.9,507.65
2016,7,11,15,0,906.0,92.0,3.3,23.0,799.0,626.1,477.68
2016,7,11,15,15,896.5,90.5,3.3,22.5,760.0,582.16,444.56
2016,7,11,15,30,887.0,89.0,3.3,22.0,721.0,536.39,409.02
2016,7,11,15,45,876.5,86.0,3.3,22.0,678.0,487.28,369.09
2016,7,11,16,0,866.0,83.0,3.3,22.0,635.0,436.93,327.06
2016,7,11,16,15,849.0,80.5,3.3,21.5,587.5,383.64,282.29
2016,7,11,16,30,832.0,78.0,3.3,21.0,540.0,330.26,236.38
2016,7,11,16,45,812.0,74.5,3.3,21.0,490.0,272.82,186.48
2016,7,11,17,0,792.0,71.0,3.3,21.0,440.0,218.28,139.62
2016,7,11,17,15,761.5,67.5,3.25,20.5,389.0,163.39,96.0
2016,7,11,17,30,731.0,64.0,3.2,20.0,338.0,111.12,60.88
2016,7,11,17,45,690.5,59.5,3.2,19.5,287.0,60.72,40.09
2016,7,11,18,0,650.0,55.0,3.2,19.0,236.0,49.62,38.02
2016,7,11,18,15,587.5,49.0,3.1,18.0,187.5,40.79,30.27
2016,7,11,18,30,525.0,43.0,3.0,17.0,139.0,35.78,25.69
2016,7,11,18,45,426.5,34.5,2.95,16.5,97.0,28.6,18.94
2016,7,11,19,0,328.0,26.0,2.9,16.0,55.0,21.51,10.99
2016,7,11,19,15,164.0,13.0,2.95,15.5,27.5,10.54,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,164.0,12.0,3.15,13.0,26.0,9.44,0.0
2016,7,12,5,30,328.0,24.0,3.2,13.0,52.0,19.87,9.44
2016,7,12,5,45,424.0,32.5,3.25,13.5,93.0,26.99,17.74
2016,7,12,6,0,520.0,41.0,3.3,14.0,134.0,34.18,24.59
2016,7,12,6,15,582.5,46.5,3.25,14.5,182.0,42.1,31.88
2016,7,12,6,30,645.0,52.0,3.2,15.0,230.0,47.15,36.47
2016,7,12,6,45,685.0,56.5,3.15,15.5,280.0,55.65,43.97
2016,7,12,7,0,725.0,61.0,3.1,16.0,330.0,105.59,58.26
2016,7,12,7,15,756.0,64.5,3.05,16.0,381.5,157.53,93.35
2016,7,12,7,30,787.0,68.0,3.0,16.0,433.0,212.17,137.55
2016,7,12,7,45,808.5,71.5,2.95,16.5,483.0,269.58,187.1
2016,7,12,8,0,830.0,75.0,2.9,17.0,533.0,324.7,235.43
2016,7,12,8,15,848.0,77.5,2.8,17.5,581.0,378.42,282.18
2016,7,12,8,30,866.0,80.0,2.7,18.0,629.0,432.18,327.76
2016,7,12,8,45,879.0,82.5,2.65,18.5,674.0,483.41,370.14
2016,7,12,9,0,892.0,85.0,2.6,19.0,719.0,533.64,410.34
2016,7,12,9,15,903.0,86.5,2.55,19.0,759.5,580.64,447.64
2016,7,12,9,30,914.0,88.0,2.5,19.0,800.0,625.96,482.61
2016,7,12,9,45,924.0,88.5,2.45,19.5,835.5,667.82,513.18
2016,7,12,10,0,934.0,89.0,2.4,20.0,871.0,707.44,541.22
2016,7,12,10,15,940.0,90.0,2.4,20.0,899.5,742.24,566.45
2016,7,12,10,30,946.0,91.0,2.4,20.0,928.0,774.14,589.18
2016,7,12,10,45,949.5,92.5,2.4,20.5,950.5,801.51,606.43
2016,7,12,11,0,953.0,94.0,2.4,21.0,973.0,825.56,621.0
2016,7,12,11,15,956.0,94.0,2.45,21.0,987.5,844.45,633.61
2016,7,12,11,30,959.0,94.0,2.5,21.0,1002.0,859.8,643.91
2016,7,12,11,45,960.0,94.5,2.55,21.5,1010.0,870.38,649.82
2016,7,12,12,0,961.0,95.0,2.6,22.0,1018.0,877.29,653.37
2016,7,12,12,15,961.5,95.0,2.65,22.0,1018.0,879.69,655.25
2016,7,12,12,30,962.0,95.0,2.7,22.0,1018.0,878.42,654.79
2016,7,12,12,45,951.5,100.5,2.8,22.0,1008.0,869.27,649.47
2016,7,12,13,0,941.0,106.0,2.9,22.0,998.0,856.6,641.87
2016,7,12,13,15,938.5,105.5,2.95,22.0,983.0,841.78,632.5
2016,7,12,13,30,936.0,105.0,3.0,22.0,968.0,823.47,620.78
2016,7,12,13,45,932.0,103.5,3.1,22.0,946.5,799.74,605.59
2016,7,12,14,0,928.0,102.0,3.2,22.0,925.0,772.75,587.5
2016,7,12,14,15,921.5,101.0,3.2,21.5,896.5,741.29,565.99
2016,7,12,14,30,915.0,100.0,3.2,21.0,868.0,706.99,541.94
2016,7,12,14,45,907.5,98.5,3.25,21.0,833.5,668.95,513.77
2016,7,12,15,0,900.0,97.0,3.3,21.0,799.0,628.51,483.15
2016,7,12,15,15,889.5,95.0,3.3,21.0,759.0,583.78,448.41
2016,7,12,15,30,879.0,93.0,3.3,21.0,719.0,537.32,411.44
2016,7,12,15,45,866.0,90.5,3.3,21.0,675.0,487.78,371.12
2016,7,12,16,0,853.0,88.0,3.3,21.0,631.0,437.25,328.9
2016,7,12,16,15,835.0,85.5,3.25,20.5,583.0,384.14,284.17
2016,7,12,16,30,817.0,83.0,3.2,20.0,535.0,329.24,237.02
2016,7,12,16,45,795.0,79.5,3.2,20.0,485.0,274.0,188.85
2016,7,12,17,0,773.0,76.0,3.2,20.0,435.0,219.87,142.3
2016,7,12,17,15,741.5,72.0,3.1,19.5,384.0,165.37,98.81
2016,7,12,17,30,710.0,68.0,3.0,19.0,333.0,113.64,63.7
2016,7,12,17,45,667.5,63.0,2.95,19.0,282.0,63.9,42.38
2016,7,12,18,0,625.0,58.0,2.9,19.0,231.0,47.77,36.39
2016,7,12,18,15,560.5,51.5,2.8,18.0,183.0,42.43,31.71
2016,7,12,18,30,496.0,45.0,2.7,17.0,135.0,37.14,26.86
2016,7,12,18,45,395.0,36.0,2.6,16.5,94.0,29.65,19.82
2016,7,12,19,0,294.0,27.0,2.5,16.0,53.0,22.24,11.4
2016,7,12,19,15,147.0,13.5,2.5,15.5,26.5,10.62,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,147.5,13.0,1.75,13.5,25.0,10.23,0.0
2016,7,13,5,30,295.0,26.0,1.7,14.0,50.0,21.45,10.29
2016,7,13,5,45,396.5,35.0,1.65,14.5,91.0,28.88,19.28
2016,7,13,6,0,498.0,44.0,1.6,15.0,132.0,36.4,26.43
2016,7,13,6,15,562.5,50.0,1.45,15.5,180.0,41.33,31.09
2016,7,13,6,30,627.0,56.0,1.3,16.0,228.0,46.33,35.62
2016,7,13,6,45,671.5,60.5,1.2,17.0,279.0,58.88,46.56
2016,7,13,7,0,716.0,65.0,1.1,18.0,330.0,108.49,60.31
2016,7,13,7,15,747.5,69.0,1.0,18.5,381.0,160.52,94.83
2016,7,13,7,30,779.0,73.0,0.9,19.0,432.0,215.33,137.86
2016,7,13,7,45,802.5,76.0,0.85,19.5,482.5,269.78,183.49
2016,7,13,8,0,826.0,79.0,0.8,20.0,533.0,327.49,231.99
2016,7,13,8,15,843.5,81.5,0.75,20.5,581.0,380.95,276.55
2016,7,13,8,30,861.0,84.0,0.7,21.0,629.0,434.39,319.73
2016,7,13,8,45,874.5,86.0,0.7,22.0,673.5,485.29,359.15
2016,7,13,9,0,888.0,88.0,0.7,23.0,718.0,535.23,396.28
2016,7,13,9,15,898.5,89.5,0.75,23.0,758.0,581.87,431.73
2016,7,13,9,30,909.0,91.0,0.8,23.0,798.0,626.78,465.04
2016,7,13,9,45,905.0,99.5,0.85,23.5,829.5,666.67,492.97
2016,7,13,10,0,901.0,108.0,0.9,24.0,861.0,703.25,517.89
2016,7,13,10,15,907.5,109.0,1.0,24.0,889.5,737.42,542.42
2016,7,13,10,30,914.0,110.0,1.1,24.0,918.0,768.79,564.75
2016,7,13,10,45,918.0,111.0,1.25,24.5,940.0,795.33,582.83
2016,7,13,11,0,922.0,112.0,1.4,25.0,962.0,818.65,597.95
2016,7,13,11,15,925.0,113.0,1.5,25.0,977.0,837.87,611.0
2016,7,13,11,30,928.0,114.0,1.6,25.0,992.0,853.65,621.89
2016,7,13,11,45,929.0,114.5,1.7,25.5,999.0,863.91,628.04
2016,7,13,12,0,930.0,115.0,1.8,26.0,1006.0,870.63,631.97
2016,7,13,12,15,930.0,114.5,1.9,26.0,1006.5,872.16,633.85
2016,7,13,12,30,930.0,114.0,2.0,26.0,1007.0,870.14,633.53
2016,7,13,12,45,933.0,111.0,2.15,26.0,1001.0,864.93,631.63
2016,7,13,13,0,936.0,108.0,2.3,26.0,995.0,856.08,627.33
2016,7,13,13,15,933.5,107.5,2.4,25.5,980.0,841.34,619.93
2016,7,13,13,30,931.0,107.0,2.5,25.0,965.0,823.11,610.18
2016,7,13,13,45,926.5,106.0,2.6,25.0,943.5,799.54,595.54
2016,7,13,14,0,922.0,105.0,2.7,25.0,922.0,772.74,578.05
2016,7,13,14,15,916.0,104.0,2.75,25.0,893.5,741.79,556.54
2016,7,13,14,30,910.0,103.0,2.8,25.0,865.0,707.97,532.58
2016,7,13,14,45,902.0,101.5,2.85,25.0,831.0,669.76,504.96
2016,7,13,15,0,894.0,100.0,2.9,25.0,797.0,629.19,474.96
2016,7,13,15,15,883.5,98.0,2.95,25.0,757.0,584.65,441.27
2016,7,13,15,30,873.0,96.0,3.0,25.0,717.0,538.39,405.35
2016,7,13,15,45,859.5,93.5,3.05,25.0,673.0,488.83,365.92
2016,7,13,16,0,846.0,91.0,3.1,25.0,629.0,438.33,324.62
2016,7,13,16,15,828.0,88.5,3.1,24.5,581.0,384.47,280.22
2016,7,13,16,30,810.0,86.0,3.1,24.0,533.0,331.0,235.02
2016,7,13,16,45,787.0,82.5,3.1,23.5,483.0,275.77,188.06
2016,7,13,17,0,764.0,79.0,3.1,23.0,433.0,221.78,142.59
2016,7,13,17,15,732.0,75.0,3.05,22.5,382.0,167.59,99.81
2016,7,13,17,30,700.0,71.0,3.0,22.0,331.0,116.25,65.18
2016,7,13,17,45,656.5,65.5,2.95,21.5,280.5,62.26,40.05
2016,7,13,18,0,613.0,60.0,2.9,21.0,230.0,49.12,37.26
2016,7,13,18,15,547.5,53.5,2.7,20.5,182.0,43.85,32.59
2016,7,13,18,30,482.0,47.0,2.5,20.0,134.0,38.63,27.78
2016,7,13,18,45,380.0,37.5,2.4,19.5,92.5,30.81,20.49
2016,7,13,19,0,278.0,28.0,2.3,19.0,51.0,23.04,11.63
2016,7,13,19,15,139.0,14.0,2.25,18.5,25.5,11.02,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,155.0,12.5,1.45,13.5,25.0,9.83,0.0
2016,7,14,5,30,310.0,25.0,1.4,14.0,50.0,20.68,9.38
2016,7,14,5,45,413.5,33.5,1.35,15.0,91.5,27.77,18.24
2016,7,14,6,0,517.0,42.0,1.3,16.0,133.0,34.97,25.06
2016,7,14,6,15,581.5,48.0,1.2,16.5,181.5,39.99,29.77
2016,7,14,6,30,646.0,54.0,1.1,17.0,230.0,48.79,37.64
2016,7,14,6,45,689.0,59.0,1.0,17.5,281.0,58.43,46.07
2016,7,14,7,0,732.0,64.0,0.9,18.0,332.0,109.44,60.4
2016,7,14,7,15,763.0,67.5,0.9,18.5,384.0,161.99,95.3
2016,7,14,7,30,794.0,71.0,0.9,19.0,436.0,217.24,138.82
2016,7,14,7,45,817.0,73.5,0.9,19.5,486.5,272.03,184.93
2016,7,14,8,0,840.0,76.0,0.9,20.0,537.0,330.06,233.97
2016,7,14,8,15,857.5,78.5,0.9,20.5,585.5,384.3,279.5
2016,7,14,8,30,875.0,81.0,0.9,21.0,634.0,438.52,323.74
2016,7,14,8,45,888.5,83.0,0.95,21.5,679.0,490.15,364.94
2016,7,14,9,0,902.0,85.0,1.0,22.0,724.0,540.81,404.06
2016,7,14,9,15,912.5,86.5,1.05,22.5,764.5,588.13,439.54
2016,7,14,9,30,923.0,88.0,1.1,23.0,805.0,633.69,472.69
2016,7,14,9,45,928.0,91.0,1.2,23.5,839.0,675.09,502.41
2016,7,14,10,0,933.0,94.0,1.3,24.0,873.0,713.87,529.61
2016,7,14,10,15,939.0,95.0,1.35,24.0,902.0,748.77,554.23
2016,7,14,10,30,945.0,96.0,1.4,24.0,931.0,780.76,576.49
2016,7,14,10,45,949.0,97.0,1.5,24.0,953.0,808.16,595.13
2016,7,14,11,0,953.0,98.0,1.6,24.0,975.0,832.24,611.33
2016,7,14,11,15,956.0,98.5,1.7,24.0,990.5,851.66,624.51
2016,7,14,11,30,959.0,99.0,1.8,24.0,1006.0,867.54,635.45
2016,7,14,11,45,960.0,99.5,1.9,24.5,1013.5,878.19,641.8
2016,7,14,12,0,961.0,100.0,2.0,25.0,1021.0,885.17,645.85
2016,7,14,12,15,961.0,100.5,2.05,24.5,1021.5,887.64,649.09
2016,7,14,12,30,961.0,101.0,2.1,24.0,1022.0,886.44,650.06
2016,7,14,12,45,952.5,105.5,2.2,24.0,1012.5,878.04,645.58
2016,7,14,13,0,944.0,110.0,2.3,24.0,1003.0,866.1,638.83
2016,7,14,13,15,941.0,109.5,2.35,23.5,988.0,850.85,630.72
2016,7,14,13,30,938.0,109.0,2.4,23.0,973.0,832.11,620.25
2016,7,14,13,45,933.5,108.0,2.45,23.0,951.0,808.38,605.18
2016,7,14,14,0,929.0,107.0,2.5,23.0,929.0,781.39,587.32
2016,7,14,14,15,922.5,106.0,2.5,23.0,900.5,749.87,565.12
2016,7,14,14,30,916.0,105.0,2.5,23.0,872.0,715.48,540.51
2016,7,14,14,45,907.0,103.5,2.55,23.0,837.0,676.39,512.3
2016,7,14,15,0,898.0,102.0,2.6,23.0,802.0,634.99,481.71
2016,7,14,15,15,887.0,100.0,2.6,22.5,761.5,589.96,448.33
2016,7,14,15,30,876.0,98.0,2.6,22.0,721.0,543.23,412.62
2016,7,14,15,45,861.0,96.0,2.6,22.0,676.0,493.19,372.54
2016,7,14,16,0,846.0,94.0,2.6,22.0,631.0,442.32,330.68
2016,7,14,16,15,827.5,91.0,2.6,21.5,583.0,387.91,285.64
2016,7,14,16,30,809.0,88.0,2.6,21.0,535.0,333.78,239.66
2016,7,14,16,45,783.5,85.0,2.6,20.5,484.0,278.28,192.21
2016,7,14,17,0,758.0,82.0,2.6,20.0,433.0,224.27,146.43
2016,7,14,17,15,725.0,78.0,2.55,19.5,381.5,170.16,103.28
2016,7,14,17,30,692.0,74.0,2.5,19.0,330.0,114.97,64.92
2016,7,14,17,45,643.5,69.0,2.5,19.0,278.5,65.44,42.64
2016,7,14,18,0,595.0,64.0,2.5,19.0,227.0,51.91,40.02
2016,7,14,18,15,527.0,56.5,2.45,18.0,179.0,45.99,34.81
2016,7,14,18,30,459.0,49.0,2.4,17.0,131.0,40.08,29.4
2016,7,14,18,45,351.5,39.0,2.35,16.5,90.0,31.9,21.69
2016,7,14,19,0,244.0,29.0,2.3,16.0,49.0,23.8,12.17
2016,7,14,19,15,122.0,14.5,2.35,15.5,24.5,11.41,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,8.0,2.25,12.5,8.0,6.29,0.0
2016,7,15,5,30,0.0,16.0,2.3,13.0,16.0,12.18,2.99
2016,7,15,5,45,0.0,30.5,2.35,13.5,30.5,23.31,14.47
2016,7,15,6,0,0.0,45.0,2.4,14.0,45.0,34.02,24.4
2016,7,15,6,15,0.0,62.5,2.3,14.0,62.5,46.68,36.0
2016,7,15,6,30,0.0,80.0,2.2,14.0,80.0,59.24,47.39
2016,7,15,6,45,0.0,98.5,2.15,14.5,98.5,72.48,59.07
2016,7,15,7,0,0.0,117.0,2.1,15.0,117.0,86.54,68.0
2016,7,15,7,15,12.0,142.0,2.05,15.5,147.5,106.93,84.2
2016,7,15,7,30,24.0,167.0,2.0,16.0,178.0,129.09,101.58
2016,7,15,7,45,42.0,195.5,1.95,16.5,217.5,157.45,123.7
2016,7,15,8,0,60.0,224.0,1.9,17.0,257.0,188.33,147.76
2016,7,15,8,15,191.0,241.0,1.9,17.0,359.0,257.59,200.36
2016,7,15,8,30,322.0,258.0,1.9,17.0,461.0,341.79,265.08
2016,7,15,8,45,350.5,271.5,1.9,17.5,507.0,384.88,298.39
2016,7,15,9,0,379.0,285.0,1.9,18.0,553.0,429.84,332.71
2016,7,15,9,15,639.5,191.0,1.9,18.5,673.5,530.28,408.74
2016,7,15,9,30,900.0,97.0,1.9,19.0,794.0,629.19,482.71
2016,7,15,9,45,908.0,99.0,1.95,19.5,829.0,670.8,512.7
2016,7,15,10,0,916.0,101.0,2.0,20.0,864.0,710.06,540.66
2016,7,15,10,15,922.5,102.0,2.05,20.0,893.0,744.84,565.93
2016,7,15,10,30,929.0,103.0,2.1,20.0,922.0,776.78,588.82
2016,7,15,10,45,708.5,233.5,2.15,20.0,867.5,759.77,572.71
2016,7,15,11,0,488.0,364.0,2.2,20.0,813.0,711.76,535.18
2016,7,15,11,15,717.0,234.0,2.25,20.0,905.5,797.45,600.3
2016,7,15,11,30,946.0,104.0,2.3,20.0,998.0,863.17,647.58
2016,7,15,11,45,948.5,104.0,2.35,20.5,1006.0,874.5,653.55
2016,7,15,12,0,951.0,104.0,2.4,21.0,1014.0,882.24,657.66
2016,7,15,12,15,951.0,104.0,2.4,21.0,1014.5,884.29,658.91
2016,7,15,12,30,951.0,104.0,2.4,21.0,1015.0,882.7,657.86
2016,7,15,12,45,942.5,108.5,2.4,21.0,1005.5,874.34,652.4
2016,7,15,13,0,934.0,113.0,2.4,21.0,996.0,862.47,644.71
2016,7,15,13,15,931.0,112.0,2.4,21.0,981.0,846.94,634.63
2016,7,15,13,30,928.0,111.0,2.4,21.0,966.0,827.94,622.26
2016,7,15,13,45,922.0,111.0,2.4,21.0,943.5,804.13,606.63
2016,7,15,14,0,916.0,111.0,2.4,21.0,921.0,777.17,588.26
2016,7,15,14,15,909.5,109.5,2.4,20.5,892.0,745.56,566.97
2016,7,15,14,30,903.0,108.0,2.4,20.0,863.0,711.13,543.19
2016,7,15,14,45,891.0,108.0,2.4,20.0,827.5,671.81,514.26
2016,7,15,15,0,879.0,108.0,2.4,20.0,792.0,630.43,483.19
2016,7,15,15,15,867.0,106.0,2.4,19.5,752.0,585.55,449.67
2016,7,15,15,30,855.0,104.0,2.4,19.0,712.0,539.1,413.91
2016,7,15,15,45,836.0,103.0,2.4,19.0,666.5,489.9,374.19
2016,7,15,16,0,817.0,102.0,2.4,19.0,621.0,438.54,331.77
2016,7,15,16,15,797.0,99.0,2.35,18.5,573.0,385.03,287.09
2016,7,15,16,30,777.0,96.0,2.3,18.0,525.0,331.87,241.64
2016,7,15,16,45,748.0,93.5,2.3,18.0,474.0,277.44,194.57
2016,7,15,17,0,719.0,91.0,2.3,18.0,423.0,221.49,146.89
2016,7,15,17,15,684.0,86.0,2.3,17.5,372.0,167.9,103.96
2016,7,15,17,30,649.0,81.0,2.3,17.0,321.0,117.57,68.97
2016,7,15,17,45,597.0,75.5,2.35,17.0,270.5,69.9,46.67
2016,7,15,18,0,545.0,70.0,2.4,17.0,220.0,55.89,43.86
2016,7,15,18,15,474.5,62.0,2.35,16.5,173.0,49.81,38.38
2016,7,15,18,30,404.0,54.0,2.3,16.0,126.0,43.74,32.71
2016,7,15,18,45,295.5,42.5,2.3,15.5,86.0,32.36,22.14
2016,7,15,19,0,187.0,31.0,2.3,15.0,46.0,23.45,11.72
2016,7,15,19,15,93.5,15.5,2.35,14.5,23.0,12.2,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,5,15,113.5,13.5,2.2,12.5,22.0,10.62,0.0
2016,7,16,5,30,227.0,27.0,2.2,13.0,44.0,22.17,9.57
2016,7,16,5,45,333.5,37.5,2.2,13.5,83.5,30.69,20.76
2016,7,16,6,0,440.0,48.0,2.2,14.0,123.0,39.24,28.97
2016,7,16,6,15,220.0,68.0,2.1,14.5,105.5,50.27,39.09
2016,7,16,6,30,0.0,88.0,2.0,15.0,88.0,64.35,51.71
2016,7,16,6,45,6.0,106.5,1.9,15.5,108.5,77.69,63.42
2016,7,16,7,0,12.0,125.0,1.8,16.0,129.0,92.81,72.55
2016,7,16,7,15,24.5,149.0,1.7,16.5,160.0,113.46,88.7
2016,7,16,7,30,37.0,173.0,1.6,17.0,191.0,135.8,106.08
2016,7,16,7,45,93.0,204.0,1.55,17.5,254.0,176.52,136.74
2016,7,16,8,0,149.0,235.0,1.5,18.0,317.0,226.75,175.15
2016,7,16,8,15,158.0,258.0,1.5,18.0,351.5,258.46,200.38
2016,7,16,8,30,167.0,281.0,1.5,18.0,386.0,291.02,226.05
2016,7,16,8,45,173.5,303.0,1.5,18.5,419.0,322.42,250.01
2016,7,16,9,0,180.0,325.0,1.5,19.0,452.0,354.18,273.8
2016,7,16,9,15,531.5,214.0,1.55,19.5,619.5,486.12,373.81
2016,7,16,9,30,883.0,103.0,1.6,20.0,787.0,625.58,476.99
2016,7,16,9,45,892.0,104.5,1.65,20.5,821.5,666.83,506.02
2016,7,16,10,0,901.0,106.0,1.7,21.0,856.0,705.84,533.55
2016,7,16,10,15,907.5,107.5,1.8,21.0,885.0,740.63,558.97
2016,7,16,10,30,914.0,109.0,1.9,21.0,914.0,772.63,582.1
2016,7,16,10,45,918.0,110.5,2.0,21.0,936.0,799.77,601.18
2016,7,16,11,0,922.0,112.0,2.1,21.0,958.0,823.68,617.51
2016,7,16,11,15,925.5,112.5,2.15,21.0,973.5,843.02,630.37
2016,7,16,11,30,929.0,113.0,2.2,21.0,989.0,858.94,641.02
2016,7,16,11,45,930.5,113.5,2.3,21.0,997.0,869.74,648.74
2016,7,16,12,0,932.0,114.0,2.4,21.0,1005.0,876.99,654.2
2016,7,16,12,15,932.5,114.0,2.4,21.0,1006.0,879.42,655.72
2016,7,16,12,30,933.0,114.0,2.4,21.0,1007.0,878.29,654.98
2016,7,16,12,45,932.5,113.5,2.45,21.0,1000.0,872.34,651.53
2016,7,16,13,0,932.0,113.0,2.5,21.0,993.0,862.82,645.78
2016,7,16,13,15,929.5,112.5,2.5,21.0,979.0,848.13,636.23
2016,7,16,13,30,927.0,112.0,2.5,21.0,965.0,829.96,624.4
2016,7,16,13,45,926.5,109.0,2.55,21.0,944.5,807.77,610.19
2016,7,16,14,0,926.0,106.0,2.6,21.0,924.0,782.13,593.26
2016,7,16,14,15,920.0,105.0,2.6,20.5,896.0,750.99,572.21
2016,7,16,14,30,914.0,104.0,2.6,20.0,868.0,716.95,548.63
2016,7,16,14,45,908.5,101.5,2.6,20.0,834.5,679.23,520.83
2016,7,16,15,0,903.0,99.0,2.6,20.0,801.0,638.93,490.51
2016,7,16,15,15,892.5,97.0,2.6,19.5,761.0,593.88,456.76
2016,7,16,15,30,882.0,95.0,2.6,19.0,721.0,547.07,420.61
2016,7,16,15,45,870.0,92.0,2.65,19.0,677.0,497.2,380.35
2016,7,16,16,0,858.0,89.0,2.7,19.0,633.0,446.22,337.98
2016,7,16,16,15,840.0,86.5,2.7,18.5,585.0,392.57,292.89
2016,7,16,16,30,822.0,84.0,2.7,18.0,537.0,337.31,245.39
2016,7,16,16,45,800.0,80.5,2.7,18.0,486.5,281.46,196.48
2016,7,16,17,0,778.0,77.0,2.7,18.0,436.0,226.72,148.99
2016,7,16,17,15,746.0,73.0,2.7,17.5,384.0,171.46,104.25
2016,7,16,17,30,714.0,69.0,2.7,17.0,332.0,119.04,67.58
2016,7,16,17,45,667.5,64.5,2.7,17.0,280.5,64.73,40.88
2016,7,16,18,0,621.0,60.0,2.7,17.0,229.0,49.24,38.0
2016,7,16,18,15,553.0,53.0,2.7,16.5,180.5,43.55,32.88
2016,7,16,18,30,485.0,46.0,2.7,16.0,132.0,37.9,27.59
2016,7,16,18,45,370.0,37.0,2.7,15.5,90.5,30.4,20.43
2016,7,16,19,0,255.0,28.0,2.7,15.0,49.0,23.04,11.1
2016,7,16,19,15,127.5,14.0,2.75,14.5,24.5,11.02,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,122.0,12.5,2.95,12.5,22.0,9.83,0.0
2016,7,17,5,30,244.0,25.0,3.0,13.0,44.0,20.55,7.89
2016,7,17,5,45,359.5,34.5,3.05,13.5,84.5,28.36,18.7
2016,7,17,6,0,475.0,44.0,3.1,14.0,125.0,36.3,26.35
2016,7,17,6,15,543.0,50.5,3.05,14.0,172.5,41.58,31.43
2016,7,17,6,30,611.0,57.0,3.0,14.0,220.0,46.92,36.41
2016,7,17,6,45,320.0,94.5,3.0,14.5,181.5,71.26,52.96
2016,7,17,7,0,29.0,132.0,3.0,15.0,143.0,97.65,76.34
2016,7,17,7,15,30.0,151.0,2.95,15.5,163.5,115.0,90.19
2016,7,17,7,30,31.0,170.0,2.9,16.0,184.0,132.65,104.35
2016,7,17,7,45,31.5,188.0,2.85,16.5,204.0,149.72,117.97
2016,7,17,8,0,32.0,206.0,2.8,17.0,224.0,166.94,131.57
2016,7,17,8,15,69.5,242.0,2.8,17.0,285.0,211.14,166.28
2016,7,17,8,30,107.0,278.0,2.8,17.0,346.0,259.79,204.47
2016,7,17,8,45,143.5,301.0,2.85,17.5,399.0,307.45,241.33
2016,7,17,9,0,180.0,324.0,2.9,18.0,452.0,353.95,276.95
2016,7,17,9,15,240.5,334.0,2.95,18.0,514.5,413.59,322.94
2016,7,17,9,30,301.0,344.0,3.0,18.0,577.0,471.31,367.09
2016,7,17,9,45,241.0,372.5,3.05,18.5,564.5,471.17,365.54
2016,7,17,10,0,181.0,401.0,3.1,19.0,552.0,456.94,353.37
2016,7,17,10,15,301.5,379.0,3.1,19.0,640.0,541.59,418.14
2016,7,17,10,30,422.0,357.0,3.1,19.0,728.0,632.29,485.71
2016,7,17,10,45,437.5,363.0,3.15,19.0,756.5,662.4,507.18
2016,7,17,11,0,453.0,369.0,3.2,19.0,785.0,691.29,527.98
2016,7,17,11,15,689.0,239.5,3.25,19.0,883.5,783.22,598.54
2016,7,17,11,30,925.0,110.0,3.3,19.0,982.0,855.05,651.53
2016,7,17,11,45,926.5,110.0,3.4,19.0,989.0,865.42,658.49
2016,7,17,12,0,928.0,110.0,3.5,19.0,996.0,872.26,663.57
2016,7,17,12,15,928.0,110.0,3.55,19.0,996.0,874.3,665.15
2016,7,17,12,30,928.0,110.0,3.6,19.0,996.0,872.78,664.4
2016,7,17,12,45,922.5,112.0,3.65,19.0,987.5,864.86,659.33
2016,7,17,13,0,917.0,114.0,3.7,19.0,979.0,853.49,651.95
2016,7,17,13,15,914.0,113.5,3.75,19.0,964.5,838.59,642.19
2016,7,17,13,30,911.0,113.0,3.8,19.0,950.0,820.29,630.08
2016,7,17,13,45,910.0,110.0,3.85,19.0,929.0,798.04,615.19
2016,7,17,14,0,909.0,107.0,3.9,19.0,908.0,772.43,597.57
2016,7,17,14,15,902.5,105.5,3.95,18.5,880.0,740.95,575.79
2016,7,17,14,30,896.0,104.0,4.0,18.0,852.0,706.66,551.45
2016,7,17,14,45,890.5,101.0,4.05,18.0,818.5,669.09,523.08
2016,7,17,15,0,885.0,98.0,4.1,18.0,785.0,629.0,492.17
2016,7,17,15,15,874.5,96.0,4.15,18.0,745.5,584.64,457.21
2016,7,17,15,30,864.0,94.0,4.2,18.0,706.0,538.57,420.01
2016,7,17,15,45,851.5,91.5,4.3,18.0,662.5,489.67,379.75
2016,7,17,16,0,839.0,89.0,4.4,18.0,619.0,439.74,337.48
2016,7,17,16,15,821.0,86.5,4.4,17.5,571.5,386.08,291.62
2016,7,17,16,30,803.0,84.0,4.4,17.0,524.0,332.71,244.9
2016,7,17,16,45,779.5,80.5,4.45,17.0,474.5,277.42,195.89
2016,7,17,17,0,756.0,77.0,4.5,17.0,425.0,223.44,148.54
2016,7,17,17,15,724.0,73.0,4.45,16.5,374.0,169.35,104.17
2016,7,17,17,30,692.0,69.0,4.4,16.0,323.0,118.13,67.81
2016,7,17,17,45,644.5,64.5,4.4,15.5,272.5,65.0,41.05
2016,7,17,18,0,597.0,60.0,4.4,15.0,222.0,48.97,38.07
2016,7,17,18,15,529.0,53.0,4.3,14.5,174.5,43.34,32.94
2016,7,17,18,30,461.0,46.0,4.2,14.0,127.0,37.74,27.66
2016,7,17,18,45,347.0,36.5,4.1,14.0,86.5,29.88,20.07
2016,7,17,19,0,233.0,27.0,4.0,14.0,46.0,22.13,10.15
2016,7,17,19,15,116.5,13.5,3.95,13.5,23.0,10.62,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,128.5,11.5,3.1,13.0,21.0,9.05,0.0
2016,7,18,5,30,257.0,23.0,3.2,13.0,42.0,18.92,6.21
2016,7,18,5,45,366.0,32.0,3.3,13.5,81.0,26.36,16.92
2016,7,18,6,0,475.0,41.0,3.4,14.0,120.0,33.92,24.23
2016,7,18,6,15,541.0,47.0,3.4,14.5,167.0,38.87,28.95
2016,7,18,6,30,607.0,53.0,3.4,15.0,214.0,43.9,33.56
2016,7,18,6,45,400.5,95.5,3.4,15.5,211.0,74.11,54.34
2016,7,18,7,0,194.0,138.0,3.4,16.0,208.0,114.69,84.32
2016,7,18,7,15,130.5,159.5,3.3,16.0,210.0,135.31,102.46
2016,7,18,7,30,67.0,181.0,3.2,16.0,212.0,147.45,115.07
2016,7,18,7,45,166.0,201.5,3.15,16.5,289.0,195.96,151.02
2016,7,18,8,0,265.0,222.0,3.1,17.0,366.0,257.2,198.02
2016,7,18,8,15,551.0,152.0,3.05,17.0,486.0,334.55,255.39
2016,7,18,8,30,837.0,82.0,3.0,17.0,606.0,427.95,327.88
2016,7,18,8,45,850.5,84.0,3.0,17.5,649.5,478.05,369.51
2016,7,18,9,0,864.0,86.0,3.0,18.0,693.0,527.26,409.32
2016,7,18,9,15,874.5,87.5,3.0,18.0,732.5,573.21,446.29
2016,7,18,9,30,885.0,89.0,3.0,18.0,772.0,617.5,481.04
2016,7,18,9,45,891.0,92.0,3.0,18.5,806.0,658.36,511.41
2016,7,18,10,0,897.0,95.0,3.0,19.0,840.0,696.76,539.17
2016,7,18,10,15,903.5,96.0,3.0,19.0,868.5,731.12,564.46
2016,7,18,10,30,910.0,97.0,3.0,19.0,897.0,762.71,587.33
2016,7,18,10,45,914.0,98.0,3.05,19.5,918.5,789.45,604.61
2016,7,18,11,0,918.0,99.0,3.1,20.0,940.0,812.99,619.47
2016,7,18,11,15,921.5,99.5,3.1,20.0,955.5,832.39,632.34
2016,7,18,11,30,925.0,100.0,3.1,20.0,971.0,848.37,642.9
2016,7,18,11,45,927.0,100.0,3.15,20.0,979.0,859.2,650.3
2016,7,18,12,0,929.0,100.0,3.2,20.0,987.0,866.49,655.39
2016,7,18,12,15,929.5,99.5,3.25,20.0,987.5,868.54,656.98
2016,7,18,12,30,930.0,99.0,3.3,20.0,988.0,867.0,656.25
2016,7,18,12,45,935.0,95.0,3.35,20.0,982.5,862.51,653.6
2016,7,18,13,0,940.0,91.0,3.4,20.0,977.0,854.3,648.48
2016,7,18,13,15,937.5,90.5,3.4,20.0,963.0,839.43,638.55
2016,7,18,13,30,935.0,90.0,3.4,20.0,949.0,821.05,626.27
2016,7,18,13,45,934.5,87.5,3.4,20.0,928.5,798.95,611.44
2016,7,18,14,0,934.0,85.0,3.4,20.0,908.0,773.4,594.17
2016,7,18,14,15,928.5,84.0,3.4,20.0,880.5,742.3,572.08
2016,7,18,14,30,923.0,83.0,3.4,20.0,853.0,708.26,547.01
2016,7,18,14,45,918.0,81.0,3.4,20.0,819.5,670.87,519.01
2016,7,18,15,0,913.0,79.0,3.4,20.0,786.0,630.86,488.43
2016,7,18,15,15,903.5,77.5,3.4,20.0,747.0,586.34,453.7
2016,7,18,15,30,894.0,76.0,3.4,20.0,708.0,539.98,416.64
2016,7,18,15,45,883.5,73.5,3.4,20.0,665.0,490.65,376.26
2016,7,18,16,0,873.0,71.0,3.4,20.0,622.0,440.05,333.73
2016,7,18,16,15,857.0,69.0,3.4,19.5,574.5,386.84,288.61
2016,7,18,16,30,841.0,67.0,3.4,19.0,527.0,333.43,242.15
2016,7,18,16,45,820.5,64.0,3.45,18.5,477.5,278.03,193.59
2016,7,18,17,0,800.0,61.0,3.5,18.0,428.0,223.49,146.06
2016,7,18,17,15,771.0,58.0,3.5,17.5,377.0,165.16,98.12
2016,7,18,17,30,742.0,55.0,3.5,17.0,326.0,112.39,60.59
2016,7,18,17,45,701.5,51.0,3.5,17.0,276.0,61.14,36.17
2016,7,18,18,0,661.0,47.0,3.5,17.0,226.0,43.31,32.75
2016,7,18,18,15,599.5,42.0,3.45,16.5,178.0,38.53,28.43
2016,7,18,18,30,538.0,37.0,3.4,16.0,130.0,33.83,24.0
2016,7,18,18,45,435.5,29.5,3.35,15.5,89.0,26.8,17.27
2016,7,18,19,0,333.0,22.0,3.3,15.0,48.0,18.27,7.01
2016,7,18,19,15,166.5,11.0,3.25,14.5,24.0,8.65,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,151.5,10.5,2.6,12.5,21.5,8.26,0.0
2016,7,19,5,30,303.0,21.0,2.7,13.0,43.0,17.39,4.61
2016,7,19,5,45,410.5,29.0,2.8,13.5,83.0,24.15,14.98
2016,7,19,6,0,518.0,37.0,2.9,14.0,123.0,33.71,24.03
2016,7,19,6,15,583.0,43.0,2.9,14.0,171.0,39.21,29.31
2016,7,19,6,30,648.0,49.0,2.9,14.0,219.0,44.77,34.47
2016,7,19,6,45,406.0,94.0,2.9,14.5,208.5,73.69,53.89
2016,7,19,7,0,164.0,139.0,2.9,15.0,198.0,113.02,84.29
2016,7,19,7,15,183.5,160.5,2.85,15.5,236.0,143.73,107.27
2016,7,19,7,30,203.0,182.0,2.8,16.0,274.0,176.86,133.49
2016,7,19,7,45,519.0,126.0,2.8,16.5,397.5,239.83,174.15
2016,7,19,8,0,835.0,70.0,2.8,17.0,521.0,328.19,239.23
2016,7,19,8,15,851.5,72.0,2.8,17.0,568.5,381.73,286.47
2016,7,19,8,30,868.0,74.0,2.8,17.0,616.0,435.15,332.74
2016,7,19,8,45,878.5,76.5,2.8,17.5,659.5,485.84,375.03
2016,7,19,9,0,889.0,79.0,2.8,18.0,703.0,535.3,414.98
2016,7,19,9,15,899.0,81.0,2.8,18.0,743.0,582.58,452.83
2016,7,19,9,30,909.0,83.0,2.8,18.0,783.0,628.09,488.34
2016,7,19,9,45,913.0,86.0,2.8,18.5,816.5,668.68,518.35
2016,7,19,10,0,917.0,89.0,2.8,19.0,850.0,706.6,545.6
2016,7,19,10,15,923.0,90.0,2.8,19.0,878.5,741.32,571.01
2016,7,19,10,30,929.0,91.0,2.8,19.0,907.0,773.16,593.73
2016,7,19,10,45,930.5,93.5,2.85,19.0,928.0,799.89,611.92
2016,7,19,11,0,932.0,96.0,2.9,19.0,949.0,823.22,627.75
2016,7,19,11,15,935.0,96.5,2.9,19.0,964.0,842.51,640.51
2016,7,19,11,30,938.0,97.0,2.9,19.0,979.0,858.33,650.92
2016,7,19,11,45,939.5,97.0,2.95,19.0,987.0,868.92,658.16
2016,7,19,12,0,941.0,97.0,3.0,19.0,995.0,875.9,663.05
2016,7,19,12,15,941.5,97.0,3.0,19.0,995.0,878.43,664.66
2016,7,19,12,30,942.0,97.0,3.0,19.0,995.0,877.32,663.92
2016,7,19,12,45,935.5,100.0,3.05,19.0,986.5,869.4,658.96
2016,7,19,13,0,929.0,103.0,3.1,19.0,978.0,857.96,651.69
2016,7,19,13,15,926.0,102.5,3.1,19.0,963.5,842.85,641.65
2016,7,19,13,30,923.0,102.0,3.1,19.0,949.0,824.28,629.28
2016,7,19,13,45,924.0,98.0,3.15,19.5,929.0,802.31,613.67
2016,7,19,14,0,925.0,94.0,3.2,20.0,909.0,776.83,595.63
2016,7,19,14,15,919.0,93.0,3.25,20.0,881.0,745.59,573.6
2016,7,19,14,30,913.0,92.0,3.3,20.0,853.0,711.48,548.79
2016,7,19,14,45,909.0,89.0,3.35,20.0,819.5,674.16,521.14
2016,7,19,15,0,905.0,86.0,3.4,20.0,786.0,634.16,490.84
2016,7,19,15,15,894.5,84.5,3.45,19.5,746.5,589.32,456.95
2016,7,19,15,30,884.0,83.0,3.5,19.0,707.0,542.75,420.64
2016,7,19,15,45,874.0,79.5,3.55,19.0,663.5,493.14,380.07
2016,7,19,16,0,864.0,76.0,3.6,19.0,620.0,442.23,337.25
2016,7,19,16,15,847.5,74.0,3.6,18.5,572.5,389.16,292.11
2016,7,19,16,30,831.0,72.0,3.6,18.0,525.0,335.95,245.68
2016,7,19,16,45,812.0,68.0,3.6,18.0,476.0,280.5,196.48
2016,7,19,17,0,793.0,64.0,3.6,18.0,427.0,225.75,148.33
2016,7,19,17,15,763.5,61.0,3.55,17.5,376.0,167.7,100.55
2016,7,19,17,30,734.0,58.0,3.5,17.0,325.0,115.17,63.0
2016,7,19,17,45,696.0,53.0,3.5,17.0,275.0,63.51,37.69
2016,7,19,18,0,658.0,48.0,3.5,17.0,225.0,44.08,33.42
2016,7,19,18,15,595.5,43.0,3.35,16.5,177.0,39.32,29.12
2016,7,19,18,30,533.0,38.0,3.2,16.0,129.0,34.66,24.7
2016,7,19,18,45,432.0,30.0,3.1,15.5,88.0,25.05,15.74
2016,7,19,19,0,331.0,22.0,3.0,15.0,47.0,18.28,6.62
2016,7,19,19,15,165.5,11.0,2.95,14.5,23.5,8.65,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,153.0,10.0,2.45,12.5,20.5,7.87,0.0
2016,7,20,5,30,306.0,20.0,2.5,13.0,41.0,16.58,3.38
2016,7,20,5,45,414.5,28.5,2.6,13.5,81.5,23.78,14.6
2016,7,20,6,0,523.0,37.0,2.7,14.0,122.0,33.75,24.05
2016,7,20,6,15,588.0,42.5,2.7,14.5,170.0,38.84,28.91
2016,7,20,6,30,653.0,48.0,2.7,15.0,218.0,44.01,33.65
2016,7,20,6,45,696.5,52.0,2.7,15.5,268.5,56.48,36.15
2016,7,20,7,0,740.0,56.0,2.7,16.0,319.0,107.63,58.24
2016,7,20,7,15,770.0,59.0,2.6,16.0,370.5,160.51,95.07
2016,7,20,7,30,800.0,62.0,2.5,16.0,422.0,219.07,143.13
2016,7,20,7,45,822.5,64.5,2.45,16.5,472.0,273.93,190.89
2016,7,20,8,0,845.0,67.0,2.4,17.0,522.0,329.88,240.0
2016,7,20,8,15,862.0,69.0,2.35,17.5,570.5,384.18,287.22
2016,7,20,8,30,879.0,71.0,2.3,18.0,619.0,438.41,333.1
2016,7,20,8,45,892.5,72.5,2.25,18.5,663.5,490.21,375.67
2016,7,20,9,0,906.0,74.0,2.2,19.0,708.0,541.05,416.0
2016,7,20,9,15,916.0,75.5,2.2,19.0,748.0,588.68,453.62
2016,7,20,9,30,926.0,77.0,2.2,19.0,788.0,634.52,488.86
2016,7,20,9,45,924.5,83.0,2.25,19.5,821.0,675.05,518.53
2016,7,20,10,0,923.0,89.0,2.3,20.0,854.0,712.43,545.16
2016,7,20,10,15,929.5,90.5,2.3,20.0,883.0,748.21,570.9
2016,7,20,10,30,936.0,92.0,2.3,20.0,912.0,781.12,593.88
2016,7,20,10,45,942.0,91.5,2.35,20.5,935.0,808.82,611.32
2016,7,20,11,0,948.0,91.0,2.4,21.0,958.0,833.32,626.5
2016,7,20,11,15,951.0,91.5,2.45,21.0,973.0,852.95,639.57
2016,7,20,11,30,954.0,92.0,2.5,21.0,988.0,869.04,650.34
2016,7,20,11,45,957.5,91.0,2.6,21.5,996.5,880.6,657.26
2016,7,20,12,0,961.0,90.0,2.7,22.0,1005.0,888.5,661.82
2016,7,20,12,15,961.5,90.0,2.75,22.0,1006.0,891.09,663.81
2016,7,20,12,30,962.0,90.0,2.8,22.0,1007.0,889.95,663.43
2016,7,20,12,45,961.0,89.5,2.85,22.0,1000.0,883.39,659.51
2016,7,20,13,0,960.0,89.0,2.9,22.0,993.0,873.11,653.2
2016,7,20,13,15,958.0,88.5,2.95,21.5,978.5,858.34,645.15
2016,7,20,13,30,956.0,88.0,3.0,21.0,964.0,839.95,634.64
2016,7,20,13,45,953.5,87.0,3.1,21.0,943.0,817.18,620.16
2016,7,20,14,0,951.0,86.0,3.2,21.0,922.0,790.98,603.22
2016,7,20,14,15,945.5,85.0,3.25,21.0,894.0,759.31,581.47
2016,7,20,14,30,940.0,84.0,3.3,21.0,866.0,724.65,556.44
2016,7,20,14,45,933.5,82.5,3.35,21.0,832.0,686.06,528.01
2016,7,20,15,0,927.0,81.0,3.4,21.0,798.0,644.9,497.01
2016,7,20,15,15,917.5,79.5,3.4,20.5,758.0,599.67,462.9
2016,7,20,15,30,908.0,78.0,3.4,20.0,718.0,552.56,426.27
2016,7,20,15,45,896.0,76.0,3.45,20.0,674.0,502.16,385.3
2016,7,20,16,0,884.0,74.0,3.5,20.0,630.0,450.6,342.17
2016,7,20,16,15,867.5,72.0,3.5,19.5,582.0,396.44,296.37
2016,7,20,16,30,851.0,70.0,3.5,19.0,534.0,342.1,249.2
2016,7,20,16,45,830.5,67.0,3.55,19.0,483.5,285.93,199.59
2016,7,20,17,0,810.0,64.0,3.6,19.0,433.0,230.57,151.09
2016,7,20,17,15,780.0,61.0,3.6,18.5,381.0,171.4,102.48
2016,7,20,17,30,750.0,58.0,3.6,18.0,329.0,117.75,64.07
2016,7,20,17,45,709.0,53.5,3.6,17.5,278.0,65.32,38.37
2016,7,20,18,0,668.0,49.0,3.6,17.0,227.0,44.99,34.23
2016,7,20,18,15,604.0,43.5,3.5,16.5,178.5,39.82,29.54
2016,7,20,18,30,540.0,38.0,3.4,16.0,130.0,34.71,24.73
2016,7,20,18,45,434.0,30.0,3.35,15.5,88.0,25.07,15.7
2016,7,20,19,0,328.0,22.0,3.3,15.0,46.0,18.28,6.13
2016,7,20,19,15,164.0,11.0,3.3,14.5,23.0,8.65,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,151.5,10.0,2.9,13.0,20.0,7.87,0.0
