Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,5,30,303.0,20.0,3.0,13.0,40.0,16.58,2.49
2016,7,21,5,45,414.0,28.5,3.15,13.5,80.5,23.78,14.53
2016,7,21,6,0,525.0,37.0,3.3,14.0,121.0,33.77,24.03
2016,7,21,6,15,590.0,42.5,3.3,14.5,169.0,38.86,28.9
2016,7,21,6,30,655.0,48.0,3.3,15.0,217.0,44.03,33.66
2016,7,21,6,45,699.0,51.5,3.3,15.5,268.0,56.89,35.96
2016,7,21,7,0,743.0,55.0,3.3,16.0,319.0,107.94,58.2
2016,7,21,7,15,773.0,58.5,3.2,16.5,370.0,161.48,95.63
2016,7,21,7,30,803.0,62.0,3.1,17.0,421.0,220.69,144.08
2016,7,21,7,45,826.0,64.0,3.05,17.5,471.5,275.53,191.85
2016,7,21,8,0,849.0,66.0,3.0,18.0,522.0,331.48,241.02
2016,7,21,8,15,865.5,68.0,2.95,18.0,570.0,385.89,288.99
2016,7,21,8,30,882.0,70.0,2.9,18.0,618.0,440.17,335.78
2016,7,21,8,45,895.5,71.5,2.85,18.5,662.5,492.2,378.86
2016,7,21,9,0,909.0,73.0,2.8,19.0,707.0,543.25,419.71
2016,7,21,9,15,919.0,74.0,2.8,19.0,747.5,590.64,457.49
2016,7,21,9,30,929.0,75.0,2.8,19.0,788.0,636.22,492.9
2016,7,21,9,45,934.0,78.0,2.8,19.5,822.5,678.37,523.87
2016,7,21,10,0,939.0,81.0,2.8,20.0,857.0,717.87,552.06
2016,7,21,10,15,945.5,82.0,2.85,20.0,886.5,753.78,578.41
2016,7,21,10,30,952.0,83.0,2.9,20.0,916.0,786.78,601.58
2016,7,21,10,45,957.5,83.0,2.95,20.5,939.0,815.01,619.51
2016,7,21,11,0,963.0,83.0,3.0,21.0,962.0,839.95,635.1
2016,7,21,11,15,966.5,83.5,3.1,21.0,978.0,860.32,649.07
2016,7,21,11,30,970.0,84.0,3.2,21.0,994.0,877.1,660.67
2016,7,21,11,45,972.0,84.0,3.3,21.0,1002.5,888.51,668.69
2016,7,21,12,0,974.0,84.0,3.4,21.0,1011.0,896.18,674.29
2016,7,21,12,15,975.0,84.0,3.45,21.0,1011.5,899.23,676.56
2016,7,21,12,30,976.0,84.0,3.5,21.0,1012.0,898.5,676.38
2016,7,21,12,45,968.0,88.5,3.6,21.0,1003.5,890.53,671.66
2016,7,21,13,0,960.0,93.0,3.7,21.0,995.0,878.91,664.52
2016,7,21,13,15,958.0,92.5,3.7,21.0,981.0,864.12,654.74
2016,7,21,13,30,956.0,92.0,3.7,21.0,967.0,845.72,642.52
2016,7,21,13,45,956.0,89.0,3.75,21.0,946.5,823.06,627.62
2016,7,21,14,0,956.0,86.0,3.8,21.0,926.0,796.81,610.17
2016,7,21,14,15,951.0,85.0,3.8,21.0,898.0,765.32,588.26
2016,7,21,14,30,946.0,84.0,3.8,21.0,870.0,730.77,562.93
2016,7,21,14,45,942.0,81.0,3.8,21.0,836.0,692.17,534.2
2016,7,21,15,0,938.0,78.0,3.8,21.0,802.0,650.79,502.76
2016,7,21,15,15,928.5,76.5,3.75,20.5,762.0,605.05,468.02
2016,7,21,15,30,919.0,75.0,3.7,20.0,722.0,557.4,430.77
2016,7,21,15,45,908.5,72.5,3.7,20.0,678.0,506.69,389.35
2016,7,21,16,0,898.0,70.0,3.7,20.0,634.0,454.65,345.66
2016,7,21,16,15,882.0,68.0,3.65,19.5,585.5,399.91,299.23
2016,7,21,16,30,866.0,66.0,3.6,19.0,537.0,344.93,251.37
2016,7,21,16,45,845.0,63.5,3.6,19.0,486.0,288.19,201.15
2016,7,21,17,0,824.0,61.0,3.6,19.0,435.0,232.3,152.06
2016,7,21,17,15,794.0,58.0,3.55,18.5,383.0,175.71,105.4
2016,7,21,17,30,764.0,55.0,3.5,18.0,331.0,117.73,63.29
2016,7,21,17,45,721.0,51.5,3.45,17.5,279.0,65.12,37.46
2016,7,21,18,0,678.0,48.0,3.4,17.0,227.0,44.3,33.61
2016,7,21,18,15,614.0,42.5,3.3,16.5,178.0,39.08,28.88
2016,7,21,18,30,550.0,37.0,3.2,16.0,129.0,33.93,24.02
2016,7,21,18,45,440.5,29.5,3.1,15.5,87.0,26.85,17.17
2016,7,21,19,0,331.0,22.0,3.0,15.0,45.0,18.31,5.56
2016,7,21,19,15,165.5,11.0,2.95,14.5,22.5,8.65,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,149.5,10.0,2.15,12.5,19.5,7.87,0.0
2016,7,22,5,30,299.0,20.0,2.2,13.0,39.0,16.59,1.43
2016,7,22,5,45,411.0,28.5,2.25,13.5,79.5,23.78,14.46
2016,7,22,6,0,523.0,37.0,2.3,14.0,120.0,33.77,24.01
2016,7,22,6,15,591.0,43.0,2.2,14.5,168.5,39.3,29.29
2016,7,22,6,30,659.0,49.0,2.1,15.0,217.0,44.89,34.43
2016,7,22,6,45,704.0,53.0,2.05,15.5,269.0,59.02,37.17
2016,7,22,7,0,749.0,57.0,2.0,16.0,321.0,111.0,60.29
2016,7,22,7,15,780.0,60.5,1.95,16.5,373.0,165.19,98.18
2016,7,22,7,30,811.0,64.0,1.9,17.0,425.0,225.06,146.94
2016,7,22,7,45,834.5,66.5,1.85,17.5,476.5,281.05,195.28
2016,7,22,8,0,858.0,69.0,1.8,18.0,528.0,338.22,244.88
2016,7,22,8,15,875.0,71.0,1.8,18.5,577.0,393.43,292.38
2016,7,22,8,30,892.0,73.0,1.8,19.0,626.0,448.54,338.46
2016,7,22,8,45,905.0,75.0,1.8,19.5,671.0,501.39,381.36
2016,7,22,9,0,918.0,77.0,1.8,20.0,716.0,553.2,421.97
2016,7,22,9,15,928.0,78.5,1.8,20.5,757.0,601.54,458.67
2016,7,22,9,30,938.0,80.0,1.8,21.0,798.0,648.04,492.82
2016,7,22,9,45,938.0,85.0,1.85,21.5,831.5,689.2,522.36
2016,7,22,10,0,938.0,90.0,1.9,22.0,865.0,727.3,548.98
2016,7,22,10,15,944.0,91.0,1.95,22.0,894.0,762.88,574.43
2016,7,22,10,30,950.0,92.0,2.0,22.0,923.0,795.51,596.92
2016,7,22,10,45,955.0,92.5,2.05,22.5,945.5,823.81,614.43
2016,7,22,11,0,960.0,93.0,2.1,23.0,968.0,848.79,629.64
2016,7,22,11,15,962.5,93.5,2.2,23.0,983.5,868.32,642.87
2016,7,22,11,30,965.0,94.0,2.3,23.0,999.0,884.23,653.8
2016,7,22,11,45,967.0,94.0,2.4,23.5,1007.0,895.6,660.53
2016,7,22,12,0,969.0,94.0,2.5,24.0,1015.0,903.25,664.88
2016,7,22,12,15,969.0,94.0,2.6,23.5,1015.0,905.46,668.33
2016,7,22,12,30,969.0,94.0,2.7,23.0,1015.0,903.9,669.4
2016,7,22,12,45,964.5,95.5,2.8,23.0,1007.0,896.16,665.14
2016,7,22,13,0,960.0,97.0,2.9,23.0,999.0,884.73,658.49
2016,7,22,13,15,957.5,96.5,2.95,23.0,984.0,869.53,649.0
2016,7,22,13,30,955.0,96.0,3.0,23.0,969.0,850.73,637.11
2016,7,22,13,45,951.0,95.5,3.1,23.0,947.0,827.23,622.31
2016,7,22,14,0,947.0,95.0,3.2,23.0,925.0,800.36,605.11
2016,7,22,14,15,941.0,94.0,3.2,23.0,896.5,768.37,583.08
2016,7,22,14,30,935.0,93.0,3.2,23.0,868.0,733.41,557.93
2016,7,22,14,45,927.5,91.5,3.25,23.0,833.5,694.23,529.47
2016,7,22,15,0,920.0,90.0,3.3,23.0,799.0,652.56,498.5
2016,7,22,15,15,909.5,88.5,3.3,22.5,759.0,606.89,464.52
2016,7,22,15,30,899.0,87.0,3.3,22.0,719.0,559.43,428.12
2016,7,22,15,45,885.5,85.0,3.3,22.0,674.0,508.52,387.19
2016,7,22,16,0,872.0,83.0,3.3,22.0,629.0,456.6,344.28
2016,7,22,16,15,854.5,80.5,3.3,21.5,580.5,401.97,298.75
2016,7,22,16,30,837.0,78.0,3.3,21.0,532.0,347.28,251.92
2016,7,22,16,45,812.0,75.5,3.3,21.0,480.5,288.65,201.06
2016,7,22,17,0,787.0,73.0,3.3,21.0,429.0,232.93,152.89
2016,7,22,17,15,755.0,69.0,3.25,20.5,377.0,176.57,106.93
2016,7,22,17,30,723.0,65.0,3.2,20.0,325.0,123.05,68.55
2016,7,22,17,45,674.0,60.5,3.15,19.5,273.0,71.62,42.83
2016,7,22,18,0,625.0,56.0,3.1,19.0,221.0,46.35,35.11
2016,7,22,18,15,555.0,49.5,3.0,18.5,172.0,40.94,30.24
2016,7,22,18,30,485.0,43.0,2.9,18.0,123.0,35.6,25.23
2016,7,22,18,45,367.0,33.5,2.85,17.5,82.0,27.63,17.59
2016,7,22,19,0,249.0,24.0,2.8,17.0,41.0,19.78,5.61
2016,7,22,19,15,124.5,12.0,2.8,16.5,20.5,9.44,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,122.0,10.0,1.55,14.5,17.5,7.87,0.0
2016,7,23,5,30,244.0,20.0,1.5,15.0,35.0,16.46,0.04
2016,7,23,5,45,363.0,29.5,1.45,16.0,75.0,24.39,14.71
2016,7,23,6,0,482.0,39.0,1.4,17.0,115.0,32.44,22.53
2016,7,23,6,15,552.5,45.5,1.4,17.5,162.5,37.86,27.66
2016,7,23,6,30,623.0,52.0,1.4,18.0,210.0,46.97,35.82
2016,7,23,6,45,670.5,56.5,1.4,18.5,261.5,61.77,38.81
2016,7,23,7,0,718.0,61.0,1.4,19.0,313.0,112.52,61.72
2016,7,23,7,15,750.5,65.0,1.4,19.5,364.5,165.68,98.58
2016,7,23,7,30,783.0,69.0,1.4,20.0,416.0,221.79,143.6
2016,7,23,7,45,808.0,71.5,1.4,21.0,467.5,277.28,190.34
2016,7,23,8,0,833.0,74.0,1.4,22.0,519.0,335.92,239.6
2016,7,23,8,15,850.5,76.5,1.45,22.5,567.5,390.58,285.64
2016,7,23,8,30,868.0,79.0,1.5,23.0,616.0,445.23,330.44
2016,7,23,8,45,882.0,80.5,1.55,24.0,661.0,497.05,371.08
2016,7,23,9,0,896.0,82.0,1.6,25.0,706.0,547.96,409.52
2016,7,23,9,15,906.5,84.0,1.65,25.0,746.5,596.16,446.35
2016,7,23,9,30,917.0,86.0,1.7,25.0,787.0,642.61,480.96
2016,7,23,9,45,924.5,87.5,1.8,25.5,822.0,684.68,511.02
2016,7,23,10,0,932.0,89.0,1.9,26.0,857.0,724.31,538.68
2016,7,23,10,15,938.0,90.0,1.95,26.0,886.0,759.75,563.63
2016,7,23,10,30,944.0,91.0,2.0,26.0,915.0,792.27,585.61
2016,7,23,10,45,946.5,93.0,2.15,26.5,937.0,819.89,603.2
2016,7,23,11,0,949.0,95.0,2.3,27.0,959.0,844.11,618.48
2016,7,23,11,15,952.0,95.5,2.4,27.0,974.5,863.87,631.68
2016,7,23,11,30,955.0,96.0,2.5,27.0,990.0,880.08,642.62
2016,7,23,11,45,954.5,97.5,2.6,27.0,997.5,890.62,649.94
2016,7,23,12,0,954.0,99.0,2.7,27.0,1005.0,897.43,654.93
2016,7,23,12,15,954.5,99.0,2.75,26.5,1005.5,900.03,658.2
2016,7,23,12,30,955.0,99.0,2.8,26.0,1006.0,898.92,659.15
2016,7,23,12,45,951.5,100.5,2.85,26.0,998.5,892.07,655.12
2016,7,23,13,0,948.0,102.0,2.9,26.0,991.0,881.56,648.78
2016,7,23,13,15,945.5,101.5,2.95,26.0,976.5,866.51,639.49
2016,7,23,13,30,943.0,101.0,3.0,26.0,962.0,847.9,627.85
2016,7,23,13,45,939.0,100.0,3.05,26.0,940.5,824.18,612.77
2016,7,23,14,0,935.0,99.0,3.1,26.0,919.0,797.13,595.4
2016,7,23,14,15,929.5,98.0,3.1,25.5,890.5,765.79,575.18
2016,7,23,14,30,924.0,97.0,3.1,25.0,862.0,731.49,551.86
2016,7,23,14,45,916.0,95.5,3.15,25.0,827.5,692.3,523.68
2016,7,23,15,0,908.0,94.0,3.2,25.0,793.0,650.7,493.07
2016,7,23,15,15,898.0,92.5,3.2,24.5,753.0,605.73,459.94
2016,7,23,15,30,888.0,91.0,3.2,24.0,713.0,558.93,424.41
2016,7,23,15,45,874.0,88.5,3.25,24.0,668.0,507.76,383.81
2016,7,23,16,0,860.0,86.0,3.3,24.0,623.0,455.64,341.27
2016,7,23,16,15,842.5,83.5,3.25,23.5,575.0,401.5,296.47
2016,7,23,16,30,825.0,81.0,3.2,23.0,527.0,345.95,249.4
2016,7,23,16,45,801.0,78.0,3.2,22.5,476.0,289.2,200.83
2016,7,23,17,0,777.0,75.0,3.2,22.0,425.0,233.76,153.45
2016,7,23,17,15,744.0,71.0,3.15,21.5,373.0,177.68,107.89
2016,7,23,17,30,711.0,67.0,3.1,21.0,321.0,124.58,69.82
2016,7,23,17,45,663.0,62.0,3.05,20.5,269.5,69.43,40.52
2016,7,23,18,0,615.0,57.0,3.0,20.0,218.0,47.0,35.52
2016,7,23,18,15,543.5,50.0,2.95,19.0,169.5,41.24,30.42
2016,7,23,18,30,472.0,43.0,2.9,18.0,121.0,35.53,25.14
2016,7,23,18,45,353.0,33.5,2.85,17.5,80.0,27.59,17.48
2016,7,23,19,0,234.0,24.0,2.8,17.0,39.0,19.77,4.67
2016,7,23,19,15,117.0,12.0,2.85,16.5,19.5,9.44,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,98.5,10.5,1.65,14.5,16.0,8.26,0.0
2016,7,24,5,30,197.0,21.0,1.6,15.0,32.0,17.23,0.0
2016,7,24,5,45,317.0,31.5,1.55,15.5,71.0,25.87,15.86
2016,7,24,6,0,437.0,42.0,1.5,16.0,110.0,34.58,24.46
2016,7,24,6,15,511.5,49.5,1.4,16.5,157.5,40.64,30.2
2016,7,24,6,30,586.0,57.0,1.3,17.0,205.0,46.74,35.77
2016,7,24,6,45,637.0,62.0,1.2,17.5,256.0,62.11,39.07
2016,7,24,7,0,688.0,67.0,1.1,18.0,307.0,115.78,65.56
2016,7,24,7,15,722.5,71.5,1.05,18.5,359.0,168.05,101.98
2016,7,24,7,30,757.0,76.0,1.0,19.0,411.0,223.56,146.41
2016,7,24,7,45,783.5,79.0,1.0,19.5,462.0,278.61,192.92
2016,7,24,8,0,810.0,82.0,1.0,20.0,513.0,335.33,240.91
2016,7,24,8,15,829.0,84.5,1.0,20.5,561.5,390.16,286.77
2016,7,24,8,30,848.0,87.0,1.0,21.0,610.0,445.25,331.47
2016,7,24,8,45,864.0,88.5,1.05,21.5,655.5,497.21,372.67
2016,7,24,9,0,880.0,90.0,1.1,22.0,701.0,548.46,412.02
2016,7,24,9,15,891.0,92.0,1.15,22.5,741.5,596.34,447.7
2016,7,24,9,30,902.0,94.0,1.2,23.0,782.0,642.55,481.1
2016,7,24,9,45,911.0,95.0,1.3,23.5,817.5,684.65,511.16
2016,7,24,10,0,920.0,96.0,1.4,24.0,853.0,724.44,538.94
2016,7,24,10,15,926.5,97.5,1.5,24.0,882.0,760.36,564.58
2016,7,24,10,30,933.0,99.0,1.6,24.0,911.0,793.41,587.5
2016,7,24,10,45,938.0,99.0,1.7,24.5,934.0,820.93,604.7
2016,7,24,11,0,943.0,99.0,1.8,25.0,957.0,845.18,619.73
2016,7,24,11,15,946.0,100.0,1.85,25.0,972.0,865.31,632.78
2016,7,24,11,30,949.0,101.0,1.9,25.0,987.0,881.9,643.59
2016,7,24,11,45,950.5,101.0,2.0,25.0,995.0,892.73,651.24
2016,7,24,12,0,952.0,101.0,2.1,25.0,1003.0,899.88,656.63
2016,7,24,12,15,952.0,101.0,2.2,25.0,1003.5,902.06,658.87
2016,7,24,12,30,952.0,101.0,2.3,25.0,1004.0,900.53,658.8
2016,7,24,12,45,949.0,101.5,2.4,25.0,996.0,893.22,655.0
2016,7,24,13,0,946.0,102.0,2.5,25.0,988.0,882.25,648.87
2016,7,24,13,15,943.0,101.5,2.55,24.5,973.0,866.79,640.66
2016,7,24,13,30,940.0,101.0,2.6,24.0,958.0,847.79,630.08
2016,7,24,13,45,935.0,100.5,2.7,24.0,935.5,823.76,615.18
2016,7,24,14,0,930.0,100.0,2.8,24.0,913.0,796.46,597.96
2016,7,24,14,15,923.5,99.0,2.85,23.5,884.5,764.49,577.58
2016,7,24,14,30,917.0,98.0,2.9,23.0,856.0,729.63,554.04
2016,7,24,14,45,908.0,96.5,2.95,23.0,821.0,689.97,525.41
2016,7,24,15,0,899.0,95.0,3.0,23.0,786.0,647.99,494.42
2016,7,24,15,15,888.0,93.5,3.0,22.5,745.5,602.74,460.93
2016,7,24,15,30,877.0,92.0,3.0,22.0,705.0,555.77,425.1
2016,7,24,15,45,862.5,90.0,3.0,22.0,660.0,505.21,384.66
2016,7,24,16,0,848.0,88.0,3.0,22.0,615.0,453.77,342.38
2016,7,24,16,15,829.0,85.0,2.95,21.5,567.0,398.54,296.6
2016,7,24,16,30,810.0,82.0,2.9,21.0,519.0,343.38,249.67
2016,7,24,16,45,784.5,79.0,2.9,21.0,468.0,286.93,200.77
2016,7,24,17,0,759.0,76.0,2.9,21.0,417.0,231.99,153.38
2016,7,24,17,15,725.0,72.0,2.9,20.5,365.5,176.67,108.3
2016,7,24,17,30,691.0,68.0,2.9,20.0,314.0,124.47,70.62
2016,7,24,17,45,641.5,63.0,2.9,19.5,262.5,70.28,41.34
2016,7,24,18,0,592.0,58.0,2.9,19.0,211.0,47.52,36.12
2016,7,24,18,15,520.0,51.0,2.9,18.5,163.5,41.83,30.98
2016,7,24,18,30,448.0,44.0,2.9,18.0,116.0,36.2,25.69
2016,7,24,18,45,328.0,33.5,2.9,17.5,76.0,27.5,17.32
2016,7,24,19,0,208.0,23.0,2.9,17.0,36.0,18.88,3.1
2016,7,24,19,15,104.0,11.5,2.9,16.5,18.0,9.05,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,97.0,10.0,2.0,12.5,15.5,7.87,0.0
2016,7,25,5,30,194.0,20.0,2.0,13.0,31.0,16.39,0.0
2016,7,25,5,45,318.0,30.5,2.0,13.5,70.0,25.07,15.22
2016,7,25,6,0,442.0,41.0,2.0,14.0,109.0,33.83,23.98
2016,7,25,6,15,517.0,48.5,1.9,14.0,156.5,39.92,29.86
2016,7,25,6,30,592.0,56.0,1.8,14.0,204.0,46.06,35.6
2016,7,25,6,45,299.5,86.5,1.75,14.5,161.5,68.88,49.26
2016,7,25,7,0,7.0,117.0,1.7,15.0,119.0,87.04,68.2
2016,7,25,7,15,13.5,137.0,1.65,15.5,142.5,103.92,81.68
2016,7,25,7,30,20.0,157.0,1.6,16.0,166.0,121.76,95.79
2016,7,25,7,45,83.0,192.5,1.55,16.5,235.5,167.84,130.93
2016,7,25,8,0,146.0,228.0,1.5,17.0,305.0,224.55,174.7
2016,7,25,8,15,201.5,245.5,1.5,17.5,363.5,269.83,209.56
2016,7,25,8,30,257.0,263.0,1.5,18.0,422.0,325.91,252.74
2016,7,25,8,45,569.0,177.0,1.5,18.5,561.5,434.03,334.11
2016,7,25,9,0,881.0,91.0,1.5,19.0,701.0,551.67,422.16
2016,7,25,9,15,892.0,93.0,1.5,19.5,742.0,599.68,457.78
2016,7,25,9,30,903.0,95.0,1.5,20.0,783.0,646.01,491.54
2016,7,25,9,45,904.0,100.5,1.55,20.5,816.0,687.0,520.78
2016,7,25,10,0,905.0,106.0,1.6,21.0,849.0,725.08,547.24
2016,7,25,10,15,911.5,107.5,1.6,21.0,878.5,760.58,572.04
2016,7,25,10,30,918.0,109.0,1.6,21.0,908.0,793.24,594.24
2016,7,25,10,45,921.5,110.5,1.65,21.5,930.0,820.57,611.05
2016,7,25,11,0,925.0,112.0,1.7,22.0,952.0,844.62,625.63
2016,7,25,11,15,928.5,112.5,1.75,22.0,968.0,864.4,638.59
2016,7,25,11,30,932.0,113.0,1.8,22.0,984.0,880.71,649.34
2016,7,25,11,45,933.0,114.0,1.85,22.0,991.5,891.82,656.77
2016,7,25,12,0,934.0,115.0,1.9,22.0,999.0,899.3,661.95
2016,7,25,12,15,934.5,115.0,1.9,22.0,999.5,901.87,663.5
2016,7,25,12,30,935.0,115.0,1.9,22.0,1000.0,900.79,662.81
2016,7,25,12,45,933.5,114.5,1.95,22.5,993.0,893.95,657.71
2016,7,25,13,0,932.0,114.0,2.0,23.0,986.0,883.49,650.37
2016,7,25,13,15,929.5,113.5,2.05,23.0,971.5,868.63,641.44
2016,7,25,13,30,927.0,113.0,2.1,23.0,957.0,850.24,630.22
2016,7,25,13,45,925.0,110.5,2.15,23.0,936.0,827.05,615.78
2016,7,25,14,0,923.0,108.0,2.2,23.0,915.0,800.46,599.0
2016,7,25,14,15,917.0,106.5,2.2,22.5,886.0,768.56,578.49
2016,7,25,14,30,911.0,105.0,2.2,22.0,857.0,733.75,555.03
2016,7,25,14,45,907.0,101.5,2.25,22.0,823.5,695.76,528.06
2016,7,25,15,0,903.0,98.0,2.3,22.0,790.0,655.07,498.42
2016,7,25,15,15,892.0,96.0,2.25,21.5,749.5,609.12,464.55
2016,7,25,15,30,881.0,94.0,2.2,21.0,709.0,561.45,428.38
2016,7,25,15,45,871.0,90.0,2.2,21.0,665.0,511.04,388.43
2016,7,25,16,0,861.0,86.0,2.2,21.0,621.0,459.33,346.21
2016,7,25,16,15,842.5,83.5,2.2,20.5,572.5,404.57,301.08
2016,7,25,16,30,824.0,81.0,2.2,20.0,524.0,348.6,253.7
2016,7,25,16,45,803.0,77.0,2.2,20.0,473.0,291.65,204.3
2016,7,25,17,0,782.0,73.0,2.2,20.0,422.0,235.71,155.85
2016,7,25,17,15,749.0,69.0,2.15,19.5,370.0,179.14,109.53
2016,7,25,17,30,716.0,65.0,2.1,19.0,318.0,125.53,70.54
2016,7,25,17,45,670.5,59.5,2.05,19.0,266.5,73.48,43.08
2016,7,25,18,0,625.0,54.0,2.0,19.0,215.0,44.88,33.81
2016,7,25,18,15,553.5,47.5,1.85,18.0,166.5,39.41,28.94
2016,7,25,18,30,482.0,41.0,1.7,17.0,118.0,34.03,23.92
2016,7,25,18,45,365.5,31.0,1.55,16.5,77.5,25.63,15.76
2016,7,25,19,0,249.0,21.0,1.4,16.0,37.0,17.31,1.17
2016,7,25,19,15,124.5,10.5,1.4,15.5,18.5,8.26,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,109.5,9.5,1.0,14.5,15.0,7.47,0.0
2016,7,26,5,30,219.0,19.0,0.9,15.0,30.0,15.63,0.0
2016,7,26,5,45,338.0,29.0,0.85,15.5,69.0,23.93,14.03
2016,7,26,6,0,457.0,39.0,0.8,16.0,108.0,32.33,22.47
2016,7,26,6,15,530.5,46.5,0.75,16.5,156.0,38.49,28.3
2016,7,26,6,30,604.0,54.0,0.7,17.0,204.0,44.69,33.97
2016,7,26,6,45,651.0,59.5,0.7,17.5,255.0,62.56,38.09
2016,7,26,7,0,698.0,65.0,0.7,18.0,306.0,117.17,65.86
2016,7,26,7,15,732.5,69.0,0.7,18.5,358.0,169.83,102.82
2016,7,26,7,30,767.0,73.0,0.7,19.0,410.0,225.71,147.66
2016,7,26,7,45,791.0,77.0,0.7,20.0,461.0,281.7,194.54
2016,7,26,8,0,815.0,81.0,0.7,21.0,512.0,339.1,242.32
2016,7,26,8,15,834.0,84.0,0.65,21.5,561.0,394.83,288.1
2016,7,26,8,30,853.0,87.0,0.6,22.0,610.0,450.71,332.41
2016,7,26,8,45,866.5,89.5,0.6,23.0,655.0,502.78,371.95
2016,7,26,9,0,880.0,92.0,0.6,24.0,700.0,553.9,409.18
2016,7,26,9,15,891.0,94.0,0.65,24.5,741.0,601.95,444.12
2016,7,26,9,30,902.0,96.0,0.7,25.0,782.0,648.32,476.82
2016,7,26,9,45,907.0,99.5,0.8,25.5,816.5,690.18,506.09
2016,7,26,10,0,912.0,103.0,0.9,26.0,851.0,729.42,532.93
2016,7,26,10,15,918.5,104.0,0.95,26.0,880.0,764.77,557.17
2016,7,26,10,30,925.0,105.0,1.0,26.0,909.0,797.25,578.73
2016,7,26,10,45,930.0,106.0,1.1,26.5,932.0,825.54,596.25
2016,7,26,11,0,935.0,107.0,1.2,27.0,955.0,850.58,611.64
2016,7,26,11,15,938.0,107.5,1.3,27.0,970.0,870.18,624.77
2016,7,26,11,30,941.0,108.0,1.4,27.0,985.0,886.25,635.75
2016,7,26,11,45,942.5,108.0,1.5,27.5,993.0,897.03,642.19
2016,7,26,12,0,944.0,108.0,1.6,28.0,1001.0,904.15,646.38
2016,7,26,12,15,944.0,108.0,1.7,28.0,1001.5,906.32,648.8
2016,7,26,12,30,944.0,108.0,1.8,28.0,1002.0,904.8,648.96
2016,7,26,12,45,936.5,111.5,1.9,28.0,992.5,896.32,644.73
2016,7,26,13,0,929.0,115.0,2.0,28.0,983.0,884.27,638.28
2016,7,26,13,15,926.0,114.5,2.05,27.5,968.5,869.0,630.54
2016,7,26,13,30,923.0,114.0,2.1,27.0,954.0,850.24,620.49
2016,7,26,13,45,920.0,112.0,2.2,27.0,932.5,826.75,606.48
2016,7,26,14,0,917.0,110.0,2.3,27.0,911.0,799.92,590.13
2016,7,26,14,15,910.5,109.0,2.3,27.0,882.0,768.21,568.94
2016,7,26,14,30,904.0,108.0,2.3,27.0,853.0,733.64,544.95
2016,7,26,14,45,897.5,105.5,2.35,27.0,818.5,695.06,518.01
2016,7,26,15,0,891.0,103.0,2.4,27.0,784.0,653.99,488.62
2016,7,26,15,15,879.5,101.0,2.4,26.5,743.5,608.15,455.7
2016,7,26,15,30,868.0,99.0,2.4,26.0,703.0,560.66,420.52
2016,7,26,15,45,855.5,95.5,2.45,26.0,658.5,509.98,381.22
2016,7,26,16,0,843.0,92.0,2.5,26.0,614.0,458.66,340.17
2016,7,26,16,15,823.5,89.0,2.45,25.5,565.5,403.11,295.2
2016,7,26,16,30,804.0,86.0,2.4,25.0,517.0,347.82,249.2
2016,7,26,16,45,781.0,82.0,2.4,24.5,466.0,291.26,201.52
2016,7,26,17,0,758.0,78.0,2.4,24.0,415.0,235.96,154.8
2016,7,26,17,15,724.0,73.5,2.3,23.5,363.0,180.02,109.66
2016,7,26,17,30,690.0,69.0,2.2,23.0,311.0,123.62,68.73
2016,7,26,17,45,644.0,63.0,2.15,22.5,260.0,72.2,41.46
2016,7,26,18,0,598.0,57.0,2.1,22.0,209.0,46.86,35.07
2016,7,26,18,15,525.5,49.5,1.95,21.0,161.0,40.74,29.69
2016,7,26,18,30,453.0,42.0,1.8,20.0,113.0,34.67,24.1
2016,7,26,18,45,339.0,31.0,1.65,19.5,73.5,25.53,15.34
2016,7,26,19,0,225.0,20.0,1.5,19.0,34.0,16.43,0.0
2016,7,26,19,15,112.5,10.0,1.45,18.5,17.0,7.87,0.0
2016,7,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,50.0,8.0,1.5,14.5,10.5,6.29,0.0
2016,7,27,5,30,100.0,16.0,1.5,15.0,21.0,12.2,0.0
2016,7,27,5,45,193.5,31.5,1.5,15.5,55.0,23.89,13.82
2016,7,27,6,0,287.0,47.0,1.5,16.0,89.0,35.55,25.19
2016,7,27,6,15,357.5,59.0,1.4,16.5,132.5,44.55,33.56
2016,7,27,6,30,428.0,71.0,1.3,17.0,176.0,53.5,41.68
2016,7,27,6,45,482.0,80.0,1.2,17.5,224.0,73.75,49.44
2016,7,27,7,0,536.0,89.0,1.1,18.0,272.0,118.44,72.96
2016,7,27,7,15,574.5,96.0,1.1,18.5,321.5,165.31,106.24
2016,7,27,7,30,613.0,103.0,1.1,19.0,371.0,216.13,146.74
2016,7,27,7,45,645.5,108.0,1.15,19.5,420.5,267.36,189.5
2016,7,27,8,0,678.0,113.0,1.2,20.0,470.0,321.2,234.5
2016,7,27,8,15,700.5,117.5,1.2,20.5,517.0,373.11,277.49
2016,7,27,8,30,723.0,122.0,1.2,21.0,564.0,425.91,320.0
2016,7,27,8,45,744.0,123.5,1.25,21.5,608.5,476.72,360.0
2016,7,27,9,0,765.0,125.0,1.3,22.0,653.0,526.34,397.98
2016,7,27,9,15,779.0,128.0,1.35,22.5,692.5,573.03,432.72
2016,7,27,9,30,793.0,131.0,1.4,23.0,732.0,618.6,465.67
2016,7,27,9,45,782.5,144.5,1.45,23.5,761.0,655.97,491.74
2016,7,27,10,0,772.0,158.0,1.5,24.0,790.0,689.86,514.73
2016,7,27,10,15,780.5,160.0,1.55,24.5,818.5,724.13,537.79
2016,7,27,10,30,789.0,162.0,1.6,25.0,847.0,756.05,558.81
2016,7,27,10,45,801.0,160.0,1.65,25.5,871.0,784.69,577.39
2016,7,27,11,0,813.0,158.0,1.7,26.0,895.0,810.73,594.0
2016,7,27,11,15,817.0,159.5,1.75,26.0,910.5,830.56,606.97
2016,7,27,11,30,821.0,161.0,1.8,26.0,926.0,847.24,617.88
2016,7,27,11,45,829.5,157.5,1.85,26.0,935.5,860.0,626.32
2016,7,27,12,0,838.0,154.0,1.9,26.0,945.0,855.1,623.31
2016,7,27,12,15,838.0,154.0,1.95,26.0,945.5,857.01,625.03
2016,7,27,12,30,838.0,154.0,2.0,26.0,946.0,855.66,624.63
2016,7,27,12,45,847.0,147.0,2.1,26.0,942.5,853.04,623.94
2016,7,27,13,0,856.0,140.0,2.2,26.0,939.0,846.88,620.98
2016,7,27,13,15,853.0,139.5,2.25,25.5,924.5,832.6,613.48
2016,7,27,13,30,850.0,139.0,2.3,25.0,910.0,815.1,603.87
2016,7,27,13,45,850.5,134.5,2.4,25.0,890.5,793.86,590.89
2016,7,27,14,0,851.0,130.0,2.5,25.0,871.0,769.34,575.33
2016,7,27,14,15,843.5,128.5,2.5,24.5,842.5,738.29,554.82
2016,7,27,14,30,836.0,127.0,2.5,24.0,814.0,704.66,532.07
2016,7,27,14,45,833.0,121.5,2.55,24.0,781.5,668.22,506.13
2016,7,27,15,0,830.0,116.0,2.6,24.0,749.0,629.19,477.69
2016,7,27,15,15,817.0,113.5,2.55,23.5,709.5,588.19,447.4
2016,7,27,15,30,804.0,111.0,2.5,23.0,670.0,541.19,411.92
2016,7,27,15,45,795.0,105.5,2.5,23.0,627.5,492.39,373.45
2016,7,27,16,0,786.0,100.0,2.5,23.0,585.0,442.42,332.93
2016,7,27,16,15,765.5,96.5,2.5,22.5,537.5,388.8,289.16
2016,7,27,16,30,745.0,93.0,2.5,22.0,490.0,335.67,244.58
2016,7,27,16,45,725.0,87.0,2.5,21.5,442.0,281.34,198.22
2016,7,27,17,0,705.0,81.0,2.5,21.0,394.0,228.05,152.63
2016,7,27,17,15,669.5,76.5,2.45,20.5,343.5,171.51,106.53
2016,7,27,17,30,634.0,72.0,2.4,20.0,293.0,121.26,69.76
2016,7,27,17,45,591.0,64.5,2.35,19.5,244.0,72.02,42.52
2016,7,27,18,0,548.0,57.0,2.3,19.0,195.0,46.34,35.07
2016,7,27,18,15,476.0,49.0,2.3,18.5,149.5,39.94,29.3
2016,7,27,18,30,404.0,41.0,2.3,18.0,104.0,33.56,23.33
2016,7,27,18,45,297.0,30.0,2.3,17.5,67.0,24.54,14.54
2016,7,27,19,0,190.0,19.0,2.3,17.0,30.0,15.52,0.0
2016,7,27,19,15,95.0,9.5,2.3,16.5,15.0,7.47,0.0
2016,7,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,93.5,8.5,1.7,13.0,13.0,6.69,0.0
2016,7,28,5,30,187.0,17.0,1.7,13.0,26.0,13.91,0.0
2016,7,28,5,45,304.0,27.5,1.7,13.5,62.5,22.59,12.73
2016,7,28,6,0,421.0,38.0,1.7,14.0,99.0,31.33,21.71
2016,7,28,6,15,494.0,45.0,1.65,14.5,144.5,37.04,27.2
2016,7,28,6,30,567.0,52.0,1.6,15.0,190.0,42.81,32.54
2016,7,28,6,45,436.5,84.5,1.6,15.5,206.0,73.82,50.21
2016,7,28,7,0,306.0,117.0,1.6,16.0,222.0,114.58,79.21
2016,7,28,7,15,199.5,147.0,1.55,16.5,219.5,141.35,104.06
2016,7,28,7,30,93.0,177.0,1.5,17.0,217.0,152.21,117.38
2016,7,28,7,45,440.5,126.5,1.45,17.5,353.5,224.46,164.34
2016,7,28,8,0,788.0,76.0,1.4,18.0,490.0,329.17,240.77
2016,7,28,8,15,807.0,78.5,1.4,18.5,537.5,383.84,286.94
2016,7,28,8,30,826.0,81.0,1.4,19.0,585.0,437.37,331.18
2016,7,28,8,45,840.5,83.0,1.4,19.5,629.0,488.25,372.01
2016,7,28,9,0,855.0,85.0,1.4,20.0,673.0,538.35,410.84
2016,7,28,9,15,866.0,87.0,1.45,20.5,713.0,585.4,446.44
2016,7,28,9,30,877.0,89.0,1.5,21.0,753.0,630.85,479.81
2016,7,28,9,45,885.0,90.5,1.6,21.5,787.0,672.03,509.61
2016,7,28,10,0,893.0,92.0,1.7,22.0,821.0,710.9,537.1
2016,7,28,10,15,899.0,93.0,1.75,22.0,849.5,745.36,561.66
2016,7,28,10,30,905.0,94.0,1.8,22.0,878.0,777.01,583.06
2016,7,28,10,45,909.0,95.0,1.9,22.5,900.0,804.11,600.25
2016,7,28,11,0,913.0,96.0,2.0,23.0,922.0,827.99,615.25
2016,7,28,11,15,915.5,96.5,2.05,23.0,936.5,846.86,627.66
2016,7,28,11,30,918.0,97.0,2.1,23.0,951.0,862.26,637.85
2016,7,28,11,45,918.5,97.5,2.2,23.0,958.0,872.45,645.12
2016,7,28,12,0,919.0,98.0,2.3,23.0,965.0,879.04,650.12
2016,7,28,12,15,918.5,98.0,2.35,23.0,965.0,880.72,651.55
2016,7,28,12,30,918.0,98.0,2.4,23.0,965.0,878.79,650.71
2016,7,28,12,45,907.0,103.5,2.45,23.0,954.5,869.28,644.91
2016,7,28,13,0,896.0,109.0,2.5,23.0,944.0,856.33,636.92
2016,7,28,13,15,893.0,108.5,2.5,23.0,929.5,841.42,627.31
2016,7,28,13,30,890.0,108.0,2.5,23.0,915.0,823.14,615.48
2016,7,28,13,45,886.0,106.5,2.55,23.0,893.5,799.89,600.62
2016,7,28,14,0,882.0,105.0,2.6,23.0,872.0,773.47,583.56
2016,7,28,14,15,875.5,104.0,2.6,22.5,844.0,742.63,563.63
2016,7,28,14,30,869.0,103.0,2.6,22.0,816.0,709.05,540.67
2016,7,28,14,45,861.0,100.5,2.65,22.0,782.0,670.58,512.92
2016,7,28,15,0,853.0,98.0,2.7,22.0,748.0,629.83,482.86
2016,7,28,15,15,841.5,96.0,2.65,21.5,708.5,585.43,449.82
2016,7,28,15,30,830.0,94.0,2.6,21.0,669.0,539.48,414.66
2016,7,28,15,45,815.5,91.5,2.6,21.0,625.5,490.32,375.39
2016,7,28,16,0,801.0,89.0,2.6,21.0,582.0,440.8,334.71
2016,7,28,16,15,781.5,86.0,2.6,20.5,535.0,387.25,290.44
2016,7,28,16,30,762.0,83.0,2.6,20.0,488.0,334.06,245.22
2016,7,28,16,45,736.5,79.5,2.6,20.0,439.0,279.39,197.79
2016,7,28,17,0,711.0,76.0,2.6,20.0,390.0,226.33,151.81
2016,7,28,17,15,676.5,71.5,2.55,19.5,340.0,172.85,107.81
2016,7,28,17,30,642.0,67.0,2.5,19.0,290.0,119.15,67.86
2016,7,28,17,45,592.5,61.5,2.5,18.5,241.0,70.65,41.15
2016,7,28,18,0,543.0,56.0,2.5,18.0,192.0,45.55,34.52
2016,7,28,18,15,471.0,48.0,2.45,17.5,146.5,39.14,28.71
2016,7,28,18,30,399.0,40.0,2.4,17.0,101.0,32.75,22.7
2016,7,28,18,45,288.0,29.0,2.4,16.5,64.5,23.7,13.79
2016,7,28,19,0,177.0,18.0,2.4,16.0,28.0,14.67,0.0
2016,7,28,19,15,88.5,9.0,2.4,15.5,14.0,7.08,0.0
2016,7,28,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,63.5,8.0,1.75,13.5,11.0,6.29,0.0
2016,7,29,5,30,127.0,16.0,1.8,14.0,22.0,12.24,0.0
2016,7,29,5,45,229.0,29.0,1.85,14.5,55.5,23.57,13.24
2016,7,29,6,0,331.0,42.0,1.9,15.0,89.0,34.09,23.95
2016,7,29,6,15,404.5,51.5,1.85,15.0,132.5,41.47,31.02
2016,7,29,6,30,478.0,61.0,1.8,15.0,176.0,48.82,37.85
2016,7,29,6,45,527.0,68.5,1.75,15.5,223.5,68.31,43.6
2016,7,29,7,0,576.0,76.0,1.7,16.0,271.0,114.24,68.19
2016,7,29,7,15,614.0,82.0,1.65,16.5,320.5,162.69,103.42
2016,7,29,7,30,652.0,88.0,1.6,17.0,370.0,214.96,146.03
2016,7,29,7,45,679.5,92.5,1.6,17.5,418.5,266.64,190.26
2016,7,29,8,0,707.0,97.0,1.6,18.0,467.0,320.3,236.16
2016,7,29,8,15,729.0,100.5,1.6,18.5,514.0,374.53,281.84
2016,7,29,8,30,751.0,104.0,1.6,19.0,561.0,427.26,325.15
2016,7,29,8,45,769.5,106.5,1.65,19.5,605.0,477.87,365.77
2016,7,29,9,0,788.0,109.0,1.7,20.0,649.0,528.27,405.0
2016,7,29,9,15,801.0,111.5,1.75,20.5,688.5,575.0,440.38
2016,7,29,9,30,814.0,114.0,1.8,21.0,728.0,620.46,473.84
2016,7,29,9,45,825.0,115.0,1.85,21.5,763.0,656.33,499.77
2016,7,29,10,0,836.0,116.0,1.9,22.0,798.0,694.8,526.82
2016,7,29,10,15,843.5,117.5,1.95,22.0,826.5,729.01,551.31
2016,7,29,10,30,851.0,119.0,2.0,22.0,855.0,760.64,573.63
2016,7,29,10,45,861.0,117.5,2.05,22.5,878.5,788.91,591.35
2016,7,29,11,0,871.0,116.0,2.1,23.0,902.0,814.4,607.11
2016,7,29,11,15,874.5,116.5,2.15,23.0,917.0,833.33,619.6
2016,7,29,11,30,878.0,117.0,2.2,23.0,932.0,848.97,630.0
2016,7,29,11,45,885.0,114.5,2.25,23.0,941.5,861.63,638.49
2016,7,29,12,0,892.0,112.0,2.3,23.0,951.0,870.92,644.85
2016,7,29,12,15,892.5,112.0,2.35,23.0,952.0,873.38,646.77
2016,7,29,12,30,893.0,112.0,2.4,23.0,953.0,872.34,646.5
2016,7,29,12,45,892.5,111.0,2.45,23.0,946.0,866.05,642.85
2016,7,29,13,0,892.0,110.0,2.5,23.0,939.0,856.27,636.95
2016,7,29,13,15,889.0,109.5,2.5,22.5,925.0,841.38,628.54
2016,7,29,13,30,886.0,109.0,2.5,22.0,911.0,823.12,617.89
2016,7,29,13,45,886.0,105.5,2.55,22.0,891.0,801.27,603.94
2016,7,29,14,0,886.0,102.0,2.6,22.0,871.0,776.05,587.65
2016,7,29,14,15,879.5,101.0,2.6,21.5,843.0,745.03,567.71
2016,7,29,14,30,873.0,100.0,2.6,21.0,815.0,711.26,544.55
2016,7,29,14,45,869.0,96.0,2.6,21.0,782.5,673.87,517.31
2016,7,29,15,0,865.0,92.0,2.6,21.0,750.0,633.89,487.56
2016,7,29,15,15,854.0,90.5,2.6,21.0,710.5,589.66,453.88
2016,7,29,15,30,843.0,89.0,2.6,21.0,671.0,543.8,418.1
2016,7,29,15,45,833.0,85.0,2.6,21.0,628.5,494.85,378.97
2016,7,29,16,0,823.0,81.0,2.6,21.0,586.0,444.68,337.72
2016,7,29,16,15,804.5,78.5,2.55,20.5,539.0,391.53,293.55
2016,7,29,16,30,786.0,76.0,2.5,20.0,492.0,337.33,247.35
2016,7,29,16,45,765.5,72.0,2.45,19.5,443.5,282.28,199.64
2016,7,29,17,0,745.0,68.0,2.4,19.0,395.0,228.24,152.68
2016,7,29,17,15,712.0,64.0,2.4,18.5,344.5,173.44,107.17
2016,7,29,17,30,679.0,60.0,2.4,18.0,294.0,121.65,68.58
2016,7,29,17,45,634.5,55.0,2.4,18.0,245.0,71.84,40.94
2016,7,29,18,0,590.0,50.0,2.4,18.0,196.0,41.53,30.98
2016,7,29,18,15,519.0,43.5,2.35,17.5,149.5,36.06,25.99
2016,7,29,18,30,448.0,37.0,2.3,17.0,103.0,30.66,20.86
2016,7,29,18,45,332.0,27.0,2.3,16.5,65.5,22.26,12.46
2016,7,29,19,0,216.0,17.0,2.3,16.0,28.0,13.94,0.0
2016,7,29,19,15,108.0,8.5,2.3,15.5,14.0,6.69,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,97.5,7.5,1.5,12.5,12.0,5.9,0.0
2016,7,30,5,30,195.0,15.0,1.5,13.0,24.0,12.27,0.0
2016,7,30,5,45,317.5,25.5,1.55,13.5,61.0,21.03,11.06
2016,7,30,6,0,440.0,36.0,1.6,14.0,98.0,29.87,20.36
2016,7,30,6,15,514.5,43.0,1.6,14.5,144.0,35.67,25.96
2016,7,30,6,30,589.0,50.0,1.6,15.0,190.0,41.54,31.4
2016,7,30,6,45,323.5,89.0,1.65,15.5,168.5,74.45,51.95
2016,7,30,7,0,58.0,128.0,1.7,16.0,147.0,98.81,75.74
2016,7,30,7,15,89.5,152.0,1.65,16.5,187.5,126.44,96.69
2016,7,30,7,30,121.0,176.0,1.6,17.0,228.0,160.17,122.9
2016,7,30,7,45,170.0,197.0,1.6,17.5,280.5,199.31,153.15
2016,7,30,8,0,219.0,218.0,1.6,18.0,333.0,244.0,188.07
2016,7,30,8,15,530.5,148.5,1.65,18.5,461.0,338.63,257.98
2016,7,30,8,30,842.0,79.0,1.7,19.0,589.0,446.27,339.52
2016,7,30,8,45,856.0,81.0,1.75,19.5,633.5,497.86,380.92
2016,7,30,9,0,870.0,83.0,1.8,20.0,678.0,548.6,420.65
2016,7,30,9,15,880.5,84.5,1.9,20.0,718.0,595.73,457.61
2016,7,30,9,30,891.0,86.0,2.0,20.0,758.0,641.17,492.46
2016,7,30,9,45,900.5,87.0,2.1,20.5,793.0,683.55,523.37
2016,7,30,10,0,910.0,88.0,2.2,21.0,828.0,723.69,551.97
2016,7,30,10,15,916.0,89.0,2.25,21.0,857.0,758.81,577.17
2016,7,30,10,30,922.0,90.0,2.3,21.0,886.0,791.05,598.83
2016,7,30,10,45,925.5,91.0,2.4,21.5,908.0,818.28,616.17
2016,7,30,11,0,929.0,92.0,2.5,22.0,930.0,842.2,631.22
2016,7,30,11,15,931.5,92.5,2.55,22.0,945.0,861.41,643.95
2016,7,30,11,30,934.0,93.0,2.6,22.0,960.0,877.09,654.38
2016,7,30,11,45,936.0,93.5,2.65,22.0,967.5,888.74,662.21
2016,7,30,12,0,938.0,94.0,2.7,22.0,975.0,896.74,667.7
2016,7,30,12,15,938.0,94.0,2.7,22.0,975.0,898.88,669.01
2016,7,30,12,30,938.0,94.0,2.7,22.0,975.0,897.31,667.98
2016,7,30,12,45,934.0,95.0,2.75,22.0,967.0,889.54,663.29
2016,7,30,13,0,930.0,96.0,2.8,22.0,959.0,878.15,656.28
2016,7,30,13,15,927.5,95.5,2.75,21.5,944.5,863.08,647.41
2016,7,30,13,30,925.0,95.0,2.7,21.0,930.0,844.48,636.18
2016,7,30,13,45,922.0,93.5,2.7,21.0,909.0,821.12,620.84
2016,7,30,14,0,919.0,92.0,2.7,21.0,888.0,794.41,603.2
2016,7,30,14,15,913.5,91.0,2.65,20.5,860.0,763.1,583.12
2016,7,30,14,30,908.0,90.0,2.6,20.0,832.0,728.87,559.55
2016,7,30,14,45,902.5,87.5,2.6,20.0,798.5,690.5,531.55
2016,7,30,15,0,897.0,85.0,2.6,20.0,765.0,649.55,501.04
2016,7,30,15,15,887.0,83.5,2.55,20.0,725.5,604.5,466.52
2016,7,30,15,30,877.0,82.0,2.5,20.0,686.0,557.66,429.77
2016,7,30,15,45,866.5,78.5,2.5,20.0,642.5,507.22,389.44
2016,7,30,16,0,856.0,75.0,2.5,20.0,599.0,455.54,346.92
2016,7,30,16,15,839.0,73.0,2.5,19.5,551.5,401.66,302.05
2016,7,30,16,30,822.0,71.0,2.5,19.0,504.0,347.71,255.77
2016,7,30,16,45,801.5,67.5,2.5,18.5,454.5,291.67,206.95
2016,7,30,17,0,781.0,64.0,2.5,18.0,405.0,234.06,156.74
2016,7,30,17,15,749.0,60.5,2.5,17.5,353.5,177.68,109.52
2016,7,30,17,30,717.0,57.0,2.5,17.0,302.0,124.15,69.25
2016,7,30,17,45,672.5,52.0,2.55,17.0,251.5,71.96,39.95
2016,7,30,18,0,628.0,47.0,2.6,17.0,201.0,42.93,32.34
2016,7,30,18,15,557.0,41.0,2.55,16.5,153.5,37.34,27.21
2016,7,30,18,30,486.0,35.0,2.5,16.0,106.0,29.31,19.75
2016,7,30,18,45,367.5,25.5,2.5,15.5,67.0,21.19,11.47
2016,7,30,19,0,249.0,16.0,2.5,15.0,28.0,13.19,0.0
2016,7,30,19,15,124.5,8.0,2.45,14.5,14.0,6.29,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
