Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,108.5,7.0,1.7,12.5,11.5,5.51,0.0
2016,7,31,5,30,217.0,14.0,1.8,13.0,23.0,11.02,0.0
2016,7,31,5,45,342.0,23.5,1.9,13.5,60.5,19.49,9.59
2016,7,31,6,0,467.0,33.0,2.0,14.0,98.0,27.62,18.36
2016,7,31,6,15,541.0,39.5,2.0,14.0,145.0,35.96,26.24
2016,7,31,6,30,615.0,46.0,2.0,14.0,192.0,41.98,31.91
2016,7,31,6,45,307.5,67.5,2.0,14.5,140.5,59.76,39.67
2016,7,31,7,0,0.0,89.0,2.0,15.0,89.0,67.12,51.69
2016,7,31,7,15,4.0,116.5,1.9,15.5,118.5,88.26,69.09
2016,7,31,7,30,8.0,144.0,1.8,16.0,148.0,110.28,86.92
2016,7,31,7,45,16.5,167.5,1.75,16.5,176.0,131.44,103.64
2016,7,31,8,0,25.0,191.0,1.7,17.0,204.0,153.79,121.2
2016,7,31,8,15,443.5,132.0,1.65,17.0,399.0,288.34,222.28
2016,7,31,8,30,862.0,73.0,1.6,17.0,594.0,451.6,346.31
2016,7,31,8,45,876.0,74.5,1.6,17.5,639.0,503.78,387.85
2016,7,31,9,0,890.0,76.0,1.6,18.0,684.0,555.06,427.93
2016,7,31,9,15,901.0,78.0,1.6,18.5,724.5,603.88,464.81
2016,7,31,9,30,912.0,80.0,1.6,19.0,765.0,651.01,499.24
2016,7,31,9,45,914.0,84.0,1.65,19.5,799.0,692.08,528.64
2016,7,31,10,0,916.0,88.0,1.7,20.0,833.0,730.3,555.27
2016,7,31,10,15,922.5,89.5,1.75,20.0,862.0,766.49,580.9
2016,7,31,10,30,929.0,91.0,1.8,20.0,891.0,799.81,603.11
2016,7,31,10,45,932.5,92.5,1.85,20.5,913.5,827.71,620.39
2016,7,31,11,0,936.0,94.0,1.9,21.0,936.0,852.27,635.37
2016,7,31,11,15,939.0,94.5,1.95,21.0,951.5,872.04,648.38
2016,7,31,11,30,942.0,95.0,2.0,21.0,967.0,888.26,659.12
2016,7,31,11,45,944.0,95.0,2.05,21.0,975.0,899.55,666.68
2016,7,31,12,0,946.0,95.0,2.1,21.0,983.0,907.14,671.94
2016,7,31,12,15,946.0,95.0,2.15,21.0,983.0,909.29,673.72
2016,7,31,12,30,946.0,95.0,2.2,21.0,983.0,907.69,673.16
2016,7,31,12,45,939.5,98.0,2.25,21.0,974.0,899.52,668.36
2016,7,31,13,0,933.0,101.0,2.3,21.0,965.0,887.73,661.26
2016,7,31,13,15,929.5,100.5,2.35,21.0,950.0,871.75,651.42
2016,7,31,13,30,926.0,100.0,2.4,21.0,935.0,852.26,639.24
2016,7,31,13,45,924.5,97.5,2.45,21.0,913.5,829.11,624.57
2016,7,31,14,0,923.0,95.0,2.5,21.0,892.0,802.52,607.5
2016,7,31,14,15,916.5,94.0,2.55,20.5,863.5,770.29,587.54
2016,7,31,14,30,910.0,93.0,2.6,20.0,835.0,735.18,564.06
2016,7,31,14,45,904.5,90.0,2.65,20.0,800.5,696.2,535.96
2016,7,31,15,0,899.0,87.0,2.7,20.0,766.0,654.64,505.28
2016,7,31,15,15,888.0,85.0,2.75,19.5,726.0,608.36,471.15
2016,7,31,15,30,877.0,83.0,2.8,19.0,686.0,560.38,434.59
2016,7,31,15,45,865.0,80.5,2.85,19.0,641.5,510.0,394.16
2016,7,31,16,0,853.0,78.0,2.9,19.0,597.0,458.51,351.59
2016,7,31,16,15,834.5,75.5,2.9,18.5,549.0,403.62,305.66
2016,7,31,16,30,816.0,73.0,2.9,18.0,501.0,348.83,258.46
2016,7,31,16,45,792.5,69.5,2.9,17.5,450.5,290.33,207.49
2016,7,31,17,0,769.0,66.0,2.9,17.0,400.0,234.33,158.37
2016,7,31,17,15,735.5,62.5,2.85,16.5,348.5,178.24,111.13
2016,7,31,17,30,702.0,59.0,2.8,16.0,297.0,125.21,70.93
2016,7,31,17,45,653.5,54.0,2.75,16.0,246.5,73.58,41.54
2016,7,31,18,0,605.0,49.0,2.7,16.0,196.0,44.35,33.72
2016,7,31,18,15,531.5,42.5,2.6,15.5,149.0,35.41,25.6
2016,7,31,18,30,458.0,36.0,2.5,15.0,102.0,29.96,20.36
2016,7,31,18,45,338.0,26.0,2.45,14.5,64.0,21.51,11.56
2016,7,31,19,0,218.0,16.0,2.4,14.0,26.0,13.15,0.0
2016,7,31,19,15,109.0,8.0,2.3,13.5,13.0,6.29,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,85.0,7.5,1.75,12.5,10.5,5.9,0.0
2016,8,1,5,30,170.0,15.0,1.8,13.0,21.0,11.8,0.0
2016,8,1,5,45,301.5,25.0,1.9,13.5,57.5,20.6,10.17
2016,8,1,6,0,433.0,35.0,2.0,14.0,94.0,29.05,19.56
2016,8,1,6,15,509.5,42.0,2.0,14.0,140.0,34.87,25.26
2016,8,1,6,30,586.0,49.0,2.0,14.0,186.0,40.77,30.82
2016,8,1,6,45,293.0,75.0,2.05,14.5,143.5,65.09,44.18
2016,8,1,7,0,0.0,101.0,2.1,15.0,101.0,75.5,58.77
2016,8,1,7,15,18.0,131.0,2.05,15.5,138.5,100.79,78.97
2016,8,1,7,30,36.0,161.0,2.0,16.0,176.0,129.65,101.87
2016,8,1,7,45,49.5,186.0,1.95,16.5,210.0,156.0,122.74
2016,8,1,8,0,63.0,211.0,1.9,17.0,244.0,184.21,145.0
2016,8,1,8,15,165.0,233.0,1.85,17.5,330.0,251.14,196.56
2016,8,1,8,30,267.0,255.0,1.8,18.0,416.0,330.85,257.88
2016,8,1,8,45,571.5,168.0,1.8,18.5,546.5,439.11,340.21
2016,8,1,9,0,876.0,81.0,1.8,19.0,677.0,554.33,427.44
2016,8,1,9,15,887.0,82.5,1.85,19.0,718.0,602.16,464.25
2016,8,1,9,30,898.0,84.0,1.9,19.0,759.0,648.33,499.36
2016,8,1,9,45,901.5,88.5,1.95,19.5,793.0,690.34,529.58
2016,8,1,10,0,905.0,93.0,2.0,20.0,827.0,729.65,557.1
2016,8,1,10,15,912.0,94.0,2.05,20.0,856.0,765.44,582.64
2016,8,1,10,30,919.0,95.0,2.1,20.0,885.0,798.41,604.75
2016,8,1,10,45,924.0,95.5,2.15,20.5,908.0,826.35,622.17
2016,8,1,11,0,929.0,96.0,2.2,21.0,931.0,851.05,637.33
2016,8,1,11,15,932.5,96.5,2.25,21.0,946.5,871.13,650.6
2016,8,1,11,30,936.0,97.0,2.3,21.0,962.0,887.7,661.6
2016,8,1,11,45,937.5,97.5,2.35,21.0,970.0,898.95,669.15
2016,8,1,12,0,939.0,98.0,2.4,21.0,978.0,906.52,674.39
2016,8,1,12,15,939.0,98.0,2.45,21.0,978.5,908.64,676.1
2016,8,1,12,30,939.0,98.0,2.5,21.0,979.0,907.03,675.48
2016,8,1,12,45,934.0,100.0,2.55,21.0,970.5,899.23,670.83
2016,8,1,13,0,929.0,102.0,2.6,21.0,962.0,887.8,663.87
2016,8,1,13,15,926.0,101.5,2.65,21.0,947.0,872.25,654.19
2016,8,1,13,30,923.0,101.0,2.7,21.0,932.0,853.17,642.16
2016,8,1,13,45,920.0,99.0,2.75,21.0,910.5,829.29,626.85
2016,8,1,14,0,917.0,97.0,2.8,21.0,889.0,802.07,609.19
2016,8,1,14,15,911.0,96.0,2.8,20.5,860.0,770.31,589.11
2016,8,1,14,30,905.0,95.0,2.8,20.0,831.0,735.65,565.58
2016,8,1,14,45,898.0,93.0,2.85,20.0,797.0,696.68,537.36
2016,8,1,15,0,891.0,91.0,2.9,20.0,763.0,655.24,506.65
2016,8,1,15,15,880.0,89.0,2.95,19.5,723.0,609.2,472.61
2016,8,1,15,30,869.0,87.0,3.0,19.0,683.0,561.46,436.16
2016,8,1,15,45,855.0,85.0,3.1,19.0,638.5,510.79,395.58
2016,8,1,16,0,841.0,83.0,3.2,19.0,594.0,459.22,353.0
2016,8,1,16,15,822.5,80.5,3.2,18.5,545.5,404.79,307.39
2016,8,1,16,30,804.0,78.0,3.2,18.0,497.0,349.5,259.79
2016,8,1,16,45,778.0,75.0,3.2,17.5,446.5,292.39,209.98
2016,8,1,17,0,752.0,72.0,3.2,17.0,396.0,236.88,161.36
2016,8,1,17,15,717.5,67.5,3.15,16.5,344.5,180.56,113.94
2016,8,1,17,30,683.0,63.0,3.1,16.0,293.0,127.47,73.51
2016,8,1,17,45,629.5,58.5,3.1,16.0,242.0,73.4,41.58
2016,8,1,18,0,576.0,54.0,3.1,16.0,191.0,44.45,33.79
2016,8,1,18,15,499.0,46.0,3.0,15.5,144.5,37.9,27.77
2016,8,1,18,30,422.0,38.0,2.9,15.0,98.0,31.39,21.54
2016,8,1,18,45,292.5,27.0,2.85,14.5,60.5,22.19,11.82
2016,8,1,19,0,163.0,16.0,2.8,14.0,23.0,13.07,0.0
2016,8,1,19,15,81.5,8.0,2.75,13.5,11.5,6.29,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,62.0,7.5,2.3,12.5,9.5,0.0,0.0
2016,8,2,5,30,124.0,15.0,2.4,13.0,19.0,11.8,0.0
2016,8,2,5,45,259.5,26.5,2.5,13.5,55.0,21.74,10.67
2016,8,2,6,0,395.0,38.0,2.6,14.0,91.0,31.31,21.45
2016,8,2,6,15,477.5,46.0,2.55,14.5,137.5,37.79,27.74
2016,8,2,6,30,560.0,54.0,2.5,15.0,184.0,44.34,33.83
2016,8,2,6,45,280.0,50.0,2.5,15.5,115.0,47.71,29.22
2016,8,2,7,0,0.0,46.0,2.5,16.0,46.0,35.16,24.39
2016,8,2,7,15,0.0,70.5,2.45,16.0,70.5,54.09,40.41
2016,8,2,7,30,0.0,95.0,2.4,16.0,95.0,72.63,55.89
2016,8,2,7,45,0.0,115.5,2.35,16.5,115.5,88.32,68.66
2016,8,2,8,0,0.0,136.0,2.3,17.0,136.0,104.2,81.39
2016,8,2,8,15,4.5,164.5,2.25,17.0,167.0,128.14,100.65
2016,8,2,8,30,9.0,193.0,2.2,17.0,198.0,152.85,120.35
2016,8,2,8,45,12.5,213.5,2.15,17.5,221.5,171.54,134.79
2016,8,2,9,0,16.0,234.0,2.1,18.0,245.0,190.71,149.46
2016,8,2,9,15,60.0,290.0,2.05,18.5,334.5,270.16,211.56
2016,8,2,9,30,104.0,346.0,2.0,19.0,424.0,348.56,271.15
2016,8,2,9,45,509.5,221.5,2.0,19.5,630.5,551.63,427.52
2016,8,2,10,0,915.0,97.0,2.0,20.0,837.0,742.86,567.73
2016,8,2,10,15,921.5,98.0,2.0,20.0,867.0,778.67,591.36
2016,8,2,10,30,928.0,99.0,2.0,20.0,897.0,811.58,612.91
2016,8,2,10,45,933.0,100.0,2.05,20.5,919.5,840.24,630.69
2016,8,2,11,0,938.0,101.0,2.1,21.0,942.0,865.61,646.2
2016,8,2,11,15,941.0,101.5,2.1,21.0,958.0,885.46,658.77
2016,8,2,11,30,944.0,102.0,2.1,21.0,974.0,901.72,669.03
2016,8,2,11,45,946.0,102.5,2.15,21.0,982.0,913.48,676.9
2016,8,2,12,0,948.0,103.0,2.2,21.0,990.0,921.53,682.44
2016,8,2,12,15,948.0,103.0,2.2,21.0,990.0,923.65,683.7
2016,8,2,12,30,948.0,103.0,2.2,21.0,990.0,922.0,682.63
2016,8,2,12,45,938.0,107.5,2.2,21.5,980.0,912.04,674.9
2016,8,2,13,0,928.0,112.0,2.2,22.0,970.0,898.49,664.98
2016,8,2,13,15,924.5,111.5,2.25,22.0,954.5,882.49,655.27
2016,8,2,13,30,921.0,111.0,2.3,22.0,939.0,862.99,643.24
2016,8,2,13,45,917.0,109.5,2.35,22.0,916.5,838.77,628.02
2016,8,2,14,0,913.0,108.0,2.4,22.0,894.0,811.26,610.52
2016,8,2,14,15,906.0,107.0,2.45,22.0,864.5,778.8,589.49
2016,8,2,14,30,899.0,106.0,2.5,22.0,835.0,743.5,564.91
2016,8,2,14,45,890.0,104.0,2.55,22.0,799.5,703.3,536.32
2016,8,2,15,0,881.0,102.0,2.6,22.0,764.0,660.81,505.38
2016,8,2,15,15,868.5,100.0,2.6,21.5,723.0,614.16,471.28
2016,8,2,15,30,856.0,98.0,2.6,21.0,682.0,565.96,434.95
2016,8,2,15,45,839.0,96.0,2.65,21.0,636.5,515.91,395.38
2016,8,2,16,0,822.0,94.0,2.7,21.0,591.0,462.8,352.33
2016,8,2,16,15,801.5,90.5,2.7,20.5,542.0,406.71,306.26
2016,8,2,16,30,781.0,87.0,2.7,20.0,493.0,351.04,259.19
2016,8,2,16,45,751.5,84.0,2.75,20.0,441.5,293.96,209.9
2016,8,2,17,0,722.0,81.0,2.8,20.0,390.0,238.92,162.26
2016,8,2,17,15,684.0,76.0,2.8,19.5,338.5,179.98,113.56
2016,8,2,17,30,646.0,71.0,2.8,19.0,287.0,127.5,74.06
2016,8,2,17,45,588.0,65.5,2.85,18.5,236.0,77.61,45.33
2016,8,2,18,0,530.0,60.0,2.9,18.0,185.0,48.64,37.16
2016,8,2,18,15,447.0,51.0,2.85,17.5,138.5,41.5,30.63
2016,8,2,18,30,364.0,42.0,2.8,17.0,92.0,34.39,23.85
2016,8,2,18,45,231.5,29.0,2.8,16.5,56.0,23.7,12.49
2016,8,2,19,0,99.0,16.0,2.8,16.0,20.0,12.59,0.0
2016,8,2,19,15,49.5,8.0,2.8,15.5,10.0,6.29,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,47.5,7.0,1.25,13.5,8.5,0.0,0.0
2016,8,3,5,30,95.0,14.0,1.2,14.0,17.0,11.02,0.0
2016,8,3,5,45,223.0,27.0,1.15,14.5,51.5,22.07,10.44
2016,8,3,6,0,351.0,40.0,1.1,15.0,86.0,32.76,22.58
2016,8,3,6,15,436.0,49.0,0.95,15.5,132.0,39.91,29.49
2016,8,3,6,30,521.0,58.0,0.8,16.0,178.0,47.08,36.13
2016,8,3,6,45,314.0,92.5,0.65,16.5,170.0,79.52,54.89
2016,8,3,7,0,107.0,127.0,0.5,17.0,162.0,104.46,77.91
2016,8,3,7,15,153.5,148.0,0.45,17.5,207.5,136.76,101.65
2016,8,3,7,30,200.0,169.0,0.4,18.0,253.0,174.76,130.55
2016,8,3,7,45,151.5,193.0,0.4,18.5,261.5,193.67,147.74
2016,8,3,8,0,103.0,217.0,0.4,19.0,270.0,203.01,156.55
2016,8,3,8,15,178.5,236.5,0.45,19.5,339.0,260.58,200.23
2016,8,3,8,30,254.0,256.0,0.5,20.0,408.0,328.09,250.92
2016,8,3,8,45,554.0,177.0,0.6,20.5,542.0,441.47,334.9
2016,8,3,9,0,854.0,98.0,0.7,21.0,676.0,562.22,423.35
2016,8,3,9,15,866.0,100.0,0.8,21.0,717.0,610.35,459.14
2016,8,3,9,30,878.0,102.0,0.9,21.0,758.0,656.92,493.75
2016,8,3,9,45,890.5,102.0,1.05,21.5,794.5,700.22,524.97
2016,8,3,10,0,903.0,102.0,1.2,22.0,831.0,741.5,554.15
2016,8,3,10,15,910.0,103.5,1.3,22.0,861.0,777.78,579.83
2016,8,3,10,30,917.0,105.0,1.4,22.0,891.0,811.24,602.24
2016,8,3,10,45,922.5,105.5,1.55,22.5,913.5,839.59,620.59
2016,8,3,11,0,928.0,106.0,1.7,23.0,936.0,864.71,636.76
2016,8,3,11,15,931.5,106.5,1.85,23.0,952.0,884.8,650.87
2016,8,3,11,30,935.0,107.0,2.0,23.0,968.0,901.36,662.73
2016,8,3,11,45,936.5,107.5,2.15,23.0,976.5,912.6,671.18
2016,8,3,12,0,938.0,108.0,2.3,23.0,985.0,920.14,677.3
2016,8,3,12,15,938.5,108.0,2.4,22.5,985.5,922.65,681.05
2016,8,3,12,30,939.0,108.0,2.5,22.0,986.0,921.42,682.46
2016,8,3,12,45,939.5,107.0,2.65,22.0,979.5,915.56,679.99
2016,8,3,13,0,940.0,106.0,2.8,22.0,973.0,905.96,675.05
2016,8,3,13,15,937.0,105.5,2.85,22.0,958.0,890.15,665.22
2016,8,3,13,30,934.0,105.0,2.9,22.0,943.0,870.76,653.03
2016,8,3,13,45,929.0,104.5,3.0,22.0,920.5,846.29,637.7
2016,8,3,14,0,924.0,104.0,3.1,22.0,898.0,818.52,620.01
2016,8,3,14,15,917.5,103.0,3.15,21.5,869.0,786.03,599.79
2016,8,3,14,30,911.0,102.0,3.2,21.0,840.0,750.63,576.1
2016,8,3,14,45,901.5,100.5,3.3,21.0,804.5,710.03,546.92
2016,8,3,15,0,892.0,99.0,3.4,21.0,769.0,667.13,515.34
2016,8,3,15,15,880.0,97.0,3.4,20.5,728.0,620.22,480.54
2016,8,3,15,30,868.0,95.0,3.4,20.0,687.0,571.69,443.46
2016,8,3,15,45,853.0,92.5,3.45,20.0,641.0,519.86,402.0
2016,8,3,16,0,838.0,90.0,3.5,20.0,595.0,468.02,359.27
2016,8,3,16,15,817.5,87.0,3.5,19.5,546.0,411.46,312.26
2016,8,3,16,30,797.0,84.0,3.5,19.0,497.0,355.3,264.22
2016,8,3,16,45,770.0,80.5,3.55,18.5,445.5,297.52,214.13
2016,8,3,17,0,743.0,77.0,3.6,18.0,394.0,241.49,165.27
2016,8,3,17,15,705.5,72.5,3.55,17.5,341.5,184.87,117.74
2016,8,3,17,30,668.0,68.0,3.5,17.0,289.0,128.48,74.51
2016,8,3,17,45,614.5,62.0,3.5,17.0,238.0,77.01,44.13
2016,8,3,18,0,561.0,56.0,3.5,17.0,187.0,45.89,34.88
2016,8,3,18,15,479.0,47.5,3.35,16.5,139.5,38.99,28.54
2016,8,3,18,30,397.0,39.0,3.2,16.0,92.0,32.14,21.97
2016,8,3,18,45,261.5,27.0,3.1,15.5,56.0,22.16,10.93
2016,8,3,19,0,126.0,15.0,3.0,15.0,20.0,11.8,0.0
2016,8,3,19,15,63.0,7.5,2.95,14.5,10.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,45.0,6.5,2.6,12.5,8.0,0.0,0.0
2016,8,4,5,30,90.0,13.0,2.7,13.0,16.0,10.23,0.0
2016,8,4,5,45,224.5,26.0,2.8,13.5,50.5,21.27,9.38
2016,8,4,6,0,359.0,39.0,2.9,14.0,85.0,32.01,21.94
2016,8,4,6,15,444.5,48.0,2.9,14.5,131.5,39.2,28.92
2016,8,4,6,30,530.0,57.0,2.9,15.0,178.0,46.42,35.64
2016,8,4,6,45,265.0,70.5,2.95,15.5,131.0,62.87,41.86
2016,8,4,7,0,0.0,84.0,3.0,16.0,84.0,63.56,48.47
2016,8,4,7,15,0.0,107.0,2.95,16.0,107.0,80.88,63.0
2016,8,4,7,30,0.0,130.0,2.9,16.0,130.0,98.51,77.57
2016,8,4,7,45,1.0,144.0,2.9,16.5,144.5,109.99,86.64
2016,8,4,8,0,2.0,158.0,2.9,17.0,159.0,121.63,95.74
2016,8,4,8,15,3.5,169.5,2.95,17.0,172.0,131.71,103.66
2016,8,4,8,30,5.0,181.0,3.0,17.0,185.0,141.96,111.69
2016,8,4,8,45,27.0,231.0,3.05,17.5,249.5,198.11,156.43
2016,8,4,9,0,49.0,281.0,3.1,18.0,314.0,253.49,199.75
2016,8,4,9,15,46.0,295.0,3.15,18.0,328.0,266.99,209.92
2016,8,4,9,30,43.0,309.0,3.2,18.0,342.0,280.14,219.84
2016,8,4,9,45,124.5,347.0,3.3,18.0,446.5,381.11,298.93
2016,8,4,10,0,206.0,385.0,3.4,18.0,551.0,478.23,373.31
2016,8,4,10,15,556.5,246.0,3.4,18.0,717.0,656.23,511.51
2016,8,4,10,30,907.0,107.0,3.4,18.0,883.0,808.03,625.3
2016,8,4,10,45,910.5,108.0,3.45,18.0,904.5,835.02,642.82
2016,8,4,11,0,914.0,109.0,3.5,18.0,926.0,858.71,658.94
2016,8,4,11,15,916.5,109.5,3.5,18.0,940.5,877.72,671.55
2016,8,4,11,30,919.0,110.0,3.5,18.0,955.0,893.22,681.8
2016,8,4,11,45,920.0,110.5,3.55,18.0,962.0,903.85,689.06
2016,8,4,12,0,921.0,111.0,3.6,18.0,969.0,910.84,693.95
2016,8,4,12,15,920.5,110.5,3.6,18.0,969.0,911.97,694.62
2016,8,4,12,30,920.0,110.0,3.6,18.0,969.0,909.43,692.9
2016,8,4,12,45,915.5,111.5,3.6,18.0,960.0,901.57,687.64
2016,8,4,13,0,911.0,113.0,3.6,18.0,951.0,890.13,680.03
2016,8,4,13,15,908.0,112.5,3.6,18.0,936.0,874.68,669.73
2016,8,4,13,30,905.0,112.0,3.6,18.0,921.0,855.75,657.08
2016,8,4,13,45,903.5,109.0,3.6,18.0,900.0,832.4,641.36
2016,8,4,14,0,902.0,106.0,3.6,18.0,879.0,805.66,623.25
2016,8,4,14,15,895.5,104.5,3.6,18.0,850.0,773.28,601.07
2016,8,4,14,30,889.0,103.0,3.6,18.0,821.0,738.06,575.57
2016,8,4,14,45,882.5,100.0,3.65,18.0,787.0,698.83,546.63
2016,8,4,15,0,876.0,97.0,3.7,18.0,753.0,657.14,515.2
2016,8,4,15,15,864.5,95.0,3.7,17.5,712.5,611.1,480.45
2016,8,4,15,30,853.0,93.0,3.7,17.0,672.0,563.46,443.42
2016,8,4,15,45,840.5,89.5,3.7,17.0,627.5,512.61,401.98
2016,8,4,16,0,828.0,86.0,3.7,17.0,583.0,460.76,358.56
2016,8,4,16,15,808.5,83.0,3.7,16.5,534.5,405.77,312.09
2016,8,4,16,30,789.0,80.0,3.7,16.0,486.0,350.38,264.0
2016,8,4,16,45,765.5,76.0,3.7,16.0,436.0,293.56,213.47
2016,8,4,17,0,742.0,72.0,3.7,16.0,386.0,238.12,164.04
2016,8,4,17,15,706.5,67.5,3.65,15.5,334.5,181.84,116.19
2016,8,4,17,30,671.0,63.0,3.6,15.0,283.0,128.94,75.27
2016,8,4,17,45,620.5,57.0,3.6,15.0,232.5,74.26,41.68
2016,8,4,18,0,570.0,51.0,3.6,15.0,182.0,42.15,31.85
2016,8,4,18,15,489.5,43.5,3.5,14.5,135.5,35.92,26.06
2016,8,4,18,30,409.0,36.0,3.4,14.0,89.0,29.77,20.06
2016,8,4,18,45,277.5,24.5,3.3,13.5,53.5,20.15,9.03
2016,8,4,19,0,146.0,13.0,3.2,13.0,18.0,10.23,0.0
2016,8,4,19,15,73.0,6.5,3.15,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,7.0,2.25,14.0,7.0,0.0,0.0
2016,8,5,5,30,0.0,14.0,2.3,14.0,14.0,11.02,0.0
2016,8,5,5,45,171.0,26.5,2.4,14.0,48.0,20.13,7.98
2016,8,5,6,0,342.0,39.0,2.5,14.0,82.0,31.97,21.83
2016,8,5,6,15,427.5,48.5,2.45,14.0,128.0,39.51,29.24
2016,8,5,6,30,513.0,58.0,2.4,14.0,174.0,47.07,36.36
2016,8,5,6,45,256.5,65.0,2.4,14.5,123.0,59.31,38.95
2016,8,5,7,0,0.0,72.0,2.4,15.0,72.0,54.92,41.34
2016,8,5,7,15,0.0,100.0,2.35,15.0,100.0,75.83,58.99
2016,8,5,7,30,0.0,128.0,2.3,15.0,128.0,97.08,76.67
2016,8,5,7,45,11.5,157.0,2.25,15.0,163.0,122.75,97.4
2016,8,5,8,0,23.0,186.0,2.2,15.0,198.0,150.1,119.43
2016,8,5,8,15,70.5,224.0,2.15,15.5,265.5,204.24,162.31
2016,8,5,8,30,118.0,262.0,2.1,16.0,333.0,267.49,211.99
2016,8,5,8,45,164.5,283.5,2.05,16.5,390.0,316.93,250.2
2016,8,5,9,0,211.0,305.0,2.0,17.0,447.0,370.73,291.34
2016,8,5,9,15,112.5,275.5,2.0,17.0,352.0,299.97,236.04
2016,8,5,9,30,14.0,246.0,2.0,17.0,257.0,201.84,157.92
2016,8,5,9,45,127.5,312.0,2.0,17.5,414.5,354.33,278.04
2016,8,5,10,0,241.0,378.0,2.0,18.0,572.0,509.92,394.38
2016,8,5,10,15,242.5,391.0,2.0,18.0,592.5,533.18,410.13
2016,8,5,10,30,244.0,404.0,2.0,18.0,613.0,555.54,425.95
2016,8,5,10,45,567.0,266.0,2.0,18.5,767.5,718.87,548.43
2016,8,5,11,0,890.0,128.0,2.0,19.0,922.0,858.51,646.8
2016,8,5,11,15,893.0,129.0,2.05,19.0,937.0,877.94,658.5
2016,8,5,11,30,896.0,130.0,2.1,19.0,952.0,893.94,669.18
2016,8,5,11,45,898.5,129.5,2.15,19.5,960.0,904.75,675.19
2016,8,5,12,0,901.0,129.0,2.2,20.0,968.0,912.01,678.97
2016,8,5,12,15,901.0,129.0,2.25,20.0,968.0,913.96,680.61
2016,8,5,12,30,901.0,129.0,2.3,20.0,968.0,912.31,680.02
2016,8,5,12,45,900.5,127.5,2.4,20.0,960.0,905.34,676.43
2016,8,5,13,0,900.0,126.0,2.5,20.0,952.0,894.79,670.52
2016,8,5,13,15,896.0,125.5,2.55,20.0,936.5,878.6,660.43
2016,8,5,13,30,892.0,125.0,2.6,20.0,921.0,859.01,648.09
2016,8,5,13,45,881.0,126.5,2.65,20.0,896.5,832.22,630.8
2016,8,5,14,0,870.0,128.0,2.7,20.0,872.0,802.57,611.48
2016,8,5,14,15,861.5,126.5,2.75,19.5,842.5,769.53,590.36
2016,8,5,14,30,853.0,125.0,2.8,19.0,813.0,733.88,566.19
2016,8,5,14,45,837.5,125.0,2.9,19.0,776.0,698.95,540.89
2016,8,5,15,0,822.0,125.0,3.0,19.0,739.0,654.87,508.44
2016,8,5,15,15,808.0,122.5,3.0,19.0,698.0,607.99,472.84
2016,8,5,15,30,794.0,120.0,3.0,19.0,657.0,559.87,435.39
2016,8,5,15,45,771.0,118.5,3.0,19.0,610.5,507.09,393.44
2016,8,5,16,0,748.0,117.0,3.0,19.0,564.0,453.61,349.86
2016,8,5,16,15,724.0,113.0,3.0,18.5,515.5,398.47,304.48
2016,8,5,16,30,700.0,109.0,3.0,18.0,467.0,344.29,258.64
2016,8,5,16,45,664.0,105.0,3.05,18.0,416.0,287.89,210.12
2016,8,5,17,0,628.0,101.0,3.1,18.0,365.0,234.43,164.04
2016,8,5,17,15,585.0,94.0,3.1,17.5,314.0,180.61,119.51
2016,8,5,17,30,542.0,87.0,3.1,17.0,263.0,131.29,81.94
2016,8,5,17,45,479.0,78.5,3.1,16.5,214.0,84.58,53.48
2016,8,5,18,0,416.0,70.0,3.1,16.0,165.0,52.67,40.96
2016,8,5,18,15,331.5,57.5,3.0,15.5,121.0,43.26,32.33
2016,8,5,18,30,247.0,45.0,2.9,15.0,77.0,33.84,23.37
2016,8,5,18,45,142.0,28.5,2.85,14.5,45.0,21.48,9.25
2016,8,5,19,0,37.0,12.0,2.8,14.0,13.0,9.44,0.0
2016,8,5,19,15,18.5,6.0,2.75,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,21.5,5.5,2.35,12.5,6.0,0.0,0.0
2016,8,6,5,30,43.0,11.0,2.4,13.0,12.0,8.65,0.0
2016,8,6,5,45,161.0,26.5,2.5,13.5,44.0,20.08,7.28
2016,8,6,6,0,279.0,42.0,2.6,14.0,76.0,31.88,21.68
2016,8,6,6,15,366.5,53.0,2.55,14.0,120.5,40.38,29.97
2016,8,6,6,30,454.0,64.0,2.5,14.0,165.0,51.3,40.09
2016,8,6,6,45,227.0,66.0,2.5,14.5,116.5,59.3,39.41
2016,8,6,7,0,0.0,68.0,2.5,15.0,68.0,52.0,38.86
2016,8,6,7,15,0.0,81.0,2.45,15.0,81.0,61.9,47.21
2016,8,6,7,30,0.0,94.0,2.4,15.0,94.0,71.9,55.52
2016,8,6,7,45,0.0,106.0,2.4,15.5,106.0,81.22,63.04
2016,8,6,8,0,0.0,118.0,2.4,16.0,118.0,90.61,70.5
2016,8,6,8,15,0.0,140.0,2.35,16.5,140.0,107.76,84.26
2016,8,6,8,30,0.0,162.0,2.3,17.0,162.0,125.1,97.97
2016,8,6,8,45,1.0,165.5,2.3,17.5,166.5,128.65,100.34
2016,8,6,9,0,2.0,169.0,2.3,18.0,171.0,132.26,102.79
2016,8,6,9,15,8.0,206.0,2.3,18.0,212.5,165.47,129.24
2016,8,6,9,30,14.0,243.0,2.3,18.0,254.0,199.58,156.08
2016,8,6,9,45,15.5,257.5,2.3,18.0,269.5,213.24,166.5
2016,8,6,10,0,17.0,272.0,2.3,18.0,285.0,227.03,177.04
2016,8,6,10,15,38.0,327.0,2.3,18.0,358.5,300.95,234.5
2016,8,6,10,30,59.0,382.0,2.3,18.0,432.0,367.41,284.96
2016,8,6,10,45,198.0,396.5,2.35,18.5,571.5,508.73,392.52
2016,8,6,11,0,337.0,411.0,2.4,19.0,711.0,656.42,499.97
2016,8,6,11,15,350.5,406.0,2.4,19.0,723.0,671.34,509.67
2016,8,6,11,30,364.0,401.0,2.4,19.0,735.0,684.91,519.37
2016,8,6,11,45,636.5,260.0,2.45,19.5,849.5,819.01,618.52
2016,8,6,12,0,909.0,119.0,2.5,20.0,964.0,913.06,683.29
2016,8,6,12,15,909.0,119.0,2.5,20.0,964.0,915.0,683.63
2016,8,6,12,30,909.0,119.0,2.5,20.0,964.0,913.3,682.53
2016,8,6,12,45,902.0,122.0,2.55,20.0,954.5,904.54,677.23
2016,8,6,13,0,895.0,125.0,2.6,20.0,945.0,892.27,669.7
2016,8,6,13,15,892.0,124.0,2.65,19.5,930.0,876.49,661.12
2016,8,6,13,30,889.0,123.0,2.7,19.0,915.0,857.29,650.2
2016,8,6,13,45,885.5,121.0,2.75,19.0,893.5,833.46,634.83
2016,8,6,14,0,882.0,119.0,2.8,19.0,872.0,806.4,617.19
2016,8,6,14,15,874.5,117.5,2.85,19.0,843.0,773.68,595.44
2016,8,6,14,30,867.0,116.0,2.9,19.0,814.0,738.23,570.26
2016,8,6,14,45,859.0,113.5,3.0,19.0,779.0,699.04,542.09
2016,8,6,15,0,851.0,111.0,3.1,19.0,744.0,657.55,511.52
2016,8,6,15,15,838.0,109.0,3.15,18.5,703.5,615.49,480.29
2016,8,6,15,30,825.0,107.0,3.2,18.0,663.0,567.04,443.36
2016,8,6,15,45,810.0,103.5,3.3,18.0,618.0,515.07,401.9
2016,8,6,16,0,795.0,100.0,3.4,18.0,573.0,462.44,358.64
2016,8,6,16,15,773.5,96.5,3.5,17.5,524.5,406.81,312.4
2016,8,6,16,30,752.0,93.0,3.6,17.0,476.0,351.78,265.25
2016,8,6,16,45,722.5,88.5,3.7,17.0,425.0,292.15,213.21
2016,8,6,17,0,693.0,84.0,3.8,17.0,374.0,236.59,164.37
2016,8,6,17,15,653.0,79.0,3.8,16.5,322.5,181.22,117.71
2016,8,6,17,30,613.0,74.0,3.8,16.0,271.0,129.83,78.02
2016,8,6,17,45,553.5,67.0,3.85,15.5,220.5,80.12,47.72
2016,8,6,18,0,494.0,60.0,3.9,15.0,170.0,48.48,37.41
2016,8,6,18,15,406.5,50.0,3.85,14.5,125.0,40.6,30.09
2016,8,6,18,30,319.0,40.0,3.8,14.0,80.0,32.72,22.41
2016,8,6,18,45,190.0,26.0,3.75,14.0,46.5,19.82,7.29
2016,8,6,19,0,61.0,12.0,3.7,14.0,13.0,9.44,0.0
2016,8,6,19,15,30.5,6.0,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,3.5,2.8,11.5,3.5,0.0,0.0
2016,8,7,5,30,0.0,7.0,2.9,12.0,7.0,5.51,0.0
2016,8,7,5,45,14.0,23.5,3.0,12.5,25.0,17.78,5.1
2016,8,7,6,0,28.0,40.0,3.1,13.0,43.0,29.72,19.85
2016,8,7,6,15,43.0,60.5,3.0,13.5,68.0,44.06,33.23
2016,8,7,6,30,58.0,81.0,2.9,14.0,93.0,58.22,46.19
2016,8,7,6,45,67.5,102.5,2.85,14.5,121.0,77.22,58.52
2016,8,7,7,0,77.0,124.0,2.8,15.0,149.0,99.84,76.03
2016,8,7,7,15,84.5,145.5,2.65,15.5,177.0,123.58,95.15
2016,8,7,7,30,92.0,167.0,2.5,16.0,205.0,148.41,115.42
2016,8,7,7,45,212.0,179.5,2.45,16.5,282.5,203.77,157.2
2016,8,7,8,0,332.0,192.0,2.4,17.0,360.0,274.32,212.13
2016,8,7,8,15,331.0,214.5,2.3,17.0,396.0,313.42,244.69
2016,8,7,8,30,330.0,237.0,2.2,17.0,432.0,351.99,276.1
2016,8,7,8,45,605.0,162.5,2.1,17.5,555.0,462.77,361.37
2016,8,7,9,0,880.0,88.0,2.0,18.0,678.0,577.31,448.24
2016,8,7,9,15,892.0,90.0,1.9,18.5,719.5,626.86,484.5
2016,8,7,9,30,904.0,92.0,1.8,19.0,761.0,674.79,518.65
2016,8,7,9,45,909.5,95.0,1.75,19.5,796.0,717.31,548.08
2016,8,7,10,0,915.0,98.0,1.7,20.0,831.0,757.22,574.78
2016,8,7,10,15,922.0,99.5,1.75,20.0,861.0,794.08,600.0
2016,8,7,10,30,929.0,101.0,1.8,20.0,891.0,828.05,622.47
2016,8,7,10,45,935.0,101.0,1.85,20.5,914.0,856.77,640.1
2016,8,7,11,0,941.0,101.0,1.9,21.0,937.0,882.21,655.5
2016,8,7,11,15,944.5,101.5,1.95,21.0,953.0,902.59,668.8
2016,8,7,11,30,948.0,102.0,2.0,21.0,969.0,919.37,679.83
2016,8,7,11,45,951.0,101.5,2.1,21.5,977.0,931.11,686.85
2016,8,7,12,0,954.0,101.0,2.2,22.0,985.0,939.09,691.51
2016,8,7,12,15,954.0,101.0,2.25,22.0,985.5,941.1,693.19
2016,8,7,12,30,954.0,101.0,2.3,22.0,986.0,939.27,692.52
2016,8,7,12,45,953.0,100.5,2.35,22.0,978.5,932.29,688.57
2016,8,7,13,0,952.0,100.0,2.4,22.0,971.0,921.51,682.24
2016,8,7,13,15,949.0,99.5,2.45,22.0,955.5,905.27,672.36
2016,8,7,13,30,946.0,99.0,2.5,22.0,940.0,885.4,660.1
2016,8,7,13,45,943.0,97.5,2.55,22.0,918.0,861.04,644.82
2016,8,7,14,0,940.0,96.0,2.6,22.0,896.0,833.23,627.15
2016,8,7,14,15,933.5,95.0,2.65,22.0,866.5,799.92,605.59
2016,8,7,14,30,927.0,94.0,2.7,22.0,837.0,763.65,581.35
2016,8,7,14,45,918.0,92.5,2.75,22.0,801.0,722.42,552.08
2016,8,7,15,0,909.0,91.0,2.8,22.0,765.0,678.82,520.38
2016,8,7,15,15,897.5,89.0,2.8,21.5,723.5,631.09,485.57
2016,8,7,15,30,886.0,87.0,2.8,21.0,682.0,581.66,448.39
2016,8,7,15,45,870.0,85.0,2.8,21.0,635.5,528.5,406.36
2016,8,7,16,0,854.0,83.0,2.8,21.0,589.0,474.61,362.51
2016,8,7,16,15,833.5,80.5,2.8,20.5,539.5,418.05,315.95
2016,8,7,16,30,813.0,78.0,2.8,20.0,490.0,361.09,267.66
2016,8,7,16,45,783.5,75.0,2.8,20.0,437.5,301.71,216.17
2016,8,7,17,0,754.0,72.0,2.8,20.0,385.0,244.34,166.19
2016,8,7,17,15,715.5,67.5,2.75,19.5,332.0,186.44,117.76
2016,8,7,17,30,677.0,63.0,2.7,19.0,279.0,132.29,76.27
2016,8,7,17,45,618.0,57.5,2.7,18.5,227.5,76.84,42.38
2016,8,7,18,0,559.0,52.0,2.7,18.0,176.0,42.88,32.02
2016,8,7,18,15,470.0,43.5,2.65,17.5,129.0,35.86,25.56
2016,8,7,18,30,381.0,35.0,2.6,17.0,82.0,28.91,18.8
2016,8,7,18,45,232.0,23.0,2.55,16.5,47.5,18.86,5.53
2016,8,7,19,0,83.0,11.0,2.5,16.0,13.0,8.65,0.0
2016,8,7,19,15,41.5,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,37.5,5.0,2.15,12.5,5.5,0.0,0.0
2016,8,8,5,30,75.0,10.0,2.2,13.0,11.0,7.87,0.0
2016,8,8,5,45,214.5,22.5,2.25,13.5,44.0,18.42,4.52
2016,8,8,6,0,354.0,35.0,2.3,14.0,77.0,28.81,18.91
2016,8,8,6,15,442.5,43.5,2.15,14.5,122.0,35.69,25.74
2016,8,8,6,30,531.0,52.0,2.0,15.0,167.0,42.64,32.25
2016,8,8,6,45,372.0,86.0,1.9,15.5,177.0,82.47,54.46
2016,8,8,7,0,213.0,120.0,1.8,16.0,187.0,114.66,82.25
2016,8,8,7,15,228.5,139.5,1.7,16.5,223.5,148.42,108.95
2016,8,8,7,30,244.0,159.0,1.6,17.0,260.0,184.05,138.16
2016,8,8,7,45,249.0,182.0,1.55,18.0,296.5,221.03,168.63
2016,8,8,8,0,254.0,205.0,1.5,19.0,333.0,258.52,198.93
2016,8,8,8,15,277.5,224.0,1.5,19.5,376.5,300.69,232.34
2016,8,8,8,30,301.0,243.0,1.5,20.0,420.0,344.99,266.75
2016,8,8,8,45,577.5,167.5,1.5,20.5,541.5,455.11,350.06
2016,8,8,9,0,854.0,92.0,1.5,21.0,663.0,569.07,435.1
2016,8,8,9,15,866.5,94.0,1.55,21.0,704.0,617.84,471.65
2016,8,8,9,30,879.0,96.0,1.6,21.0,745.0,665.07,506.67
2016,8,8,9,45,893.0,95.0,1.7,21.5,782.0,708.8,537.87
2016,8,8,10,0,907.0,94.0,1.8,22.0,819.0,750.58,567.02
2016,8,8,10,15,914.0,95.5,1.9,22.0,848.5,787.21,592.18
2016,8,8,10,30,921.0,97.0,2.0,22.0,878.0,820.98,614.89
2016,8,8,10,45,925.5,98.0,2.15,22.5,901.0,849.23,633.05
2016,8,8,11,0,930.0,99.0,2.3,23.0,924.0,874.16,648.96
2016,8,8,11,15,933.0,100.0,2.4,23.0,939.5,894.38,662.6
2016,8,8,11,30,936.0,101.0,2.5,23.0,955.0,911.03,673.95
2016,8,8,11,45,937.0,101.5,2.65,23.0,962.5,921.81,681.94
2016,8,8,12,0,938.0,102.0,2.8,23.0,970.0,928.85,687.56
2016,8,8,12,15,938.5,102.0,2.9,23.0,970.0,931.23,689.8
2016,8,8,12,30,939.0,102.0,3.0,23.0,970.0,929.84,689.66
2016,8,8,12,45,939.0,101.0,3.15,23.0,963.0,923.31,686.53
2016,8,8,13,0,939.0,100.0,3.3,23.0,956.0,913.01,680.94
2016,8,8,13,15,936.0,99.0,3.35,22.5,941.0,896.42,671.8
2016,8,8,13,30,933.0,98.0,3.4,22.0,926.0,876.24,660.23
2016,8,8,13,45,930.0,96.5,3.5,22.0,904.0,852.08,644.91
2016,8,8,14,0,927.0,95.0,3.6,22.0,882.0,824.52,627.16
2016,8,8,14,15,920.0,94.0,3.65,22.0,852.5,791.12,604.96
2016,8,8,14,30,913.0,93.0,3.7,22.0,823.0,754.84,580.22
2016,8,8,14,45,905.5,91.0,3.75,22.0,787.5,714.58,551.05
2016,8,8,15,0,898.0,89.0,3.8,22.0,752.0,671.87,519.42
2016,8,8,15,15,886.0,87.5,3.8,21.5,711.0,624.67,484.45
2016,8,8,15,30,874.0,86.0,3.8,21.0,670.0,575.84,447.18
2016,8,8,15,45,859.5,83.0,3.8,21.0,624.5,523.0,404.9
2016,8,8,16,0,845.0,80.0,3.8,21.0,579.0,469.32,360.74
2016,8,8,16,15,824.5,77.5,3.75,20.5,529.5,413.09,313.93
2016,8,8,16,30,804.0,75.0,3.7,20.0,480.0,356.58,265.55
2016,8,8,16,45,779.0,71.0,3.7,20.0,429.0,298.05,214.28
2016,8,8,17,0,754.0,67.0,3.7,20.0,378.0,241.08,164.13
2016,8,8,17,15,716.0,63.0,3.65,19.5,325.5,183.64,115.73
2016,8,8,17,30,678.0,59.0,3.6,19.0,273.0,129.89,74.25
2016,8,8,17,45,624.0,53.5,3.6,18.5,222.5,78.0,42.92
2016,8,8,18,0,570.0,48.0,3.6,18.0,172.0,39.91,29.4
2016,8,8,18,15,482.5,40.5,3.55,17.5,125.5,33.58,23.54
2016,8,8,18,30,395.0,33.0,3.5,17.0,79.0,27.36,17.38
2016,8,8,18,45,242.0,21.5,3.5,16.5,45.5,17.66,3.56
2016,8,8,19,0,89.0,10.0,3.5,16.0,12.0,7.87,0.0
2016,8,8,19,15,44.5,5.0,3.45,15.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,5,45,176.0,17.0,1.2,14.5,37.5,13.72,1.07
2016,8,9,6,0,352.0,34.0,1.2,15.0,75.0,28.0,18.08
2016,8,9,6,15,442.0,42.5,1.0,15.0,120.5,34.91,25.01
2016,8,9,6,30,532.0,51.0,0.8,15.0,166.0,41.89,31.61
2016,8,9,6,45,322.0,87.0,0.6,15.5,162.0,81.52,54.66
2016,8,9,7,0,112.0,123.0,0.4,16.0,158.0,104.74,78.04
2016,8,9,7,15,121.5,144.5,0.4,16.5,189.0,131.98,99.65
2016,8,9,7,30,131.0,166.0,0.4,17.0,220.0,160.54,122.64
2016,8,9,7,45,450.5,125.0,0.4,18.0,345.0,241.55,178.01
2016,8,9,8,0,770.0,84.0,0.4,19.0,470.0,353.83,259.86
2016,8,9,8,15,791.5,87.0,0.45,19.5,518.5,409.63,305.15
2016,8,9,8,30,813.0,90.0,0.5,20.0,567.0,466.0,349.88
2016,8,9,8,45,834.5,90.0,0.6,20.5,614.0,517.97,390.45
2016,8,9,9,0,856.0,90.0,0.7,21.0,661.0,570.95,430.51
2016,8,9,9,15,868.0,92.0,0.7,21.5,702.0,619.56,465.27
2016,8,9,9,30,880.0,94.0,0.7,22.0,743.0,666.6,497.77
2016,8,9,9,45,892.0,94.0,0.75,22.5,779.0,709.96,527.44
2016,8,9,10,0,904.0,94.0,0.8,23.0,815.0,751.24,554.99
2016,8,9,10,15,911.0,95.5,0.85,23.0,844.5,787.81,578.87
2016,8,9,10,30,918.0,97.0,0.9,23.0,874.0,821.52,600.48
2016,8,9,10,45,922.5,97.5,0.95,23.5,896.5,849.24,616.97
2016,8,9,11,0,927.0,98.0,1.0,24.0,919.0,873.66,631.31
2016,8,9,11,15,930.0,98.5,1.1,24.0,934.0,893.37,644.68
2016,8,9,11,30,933.0,99.0,1.2,24.0,949.0,909.5,655.87
2016,8,9,11,45,933.0,100.5,1.35,24.5,956.5,920.29,663.19
2016,8,9,12,0,933.0,102.0,1.5,25.0,964.0,927.33,668.14
2016,8,9,12,15,933.0,102.0,1.6,25.0,964.0,929.22,670.52
2016,8,9,12,30,933.0,102.0,1.7,25.0,964.0,927.36,670.59
2016,8,9,12,45,929.5,103.0,1.85,25.0,955.5,919.59,667.52
2016,8,9,13,0,926.0,104.0,2.0,25.0,947.0,908.16,662.04
2016,8,9,13,15,923.0,103.5,2.1,24.5,932.0,892.15,654.33
2016,8,9,13,30,920.0,103.0,2.2,24.0,917.0,872.6,644.22
2016,8,9,13,45,914.0,103.0,2.35,24.0,894.0,847.6,629.53
2016,8,9,14,0,908.0,103.0,2.5,24.0,871.0,819.4,612.48
2016,8,9,14,15,901.0,101.5,2.55,24.0,842.0,786.01,590.99
2016,8,9,14,30,894.0,100.0,2.6,24.0,813.0,749.78,566.86
2016,8,9,14,45,883.5,99.0,2.65,24.0,777.0,708.97,538.1
2016,8,9,15,0,873.0,98.0,2.7,24.0,741.0,665.98,507.09
2016,8,9,15,15,861.0,96.0,2.7,23.5,700.5,619.23,473.29
2016,8,9,15,30,849.0,94.0,2.7,23.0,660.0,570.92,437.27
2016,8,9,15,45,831.5,92.0,2.7,23.0,614.0,520.43,397.62
2016,8,9,16,0,814.0,90.0,2.7,23.0,568.0,466.73,354.43
2016,8,9,16,15,793.0,87.0,2.65,22.5,519.5,410.51,308.63
2016,8,9,16,30,772.0,84.0,2.6,22.0,471.0,354.8,261.87
2016,8,9,16,45,740.5,81.0,2.6,22.0,419.5,296.8,212.18
2016,8,9,17,0,709.0,78.0,2.6,22.0,368.0,241.11,164.22
2016,8,9,17,15,668.5,73.0,2.55,21.0,316.0,181.93,115.51
2016,8,9,17,30,628.0,68.0,2.5,20.0,264.0,129.3,75.4
2016,8,9,17,45,563.5,62.0,2.5,19.5,213.0,78.89,44.84
2016,8,9,18,0,499.0,56.0,2.5,19.0,162.0,45.53,34.15
2016,8,9,18,15,407.0,46.0,2.45,18.5,117.0,37.52,26.8
2016,8,9,18,30,315.0,36.0,2.4,18.0,72.0,29.53,18.97
2016,8,9,18,45,157.5,18.0,2.4,17.5,36.0,14.52,0.52
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
