Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,147.0,18.0,2.05,13.5,34.5,13.82,0.11
2016,8,10,6,0,294.0,36.0,2.1,14.0,69.0,29.44,19.25
2016,8,10,6,15,385.0,46.0,2.0,14.5,113.0,37.38,27.16
2016,8,10,6,30,476.0,56.0,1.9,15.0,157.0,45.34,34.59
2016,8,10,6,45,532.5,64.0,1.8,15.5,206.0,80.05,47.04
2016,8,10,7,0,589.0,72.0,1.7,16.0,255.0,129.44,78.32
2016,8,10,7,15,631.5,77.5,1.6,16.5,306.5,180.69,118.17
2016,8,10,7,30,674.0,83.0,1.5,17.0,358.0,236.3,164.69
2016,8,10,7,45,706.0,87.0,1.45,17.5,409.0,291.53,212.17
2016,8,10,8,0,738.0,91.0,1.4,18.0,460.0,351.01,262.49
2016,8,10,8,15,761.0,94.5,1.4,18.0,508.5,406.32,309.23
2016,8,10,8,30,784.0,98.0,1.4,18.0,557.0,462.43,355.32
2016,8,10,8,45,804.5,99.5,1.4,18.5,603.0,515.89,397.35
2016,8,10,9,0,825.0,101.0,1.4,19.0,649.0,569.22,437.84
2016,8,10,9,15,838.5,103.0,1.45,19.0,690.0,614.32,472.37
2016,8,10,9,30,852.0,105.0,1.5,19.0,731.0,661.18,507.28
2016,8,10,9,45,864.0,106.0,1.55,19.5,767.5,704.47,537.85
2016,8,10,10,0,876.0,107.0,1.6,20.0,804.0,745.75,566.29
2016,8,10,10,15,883.5,108.5,1.65,20.0,833.5,781.82,590.97
2016,8,10,10,30,891.0,110.0,1.7,20.0,863.0,815.14,613.04
2016,8,10,10,45,897.0,110.5,1.75,20.5,886.0,843.41,630.43
2016,8,10,11,0,903.0,111.0,1.8,21.0,909.0,868.53,645.67
2016,8,10,11,15,907.0,111.5,1.85,21.0,924.5,888.65,658.83
2016,8,10,11,30,911.0,112.0,1.9,21.0,940.0,905.31,669.81
2016,8,10,11,45,913.0,112.5,2.0,21.5,948.0,916.66,676.63
2016,8,10,12,0,915.0,113.0,2.1,22.0,956.0,924.38,681.17
2016,8,10,12,15,915.0,113.0,2.15,22.0,956.0,926.2,682.74
2016,8,10,12,30,915.0,113.0,2.2,22.0,956.0,924.33,682.04
2016,8,10,12,45,912.0,113.5,2.3,22.0,948.0,916.59,678.06
2016,8,10,13,0,909.0,114.0,2.4,22.0,940.0,905.23,671.77
2016,8,10,13,15,905.5,113.5,2.4,21.5,924.5,888.98,662.67
2016,8,10,13,30,902.0,113.0,2.4,21.0,909.0,869.25,651.28
2016,8,10,13,45,898.0,111.5,2.45,21.0,887.0,844.83,635.86
2016,8,10,14,0,894.0,110.0,2.5,21.0,865.0,817.15,618.17
2016,8,10,14,15,887.0,108.5,2.5,21.0,835.5,784.07,596.3
2016,8,10,14,30,880.0,107.0,2.5,21.0,806.0,748.2,571.7
2016,8,10,14,45,871.5,104.5,2.5,21.0,770.5,707.78,542.75
2016,8,10,15,0,863.0,102.0,2.5,21.0,735.0,665.08,511.51
2016,8,10,15,15,850.0,100.0,2.5,20.5,694.0,618.02,477.23
2016,8,10,15,30,837.0,98.0,2.5,20.0,653.0,569.52,440.79
2016,8,10,15,45,822.0,94.5,2.5,20.0,608.0,519.58,401.26
2016,8,10,16,0,807.0,91.0,2.5,20.0,563.0,465.98,357.81
2016,8,10,16,15,785.5,88.0,2.5,19.5,514.0,409.78,311.73
2016,8,10,16,30,764.0,85.0,2.5,19.0,465.0,354.18,264.69
2016,8,10,16,45,737.0,80.0,2.55,18.5,414.0,296.06,214.74
2016,8,10,17,0,710.0,75.0,2.6,18.0,363.0,239.81,165.85
2016,8,10,17,15,669.0,70.0,2.6,17.5,311.5,180.48,115.97
2016,8,10,17,30,628.0,65.0,2.6,17.0,260.0,127.71,74.93
2016,8,10,17,45,570.5,58.5,2.6,17.0,210.0,77.21,43.47
2016,8,10,18,0,513.0,52.0,2.6,17.0,160.0,42.56,31.81
2016,8,10,18,15,421.0,42.5,2.55,16.5,115.0,34.83,24.65
2016,8,10,18,30,329.0,33.0,2.5,16.0,70.0,27.14,17.0
2016,8,10,18,45,164.5,16.5,2.45,15.5,35.0,13.32,0.0
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,145.5,17.0,1.6,13.5,33.5,13.69,0.0
2016,8,11,6,0,291.0,34.0,1.7,14.0,67.0,27.79,17.76
2016,8,11,6,15,380.5,45.0,1.7,14.5,111.0,36.58,26.43
2016,8,11,6,30,470.0,56.0,1.7,15.0,155.0,45.32,34.57
2016,8,11,6,45,522.0,65.5,1.75,15.5,203.5,82.13,48.59
2016,8,11,7,0,574.0,75.0,1.8,16.0,252.0,131.76,80.78
2016,8,11,7,15,287.0,94.0,1.75,16.5,182.5,130.02,91.35
2016,8,11,7,30,0.0,113.0,1.7,17.0,113.0,86.18,66.94
2016,8,11,7,45,4.0,139.0,1.65,17.5,141.5,107.54,84.22
2016,8,11,8,0,8.0,165.0,1.6,18.0,170.0,129.67,101.78
2016,8,11,8,15,9.5,179.0,1.6,18.0,185.0,142.15,111.58
2016,8,11,8,30,11.0,193.0,1.6,18.0,200.0,154.82,121.48
2016,8,11,8,45,56.5,245.0,1.65,18.5,282.5,227.25,178.66
2016,8,11,9,0,102.0,297.0,1.7,19.0,365.0,300.41,235.07
2016,8,11,9,15,224.0,304.0,1.7,19.0,465.0,396.83,309.4
2016,8,11,9,30,346.0,311.0,1.7,19.0,565.0,505.15,390.75
2016,8,11,9,45,606.0,213.0,1.75,19.5,683.5,634.35,487.09
2016,8,11,10,0,866.0,115.0,1.8,20.0,802.0,748.53,570.52
2016,8,11,10,15,874.0,116.5,1.85,20.0,832.0,784.7,594.78
2016,8,11,10,30,882.0,118.0,1.9,20.0,862.0,818.17,617.02
2016,8,11,10,45,886.5,120.0,1.95,20.5,884.5,846.35,634.4
2016,8,11,11,0,891.0,122.0,2.0,21.0,907.0,871.33,649.59
2016,8,11,11,15,895.0,122.5,2.05,21.0,922.5,891.23,662.63
2016,8,11,11,30,899.0,123.0,2.1,21.0,938.0,907.71,673.51
2016,8,11,11,45,900.0,124.0,2.15,21.5,946.0,918.48,679.41
2016,8,11,12,0,901.0,125.0,2.2,22.0,954.0,925.64,683.05
2016,8,11,12,15,901.5,125.0,2.25,22.0,954.0,927.84,684.86
2016,8,11,12,30,902.0,125.0,2.3,22.0,954.0,926.39,684.42
2016,8,11,12,45,895.0,127.5,2.35,22.0,945.0,916.9,678.79
2016,8,11,13,0,888.0,130.0,2.4,22.0,936.0,903.91,670.96
2016,8,11,13,15,885.0,129.5,2.45,21.5,920.5,888.32,662.74
2016,8,11,13,30,882.0,129.0,2.5,21.0,905.0,869.31,652.22
2016,8,11,13,45,878.0,127.0,2.55,21.0,882.5,844.83,636.69
2016,8,11,14,0,874.0,125.0,2.6,21.0,860.0,817.15,618.95
2016,8,11,14,15,866.0,123.0,2.6,21.0,830.5,783.35,596.53
2016,8,11,14,30,858.0,121.0,2.6,21.0,801.0,746.88,571.09
2016,8,11,14,45,849.0,118.5,2.6,21.0,765.5,706.81,542.35
2016,8,11,15,0,840.0,116.0,2.6,21.0,730.0,670.13,515.3
2016,8,11,15,15,826.5,113.5,2.6,20.5,689.0,622.19,480.43
2016,8,11,15,30,813.0,111.0,2.6,20.0,648.0,572.91,443.55
2016,8,11,15,45,796.5,107.5,2.6,20.0,602.5,520.11,402.07
2016,8,11,16,0,780.0,104.0,2.6,20.0,557.0,466.85,359.0
2016,8,11,16,15,756.5,100.0,2.6,19.5,507.5,410.08,312.66
2016,8,11,16,30,733.0,96.0,2.6,19.0,458.0,352.49,264.32
2016,8,11,16,45,703.0,90.5,2.6,19.0,407.0,294.16,214.03
2016,8,11,17,0,673.0,85.0,2.6,19.0,356.0,238.12,165.36
2016,8,11,17,15,630.5,79.0,2.6,18.0,304.5,182.0,118.71
2016,8,11,17,30,588.0,73.0,2.6,17.0,253.0,130.28,78.71
2016,8,11,17,45,528.0,64.5,2.6,16.5,203.0,80.25,47.08
2016,8,11,18,0,468.0,56.0,2.6,16.0,153.0,45.37,34.39
2016,8,11,18,15,377.0,45.0,2.5,15.5,108.5,36.62,26.27
2016,8,11,18,30,286.0,34.0,2.4,15.0,64.0,27.84,17.47
2016,8,11,18,45,143.0,17.0,2.3,15.0,32.0,13.73,0.0
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,149.0,16.5,1.9,12.5,33.0,13.3,0.0
2016,8,12,6,0,298.0,33.0,2.0,13.0,66.0,27.02,17.07
2016,8,12,6,15,389.0,44.0,1.95,13.5,110.5,35.86,25.88
2016,8,12,6,30,480.0,55.0,1.9,14.0,155.0,44.65,34.1
2016,8,12,6,45,542.5,62.5,1.9,14.5,205.0,82.53,47.99
2016,8,12,7,0,605.0,70.0,1.9,15.0,255.0,133.25,80.89
2016,8,12,7,15,364.0,116.5,1.9,15.5,234.0,162.59,115.48
2016,8,12,7,30,123.0,163.0,1.9,16.0,213.0,158.28,122.46
2016,8,12,7,45,124.5,186.5,1.9,16.5,242.5,186.87,146.21
2016,8,12,8,0,126.0,210.0,1.9,17.0,272.0,215.77,169.74
2016,8,12,8,15,171.5,231.0,1.85,17.5,325.0,261.17,205.38
2016,8,12,8,30,217.0,252.0,1.8,18.0,378.0,311.34,244.42
2016,8,12,8,45,527.5,176.0,1.8,18.5,515.5,439.45,343.11
2016,8,12,9,0,838.0,100.0,1.8,19.0,653.0,581.07,449.82
2016,8,12,9,15,851.0,102.0,1.85,19.5,694.0,626.48,483.13
2016,8,12,9,30,864.0,104.0,1.9,20.0,735.0,673.68,517.38
2016,8,12,9,45,871.0,107.0,1.95,20.5,770.5,715.89,547.12
2016,8,12,10,0,878.0,110.0,2.0,21.0,806.0,755.69,574.46
2016,8,12,10,15,885.5,111.5,2.1,21.0,835.0,791.89,599.5
2016,8,12,10,30,893.0,113.0,2.2,21.0,864.0,825.33,622.1
2016,8,12,10,45,899.0,113.5,2.3,21.5,887.0,853.69,639.99
2016,8,12,11,0,905.0,114.0,2.4,22.0,910.0,878.87,655.71
2016,8,12,11,15,908.5,115.0,2.45,22.0,925.5,899.05,668.94
2016,8,12,11,30,912.0,116.0,2.5,22.0,941.0,915.73,679.93
2016,8,12,11,45,914.5,115.5,2.6,22.0,948.5,926.59,687.59
2016,8,12,12,0,917.0,115.0,2.7,22.0,956.0,933.8,692.96
2016,8,12,12,15,917.0,115.0,2.75,22.0,956.0,935.54,694.41
2016,8,12,12,30,917.0,115.0,2.8,22.0,956.0,933.57,693.55
2016,8,12,12,45,918.5,113.0,2.85,22.0,949.5,927.39,690.01
2016,8,12,13,0,920.0,111.0,2.9,22.0,943.0,917.48,684.08
2016,8,12,13,15,917.0,110.0,2.9,22.0,927.5,900.88,673.38
2016,8,12,13,30,914.0,109.0,2.9,22.0,912.0,880.74,660.39
2016,8,12,13,45,910.0,107.5,2.9,22.0,889.5,855.86,644.22
2016,8,12,14,0,906.0,106.0,2.9,22.0,867.0,827.68,625.78
2016,8,12,14,15,899.5,105.0,2.85,22.0,837.5,794.89,603.8
2016,8,12,14,30,893.0,104.0,2.8,22.0,808.0,759.23,579.41
2016,8,12,14,45,884.5,101.5,2.8,22.0,772.5,718.12,549.99
2016,8,12,15,0,876.0,99.0,2.8,22.0,737.0,674.69,518.28
2016,8,12,15,15,863.5,97.0,2.75,21.5,696.0,627.16,483.51
2016,8,12,15,30,851.0,95.0,2.7,21.0,655.0,578.11,446.58
2016,8,12,15,45,835.5,92.0,2.65,21.0,609.0,527.47,406.47
2016,8,12,16,0,820.0,89.0,2.6,21.0,563.0,473.2,362.5
2016,8,12,16,15,798.0,86.0,2.5,21.0,513.5,415.89,314.91
2016,8,12,16,30,776.0,83.0,2.4,21.0,464.0,359.2,266.63
2016,8,12,16,45,747.5,79.0,2.35,21.0,412.5,300.61,216.18
2016,8,12,17,0,719.0,75.0,2.3,21.0,361.0,244.02,167.1
2016,8,12,17,15,677.5,69.5,2.15,20.5,309.0,183.45,116.66
2016,8,12,17,30,636.0,64.0,2.0,20.0,257.0,129.46,74.94
2016,8,12,17,45,576.0,57.5,1.9,19.5,206.5,78.09,43.09
2016,8,12,18,0,516.0,51.0,1.8,19.0,156.0,41.87,30.89
2016,8,12,18,15,420.5,41.5,1.8,18.0,110.5,34.1,23.77
2016,8,12,18,30,325.0,32.0,1.8,17.0,65.0,26.39,15.89
2016,8,12,18,45,162.5,16.0,1.8,16.5,32.5,12.97,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,146.5,16.5,2.0,13.5,31.5,13.32,0.0
2016,8,13,6,0,293.0,33.0,2.1,14.0,63.0,27.04,16.86
2016,8,13,6,15,385.5,43.0,2.05,14.5,107.0,35.06,25.03
2016,8,13,6,30,478.0,53.0,2.0,15.0,151.0,43.09,32.55
2016,8,13,6,45,540.5,60.0,1.95,15.5,201.0,82.02,46.92
2016,8,13,7,0,603.0,67.0,1.9,16.0,251.0,132.37,79.82
2016,8,13,7,15,645.0,72.5,1.85,16.5,302.0,184.78,121.41
2016,8,13,7,30,687.0,78.0,1.8,17.0,353.0,241.47,169.4
2016,8,13,7,45,720.0,81.5,1.75,18.0,404.5,299.64,219.17
2016,8,13,8,0,753.0,85.0,1.7,19.0,456.0,358.02,268.3
2016,8,13,8,15,775.5,88.0,1.7,19.5,504.5,413.75,314.86
2016,8,13,8,30,798.0,91.0,1.7,20.0,553.0,470.18,360.46
2016,8,13,8,45,817.0,93.0,1.7,20.5,599.0,524.23,402.77
2016,8,13,9,0,836.0,95.0,1.7,21.0,645.0,574.87,441.22
2016,8,13,9,15,848.5,97.0,1.75,21.0,686.0,623.17,477.87
2016,8,13,9,30,861.0,99.0,1.8,21.0,727.0,669.98,512.54
2016,8,13,9,45,874.5,98.5,1.85,21.5,763.5,713.41,543.09
2016,8,13,10,0,888.0,98.0,1.9,22.0,800.0,754.89,571.51
2016,8,13,10,15,895.0,99.5,1.95,22.0,829.0,791.06,595.52
2016,8,13,10,30,902.0,101.0,2.0,22.0,858.0,824.41,617.51
2016,8,13,10,45,908.0,101.5,2.05,22.5,880.5,853.0,635.01
2016,8,13,11,0,914.0,102.0,2.1,23.0,903.0,878.39,650.32
2016,8,13,11,15,917.0,102.5,2.15,23.0,918.5,897.84,662.96
2016,8,13,11,30,920.0,103.0,2.2,23.0,934.0,913.75,673.37
2016,8,13,11,45,922.5,103.0,2.3,23.5,941.5,925.12,680.07
2016,8,13,12,0,925.0,103.0,2.4,24.0,949.0,932.8,684.45
2016,8,13,12,15,925.0,103.0,2.45,24.0,949.0,934.51,685.9
2016,8,13,12,30,925.0,103.0,2.5,24.0,949.0,932.47,685.05
2016,8,13,12,45,909.0,111.0,2.55,24.0,937.0,919.91,677.39
2016,8,13,13,0,893.0,119.0,2.6,24.0,925.0,903.83,667.53
2016,8,13,13,15,890.0,118.5,2.65,23.5,909.5,888.01,659.19
2016,8,13,13,30,887.0,118.0,2.7,23.0,894.0,868.74,648.5
2016,8,13,13,45,885.5,114.5,2.75,23.0,872.5,844.62,633.26
2016,8,13,14,0,884.0,111.0,2.8,23.0,851.0,817.16,615.69
2016,8,13,14,15,877.0,109.5,2.8,23.0,822.0,784.07,593.84
2016,8,13,14,30,870.0,108.0,2.8,23.0,793.0,748.22,569.53
2016,8,13,14,45,864.0,104.5,2.85,23.0,758.0,708.67,541.56
2016,8,13,15,0,858.0,101.0,2.9,23.0,723.0,666.66,511.15
2016,8,13,15,15,845.5,99.0,2.9,22.5,682.5,619.78,477.09
2016,8,13,15,30,833.0,97.0,2.9,22.0,642.0,574.56,443.12
2016,8,13,15,45,819.5,93.0,2.9,22.0,597.0,521.77,401.68
2016,8,13,16,0,806.0,89.0,2.9,22.0,552.0,468.19,358.4
2016,8,13,16,15,784.0,86.0,2.9,21.5,503.0,411.5,312.11
2016,8,13,16,30,762.0,83.0,2.9,21.0,454.0,355.46,264.91
2016,8,13,16,45,735.0,78.0,2.9,21.0,403.5,297.1,214.48
2016,8,13,17,0,708.0,73.0,2.9,21.0,353.0,240.63,165.28
2016,8,13,17,15,666.5,68.0,2.8,20.5,301.5,181.12,115.5
2016,8,13,17,30,625.0,63.0,2.7,20.0,250.0,128.12,74.34
2016,8,13,17,45,565.0,56.5,2.65,19.5,200.0,77.31,42.56
2016,8,13,18,0,505.0,50.0,2.6,19.0,150.0,41.03,30.12
2016,8,13,18,15,407.0,40.5,2.6,18.5,105.5,33.25,22.91
2016,8,13,18,30,309.0,31.0,2.6,18.0,61.0,25.54,14.83
2016,8,13,18,45,154.5,15.5,2.6,17.5,30.5,12.57,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,164.0,15.5,2.1,13.5,32.0,12.55,0.0
2016,8,14,6,0,328.0,31.0,2.2,14.0,64.0,25.56,15.47
2016,8,14,6,15,423.5,40.0,2.15,14.5,109.0,32.9,23.11
2016,8,14,6,30,519.0,49.0,2.1,15.0,154.0,40.32,30.09
2016,8,14,6,45,580.5,55.5,2.1,15.5,205.0,82.7,45.7
2016,8,14,7,0,642.0,62.0,2.1,16.0,256.0,135.11,80.32
2016,8,14,7,15,497.0,100.0,2.1,16.5,267.0,177.72,122.08
2016,8,14,7,30,352.0,138.0,2.1,17.0,278.0,204.97,152.15
2016,8,14,7,45,568.5,108.0,2.1,17.5,370.5,276.25,205.88
2016,8,14,8,0,785.0,78.0,2.1,18.0,463.0,365.75,275.95
2016,8,14,8,15,806.5,81.0,2.1,18.5,512.5,422.83,323.98
2016,8,14,8,30,828.0,84.0,2.1,19.0,562.0,480.45,370.99
2016,8,14,8,45,844.0,86.5,2.1,20.0,607.5,532.83,411.78
2016,8,14,9,0,860.0,89.0,2.1,21.0,653.0,585.85,451.42
2016,8,14,9,15,872.0,91.0,2.1,21.0,694.0,634.97,488.6
2016,8,14,9,30,884.0,93.0,2.1,21.0,735.0,682.48,523.63
2016,8,14,9,45,866.5,108.0,2.15,21.5,763.0,719.47,549.19
2016,8,14,10,0,849.0,123.0,2.2,22.0,791.0,751.86,570.91
2016,8,14,10,15,856.5,124.5,2.2,22.0,820.0,787.19,594.9
2016,8,14,10,30,864.0,126.0,2.2,22.0,849.0,819.84,616.16
2016,8,14,10,45,873.5,125.0,2.25,22.5,872.5,849.05,634.18
2016,8,14,11,0,883.0,124.0,2.3,23.0,896.0,875.32,650.15
2016,8,14,11,15,886.0,124.5,2.35,23.0,911.0,894.2,662.45
2016,8,14,11,30,889.0,125.0,2.4,23.0,926.0,909.64,672.59
2016,8,14,11,45,893.5,123.5,2.45,23.5,934.5,921.11,678.9
2016,8,14,12,0,898.0,122.0,2.5,24.0,943.0,929.02,682.97
2016,8,14,12,15,898.0,122.0,2.55,24.0,942.5,930.64,684.34
2016,8,14,12,30,898.0,122.0,2.6,24.0,942.0,928.61,683.48
2016,8,14,12,45,891.0,124.5,2.65,24.0,932.0,918.95,677.7
2016,8,14,13,0,884.0,127.0,2.7,24.0,922.0,905.8,669.73
2016,8,14,13,15,880.0,126.5,2.75,23.5,906.5,889.16,660.79
2016,8,14,13,30,876.0,126.0,2.8,23.0,891.0,869.15,649.57
2016,8,14,13,45,870.0,125.0,2.85,23.0,868.0,843.76,633.42
2016,8,14,14,0,864.0,124.0,2.9,23.0,845.0,815.3,615.12
2016,8,14,14,15,856.5,122.0,2.95,23.0,815.5,781.86,593.27
2016,8,14,14,30,849.0,120.0,3.0,23.0,786.0,745.76,568.62
2016,8,14,14,45,839.0,117.5,3.05,23.0,750.5,711.68,544.22
2016,8,14,15,0,829.0,115.0,3.1,23.0,715.0,667.85,512.44
2016,8,14,15,15,815.5,112.5,3.15,22.5,674.0,620.03,477.9
2016,8,14,15,30,802.0,110.0,3.2,22.0,633.0,570.91,441.3
2016,8,14,15,45,785.5,106.5,3.25,21.5,587.5,518.3,400.85
2016,8,14,16,0,769.0,103.0,3.3,21.0,542.0,465.24,358.67
2016,8,14,16,15,745.5,99.0,3.3,20.5,493.5,408.69,312.36
2016,8,14,16,30,722.0,95.0,3.3,20.0,445.0,351.48,264.21
2016,8,14,16,45,692.0,89.5,3.35,20.0,394.5,293.41,214.07
2016,8,14,17,0,662.0,84.0,3.4,20.0,344.0,237.67,165.55
2016,8,14,17,15,617.5,78.0,3.3,19.5,292.5,181.48,118.5
2016,8,14,17,30,573.0,72.0,3.2,19.0,241.0,129.96,78.37
2016,8,14,17,45,511.0,63.5,3.15,18.5,192.0,80.37,46.68
2016,8,14,18,0,449.0,55.0,3.1,18.0,143.0,44.61,33.32
2016,8,14,18,15,349.0,43.5,3.0,17.5,99.5,35.42,24.81
2016,8,14,18,30,249.0,32.0,2.9,17.0,56.0,24.46,13.7
2016,8,14,18,45,124.5,16.0,2.85,16.5,28.0,12.23,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,157.0,16.0,2.15,12.5,31.5,12.98,0.0
2016,8,15,6,0,314.0,32.0,2.2,13.0,63.0,26.38,16.04
2016,8,15,6,15,414.0,42.0,2.15,13.5,109.0,34.5,24.57
2016,8,15,6,30,514.0,52.0,2.1,14.0,155.0,42.67,32.28
2016,8,15,6,45,257.0,59.0,2.1,14.5,110.5,63.08,39.6
2016,8,15,7,0,0.0,66.0,2.1,15.0,66.0,50.45,37.53
2016,8,15,7,15,0.0,79.5,2.05,15.5,79.5,60.79,46.21
2016,8,15,7,30,0.0,93.0,2.0,16.0,93.0,71.23,54.8
2016,8,15,7,45,0.5,121.5,2.0,16.5,122.0,93.39,73.0
2016,8,15,8,0,1.0,150.0,2.0,17.0,151.0,115.95,91.2
2016,8,15,8,15,0.5,155.0,1.95,17.0,155.5,120.07,94.24
2016,8,15,8,30,0.0,160.0,1.9,17.0,160.0,124.08,97.2
2016,8,15,8,45,11.0,199.5,1.85,17.5,207.0,161.53,127.04
2016,8,15,9,0,22.0,239.0,1.8,18.0,254.0,200.57,157.6
2016,8,15,9,15,40.0,276.0,1.8,18.5,305.0,252.85,198.14
2016,8,15,9,30,58.0,313.0,1.8,19.0,356.0,299.6,233.6
2016,8,15,9,45,75.5,339.0,1.85,19.5,397.5,338.16,262.39
2016,8,15,10,0,93.0,365.0,1.9,20.0,439.0,378.09,291.84
2016,8,15,10,15,518.5,230.5,1.95,20.0,661.5,633.71,487.84
2016,8,15,10,30,944.0,96.0,2.0,20.0,884.0,859.46,647.87
2016,8,15,10,45,949.5,96.5,2.1,20.5,907.0,888.73,664.25
2016,8,15,11,0,955.0,97.0,2.2,21.0,930.0,914.61,680.31
2016,8,15,11,15,958.0,97.5,2.25,21.0,945.5,934.78,693.42
2016,8,15,11,30,961.0,98.0,2.3,21.0,961.0,951.22,704.19
2016,8,15,11,45,962.0,98.5,2.4,21.0,968.5,962.08,711.89
2016,8,15,12,0,963.0,99.0,2.5,21.0,976.0,969.06,717.19
2016,8,15,12,15,963.0,99.0,2.5,21.0,976.0,970.74,718.18
2016,8,15,12,30,963.0,99.0,2.5,21.0,976.0,968.5,716.75
2016,8,15,12,45,954.0,103.0,2.55,21.0,965.5,958.09,710.54
2016,8,15,13,0,945.0,107.0,2.6,21.0,955.0,943.93,702.0
2016,8,15,13,15,942.0,106.0,2.6,20.5,939.0,926.71,692.38
2016,8,15,13,30,939.0,105.0,2.6,20.0,923.0,905.84,680.33
2016,8,15,13,45,934.5,103.5,2.6,20.0,899.5,879.7,663.42
2016,8,15,14,0,930.0,102.0,2.6,20.0,876.0,850.18,644.2
2016,8,15,14,15,923.0,101.0,2.6,20.0,845.5,815.98,621.68
2016,8,15,14,30,916.0,100.0,2.6,20.0,815.0,778.86,596.99
2016,8,15,14,45,907.5,97.5,2.6,20.0,778.5,736.56,566.96
2016,8,15,15,0,899.0,95.0,2.6,20.0,742.0,691.87,534.37
2016,8,15,15,15,886.5,93.0,2.6,19.5,699.5,643.01,498.85
2016,8,15,15,30,874.0,91.0,2.6,19.0,657.0,592.57,461.02
2016,8,15,15,45,858.5,88.0,2.6,19.0,610.5,538.33,418.24
2016,8,15,16,0,843.0,85.0,2.6,19.0,564.0,484.73,374.59
2016,8,15,16,15,820.5,82.0,2.55,18.5,513.5,425.65,325.98
2016,8,15,16,30,798.0,79.0,2.5,18.0,463.0,367.22,276.37
2016,8,15,16,45,769.0,75.0,2.5,17.5,410.5,306.89,224.24
2016,8,15,17,0,740.0,71.0,2.5,17.0,358.0,248.62,173.21
2016,8,15,17,15,697.5,66.0,2.45,16.5,305.0,189.36,122.79
2016,8,15,17,30,655.0,61.0,2.4,16.0,252.0,131.66,77.03
2016,8,15,17,45,592.0,54.5,2.35,16.0,200.5,78.6,43.01
2016,8,15,18,0,529.0,48.0,2.3,16.0,149.0,39.72,29.3
2016,8,15,18,15,425.0,38.5,2.15,15.5,103.5,31.82,21.87
2016,8,15,18,30,321.0,29.0,2.0,15.0,58.0,24.01,13.06
2016,8,15,18,45,160.5,14.5,1.95,14.5,29.0,11.41,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,128.5,16.0,2.0,12.5,28.5,12.25,0.0
2016,8,16,6,0,257.0,32.0,2.1,13.0,57.0,26.19,15.67
2016,8,16,6,15,353.5,43.5,2.05,13.5,100.5,35.39,25.31
2016,8,16,6,30,450.0,55.0,2.0,14.0,144.0,44.8,34.14
2016,8,16,6,45,225.0,65.5,2.0,14.5,110.0,66.54,43.4
2016,8,16,7,0,0.0,76.0,2.0,15.0,76.0,57.78,43.76
2016,8,16,7,15,0.0,92.0,2.0,15.5,92.0,70.12,54.1
2016,8,16,7,30,0.0,108.0,2.0,16.0,108.0,82.6,64.35
2016,8,16,7,45,0.0,122.5,2.0,16.5,122.5,94.04,73.55
2016,8,16,8,0,0.0,137.0,2.0,17.0,137.0,105.58,82.68
2016,8,16,8,15,5.5,164.5,1.95,17.5,168.0,129.73,101.95
2016,8,16,8,30,11.0,192.0,1.9,18.0,199.0,154.77,121.68
2016,8,16,8,45,15.0,212.0,1.9,18.5,221.5,173.83,136.37
2016,8,16,9,0,19.0,232.0,1.9,19.0,244.0,193.39,151.33
2016,8,16,9,15,57.5,281.5,1.9,19.0,322.5,269.05,210.79
2016,8,16,9,30,96.0,331.0,1.9,19.0,401.0,341.43,266.36
2016,8,16,9,45,467.5,230.0,1.9,19.5,593.5,558.35,433.55
2016,8,16,10,0,839.0,129.0,1.9,20.0,786.0,764.18,583.18
2016,8,16,10,15,847.0,131.0,1.95,20.0,815.5,801.04,607.09
2016,8,16,10,30,855.0,133.0,2.0,20.0,845.0,824.78,622.63
2016,8,16,10,45,861.0,134.5,2.05,20.5,867.5,853.12,640.2
2016,8,16,11,0,867.0,136.0,2.1,21.0,890.0,878.38,655.56
2016,8,16,11,15,870.5,136.5,2.15,21.0,905.5,897.39,668.01
2016,8,16,11,30,874.0,137.0,2.2,21.0,921.0,913.02,678.33
2016,8,16,11,45,876.0,137.5,2.25,21.5,928.5,923.85,684.27
2016,8,16,12,0,878.0,138.0,2.3,22.0,936.0,931.15,687.99
2016,8,16,12,15,877.5,138.0,2.3,22.0,935.5,932.18,688.55
2016,8,16,12,30,877.0,138.0,2.3,22.0,935.0,929.63,686.92
2016,8,16,12,45,871.5,140.0,2.35,22.0,925.5,920.79,681.75
2016,8,16,13,0,866.0,142.0,2.4,22.0,916.0,908.49,674.4
2016,8,16,13,15,862.0,141.0,2.4,22.0,900.5,891.52,663.58
2016,8,16,13,30,858.0,140.0,2.4,22.0,885.0,871.22,650.61
2016,8,16,13,45,852.5,138.0,2.45,22.0,862.0,845.57,634.44
2016,8,16,14,0,847.0,136.0,2.5,22.0,839.0,827.44,623.4
2016,8,16,14,15,838.5,134.5,2.5,21.5,809.0,793.04,601.78
2016,8,16,14,30,830.0,133.0,2.5,21.0,779.0,756.06,577.11
2016,8,16,14,45,819.5,130.0,2.5,21.0,743.0,713.88,547.15
2016,8,16,15,0,809.0,127.0,2.5,21.0,707.0,669.72,515.15
2016,8,16,15,15,794.0,124.0,2.5,20.5,665.5,621.01,479.98
2016,8,16,15,30,779.0,121.0,2.5,20.0,624.0,571.21,442.93
2016,8,16,15,45,760.5,117.0,2.5,20.0,578.0,517.85,401.26
2016,8,16,16,0,742.0,113.0,2.5,20.0,532.0,463.92,357.96
2016,8,16,16,15,716.5,108.5,2.5,19.5,483.0,406.72,311.56
2016,8,16,16,30,691.0,104.0,2.5,19.0,434.0,350.72,264.73
2016,8,16,16,45,659.0,97.5,2.5,19.0,383.0,292.54,214.84
2016,8,16,17,0,627.0,91.0,2.5,19.0,332.0,237.02,166.79
2016,8,16,17,15,579.5,84.0,2.5,18.5,281.0,181.17,120.25
2016,8,16,17,30,532.0,77.0,2.5,18.0,230.0,130.46,80.69
2016,8,16,17,45,467.0,67.0,2.55,17.5,181.0,81.75,48.95
2016,8,16,18,0,402.0,57.0,2.6,17.0,132.0,46.01,34.61
2016,8,16,18,15,303.0,43.5,2.5,16.5,90.0,33.13,22.81
2016,8,16,18,30,204.0,30.0,2.4,16.0,48.0,22.8,11.51
2016,8,16,18,45,102.0,15.0,2.35,15.5,24.0,11.8,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,105.5,15.5,2.0,14.0,25.5,11.82,0.0
2016,8,17,6,0,211.0,31.0,2.1,15.0,51.0,23.59,13.19
2016,8,17,6,15,304.5,44.0,2.05,15.0,93.0,33.53,23.49
2016,8,17,6,30,398.0,57.0,2.0,15.0,135.0,47.29,36.16
2016,8,17,6,45,462.0,66.5,1.95,15.5,183.0,88.22,52.97
2016,8,17,7,0,526.0,76.0,1.9,16.0,231.0,136.94,86.68
2016,8,17,7,15,263.0,97.5,1.85,16.5,175.0,131.58,94.09
2016,8,17,7,30,0.0,119.0,1.8,17.0,119.0,90.95,70.98
2016,8,17,7,45,77.5,161.5,1.75,17.5,199.5,151.65,118.71
2016,8,17,8,0,155.0,204.0,1.7,18.0,280.0,225.82,177.12
2016,8,17,8,15,249.5,214.0,1.65,18.5,350.0,292.42,228.85
2016,8,17,8,30,344.0,224.0,1.6,19.0,420.0,362.85,283.18
2016,8,17,8,45,560.5,169.5,1.6,19.5,520.0,467.68,363.19
2016,8,17,9,0,777.0,115.0,1.6,20.0,620.0,574.05,442.94
2016,8,17,9,15,547.0,214.0,1.6,20.0,581.0,551.6,424.69
2016,8,17,9,30,317.0,313.0,1.6,20.0,542.0,498.25,383.12
2016,8,17,9,45,581.0,215.0,1.65,20.5,659.5,633.39,484.8
2016,8,17,10,0,845.0,117.0,1.7,21.0,777.0,752.38,571.26
2016,8,17,10,15,853.0,118.5,1.75,21.5,806.5,788.03,593.17
2016,8,17,10,30,861.0,120.0,1.8,22.0,836.0,821.03,613.73
2016,8,17,10,45,867.0,121.5,1.9,22.5,858.5,849.52,631.61
2016,8,17,11,0,873.0,123.0,2.0,23.0,881.0,874.93,647.41
2016,8,17,11,15,877.0,123.5,2.05,23.0,896.5,894.47,660.1
2016,8,17,11,30,881.0,124.0,2.1,23.0,912.0,910.61,670.67
2016,8,17,11,45,883.0,124.5,2.15,23.0,919.5,921.49,677.89
2016,8,17,12,0,885.0,125.0,2.2,23.0,927.0,928.79,682.92
2016,8,17,12,15,885.0,125.0,2.25,23.0,927.0,930.24,684.25
2016,8,17,12,30,885.0,125.0,2.3,23.0,927.0,928.06,683.35
2016,8,17,12,45,870.0,132.5,2.4,23.0,914.5,915.56,676.21
2016,8,17,13,0,855.0,140.0,2.5,23.0,902.0,899.66,666.91
2016,8,17,13,15,851.0,139.0,2.55,22.5,886.5,882.76,657.82
2016,8,17,13,30,847.0,138.0,2.6,22.0,871.0,862.57,646.49
2016,8,17,13,45,841.0,136.5,2.65,22.0,848.0,848.5,638.09
2016,8,17,14,0,835.0,135.0,2.7,22.0,825.0,819.17,619.17
2016,8,17,14,15,826.5,133.0,2.7,21.5,795.0,784.56,597.38
2016,8,17,14,30,818.0,131.0,2.7,21.0,765.0,747.4,572.44
2016,8,17,14,45,806.5,128.5,2.7,21.0,729.0,705.34,542.38
2016,8,17,15,0,795.0,126.0,2.7,21.0,693.0,661.39,510.35
2016,8,17,15,15,780.0,123.0,2.7,20.5,652.0,613.18,475.36
2016,8,17,15,30,765.0,120.0,2.7,20.0,611.0,563.91,438.53
2016,8,17,15,45,745.0,116.0,2.7,20.0,565.5,510.34,396.55
2016,8,17,16,0,725.0,112.0,2.7,20.0,520.0,456.42,353.13
2016,8,17,16,15,698.5,107.5,2.7,19.5,471.0,399.59,306.92
2016,8,17,16,30,672.0,103.0,2.7,19.0,422.0,344.14,260.45
2016,8,17,16,45,636.5,97.5,2.75,19.0,371.5,286.74,211.27
2016,8,17,17,0,601.0,92.0,2.8,19.0,321.0,232.41,164.31
2016,8,17,17,15,552.5,84.5,2.75,18.5,270.5,177.39,118.44
2016,8,17,17,30,504.0,77.0,2.7,18.0,220.0,127.69,79.58
2016,8,17,17,45,433.0,67.0,2.7,17.5,172.0,80.24,48.56
2016,8,17,18,0,362.0,57.0,2.7,17.0,124.0,43.16,32.08
2016,8,17,18,15,265.0,43.0,2.65,16.5,83.5,32.54,22.21
2016,8,17,18,30,168.0,29.0,2.6,16.0,43.0,21.94,10.16
2016,8,17,18,45,84.0,14.5,2.55,15.5,21.5,11.41,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,91.5,16.0,1.7,13.5,24.5,12.59,0.0
2016,8,18,6,0,183.0,32.0,1.8,14.0,49.0,24.18,13.47
2016,8,18,6,15,278.5,46.0,1.8,14.5,90.5,34.77,24.57
2016,8,18,6,30,374.0,60.0,1.8,15.0,132.0,48.03,36.79
2016,8,18,6,45,439.5,70.0,1.8,15.5,179.5,90.91,55.65
2016,8,18,7,0,505.0,80.0,1.8,16.0,227.0,139.11,89.34
2016,8,18,7,15,337.5,117.5,1.8,16.5,224.5,166.4,119.81
2016,8,18,7,30,170.0,155.0,1.8,17.0,222.0,168.51,129.14
2016,8,18,7,45,182.5,178.0,1.8,17.5,258.5,203.22,157.88
2016,8,18,8,0,195.0,201.0,1.8,18.0,295.0,239.4,187.32
2016,8,18,8,15,259.0,214.5,1.75,18.0,353.5,298.28,234.02
2016,8,18,8,30,323.0,228.0,1.7,18.0,412.0,357.68,280.66
2016,8,18,8,45,534.5,177.0,1.7,18.5,511.0,456.85,357.03
2016,8,18,9,0,746.0,126.0,1.7,19.0,610.0,568.76,441.4
2016,8,18,9,15,761.5,129.0,1.7,19.0,650.0,617.27,477.31
2016,8,18,9,30,777.0,132.0,1.7,19.0,690.0,664.76,512.05
2016,8,18,9,45,729.5,165.0,1.75,19.5,709.5,697.16,533.47
2016,8,18,10,0,682.0,198.0,1.8,20.0,729.0,720.72,548.2
2016,8,18,10,15,692.0,201.0,1.85,20.0,757.5,756.09,573.09
2016,8,18,10,30,702.0,204.0,1.9,20.0,786.0,789.38,596.11
2016,8,18,10,45,700.5,211.5,1.95,20.5,805.5,814.87,612.2
2016,8,18,11,0,699.0,219.0,2.0,21.0,825.0,837.38,626.14
2016,8,18,11,15,704.0,220.5,2.05,21.0,839.5,857.04,639.5
2016,8,18,11,30,709.0,222.0,2.1,21.0,854.0,873.74,650.87
2016,8,18,11,45,704.5,227.0,2.15,21.5,859.5,882.04,655.19
2016,8,18,12,0,700.0,232.0,2.2,22.0,865.0,887.05,657.41
2016,8,18,12,15,700.0,232.0,2.25,22.0,864.5,888.29,658.62
2016,8,18,12,30,700.0,232.0,2.3,22.0,864.0,886.3,657.75
2016,8,18,12,45,701.5,228.5,2.35,22.0,857.5,879.22,653.64
2016,8,18,13,0,703.0,225.0,2.4,22.0,851.0,868.91,647.42
2016,8,18,13,15,698.5,223.0,2.4,21.5,835.5,851.55,637.16
2016,8,18,13,30,694.0,221.0,2.4,21.0,820.0,831.26,624.87
2016,8,18,13,45,686.0,218.5,2.45,21.0,797.0,804.8,607.39
2016,8,18,14,0,678.0,216.0,2.5,21.0,774.0,775.86,588.0
2016,8,18,14,15,667.0,212.5,2.5,20.5,745.0,741.39,565.24
2016,8,18,14,30,656.0,209.0,2.5,20.0,716.0,705.01,540.73
2016,8,18,14,45,645.0,203.0,2.55,20.0,682.0,664.77,512.24
2016,8,18,15,0,634.0,197.0,2.6,20.0,648.0,623.1,482.12
2016,8,18,15,15,616.0,191.5,2.6,19.5,608.0,576.31,448.16
2016,8,18,15,30,598.0,186.0,2.6,19.0,568.0,529.17,413.06
2016,8,18,15,45,580.0,177.0,2.65,19.0,525.0,473.76,370.23
2016,8,18,16,0,562.0,168.0,2.7,19.0,482.0,424.23,330.7
2016,8,18,16,15,533.0,159.0,2.7,18.5,434.5,370.67,287.57
2016,8,18,16,30,504.0,150.0,2.7,18.0,387.0,319.16,245.03
2016,8,18,16,45,472.5,138.0,2.7,17.5,339.5,266.79,201.09
2016,8,18,17,0,441.0,126.0,2.7,17.0,292.0,217.41,159.2
2016,8,18,17,15,394.0,112.5,2.65,16.5,244.0,167.22,117.76
2016,8,18,17,30,347.0,99.0,2.6,16.0,196.0,122.42,82.59
2016,8,18,17,45,290.5,82.0,2.55,16.0,151.5,80.09,52.98
2016,8,18,18,0,234.0,65.0,2.5,16.0,107.0,47.79,36.21
2016,8,18,18,15,162.0,45.0,2.4,15.5,69.5,33.43,22.97
2016,8,18,18,30,90.0,25.0,2.3,15.0,32.0,18.92,7.23
2016,8,18,18,45,45.0,12.5,2.25,15.0,16.0,9.83,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,51.0,14.0,2.0,13.5,18.5,11.02,0.0
2016,8,19,6,0,102.0,28.0,2.1,14.0,37.0,21.17,10.8
2016,8,19,6,15,169.5,47.5,2.1,14.5,75.0,35.32,24.99
2016,8,19,6,30,237.0,67.0,2.1,15.0,113.0,51.95,40.19
2016,8,19,6,45,292.5,84.0,2.1,15.5,157.5,88.24,58.43
2016,8,19,7,0,348.0,101.0,2.1,16.0,202.0,131.53,89.98
2016,8,19,7,15,237.5,128.5,2.05,16.5,203.5,152.53,112.67
2016,8,19,7,30,127.0,156.0,2.0,17.0,205.0,158.79,122.81
2016,8,19,7,45,129.0,179.0,1.95,17.5,235.5,187.7,146.83
2016,8,19,8,0,131.0,202.0,1.9,18.0,266.0,216.94,170.6
2016,8,19,8,15,219.0,216.0,1.85,18.0,335.0,276.48,217.58
2016,8,19,8,30,307.0,230.0,1.8,18.0,404.0,353.17,277.67
2016,8,19,8,45,324.5,247.5,1.8,18.5,445.0,396.3,310.67
2016,8,19,9,0,342.0,265.0,1.8,19.0,486.0,440.46,343.84
2016,8,19,9,15,351.0,282.0,1.8,19.0,521.5,479.6,373.15
2016,8,19,9,30,360.0,299.0,1.8,19.0,557.0,518.57,401.81
2016,8,19,9,45,498.5,257.5,1.8,19.5,634.0,611.54,470.48
2016,8,19,10,0,637.0,216.0,1.8,20.0,711.0,705.6,537.78
2016,8,19,10,15,647.5,220.0,1.85,20.0,739.0,740.99,562.04
2016,8,19,10,30,658.0,224.0,1.9,20.0,767.0,774.46,585.22
2016,8,19,10,45,657.5,231.0,1.95,20.5,786.5,799.22,600.88
2016,8,19,11,0,657.0,238.0,2.0,21.0,806.0,821.17,614.52
2016,8,19,11,15,662.0,240.0,2.05,21.0,820.5,840.63,627.77
2016,8,19,11,30,667.0,242.0,2.1,21.0,835.0,857.26,639.11
2016,8,19,11,45,663.5,246.5,2.2,21.5,840.5,865.51,643.89
2016,8,19,12,0,660.0,251.0,2.3,22.0,846.0,870.62,646.63
2016,8,19,12,15,660.0,251.0,2.35,22.0,846.0,871.76,647.75
2016,8,19,12,30,660.0,251.0,2.4,22.0,846.0,869.79,646.86
2016,8,19,12,45,668.5,243.5,2.45,22.0,841.5,865.69,644.89
2016,8,19,13,0,677.0,236.0,2.5,22.0,837.0,858.31,640.74
2016,8,19,13,15,672.0,234.5,2.55,21.5,821.5,841.22,630.92
2016,8,19,13,30,667.0,233.0,2.6,21.0,806.0,821.3,619.12
2016,8,19,13,45,656.5,231.5,2.65,21.0,783.0,794.07,600.9
2016,8,19,14,0,646.0,230.0,2.7,21.0,760.0,764.56,580.92
2016,8,19,14,15,635.5,226.0,2.7,21.0,731.0,730.78,557.46
2016,8,19,14,30,625.0,222.0,2.7,21.0,702.0,695.16,532.38
2016,8,19,14,45,609.0,217.0,2.7,21.0,667.0,653.16,502.31
2016,8,19,15,0,593.0,212.0,2.7,21.0,632.0,610.21,471.03
2016,8,19,15,15,575.0,205.5,2.7,20.5,592.0,558.95,433.95
2016,8,19,15,30,557.0,199.0,2.7,20.0,552.0,512.87,399.71
2016,8,19,15,45,534.0,190.5,2.75,20.0,508.5,462.55,360.73
2016,8,19,16,0,511.0,182.0,2.8,20.0,465.0,413.14,321.52
2016,8,19,16,15,482.5,171.5,2.8,19.5,418.5,360.96,279.79
2016,8,19,16,30,454.0,161.0,2.8,19.0,372.0,310.91,238.78
2016,8,19,16,45,419.5,147.5,2.8,18.5,325.0,259.02,195.74
2016,8,19,17,0,385.0,134.0,2.8,18.0,278.0,210.58,155.19
2016,8,19,17,15,340.5,118.0,2.8,17.5,231.0,162.07,115.42
2016,8,19,17,30,296.0,102.0,2.8,17.0,184.0,116.74,79.74
2016,8,19,17,45,243.0,82.5,2.8,17.0,140.0,76.94,51.51
2016,8,19,18,0,190.0,63.0,2.8,17.0,96.0,46.11,34.54
2016,8,19,18,15,129.5,41.5,2.75,16.5,60.5,30.88,20.58
2016,8,19,18,30,69.0,20.0,2.7,16.0,25.0,15.31,3.84
2016,8,19,18,45,34.5,10.0,2.65,15.5,12.5,7.87,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
