Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,42.0,12.5,1.8,13.5,16.0,9.83,0.0
2016,8,20,6,0,84.0,25.0,1.9,14.0,32.0,19.0,8.82
2016,8,20,6,15,144.0,46.5,1.9,14.5,69.0,34.47,24.21
2016,8,20,6,30,204.0,68.0,1.9,15.0,106.0,52.8,37.13
2016,8,20,6,45,256.0,86.5,1.95,15.5,150.0,86.96,58.48
2016,8,20,7,0,308.0,105.0,2.0,16.0,194.0,127.76,88.57
2016,8,20,7,15,226.0,129.5,1.95,16.5,202.0,152.01,112.78
2016,8,20,7,30,144.0,154.0,1.9,17.0,210.0,162.51,125.35
2016,8,20,7,45,173.0,176.0,1.9,17.5,252.0,200.44,156.17
2016,8,20,8,0,202.0,198.0,1.9,18.0,294.0,241.74,189.44
2016,8,20,8,15,238.0,216.5,1.9,18.0,341.5,293.54,230.93
2016,8,20,8,30,274.0,235.0,1.9,18.0,389.0,342.78,269.9
2016,8,20,8,45,308.5,249.0,1.9,18.5,436.5,390.6,306.7
2016,8,20,9,0,343.0,263.0,1.9,19.0,484.0,441.09,344.83
2016,8,20,9,15,471.0,236.5,1.95,19.5,561.0,529.99,411.91
2016,8,20,9,30,599.0,210.0,2.0,20.0,638.0,622.67,480.08
2016,8,20,9,45,628.5,207.0,2.05,20.5,676.0,668.31,512.03
2016,8,20,10,0,658.0,204.0,2.1,21.0,714.0,713.64,543.49
2016,8,20,10,15,668.5,207.5,2.15,21.0,742.5,749.2,568.35
2016,8,20,10,30,679.0,211.0,2.2,21.0,771.0,782.77,591.61
2016,8,20,10,45,687.0,213.0,2.3,21.5,792.5,810.65,609.98
2016,8,20,11,0,695.0,215.0,2.4,22.0,814.0,836.01,626.47
2016,8,20,11,15,699.5,217.0,2.45,22.0,829.0,855.57,639.74
2016,8,20,11,30,704.0,219.0,2.5,22.0,844.0,872.18,651.03
2016,8,20,11,45,707.5,219.0,2.6,22.0,851.5,882.95,658.86
2016,8,20,12,0,711.0,219.0,2.7,22.0,859.0,890.54,664.62
2016,8,20,12,15,711.5,218.5,2.75,22.0,858.5,891.67,665.69
2016,8,20,12,30,712.0,218.0,2.8,22.0,858.0,889.53,664.66
2016,8,20,12,45,693.0,227.0,2.9,22.0,845.0,875.33,655.4
2016,8,20,13,0,674.0,236.0,3.0,22.0,832.0,858.1,644.11
2016,8,20,13,15,669.0,234.5,3.0,21.5,817.0,840.97,633.87
2016,8,20,13,30,664.0,233.0,3.0,21.0,802.0,821.01,621.59
2016,8,20,13,45,663.5,226.5,3.05,21.0,781.5,797.67,606.12
2016,8,20,14,0,663.0,220.0,3.1,21.0,761.0,771.58,588.56
2016,8,20,14,15,652.0,216.0,3.1,21.0,732.5,736.86,564.26
2016,8,20,14,30,641.0,212.0,3.1,21.0,704.0,700.29,538.36
2016,8,20,14,45,635.5,203.5,3.1,21.0,671.0,662.08,511.0
2016,8,20,15,0,630.0,195.0,3.1,21.0,638.0,622.07,481.8
2016,8,20,15,15,612.0,189.0,3.1,20.5,598.0,574.8,447.37
2016,8,20,15,30,594.0,183.0,3.1,20.0,558.0,527.22,411.83
2016,8,20,15,45,579.5,172.5,3.1,20.0,515.5,472.19,369.09
2016,8,20,16,0,565.0,162.0,3.1,20.0,473.0,422.9,329.56
2016,8,20,16,15,536.0,153.5,3.1,19.5,426.5,369.45,286.45
2016,8,20,16,30,507.0,145.0,3.1,19.0,380.0,318.06,243.93
2016,8,20,16,45,478.0,132.5,3.1,19.0,332.5,265.73,199.5
2016,8,20,17,0,449.0,120.0,3.1,19.0,285.0,216.13,157.03
2016,8,20,17,15,401.5,106.5,3.1,18.5,237.0,165.23,115.08
2016,8,20,17,30,354.0,93.0,3.1,18.0,189.0,119.82,79.46
2016,8,20,17,45,298.0,76.5,3.1,17.5,145.0,77.35,49.92
2016,8,20,18,0,242.0,60.0,3.1,17.0,101.0,44.33,32.93
2016,8,20,18,15,167.0,40.5,3.0,16.5,64.5,30.23,19.89
2016,8,20,18,30,92.0,21.0,2.9,16.0,28.0,15.87,2.91
2016,8,20,18,45,46.0,10.5,2.85,15.5,14.0,8.26,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,54.5,13.5,2.6,13.5,18.0,10.62,0.0
2016,8,21,6,0,109.0,27.0,2.7,14.0,36.0,20.44,9.51
2016,8,21,6,15,183.0,46.0,2.8,14.5,74.5,34.2,23.9
2016,8,21,6,30,257.0,65.0,2.9,15.0,113.0,52.86,36.13
2016,8,21,6,45,319.0,80.0,3.0,15.5,158.5,89.91,58.39
2016,8,21,7,0,381.0,95.0,3.1,16.0,204.0,134.64,91.17
2016,8,21,7,15,235.0,123.5,3.05,16.0,195.5,150.32,111.49
2016,8,21,7,30,89.0,152.0,3.0,16.0,187.0,143.08,111.88
2016,8,21,7,45,165.0,172.0,2.95,16.5,247.0,195.56,153.53
2016,8,21,8,0,241.0,192.0,2.9,17.0,307.0,259.17,204.36
2016,8,21,8,15,274.5,209.5,2.8,17.5,354.0,305.13,241.26
2016,8,21,8,30,308.0,227.0,2.7,18.0,401.0,354.3,280.1
2016,8,21,8,45,483.5,192.5,2.65,18.5,490.5,449.35,354.19
2016,8,21,9,0,659.0,158.0,2.6,19.0,580.0,556.15,435.65
2016,8,21,9,15,676.0,162.0,2.55,19.0,620.0,603.71,471.22
2016,8,21,9,30,693.0,166.0,2.5,19.0,660.0,650.61,505.78
2016,8,21,9,45,680.5,183.0,2.45,19.5,688.0,687.23,530.62
2016,8,21,10,0,668.0,200.0,2.4,20.0,716.0,720.45,552.4
2016,8,21,10,15,678.5,203.0,2.45,20.0,744.0,755.88,577.47
2016,8,21,10,30,689.0,206.0,2.5,20.0,772.0,789.27,600.79
2016,8,21,10,45,699.0,207.0,2.55,20.5,794.5,818.15,619.64
2016,8,21,11,0,709.0,208.0,2.6,21.0,817.0,844.53,636.58
2016,8,21,11,15,714.0,209.5,2.65,21.0,832.0,864.26,650.04
2016,8,21,11,30,719.0,211.0,2.7,21.0,847.0,881.01,661.5
2016,8,21,11,45,722.0,211.0,2.8,21.0,854.5,891.39,669.06
2016,8,21,12,0,725.0,211.0,2.9,21.0,862.0,898.55,674.48
2016,8,21,12,15,725.5,211.0,2.95,21.0,861.5,900.11,675.8
2016,8,21,12,30,726.0,211.0,3.0,21.0,861.0,898.35,675.03
2016,8,21,12,45,738.5,201.5,3.1,21.0,857.5,895.07,673.69
2016,8,21,13,0,751.0,192.0,3.2,21.0,854.0,888.18,669.97
2016,8,21,13,15,746.5,190.5,3.2,21.0,838.5,870.44,658.28
2016,8,21,13,30,742.0,189.0,3.2,21.0,823.0,849.62,644.49
2016,8,21,13,45,735.5,186.5,3.25,21.0,800.5,823.22,626.76
2016,8,21,14,0,729.0,184.0,3.3,21.0,778.0,794.11,606.96
2016,8,21,14,15,719.0,181.0,3.3,20.5,748.5,759.26,583.7
2016,8,21,14,30,709.0,178.0,3.3,20.0,719.0,722.3,558.5
2016,8,21,14,45,697.0,173.5,3.35,20.0,684.0,680.62,528.55
2016,8,21,15,0,685.0,169.0,3.4,20.0,649.0,637.45,496.89
2016,8,21,15,15,667.5,164.0,3.4,19.5,608.0,589.14,461.42
2016,8,21,15,30,650.0,159.0,3.4,19.0,567.0,540.32,424.63
2016,8,21,15,45,629.5,152.5,3.4,19.0,523.0,488.39,383.69
2016,8,21,16,0,609.0,146.0,3.4,19.0,479.0,436.87,342.05
2016,8,21,16,15,580.0,138.5,3.4,18.5,431.5,381.6,297.1
2016,8,21,16,30,551.0,131.0,3.4,18.0,384.0,323.37,248.72
2016,8,21,16,45,421.5,131.5,3.45,18.0,311.5,248.32,188.08
2016,8,21,17,0,292.0,132.0,3.5,18.0,239.0,182.88,136.3
2016,8,21,17,15,251.0,117.0,3.45,17.5,198.5,142.39,103.17
2016,8,21,17,30,210.0,102.0,3.4,17.0,158.0,106.7,75.11
2016,8,21,17,45,232.0,79.5,3.4,16.5,129.0,74.69,49.88
2016,8,21,18,0,254.0,57.0,3.4,16.0,100.0,42.34,31.28
2016,8,21,18,15,174.0,38.5,3.3,15.5,63.5,28.84,18.65
2016,8,21,18,30,94.0,20.0,3.2,15.0,27.0,15.14,0.85
2016,8,21,18,45,47.0,10.0,3.1,15.0,13.5,7.87,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,4.5,13.0,2.7,13.5,13.5,10.23,0.0
2016,8,22,6,0,9.0,26.0,2.8,14.0,27.0,19.61,8.46
2016,8,22,6,15,50.0,46.5,2.8,14.5,55.5,34.11,23.76
2016,8,22,6,30,91.0,67.0,2.8,15.0,84.0,50.94,36.11
2016,8,22,6,45,116.5,89.0,2.85,15.5,117.5,77.49,55.54
2016,8,22,7,0,142.0,111.0,2.9,16.0,151.0,107.69,79.23
2016,8,22,7,15,167.5,130.0,2.8,16.0,187.0,139.07,104.95
2016,8,22,7,30,193.0,149.0,2.7,16.0,223.0,173.55,133.76
2016,8,22,7,45,233.5,168.0,2.65,16.5,269.5,221.16,172.76
2016,8,22,8,0,274.0,187.0,2.6,17.0,316.0,269.17,211.82
2016,8,22,8,15,447.0,165.5,2.5,17.5,403.0,354.41,278.86
2016,8,22,8,30,620.0,144.0,2.4,18.0,490.0,454.98,357.26
2016,8,22,8,45,483.0,202.0,2.35,18.5,486.0,459.47,360.78
2016,8,22,9,0,346.0,260.0,2.3,19.0,482.0,443.87,347.92
2016,8,22,9,15,521.0,211.5,2.3,19.0,569.5,544.68,425.97
2016,8,22,9,30,696.0,163.0,2.3,19.0,657.0,652.75,507.14
2016,8,22,9,45,697.5,172.0,2.35,19.5,688.5,692.27,534.28
2016,8,22,10,0,699.0,181.0,2.4,20.0,720.0,729.49,559.68
2016,8,22,10,15,709.0,184.0,2.45,20.0,748.5,765.38,585.0
2016,8,22,10,30,719.0,187.0,2.5,20.0,777.0,799.12,608.52
2016,8,22,10,45,724.0,190.0,2.6,20.5,798.0,826.25,626.36
2016,8,22,11,0,729.0,193.0,2.7,21.0,819.0,850.61,642.16
2016,8,22,11,15,733.5,194.5,2.75,21.0,833.0,870.16,655.33
2016,8,22,11,30,738.0,196.0,2.8,21.0,847.0,886.64,666.36
2016,8,22,11,45,738.5,197.5,2.9,21.0,853.5,896.29,673.23
2016,8,22,12,0,739.0,199.0,3.0,21.0,860.0,902.62,678.01
2016,8,22,12,15,739.0,199.0,3.05,21.0,859.5,903.68,678.99
2016,8,22,12,30,739.0,199.0,3.1,21.0,859.0,901.38,677.84
2016,8,22,12,45,705.0,217.0,3.2,21.0,842.0,882.02,665.06
2016,8,22,13,0,671.0,235.0,3.3,21.0,825.0,859.41,649.54
2016,8,22,13,15,666.0,233.0,3.3,21.0,809.5,841.7,637.64
2016,8,22,13,30,661.0,231.0,3.3,21.0,794.0,821.18,623.7
2016,8,22,13,45,660.0,224.5,3.35,21.0,773.5,797.3,607.76
2016,8,22,14,0,659.0,218.0,3.4,21.0,753.0,770.71,589.74
2016,8,22,14,15,648.5,214.0,3.4,20.5,724.0,736.3,566.64
2016,8,22,14,30,638.0,210.0,3.4,20.0,695.0,700.02,541.81
2016,8,22,14,45,631.5,202.0,3.45,20.0,662.0,661.43,514.12
2016,8,22,15,0,625.0,194.0,3.5,20.0,629.0,621.15,484.61
2016,8,22,15,15,607.0,188.0,3.5,19.5,589.5,573.86,449.86
2016,8,22,15,30,589.0,182.0,3.5,19.0,550.0,526.27,414.02
2016,8,22,15,45,574.0,171.5,3.5,19.0,507.5,470.98,370.72
2016,8,22,16,0,559.0,161.0,3.5,19.0,465.0,421.52,330.79
2016,8,22,16,15,530.0,152.0,3.45,18.5,418.5,367.75,287.06
2016,8,22,16,30,501.0,143.0,3.4,18.0,372.0,316.08,243.99
2016,8,22,16,45,472.0,130.5,3.35,18.0,325.0,263.91,199.38
2016,8,22,17,0,443.0,118.0,3.3,18.0,278.0,214.49,156.78
2016,8,22,17,15,394.5,104.5,3.2,17.5,230.0,163.57,114.55
2016,8,22,17,30,346.0,91.0,3.1,17.0,182.0,118.28,78.77
2016,8,22,17,45,288.5,74.0,3.05,16.5,138.5,75.66,48.77
2016,8,22,18,0,231.0,57.0,3.0,16.0,95.0,42.18,31.08
2016,8,22,18,15,154.0,37.5,2.85,15.5,59.0,28.03,17.78
2016,8,22,18,30,77.0,18.0,2.7,15.0,23.0,13.8,0.0
2016,8,22,18,45,38.5,9.0,2.6,15.0,11.5,7.08,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,80.5,13.0,2.2,14.5,19.5,10.23,0.0
2016,8,23,6,0,161.0,26.0,2.3,15.0,39.0,19.74,7.96
2016,8,23,6,15,254.0,41.0,2.3,15.0,78.5,31.06,21.03
2016,8,23,6,30,347.0,56.0,2.3,15.0,118.0,51.02,32.14
2016,8,23,6,45,414.5,67.0,2.3,15.5,165.5,91.37,55.4
2016,8,23,7,0,482.0,78.0,2.3,16.0,213.0,143.16,93.74
2016,8,23,7,15,241.0,85.0,2.2,16.5,152.5,126.85,91.64
2016,8,23,7,30,0.0,92.0,2.1,17.0,92.0,70.62,54.06
2016,8,23,7,45,2.5,123.0,2.05,17.5,124.5,95.67,74.66
2016,8,23,8,0,5.0,154.0,2.0,18.0,157.0,121.43,95.42
2016,8,23,8,15,36.0,193.5,1.95,18.0,213.5,173.17,137.01
2016,8,23,8,30,67.0,233.0,1.9,18.0,270.0,224.97,178.15
2016,8,23,8,45,128.5,260.0,1.85,18.5,339.0,296.07,233.67
2016,8,23,9,0,190.0,287.0,1.8,19.0,408.0,364.95,286.36
2016,8,23,9,15,289.0,286.5,1.8,19.0,484.5,451.02,352.2
2016,8,23,9,30,388.0,286.0,1.8,19.0,561.0,533.95,414.42
2016,8,23,9,45,578.0,218.5,1.8,19.5,651.0,649.58,499.74
2016,8,23,10,0,768.0,151.0,1.8,20.0,741.0,752.31,573.59
2016,8,23,10,15,777.0,153.5,1.85,20.5,770.0,788.4,596.93
2016,8,23,10,30,786.0,156.0,1.9,21.0,799.0,822.06,618.2
2016,8,23,10,45,793.5,157.0,1.95,21.5,821.0,850.42,635.61
2016,8,23,11,0,801.0,158.0,2.0,22.0,843.0,875.9,651.05
2016,8,23,11,15,805.0,159.0,2.05,22.0,857.5,895.22,663.65
2016,8,23,11,30,809.0,160.0,2.1,22.0,872.0,911.26,674.21
2016,8,23,11,45,812.0,160.5,2.2,22.0,879.5,922.54,682.23
2016,8,23,12,0,815.0,161.0,2.3,22.0,887.0,930.35,688.1
2016,8,23,12,15,814.5,160.5,2.35,22.0,886.0,930.47,688.54
2016,8,23,12,30,814.0,160.0,2.4,22.0,885.0,927.05,686.82
2016,8,23,12,45,805.5,163.0,2.45,22.5,874.5,916.11,678.92
2016,8,23,13,0,797.0,166.0,2.5,23.0,864.0,901.81,668.94
2016,8,23,13,15,792.5,165.0,2.55,22.5,848.0,884.13,659.33
2016,8,23,13,30,788.0,164.0,2.6,22.0,832.0,863.25,647.57
2016,8,23,13,45,781.0,161.5,2.7,22.0,808.5,835.81,630.38
2016,8,23,14,0,774.0,159.0,2.8,22.0,785.0,805.58,611.16
2016,8,23,14,15,764.0,157.0,2.8,21.5,755.0,770.81,588.46
2016,8,23,14,30,754.0,155.0,2.8,21.0,725.0,733.78,563.55
2016,8,23,14,45,742.0,151.0,2.85,21.0,689.0,695.14,536.08
2016,8,23,15,0,730.0,147.0,2.9,21.0,653.0,650.61,503.85
2016,8,23,15,15,713.0,143.0,2.9,20.5,612.0,601.57,468.26
2016,8,23,15,30,696.0,139.0,2.9,20.0,571.0,551.87,431.16
2016,8,23,15,45,676.0,133.0,2.95,20.0,526.0,498.38,389.46
2016,8,23,16,0,656.0,127.0,3.0,20.0,481.0,445.15,346.79
2016,8,23,16,15,627.5,121.0,3.0,19.5,433.0,388.87,301.12
2016,8,23,16,30,599.0,115.0,3.0,19.0,385.0,334.37,255.63
2016,8,23,16,45,429.0,123.5,3.05,18.5,305.0,245.6,185.39
2016,8,23,17,0,259.0,132.0,3.1,18.0,225.0,175.73,131.66
2016,8,23,17,15,342.0,105.5,3.1,17.5,207.0,154.99,109.76
2016,8,23,17,30,425.0,79.0,3.1,17.0,189.0,119.65,76.44
2016,8,23,17,45,356.0,65.5,3.1,16.5,143.0,74.15,45.21
2016,8,23,18,0,287.0,52.0,3.1,16.0,97.0,39.07,28.32
2016,8,23,18,15,194.5,35.0,3.0,15.5,60.5,26.42,16.22
2016,8,23,18,30,102.0,18.0,2.9,15.0,24.0,13.68,0.0
2016,8,23,18,45,51.0,9.0,2.85,15.0,12.0,7.08,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,101.5,12.5,2.15,12.5,20.5,9.83,0.0
2016,8,24,6,0,203.0,25.0,2.3,13.0,41.0,20.41,7.86
2016,8,24,6,15,306.0,38.5,2.3,13.5,82.5,31.35,21.36
2016,8,24,6,30,409.0,52.0,2.3,14.0,124.0,53.57,32.72
2016,8,24,6,45,479.5,61.0,2.35,14.5,173.5,96.96,57.47
2016,8,24,7,0,550.0,70.0,2.4,15.0,223.0,148.97,95.97
2016,8,24,7,15,275.0,83.5,2.35,15.5,160.0,134.14,96.84
2016,8,24,7,30,0.0,97.0,2.3,16.0,97.0,74.49,57.54
2016,8,24,7,45,22.0,139.5,2.3,16.5,150.0,115.23,90.83
2016,8,24,8,0,44.0,182.0,2.3,17.0,203.0,164.22,130.45
2016,8,24,8,15,45.5,203.0,2.25,17.0,226.5,185.88,147.82
2016,8,24,8,30,47.0,224.0,2.2,17.0,250.0,207.83,165.24
2016,8,24,8,45,147.0,251.5,2.2,17.5,343.0,300.0,238.38
2016,8,24,9,0,247.0,279.0,2.2,18.0,436.0,404.54,319.18
2016,8,24,9,15,540.0,196.5,2.15,18.5,568.5,548.25,429.99
2016,8,24,9,30,833.0,114.0,2.1,19.0,701.0,704.2,545.55
2016,8,24,9,45,853.0,111.5,2.1,19.5,739.0,743.4,571.91
2016,8,24,10,0,873.0,109.0,2.1,20.0,777.0,787.69,600.87
2016,8,24,10,15,880.5,110.5,2.1,20.0,806.5,823.95,624.55
2016,8,24,10,30,888.0,112.0,2.1,20.0,836.0,857.4,646.2
2016,8,24,10,45,890.5,115.0,2.15,20.5,857.5,884.99,663.0
2016,8,24,11,0,893.0,118.0,2.2,21.0,879.0,909.2,677.51
2016,8,24,11,15,896.5,118.5,2.25,21.0,893.5,928.48,690.08
2016,8,24,11,30,900.0,119.0,2.3,21.0,908.0,944.23,700.43
2016,8,24,11,45,897.5,121.5,2.35,21.5,914.0,952.75,704.77
2016,8,24,12,0,895.0,124.0,2.4,22.0,920.0,957.51,706.8
2016,8,24,12,15,895.0,124.0,2.45,22.0,919.0,958.55,707.88
2016,8,24,12,30,895.0,124.0,2.5,22.0,918.0,955.87,706.67
2016,8,24,12,45,877.0,132.5,2.6,22.0,904.5,940.87,697.86
2016,8,24,13,0,859.0,141.0,2.7,22.0,891.0,922.43,686.87
2016,8,24,13,15,854.5,140.0,2.75,21.5,874.5,904.36,677.05
2016,8,24,13,30,850.0,139.0,2.8,21.0,858.0,895.66,673.57
2016,8,24,13,45,843.5,137.5,2.9,21.0,834.0,868.14,656.26
2016,8,24,14,0,837.0,136.0,3.0,21.0,810.0,837.58,636.85
2016,8,24,14,15,827.5,134.0,3.05,21.0,779.0,801.3,613.0
2016,8,24,14,30,818.0,132.0,3.1,21.0,748.0,762.55,586.5
2016,8,24,14,45,806.5,129.0,3.15,21.0,711.5,719.15,555.69
2016,8,24,15,0,795.0,126.0,3.2,21.0,675.0,673.89,522.86
2016,8,24,15,15,779.0,123.0,3.2,20.5,632.5,624.17,486.68
2016,8,24,15,30,763.0,120.0,3.2,20.0,590.0,573.5,448.71
2016,8,24,15,45,743.0,115.5,3.2,20.0,544.0,519.17,406.02
2016,8,24,16,0,723.0,111.0,3.2,20.0,498.0,463.96,361.47
2016,8,24,16,15,694.5,106.0,3.2,19.5,448.5,405.07,313.5
2016,8,24,16,30,666.0,101.0,3.2,19.0,399.0,347.83,265.44
2016,8,24,16,45,630.0,94.0,3.2,18.5,348.0,288.48,214.76
2016,8,24,17,0,594.0,87.0,3.2,18.0,297.0,232.36,166.18
2016,8,24,17,15,541.0,79.0,3.15,17.5,246.0,175.71,118.44
2016,8,24,17,30,488.0,71.0,3.1,17.0,195.0,125.04,78.12
2016,8,24,17,45,414.0,60.0,3.1,17.0,148.0,76.85,45.35
2016,8,24,18,0,340.0,49.0,3.1,17.0,101.0,37.3,26.59
2016,8,24,18,15,229.5,33.5,3.05,16.5,63.0,25.48,15.09
2016,8,24,18,30,119.0,18.0,3.0,16.0,25.0,13.71,0.0
2016,8,24,18,45,59.5,9.0,2.95,15.5,12.5,7.08,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,104.5,12.0,2.15,13.5,19.5,9.44,0.0
2016,8,25,6,0,209.0,24.0,2.2,14.0,39.0,19.62,6.5
2016,8,25,6,15,313.5,36.5,2.15,14.5,80.5,29.77,19.84
2016,8,25,6,30,418.0,49.0,2.1,15.0,122.0,52.96,31.15
2016,8,25,6,45,209.0,51.5,2.1,15.5,88.0,62.65,39.04
2016,8,25,7,0,0.0,54.0,2.1,16.0,54.0,41.35,29.62
2016,8,25,7,15,0.0,67.0,2.05,16.0,67.0,51.36,38.17
2016,8,25,7,30,0.0,80.0,2.0,16.0,80.0,61.42,46.61
2016,8,25,7,45,0.0,89.5,2.0,16.5,89.5,68.83,52.61
2016,8,25,8,0,0.0,99.0,2.0,17.0,99.0,76.29,58.54
2016,8,25,8,15,0.0,102.5,2.0,17.5,102.5,79.08,60.52
2016,8,25,8,30,0.0,106.0,2.0,18.0,106.0,81.86,62.49
2016,8,25,8,45,0.0,129.0,2.0,18.5,129.0,100.14,77.11
2016,8,25,9,0,0.0,152.0,2.0,19.0,152.0,118.62,91.68
2016,8,25,9,15,5.5,187.5,2.0,19.0,191.5,151.1,117.6
2016,8,25,9,30,11.0,223.0,2.0,19.0,231.0,184.52,143.94
2016,8,25,9,45,54.5,289.0,2.05,19.5,330.5,285.6,223.18
2016,8,25,10,0,98.0,355.0,2.1,20.0,430.0,382.14,296.32
2016,8,25,10,15,231.5,354.5,2.15,20.0,540.5,508.93,392.9
2016,8,25,10,30,365.0,354.0,2.2,20.0,651.0,644.54,492.44
2016,8,25,10,45,639.5,229.0,2.25,20.0,766.0,798.88,606.06
2016,8,25,11,0,914.0,104.0,2.3,20.0,881.0,917.42,687.53
2016,8,25,11,15,918.5,104.5,2.3,20.0,896.5,937.93,699.54
2016,8,25,11,30,923.0,105.0,2.3,20.0,912.0,954.85,710.18
2016,8,25,11,45,926.5,104.5,2.35,20.5,920.0,966.21,716.38
2016,8,25,12,0,930.0,104.0,2.4,21.0,928.0,973.8,720.24
2016,8,25,12,15,930.0,104.0,2.4,21.0,927.5,974.8,720.79
2016,8,25,12,30,930.0,104.0,2.4,21.0,927.0,971.94,719.0
2016,8,25,12,45,922.0,107.5,2.45,21.0,916.5,961.3,712.71
2016,8,25,13,0,914.0,111.0,2.5,21.0,906.0,946.98,704.13
2016,8,25,13,15,910.0,110.0,2.55,20.5,889.5,928.39,694.1
2016,8,25,13,30,906.0,109.0,2.6,20.0,873.0,906.27,681.69
2016,8,25,13,45,900.0,108.0,2.65,20.0,848.5,879.03,664.46
2016,8,25,14,0,894.0,107.0,2.7,20.0,824.0,848.61,644.99
2016,8,25,14,15,886.0,105.5,2.75,20.0,793.0,813.1,621.84
2016,8,25,14,30,878.0,104.0,2.8,20.0,762.0,774.86,596.59
2016,8,25,14,45,866.5,102.5,2.85,20.0,725.0,731.59,566.68
2016,8,25,15,0,855.0,101.0,2.9,20.0,688.0,686.29,533.82
2016,8,25,15,15,840.0,98.5,2.95,19.5,645.5,640.77,500.77
2016,8,25,15,30,825.0,96.0,3.0,19.0,603.0,588.47,461.69
2016,8,25,15,45,805.5,93.0,3.1,18.5,555.5,532.38,418.55
2016,8,25,16,0,786.0,90.0,3.2,18.0,508.0,476.16,373.71
2016,8,25,16,15,760.0,86.5,3.2,17.5,458.0,416.87,324.72
2016,8,25,16,30,734.0,83.0,3.2,17.0,408.0,358.78,275.17
2016,8,25,16,45,697.0,78.0,3.2,17.0,355.5,295.98,220.45
2016,8,25,17,0,660.0,73.0,3.2,17.0,303.0,237.58,168.88
2016,8,25,17,15,609.0,67.0,3.15,16.5,251.5,179.15,118.91
2016,8,25,17,30,558.0,61.0,3.1,16.0,200.0,126.3,76.36
2016,8,25,17,45,477.5,52.0,3.05,15.5,151.0,74.91,41.78
2016,8,25,18,0,397.0,43.0,3.0,15.0,102.0,35.25,24.98
2016,8,25,18,15,275.0,30.0,2.85,14.5,63.0,24.58,14.16
2016,8,25,18,30,153.0,17.0,2.7,14.0,24.0,13.88,0.0
2016,8,25,18,45,76.5,8.5,2.55,14.0,12.0,6.69,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,1.9,14.5,19.0,9.44,0.0
2016,8,26,6,0,197.0,24.0,2.0,15.0,38.0,19.63,5.51
2016,8,26,6,15,305.5,37.0,2.05,15.0,79.5,30.2,20.08
2016,8,26,6,30,414.0,50.0,2.1,15.0,121.0,55.22,32.37
2016,8,26,6,45,207.0,48.5,2.15,15.5,84.0,61.0,37.61
2016,8,26,7,0,0.0,47.0,2.2,16.0,47.0,35.94,25.02
2016,8,26,7,15,0.0,58.5,2.2,16.0,58.5,44.81,32.61
2016,8,26,7,30,0.0,70.0,2.2,16.0,70.0,53.71,40.1
2016,8,26,7,45,0.0,85.5,2.2,16.5,85.5,65.74,50.02
2016,8,26,8,0,0.0,101.0,2.2,17.0,101.0,77.88,59.88
2016,8,26,8,15,0.0,116.5,2.15,17.0,116.5,90.14,69.83
2016,8,26,8,30,0.0,132.0,2.1,17.0,132.0,102.51,79.77
2016,8,26,8,45,0.0,148.0,2.05,17.5,148.0,115.39,89.87
2016,8,26,9,0,0.0,164.0,2.0,18.0,164.0,128.38,99.93
2016,8,26,9,15,7.0,200.0,2.0,18.5,205.0,162.47,126.95
2016,8,26,9,30,14.0,236.0,2.0,19.0,246.0,197.64,154.36
2016,8,26,9,45,54.0,294.5,2.0,19.5,335.0,290.86,227.14
2016,8,26,10,0,94.0,353.0,2.0,20.0,424.0,378.17,293.11
2016,8,26,10,15,470.0,244.0,2.05,20.0,622.0,633.06,488.43
2016,8,26,10,30,846.0,135.0,2.1,20.0,820.0,861.3,650.95
2016,8,26,10,45,850.5,137.0,2.15,20.0,842.0,889.42,667.41
2016,8,26,11,0,855.0,139.0,2.2,20.0,864.0,914.32,683.7
2016,8,26,11,15,859.0,140.0,2.25,20.0,878.5,920.69,687.67
2016,8,26,11,30,863.0,141.0,2.3,20.0,893.0,936.77,698.43
2016,8,26,11,45,863.5,142.0,2.35,20.5,899.5,946.16,703.39
2016,8,26,12,0,864.0,143.0,2.4,21.0,906.0,951.98,706.13
2016,8,26,12,15,864.0,143.0,2.45,21.0,905.0,952.84,707.1
2016,8,26,12,30,864.0,143.0,2.5,21.0,904.0,950.11,705.84
2016,8,26,12,45,866.0,139.5,2.6,21.0,896.5,942.48,701.91
2016,8,26,13,0,868.0,136.0,2.7,21.0,889.0,931.21,695.64
2016,8,26,13,15,863.5,135.0,2.7,20.5,872.0,912.8,685.13
2016,8,26,13,30,859.0,134.0,2.7,20.0,855.0,891.04,672.41
2016,8,26,13,45,854.0,132.0,2.75,20.0,831.5,864.72,655.65
2016,8,26,14,0,849.0,130.0,2.8,20.0,808.0,845.95,644.09
2016,8,26,14,15,840.0,128.0,2.8,20.0,776.5,809.5,619.8
2016,8,26,14,30,831.0,126.0,2.8,20.0,745.0,770.5,593.36
2016,8,26,14,45,821.0,122.0,2.8,20.0,708.5,726.52,562.07
2016,8,26,15,0,811.0,118.0,2.8,20.0,672.0,680.53,528.67
2016,8,26,15,15,795.0,115.0,2.75,19.5,629.5,629.94,491.78
2016,8,26,15,30,779.0,112.0,2.7,19.0,587.0,578.37,453.1
2016,8,26,15,45,760.0,107.5,2.7,19.0,540.5,523.11,409.82
2016,8,26,16,0,741.0,103.0,2.7,19.0,494.0,467.66,365.12
2016,8,26,16,15,713.0,98.5,2.7,18.5,444.0,408.36,316.77
2016,8,26,16,30,685.0,94.0,2.7,18.0,394.0,350.62,268.19
2016,8,26,16,45,647.0,88.0,2.7,18.0,342.5,290.3,216.16
2016,8,26,17,0,609.0,82.0,2.7,18.0,291.0,233.41,166.52
2016,8,26,17,15,555.5,74.0,2.65,17.5,240.0,175.6,117.71
2016,8,26,17,30,502.0,66.0,2.6,17.0,189.0,123.83,76.35
2016,8,26,17,45,421.0,55.5,2.55,16.5,141.5,74.52,42.97
2016,8,26,18,0,340.0,45.0,2.5,16.0,94.0,36.65,25.99
2016,8,26,18,15,170.0,32.5,2.4,15.5,57.0,24.49,13.56
2016,8,26,18,30,0.0,20.0,2.3,15.0,20.0,15.74,0.0
2016,8,26,18,45,0.0,10.0,2.2,15.0,10.0,7.87,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,81.0,11.5,2.0,13.5,17.0,9.05,0.0
2016,8,27,6,0,162.0,23.0,2.1,14.0,34.0,17.52,3.32
2016,8,27,6,15,264.0,38.0,2.15,14.5,74.5,28.93,18.96
2016,8,27,6,30,366.0,53.0,2.2,15.0,115.0,54.9,32.43
2016,8,27,6,45,183.0,49.5,2.3,15.5,80.5,60.27,37.87
2016,8,27,7,0,0.0,46.0,2.4,16.0,46.0,35.17,24.36
2016,8,27,7,15,0.0,57.5,2.4,16.0,57.5,44.04,31.95
2016,8,27,7,30,0.0,69.0,2.4,16.0,69.0,52.93,39.45
2016,8,27,7,45,0.0,87.5,2.4,16.5,87.5,67.31,51.35
2016,8,27,8,0,0.0,106.0,2.4,17.0,106.0,81.84,63.19
2016,8,27,8,15,0.0,108.0,2.4,17.0,108.0,83.45,64.3
2016,8,27,8,30,0.0,110.0,2.4,17.0,110.0,85.06,65.41
2016,8,27,8,45,0.0,137.0,2.4,17.5,137.0,106.61,82.77
2016,8,27,9,0,0.0,164.0,2.4,18.0,164.0,128.46,100.08
2016,8,27,9,15,3.5,184.5,2.35,18.0,187.0,147.56,115.26
2016,8,27,9,30,7.0,205.0,2.3,18.0,210.0,167.14,130.71
2016,8,27,9,45,35.5,271.0,2.3,18.5,298.0,256.55,201.35
2016,8,27,10,0,64.0,337.0,2.3,19.0,386.0,340.93,265.92
2016,8,27,10,15,69.5,354.0,2.3,19.0,409.5,363.98,282.84
2016,8,27,10,30,75.0,371.0,2.3,19.0,433.0,387.22,300.06
2016,8,27,10,45,465.0,254.5,2.35,19.5,646.5,670.86,517.32
2016,8,27,11,0,855.0,138.0,2.4,20.0,860.0,916.46,689.25
2016,8,27,11,15,858.5,139.0,2.45,20.0,874.5,922.36,690.73
2016,8,27,11,30,862.0,140.0,2.5,20.0,889.0,937.94,701.18
2016,8,27,11,45,865.0,139.5,2.6,20.5,896.0,948.22,707.18
2016,8,27,12,0,868.0,139.0,2.7,21.0,903.0,954.96,710.94
2016,8,27,12,15,867.5,139.0,2.75,21.0,901.5,955.28,711.5
2016,8,27,12,30,867.0,139.0,2.8,21.0,900.0,952.0,709.83
2016,8,27,12,45,857.0,142.5,2.85,21.0,889.0,939.53,702.13
2016,8,27,13,0,847.0,146.0,2.9,21.0,878.0,938.22,702.11
2016,8,27,13,15,842.5,145.0,2.95,20.5,861.0,919.43,691.62
2016,8,27,13,30,838.0,144.0,3.0,20.0,844.0,897.26,678.94
2016,8,27,13,45,834.5,140.5,3.05,20.0,821.0,870.28,661.62
2016,8,27,14,0,831.0,137.0,3.1,20.0,798.0,840.14,642.07
2016,8,27,14,15,821.5,135.0,3.1,20.0,767.0,803.69,617.68
2016,8,27,14,30,812.0,133.0,3.1,20.0,736.0,764.77,590.86
2016,8,27,14,45,806.0,127.5,3.1,20.0,700.5,722.81,560.89
2016,8,27,15,0,800.0,122.0,3.1,20.0,665.0,678.57,528.64
2016,8,27,15,15,783.5,118.5,3.1,19.5,622.5,627.51,491.43
2016,8,27,15,30,767.0,115.0,3.1,19.0,580.0,575.56,452.46
2016,8,27,15,45,755.0,108.0,3.1,19.0,535.0,522.19,410.44
2016,8,27,16,0,743.0,101.0,3.1,19.0,490.0,467.98,366.45
2016,8,27,16,15,714.5,96.5,3.1,18.5,440.0,408.26,317.56
2016,8,27,16,30,686.0,92.0,3.1,18.0,390.0,350.18,268.49
2016,8,27,16,45,658.0,84.0,3.1,17.5,340.0,291.06,217.37
2016,8,27,17,0,630.0,76.0,3.1,17.0,290.0,234.26,167.41
2016,8,27,17,15,576.5,69.0,3.0,16.5,239.0,176.02,117.74
2016,8,27,17,30,523.0,62.0,2.9,16.0,188.0,123.76,75.66
2016,8,27,17,45,450.5,51.5,2.85,16.0,140.5,73.64,41.2
2016,8,27,18,0,378.0,41.0,2.8,16.0,93.0,33.64,23.31
2016,8,27,18,15,189.0,30.0,2.7,15.5,56.0,22.75,11.61
2016,8,27,18,30,0.0,19.0,2.6,15.0,19.0,14.95,0.0
2016,8,27,18,45,0.0,9.5,2.55,14.5,9.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,122.0,10.5,1.65,13.5,18.5,8.26,0.0
2016,8,28,6,0,244.0,21.0,1.7,14.0,37.0,17.28,1.94
2016,8,28,6,15,357.5,32.5,1.65,14.0,79.5,26.79,17.1
2016,8,28,6,30,471.0,44.0,1.6,14.0,122.0,55.88,30.32
2016,8,28,6,45,240.0,68.0,1.6,14.5,108.5,81.76,53.65
2016,8,28,7,0,9.0,92.0,1.6,15.0,95.0,71.49,54.89
2016,8,28,7,15,15.0,112.0,1.55,15.5,117.5,89.35,69.74
2016,8,28,7,30,21.0,132.0,1.5,16.0,140.0,108.1,85.11
2016,8,28,7,45,35.5,156.5,1.5,16.5,172.0,138.5,109.75
2016,8,28,8,0,50.0,181.0,1.5,17.0,204.0,167.79,133.19
2016,8,28,8,15,129.0,207.5,1.45,17.0,276.0,238.44,189.59
2016,8,28,8,30,208.0,234.0,1.4,17.0,348.0,311.12,246.89
2016,8,28,8,45,535.0,160.5,1.4,17.5,486.5,465.48,366.88
2016,8,28,9,0,862.0,87.0,1.4,18.0,625.0,627.32,488.07
2016,8,28,9,15,875.0,89.0,1.45,18.5,667.0,677.85,523.58
2016,8,28,9,30,888.0,91.0,1.5,19.0,709.0,726.77,557.95
2016,8,28,9,45,886.5,98.5,1.55,19.5,741.5,768.43,585.5
2016,8,28,10,0,885.0,106.0,1.6,20.0,774.0,806.85,609.76
2016,8,28,10,15,892.5,107.5,1.7,20.0,803.5,843.49,634.31
2016,8,28,10,30,900.0,109.0,1.8,20.0,833.0,877.26,656.85
2016,8,28,10,45,906.0,109.5,1.9,20.5,855.5,905.7,674.55
2016,8,28,11,0,912.0,110.0,2.0,21.0,878.0,930.86,690.06
2016,8,28,11,15,915.5,110.5,2.1,21.0,892.5,950.31,703.18
2016,8,28,11,30,919.0,111.0,2.2,21.0,907.0,966.15,714.07
2016,8,28,11,45,921.5,110.5,2.3,21.0,914.0,976.38,721.4
2016,8,28,12,0,924.0,110.0,2.4,21.0,921.0,982.83,726.42
2016,8,28,12,15,923.5,110.0,2.45,21.0,919.5,983.13,727.03
2016,8,28,12,30,923.0,110.0,2.5,21.0,918.0,979.59,725.29
2016,8,28,12,45,931.0,103.5,2.6,21.0,911.5,973.73,722.64
2016,8,28,13,0,939.0,97.0,2.7,21.0,905.0,963.79,717.37
2016,8,28,13,15,935.0,96.5,2.75,21.0,888.0,944.97,705.82
2016,8,28,13,30,931.0,96.0,2.8,21.0,871.0,922.52,691.91
2016,8,28,13,45,926.5,94.5,2.85,21.0,846.5,895.14,674.65
2016,8,28,14,0,922.0,93.0,2.9,21.0,822.0,864.4,655.04
2016,8,28,14,15,914.0,92.0,2.9,20.5,791.0,828.17,632.4
2016,8,28,14,30,906.0,91.0,2.9,20.0,760.0,789.13,607.55
2016,8,28,14,45,896.0,88.5,2.9,20.0,722.0,744.55,577.31
2016,8,28,15,0,886.0,86.0,2.9,20.0,684.0,697.77,543.27
2016,8,28,15,15,872.0,84.0,2.9,19.5,641.0,646.98,506.34
2016,8,28,15,30,858.0,82.0,2.9,19.0,598.0,594.83,467.23
2016,8,28,15,45,839.5,79.5,2.9,19.0,550.5,538.71,422.96
2016,8,28,16,0,821.0,77.0,2.9,19.0,503.0,484.18,378.5
2016,8,28,16,15,795.5,73.5,2.85,18.5,452.5,423.02,328.14
2016,8,28,16,30,770.0,70.0,2.8,18.0,402.0,362.99,277.06
2016,8,28,16,45,735.0,66.0,2.75,18.0,349.5,300.96,222.82
2016,8,28,17,0,700.0,62.0,2.7,18.0,297.0,241.84,170.43
2016,8,28,17,15,648.5,56.5,2.6,17.5,244.5,181.41,118.66
2016,8,28,17,30,597.0,51.0,2.5,17.0,192.0,124.61,72.74
2016,8,28,17,45,514.0,43.5,2.45,16.5,143.0,71.71,37.24
2016,8,28,18,0,431.0,36.0,2.4,16.0,94.0,29.88,20.0
2016,8,28,18,15,295.0,24.5,2.35,15.5,56.0,20.21,8.98
2016,8,28,18,30,159.0,13.0,2.3,15.0,18.0,10.23,0.0
2016,8,28,18,45,79.5,6.5,2.25,14.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,105.0,10.5,2.5,13.5,17.0,8.26,0.0
2016,8,29,6,0,210.0,21.0,2.6,14.0,34.0,17.22,0.37
2016,8,29,6,15,326.0,32.5,2.7,14.5,75.0,26.67,16.84
2016,8,29,6,30,442.0,44.0,2.8,15.0,116.0,56.37,30.55
2016,8,29,6,45,514.0,52.0,2.95,15.5,165.0,102.38,59.06
2016,8,29,7,0,586.0,60.0,3.1,16.0,214.0,157.12,101.17
2016,8,29,7,15,390.0,100.5,3.1,16.0,212.5,181.51,132.3
2016,8,29,7,30,194.0,141.0,3.1,16.0,211.0,174.35,135.23
2016,8,29,7,45,126.0,161.5,3.1,16.5,210.0,180.78,143.07
2016,8,29,8,0,58.0,182.0,3.1,17.0,209.0,172.46,137.33
2016,8,29,8,15,128.0,208.0,3.05,17.5,275.5,239.37,191.04
2016,8,29,8,30,198.0,234.0,3.0,18.0,342.0,307.2,244.81
2016,8,29,8,45,401.0,201.0,3.0,18.5,443.0,427.59,339.69
2016,8,29,9,0,604.0,168.0,3.0,19.0,544.0,553.18,436.34
2016,8,29,9,15,738.0,129.5,2.95,19.0,619.0,636.67,500.02
2016,8,29,9,30,872.0,91.0,2.9,19.0,694.0,718.65,561.79
2016,8,29,9,45,889.5,89.0,2.85,19.5,731.5,764.49,592.29
2016,8,29,10,0,907.0,87.0,2.8,20.0,769.0,808.54,620.54
2016,8,29,10,15,914.0,88.0,2.8,20.0,798.5,844.96,644.59
2016,8,29,10,30,921.0,89.0,2.8,20.0,828.0,878.4,666.48
2016,8,29,10,45,927.5,89.5,2.85,20.5,850.5,907.76,684.56
2016,8,29,11,0,934.0,90.0,2.9,21.0,873.0,933.77,700.32
2016,8,29,11,15,937.5,90.5,2.95,21.0,888.0,953.56,713.27
2016,8,29,11,30,941.0,91.0,3.0,21.0,903.0,969.64,723.86
2016,8,29,11,45,943.5,90.5,3.05,21.0,910.5,979.98,730.75
2016,8,29,12,0,946.0,90.0,3.1,21.0,918.0,986.45,735.22
2016,8,29,12,15,946.0,90.0,3.15,21.0,917.0,987.15,736.01
2016,8,29,12,30,946.0,90.0,3.2,21.0,916.0,983.92,734.34
2016,8,29,12,45,927.0,100.0,3.25,21.0,902.0,969.2,725.12
2016,8,29,13,0,908.0,110.0,3.3,21.0,888.0,950.8,713.57
2016,8,29,13,15,904.0,109.0,3.35,21.0,871.0,931.88,701.73
2016,8,29,13,30,900.0,108.0,3.4,21.0,854.0,909.44,687.5
2016,8,29,13,45,899.0,104.5,3.45,21.0,831.0,883.73,671.04
2016,8,29,14,0,898.0,101.0,3.5,21.0,808.0,854.58,652.14
2016,8,29,14,15,890.0,99.5,3.5,21.0,777.0,818.47,628.01
2016,8,29,14,30,882.0,98.0,3.5,21.0,746.0,779.64,601.84
2016,8,29,14,45,607.5,190.5,3.55,21.0,626.0,645.58,501.81
2016,8,29,15,0,333.0,283.0,3.6,21.0,506.0,494.03,385.86
2016,8,29,15,15,587.0,184.5,3.6,21.0,547.0,568.16,445.29
2016,8,29,15,30,841.0,86.0,3.6,21.0,588.0,590.11,462.84
2016,8,29,15,45,824.0,82.5,3.6,21.0,541.5,537.36,420.65
2016,8,29,16,0,807.0,79.0,3.6,21.0,495.0,480.57,374.56
2016,8,29,16,15,781.0,75.5,3.6,20.5,444.5,419.81,324.68
2016,8,29,16,30,755.0,72.0,3.6,20.0,394.0,360.27,274.16
2016,8,29,16,45,718.5,68.0,3.6,19.5,342.0,298.48,220.77
2016,8,29,17,0,682.0,64.0,3.6,19.0,290.0,239.81,169.26
2016,8,29,17,15,628.5,58.5,3.5,18.5,238.0,178.19,116.62
2016,8,29,17,30,575.0,53.0,3.4,18.0,186.0,124.03,72.94
2016,8,29,17,45,488.0,45.0,3.3,17.5,137.5,71.66,37.75
2016,8,29,18,0,401.0,37.0,3.2,17.0,89.0,30.59,20.39
2016,8,29,18,15,200.5,26.5,3.15,16.5,52.5,20.22,7.95
2016,8,29,18,30,0.0,16.0,3.1,16.0,16.0,12.59,0.0
2016,8,29,18,45,0.0,8.0,3.1,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
