Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,81.0,10.0,3.0,14.5,14.5,7.87,0.0
2016,8,30,6,0,162.0,20.0,3.1,15.0,29.0,15.3,0.0
2016,8,30,6,15,249.5,34.0,3.1,15.5,65.5,25.97,16.06
2016,8,30,6,30,337.0,48.0,3.1,16.0,102.0,54.11,30.62
2016,8,30,6,45,389.0,61.0,3.1,16.5,145.5,95.17,57.89
2016,8,30,7,0,441.0,74.0,3.1,17.0,189.0,142.66,95.15
2016,8,30,7,15,477.5,84.5,3.0,17.5,234.5,194.53,139.2
2016,8,30,7,30,514.0,95.0,2.9,18.0,280.0,247.01,184.51
2016,8,30,7,45,657.0,80.5,2.85,18.5,354.5,318.56,242.81
2016,8,30,8,0,800.0,66.0,2.8,19.0,429.0,404.89,312.96
2016,8,30,8,15,822.5,69.0,2.75,19.5,478.5,463.06,361.3
2016,8,30,8,30,845.0,72.0,2.7,20.0,528.0,522.67,409.08
2016,8,30,8,45,864.5,73.0,2.65,20.5,575.0,578.75,452.52
2016,8,30,9,0,884.0,74.0,2.6,21.0,622.0,634.38,494.07
2016,8,30,9,15,896.5,75.5,2.6,21.5,663.0,685.06,530.84
2016,8,30,9,30,909.0,77.0,2.6,22.0,704.0,734.05,565.27
2016,8,30,9,45,916.5,79.0,2.65,22.5,739.5,777.83,593.73
2016,8,30,10,0,924.0,81.0,2.7,23.0,775.0,819.02,620.05
2016,8,30,10,15,930.5,82.0,2.75,23.0,803.5,855.56,644.14
2016,8,30,10,30,937.0,83.0,2.8,23.0,832.0,889.03,666.06
2016,8,30,10,45,943.0,83.0,2.9,23.5,854.5,917.8,683.82
2016,8,30,11,0,949.0,83.0,3.0,24.0,877.0,943.14,699.27
2016,8,30,11,15,951.5,83.5,3.1,23.5,891.0,962.23,713.36
2016,8,30,11,30,954.0,84.0,3.2,23.0,905.0,977.52,725.12
2016,8,30,11,45,956.0,83.5,3.3,23.0,911.5,987.44,732.05
2016,8,30,12,0,958.0,83.0,3.4,23.0,918.0,993.42,736.53
2016,8,30,12,15,957.5,83.0,3.45,23.0,916.5,993.58,736.93
2016,8,30,12,30,957.0,83.0,3.5,23.0,915.0,989.75,734.85
2016,8,30,12,45,950.5,85.5,3.6,23.0,904.5,978.95,728.6
2016,8,30,13,0,944.0,88.0,3.7,23.0,894.0,964.33,719.91
2016,8,30,13,15,940.0,87.5,3.7,23.0,876.5,945.22,707.62
2016,8,30,13,30,936.0,87.0,3.7,23.0,859.0,922.45,692.94
2016,8,30,13,45,932.5,84.5,3.75,23.0,835.0,894.54,675.04
2016,8,30,14,0,929.0,82.0,3.8,23.0,811.0,863.2,654.74
2016,8,30,14,15,921.5,81.0,3.75,22.5,779.5,826.92,631.63
2016,8,30,14,30,914.0,80.0,3.7,22.0,748.0,787.79,606.31
2016,8,30,14,45,905.5,78.0,3.7,22.0,711.0,744.26,576.64
2016,8,30,15,0,897.0,76.0,3.7,22.0,674.0,698.4,543.61
2016,8,30,15,15,883.5,74.0,3.65,21.5,631.0,647.22,506.09
2016,8,30,15,30,870.0,72.0,3.6,21.0,588.0,594.66,466.4
2016,8,30,15,45,853.0,69.5,3.6,21.0,541.0,538.58,422.06
2016,8,30,16,0,836.0,67.0,3.6,21.0,494.0,482.03,375.97
2016,8,30,16,15,811.5,64.5,3.55,20.5,443.5,422.06,326.4
2016,8,30,16,30,787.0,62.0,3.5,20.0,393.0,363.5,276.33
2016,8,30,16,45,752.0,58.5,3.5,19.5,341.0,300.87,221.97
2016,8,30,17,0,717.0,55.0,3.5,19.0,289.0,241.15,169.24
2016,8,30,17,15,666.0,50.0,3.45,18.5,237.0,180.15,116.7
2016,8,30,17,30,615.0,45.0,3.4,18.0,185.0,124.71,71.71
2016,8,30,17,45,527.0,38.5,3.35,18.0,136.0,71.29,35.91
2016,8,30,18,0,439.0,32.0,3.3,18.0,87.0,26.72,16.91
2016,8,30,18,15,219.5,23.0,3.25,17.5,50.5,18.81,5.67
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,11.02,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,127.0,9.5,2.9,13.5,16.5,7.47,0.0
2016,8,31,6,0,254.0,19.0,3.0,14.0,33.0,15.69,0.0
2016,8,31,6,15,378.0,28.5,3.1,14.5,75.0,23.65,14.08
2016,8,31,6,30,502.0,38.0,3.2,15.0,117.0,57.92,28.84
2016,8,31,6,45,572.0,44.5,3.3,15.5,167.0,108.46,61.26
2016,8,31,7,0,642.0,51.0,3.4,16.0,217.0,165.36,105.84
2016,8,31,7,15,687.5,55.5,3.4,16.5,269.5,222.63,155.47
2016,8,31,7,30,733.0,60.0,3.4,17.0,322.0,284.54,210.11
2016,8,31,7,45,765.0,63.5,3.45,17.5,374.0,344.93,263.54
2016,8,31,8,0,797.0,67.0,3.5,18.0,426.0,407.65,317.6
2016,8,31,8,15,820.0,69.5,3.45,18.0,475.5,465.38,366.86
2016,8,31,8,30,843.0,72.0,3.4,18.0,525.0,524.71,415.81
2016,8,31,8,45,859.5,74.5,3.4,18.5,571.0,580.52,459.85
2016,8,31,9,0,876.0,77.0,3.4,19.0,617.0,635.61,501.88
2016,8,31,9,15,888.5,78.5,3.4,19.5,658.5,685.97,539.12
2016,8,31,9,30,901.0,80.0,3.4,20.0,700.0,734.65,574.0
2016,8,31,9,45,906.0,83.5,3.4,20.5,734.5,777.76,602.34
2016,8,31,10,0,911.0,87.0,3.4,21.0,769.0,818.12,628.36
2016,8,31,10,15,918.5,88.0,3.4,21.0,798.0,855.05,652.92
2016,8,31,10,30,926.0,89.0,3.4,21.0,827.0,889.01,675.29
2016,8,31,10,45,930.5,90.0,3.45,21.5,849.0,917.18,692.58
2016,8,31,11,0,935.0,91.0,3.5,22.0,871.0,941.9,707.5
2016,8,31,11,15,938.0,91.5,3.5,22.0,885.0,961.15,719.78
2016,8,31,11,30,941.0,92.0,3.5,22.0,899.0,976.66,729.66
2016,8,31,11,45,943.5,91.5,3.55,22.0,906.0,986.87,736.45
2016,8,31,12,0,946.0,91.0,3.6,22.0,913.0,993.19,740.8
2016,8,31,12,15,945.5,91.0,3.6,22.0,911.5,993.26,740.78
2016,8,31,12,30,945.0,91.0,3.6,22.0,910.0,989.39,738.3
2016,8,31,12,45,935.5,95.0,3.6,22.5,898.5,977.26,729.02
2016,8,31,13,0,926.0,99.0,3.6,23.0,887.0,961.42,717.45
2016,8,31,13,15,922.0,98.0,3.65,23.0,869.5,941.99,705.28
2016,8,31,13,30,918.0,97.0,3.7,23.0,852.0,918.97,690.73
2016,8,31,13,45,914.5,95.0,3.75,23.0,827.5,891.91,673.41
2016,8,31,14,0,911.0,93.0,3.8,23.0,803.0,861.49,653.72
2016,8,31,14,15,902.5,91.5,3.8,22.5,771.5,824.34,630.22
2016,8,31,14,30,894.0,90.0,3.8,22.0,740.0,784.47,604.55
2016,8,31,14,45,885.5,87.0,3.85,22.0,702.5,740.58,574.74
2016,8,31,15,0,877.0,84.0,3.9,22.0,665.0,694.4,541.34
2016,8,31,15,15,862.5,82.0,3.9,22.0,622.0,643.34,503.01
2016,8,31,15,30,848.0,80.0,3.9,22.0,579.0,591.02,462.73
2016,8,31,15,45,831.5,76.5,3.9,22.0,532.0,535.16,418.65
2016,8,31,16,0,815.0,73.0,3.9,22.0,485.0,480.8,374.34
2016,8,31,16,15,789.0,70.0,3.85,21.5,435.0,419.96,324.3
2016,8,31,16,30,763.0,67.0,3.8,21.0,385.0,360.33,273.65
2016,8,31,16,45,729.0,62.5,3.8,21.0,333.0,298.26,219.53
2016,8,31,17,0,695.0,58.0,3.8,21.0,281.0,239.04,167.19
2016,8,31,17,15,641.5,52.5,3.7,20.0,229.5,178.28,115.57
2016,8,31,17,30,588.0,47.0,3.6,19.0,178.0,123.44,71.49
2016,8,31,17,45,501.5,39.5,3.55,18.5,130.0,68.84,34.49
2016,8,31,18,0,415.0,32.0,3.5,18.0,82.0,26.69,16.75
2016,8,31,18,15,261.0,21.0,3.5,17.5,46.5,17.3,3.08
2016,8,31,18,30,107.0,10.0,3.5,17.0,11.0,7.87,0.0
2016,8,31,18,45,53.5,5.0,3.5,17.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,118.5,9.0,2.35,13.5,15.5,7.08,0.0
2016,9,1,6,0,237.0,18.0,2.4,14.0,31.0,14.83,0.0
2016,9,1,6,15,363.5,28.5,2.35,14.5,73.0,23.61,13.91
2016,9,1,6,30,490.0,39.0,2.3,15.0,115.0,60.04,30.25
2016,9,1,6,45,557.0,46.5,2.3,15.5,164.5,108.77,61.92
2016,9,1,7,0,624.0,54.0,2.3,16.0,214.0,165.56,106.75
2016,9,1,7,15,312.0,68.5,2.15,16.5,148.5,140.44,101.3
2016,9,1,7,30,0.0,83.0,2.0,17.0,83.0,63.86,48.42
2016,9,1,7,45,2.0,115.0,1.9,17.5,116.5,89.91,70.0
2016,9,1,8,0,4.0,147.0,1.8,18.0,150.0,116.68,91.69
2016,9,1,8,15,10.5,169.0,1.75,18.0,175.5,138.02,108.81
2016,9,1,8,30,17.0,191.0,1.7,18.0,201.0,160.24,126.51
2016,9,1,8,45,27.0,217.5,1.65,18.5,233.5,189.11,149.14
2016,9,1,9,0,37.0,244.0,1.6,19.0,266.0,229.85,180.75
2016,9,1,9,15,41.0,264.0,1.65,19.0,291.0,252.83,198.33
2016,9,1,9,30,45.0,284.0,1.7,19.0,316.0,276.26,216.18
2016,9,1,9,45,149.5,314.0,1.75,19.5,425.0,400.61,312.44
2016,9,1,10,0,254.0,344.0,1.8,20.0,534.0,534.75,411.75
2016,9,1,10,15,315.0,343.5,1.9,20.0,588.0,595.31,455.9
2016,9,1,10,30,376.0,343.0,2.0,20.0,642.0,658.2,501.66
2016,9,1,10,45,451.5,322.0,2.1,20.0,690.5,733.09,555.5
2016,9,1,11,0,527.0,301.0,2.2,20.0,739.0,793.72,598.94
2016,9,1,11,15,733.0,200.0,2.35,20.0,820.5,904.2,679.35
2016,9,1,11,30,939.0,99.0,2.5,20.0,902.0,984.88,733.21
2016,9,1,11,45,937.0,101.0,2.65,20.5,907.0,993.29,737.73
2016,9,1,12,0,935.0,103.0,2.8,21.0,912.0,997.78,740.43
2016,9,1,12,15,934.5,103.0,2.8,21.0,910.5,997.75,740.36
2016,9,1,12,30,934.0,103.0,2.8,21.0,909.0,993.83,737.89
2016,9,1,12,45,930.5,103.0,2.85,21.0,899.0,983.21,731.58
2016,9,1,13,0,927.0,103.0,2.9,21.0,889.0,968.81,722.89
2016,9,1,13,15,923.0,102.5,2.85,21.0,871.5,949.75,710.36
2016,9,1,13,30,919.0,102.0,2.8,21.0,854.0,927.11,695.52
2016,9,1,13,45,914.5,100.0,2.75,21.0,829.5,899.06,677.1
2016,9,1,14,0,910.0,98.0,2.7,21.0,805.0,867.69,656.44
2016,9,1,14,15,901.5,96.5,2.75,21.0,773.0,830.46,632.37
2016,9,1,14,30,893.0,95.0,2.8,21.0,741.0,790.49,606.18
2016,9,1,14,45,881.0,93.5,2.85,21.0,703.0,745.47,576.09
2016,9,1,15,0,869.0,92.0,2.9,21.0,665.0,698.44,542.4
2016,9,1,15,15,853.0,90.0,2.9,20.5,621.0,646.61,504.93
2016,9,1,15,30,837.0,88.0,2.9,20.0,577.0,597.6,468.27
2016,9,1,15,45,813.0,86.0,2.95,20.0,528.5,538.72,422.35
2016,9,1,16,0,789.0,84.0,3.0,20.0,480.0,480.16,375.26
2016,9,1,16,15,760.5,80.5,3.0,19.5,429.0,418.86,325.15
2016,9,1,16,30,732.0,77.0,3.0,19.0,378.0,359.11,274.64
2016,9,1,16,45,687.5,73.0,3.0,19.0,325.0,294.59,218.92
2016,9,1,17,0,643.0,69.0,3.0,19.0,272.0,235.08,166.81
2016,9,1,17,15,584.0,62.0,3.0,18.5,220.5,174.56,115.45
2016,9,1,17,30,525.0,55.0,3.0,18.0,169.0,120.76,72.17
2016,9,1,17,45,425.5,46.0,3.0,17.5,121.5,69.49,37.56
2016,9,1,18,0,326.0,37.0,3.0,17.0,74.0,30.73,20.03
2016,9,1,18,15,163.0,18.5,2.95,16.5,37.0,14.97,0.0
2016,9,1,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,65.5,9.0,2.15,13.5,12.0,7.08,0.0
2016,9,2,6,0,131.0,18.0,2.2,14.0,24.0,13.73,0.0
2016,9,2,6,15,247.0,31.5,2.2,14.5,62.5,25.64,15.43
2016,9,2,6,30,363.0,45.0,2.2,15.0,101.0,59.65,33.1
2016,9,2,6,45,439.0,54.5,2.2,15.5,148.0,103.5,62.45
2016,9,2,7,0,515.0,64.0,2.2,16.0,195.0,156.72,104.19
2016,9,2,7,15,567.0,71.0,2.1,16.5,245.5,210.89,150.36
2016,9,2,7,30,619.0,78.0,2.0,17.0,296.0,270.72,201.91
2016,9,2,7,45,657.0,83.0,1.9,17.5,346.5,328.86,251.95
2016,9,2,8,0,695.0,88.0,1.8,18.0,397.0,390.23,303.21
2016,9,2,8,15,722.0,92.0,1.75,18.5,445.5,448.21,350.41
2016,9,2,8,30,749.0,96.0,1.7,19.0,494.0,507.28,396.73
2016,9,2,8,45,665.5,134.0,1.65,20.0,511.0,536.27,417.47
2016,9,2,9,0,582.0,172.0,1.6,21.0,528.0,553.42,428.15
2016,9,2,9,15,702.5,139.0,1.65,21.0,598.0,634.05,488.72
2016,9,2,9,30,823.0,106.0,1.7,21.0,668.0,717.65,549.78
2016,9,2,9,45,856.0,97.5,1.75,21.5,708.5,760.28,577.82
2016,9,2,10,0,889.0,89.0,1.8,22.0,749.0,809.04,609.12
2016,9,2,10,15,896.5,90.0,1.85,22.0,777.5,845.22,632.64
2016,9,2,10,30,904.0,91.0,1.9,22.0,806.0,878.5,654.23
2016,9,2,10,45,906.5,93.5,1.95,22.5,827.0,905.82,670.52
2016,9,2,11,0,909.0,96.0,2.0,23.0,848.0,929.65,684.53
2016,9,2,11,15,912.0,96.5,2.05,23.0,862.0,948.35,696.54
2016,9,2,11,30,915.0,97.0,2.1,23.0,876.0,963.4,706.32
2016,9,2,11,45,915.5,98.0,2.2,23.5,882.5,972.89,711.77
2016,9,2,12,0,916.0,99.0,2.3,24.0,889.0,978.56,714.88
2016,9,2,12,15,916.0,98.5,2.35,24.0,887.5,978.41,715.23
2016,9,2,12,30,916.0,98.0,2.4,24.0,886.0,974.43,713.27
2016,9,2,12,45,898.5,106.5,2.5,24.0,872.0,959.29,704.62
2016,9,2,13,0,881.0,115.0,2.6,24.0,858.0,940.61,693.73
2016,9,2,13,15,877.0,114.0,2.7,24.0,841.0,921.7,682.69
2016,9,2,13,30,873.0,113.0,2.8,24.0,824.0,899.38,669.33
2016,9,2,13,45,870.5,110.0,2.9,24.0,801.0,873.09,653.23
2016,9,2,14,0,868.0,107.0,3.0,24.0,778.0,843.54,634.8
2016,9,2,14,15,859.0,105.5,3.1,23.5,746.5,807.1,612.63
2016,9,2,14,30,850.0,104.0,3.2,23.0,715.0,768.12,588.33
2016,9,2,14,45,841.5,100.5,3.3,23.0,678.5,725.2,559.53
2016,9,2,15,0,833.0,97.0,3.4,23.0,642.0,686.0,531.29
2016,9,2,15,15,817.5,94.5,3.45,22.5,599.5,634.61,494.24
2016,9,2,15,30,802.0,92.0,3.5,22.0,557.0,582.18,455.27
2016,9,2,15,45,783.5,88.0,3.55,21.5,511.0,525.89,412.07
2016,9,2,16,0,765.0,84.0,3.6,21.0,465.0,469.5,367.24
2016,9,2,16,15,736.0,80.5,3.55,20.5,415.0,409.2,317.73
2016,9,2,16,30,707.0,77.0,3.5,20.0,365.0,350.55,268.03
2016,9,2,16,45,666.0,72.0,3.5,20.0,313.5,287.63,213.58
2016,9,2,17,0,625.0,67.0,3.5,20.0,262.0,229.35,162.45
2016,9,2,17,15,564.0,60.5,3.5,19.0,211.5,169.93,112.37
2016,9,2,17,30,503.0,54.0,3.5,18.0,161.0,117.48,70.39
2016,9,2,17,45,404.5,44.5,3.5,17.5,115.0,67.17,36.21
2016,9,2,18,0,306.0,35.0,3.5,17.0,69.0,29.25,18.56
2016,9,2,18,15,153.0,17.5,3.45,16.5,34.5,14.16,0.0
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,2.7,12.5,11.5,9.05,0.0
2016,9,3,6,0,0.0,23.0,2.8,13.0,23.0,16.69,0.0
2016,9,3,6,15,175.5,35.0,2.8,13.5,61.0,26.32,15.84
2016,9,3,6,30,351.0,47.0,2.8,14.0,99.0,62.12,35.18
2016,9,3,6,45,422.0,58.5,2.85,14.5,146.5,106.57,65.89
2016,9,3,7,0,493.0,70.0,2.9,15.0,194.0,159.85,108.34
2016,9,3,7,15,546.0,78.0,2.8,15.5,244.5,214.14,154.86
2016,9,3,7,30,599.0,86.0,2.7,16.0,295.0,274.26,206.91
2016,9,3,7,45,631.5,93.5,2.6,16.5,345.0,331.83,256.88
2016,9,3,8,0,664.0,101.0,2.5,17.0,395.0,392.1,307.7
2016,9,3,8,15,692.0,106.0,2.4,17.0,443.5,450.18,355.93
2016,9,3,8,30,720.0,111.0,2.3,17.0,492.0,509.7,403.76
2016,9,3,8,45,739.0,115.5,2.2,17.5,537.0,564.52,445.69
2016,9,3,9,0,758.0,120.0,2.1,18.0,582.0,619.19,485.95
2016,9,3,9,15,773.5,123.5,2.1,18.0,622.5,667.7,521.94
2016,9,3,9,30,789.0,127.0,2.1,18.0,663.0,716.93,557.56
2016,9,3,9,45,832.0,114.0,2.1,18.5,705.5,769.42,593.78
2016,9,3,10,0,875.0,101.0,2.1,19.0,748.0,813.07,621.57
2016,9,3,10,15,882.5,102.5,2.2,19.0,776.5,849.3,646.01
2016,9,3,10,30,890.0,104.0,2.3,19.0,805.0,882.67,668.49
2016,9,3,10,45,893.0,106.0,2.45,19.5,825.5,909.5,685.65
2016,9,3,11,0,896.0,108.0,2.6,20.0,846.0,932.93,700.55
2016,9,3,11,15,899.0,108.5,2.75,20.0,860.0,951.35,713.48
2016,9,3,11,30,902.0,109.0,2.9,20.0,874.0,966.18,724.12
2016,9,3,11,45,902.5,109.5,3.05,20.0,880.0,974.96,730.83
2016,9,3,12,0,903.0,110.0,3.2,20.0,886.0,979.99,735.17
2016,9,3,12,15,903.5,110.0,3.3,20.0,884.5,980.73,736.38
2016,9,3,12,30,904.0,110.0,3.4,20.0,883.0,977.69,735.19
2016,9,3,12,45,890.0,116.0,3.5,20.0,870.5,963.17,726.33
2016,9,3,13,0,876.0,122.0,3.6,20.0,858.0,945.14,715.22
2016,9,3,13,15,872.5,121.5,3.6,20.0,841.5,927.15,703.54
2016,9,3,13,30,869.0,121.0,3.6,20.0,825.0,905.73,689.57
2016,9,3,13,45,868.5,116.5,3.65,20.0,802.5,879.74,672.74
2016,9,3,14,0,868.0,112.0,3.7,20.0,780.0,850.37,653.53
2016,9,3,14,15,859.5,110.5,3.7,19.5,749.0,814.2,630.37
2016,9,3,14,30,851.0,109.0,3.7,19.0,718.0,775.45,605.13
2016,9,3,14,45,843.5,105.5,3.7,19.0,681.5,740.25,580.6
2016,9,3,15,0,836.0,102.0,3.7,19.0,645.0,694.7,546.98
2016,9,3,15,15,820.0,99.5,3.75,19.0,602.5,642.67,507.88
2016,9,3,15,30,804.0,97.0,3.8,19.0,560.0,589.64,466.99
2016,9,3,15,45,781.0,94.0,3.85,19.0,512.5,531.6,421.07
2016,9,3,16,0,758.0,91.0,3.9,19.0,465.0,473.87,374.04
2016,9,3,16,15,728.0,87.0,3.95,18.5,414.5,412.48,323.41
2016,9,3,16,30,698.0,83.0,4.0,18.0,364.0,352.96,272.69
2016,9,3,16,45,648.5,79.0,4.05,17.5,311.5,289.36,217.85
2016,9,3,17,0,599.0,75.0,4.1,17.0,259.0,230.52,166.4
2016,9,3,17,15,535.5,67.0,4.0,16.5,208.0,170.6,115.26
2016,9,3,17,30,472.0,59.0,3.9,16.0,157.0,118.06,72.72
2016,9,3,17,45,362.0,48.5,3.85,15.5,110.5,67.92,38.42
2016,9,3,18,0,252.0,38.0,3.8,15.0,64.0,29.46,18.61
2016,9,3,18,15,126.0,19.0,3.75,14.5,32.0,14.46,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,35.0,8.0,2.75,11.5,9.5,6.29,0.0
2016,9,4,6,0,70.0,16.0,2.8,12.0,19.0,12.22,0.0
2016,9,4,6,15,176.0,34.0,2.8,12.5,56.0,25.6,15.1
2016,9,4,6,30,282.0,52.0,2.8,13.0,93.0,60.75,35.97
2016,9,4,6,45,373.5,63.5,2.8,13.5,141.5,103.43,65.52
2016,9,4,7,0,465.0,75.0,2.8,14.0,190.0,160.75,110.8
2016,9,4,7,15,520.5,84.0,2.65,14.5,241.0,215.12,157.35
2016,9,4,7,30,576.0,93.0,2.5,15.0,292.0,275.69,209.63
2016,9,4,7,45,626.5,96.5,2.45,15.5,345.0,335.32,260.91
2016,9,4,8,0,677.0,100.0,2.4,16.0,398.0,399.53,314.77
2016,9,4,8,15,705.5,105.0,2.3,16.5,447.5,458.67,363.2
2016,9,4,8,30,734.0,110.0,2.2,17.0,497.0,519.27,411.0
2016,9,4,8,45,762.5,111.0,2.1,17.5,544.5,575.75,454.06
2016,9,4,9,0,791.0,112.0,2.0,18.0,592.0,633.85,496.73
2016,9,4,9,15,806.5,115.0,1.95,18.5,633.0,685.18,533.18
2016,9,4,9,30,822.0,118.0,1.9,19.0,674.0,735.27,567.61
2016,9,4,9,45,849.5,112.5,1.9,19.5,713.5,784.48,600.43
2016,9,4,10,0,877.0,107.0,1.9,20.0,753.0,823.74,624.79
2016,9,4,10,15,885.0,108.5,1.95,20.0,782.0,860.45,648.9
2016,9,4,10,30,893.0,110.0,2.0,20.0,811.0,894.3,670.99
2016,9,4,10,45,898.5,111.0,2.05,20.5,833.0,922.4,687.87
2016,9,4,11,0,904.0,112.0,2.1,21.0,855.0,947.17,702.54
2016,9,4,11,15,907.5,112.5,2.2,21.0,869.0,966.14,715.33
2016,9,4,11,30,911.0,113.0,2.3,21.0,883.0,981.48,725.88
2016,9,4,11,45,912.5,113.0,2.4,21.5,889.5,990.72,731.16
2016,9,4,12,0,914.0,113.0,2.5,22.0,896.0,996.17,734.1
2016,9,4,12,15,914.0,113.0,2.6,22.0,894.0,996.36,735.15
2016,9,4,12,30,914.0,113.0,2.7,22.0,892.0,992.71,733.83
2016,9,4,12,45,915.5,110.5,2.8,22.0,883.5,984.17,729.4
2016,9,4,13,0,917.0,108.0,2.9,22.0,875.0,971.79,722.52
2016,9,4,13,15,913.0,107.0,2.95,22.0,857.0,952.07,710.4
2016,9,4,13,30,909.0,106.0,3.0,22.0,839.0,928.8,695.96
2016,9,4,13,45,902.0,105.0,3.1,22.0,814.0,899.48,677.77
2016,9,4,14,0,895.0,104.0,3.2,22.0,789.0,867.03,657.3
2016,9,4,14,15,886.0,102.5,3.2,21.5,757.0,829.5,633.76
2016,9,4,14,30,877.0,101.0,3.2,21.0,725.0,789.33,608.1
2016,9,4,14,45,864.0,99.5,3.25,21.0,686.5,743.82,577.38
2016,9,4,15,0,851.0,98.0,3.3,21.0,648.0,702.46,547.36
2016,9,4,15,15,834.5,95.0,3.3,20.5,604.0,648.86,508.47
2016,9,4,15,30,818.0,92.0,3.3,20.0,560.0,594.28,467.68
2016,9,4,15,45,794.5,89.5,3.3,20.0,512.0,535.7,421.67
2016,9,4,16,0,771.0,87.0,3.3,20.0,464.0,477.47,374.57
2016,9,4,16,15,740.5,83.0,3.35,19.5,413.0,415.41,323.83
2016,9,4,16,30,710.0,79.0,3.4,19.0,362.0,354.58,272.42
2016,9,4,16,45,662.5,74.5,3.5,18.5,309.0,290.44,217.39
2016,9,4,17,0,615.0,70.0,3.6,18.0,256.0,230.86,165.43
2016,9,4,17,15,551.0,62.5,3.6,17.5,205.0,170.29,113.86
2016,9,4,17,30,487.0,55.0,3.6,17.0,154.0,117.15,70.92
2016,9,4,17,45,380.5,44.5,3.6,16.5,107.5,66.24,36.08
2016,9,4,18,0,274.0,34.0,3.6,16.0,61.0,28.84,17.61
2016,9,4,18,15,137.0,17.0,3.45,15.5,30.5,13.0,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,66.5,8.0,1.05,12.5,10.5,6.29,0.0
2016,9,5,6,0,133.0,16.0,1.0,13.0,21.0,12.59,0.0
2016,9,5,6,15,259.0,29.0,1.0,13.5,59.5,23.72,13.29
2016,9,5,6,30,385.0,42.0,1.0,14.0,98.0,63.27,34.12
2016,9,5,6,45,467.0,51.0,1.0,14.5,146.5,109.69,66.19
2016,9,5,7,0,549.0,60.0,1.0,15.0,195.0,166.21,111.06
2016,9,5,7,15,601.5,66.5,0.9,15.5,246.5,222.68,159.36
2016,9,5,7,30,654.0,73.0,0.8,16.0,298.0,284.81,212.5
2016,9,5,7,45,691.5,77.5,0.75,17.0,349.5,344.67,262.8
2016,9,5,8,0,729.0,82.0,0.7,18.0,401.0,408.03,313.94
2016,9,5,8,15,755.5,86.0,0.65,18.5,450.5,467.58,360.82
2016,9,5,8,30,782.0,90.0,0.6,19.0,500.0,528.23,406.51
2016,9,5,8,45,801.5,93.0,0.6,19.5,545.5,584.48,447.63
2016,9,5,9,0,821.0,96.0,0.6,20.0,591.0,640.4,487.02
2016,9,5,9,15,835.5,98.0,0.65,20.5,632.0,691.22,522.17
2016,9,5,9,30,850.0,100.0,0.7,21.0,673.0,733.73,550.94
2016,9,5,9,45,868.0,98.5,0.8,21.5,710.5,779.82,580.62
2016,9,5,10,0,886.0,97.0,0.9,22.0,748.0,824.16,608.73
2016,9,5,10,15,894.0,98.5,1.05,22.0,776.5,861.12,633.7
2016,9,5,10,30,902.0,100.0,1.2,22.0,805.0,895.2,656.82
2016,9,5,10,45,905.0,102.0,1.35,22.5,826.0,922.25,674.08
2016,9,5,11,0,908.0,104.0,1.5,23.0,847.0,945.83,689.12
2016,9,5,11,15,911.5,104.5,1.65,23.0,861.5,964.81,702.57
2016,9,5,11,30,915.0,105.0,1.8,23.0,876.0,980.14,713.78
2016,9,5,11,45,914.0,106.5,1.95,23.5,881.0,988.47,719.19
2016,9,5,12,0,913.0,108.0,2.1,24.0,886.0,992.96,722.23
2016,9,5,12,15,912.5,108.0,2.2,24.0,884.5,992.58,723.07
2016,9,5,12,30,912.0,108.0,2.3,24.0,883.0,988.37,721.57
2016,9,5,12,45,896.0,115.5,2.4,24.0,869.0,973.2,713.04
2016,9,5,13,0,880.0,123.0,2.5,24.0,855.0,954.49,702.29
2016,9,5,13,15,875.0,122.0,2.55,23.5,837.5,934.37,691.5
2016,9,5,13,30,870.0,121.0,2.6,23.0,820.0,910.86,678.42
2016,9,5,13,45,863.5,119.5,2.7,23.0,795.0,882.32,660.96
2016,9,5,14,0,857.0,118.0,2.8,23.0,770.0,850.75,641.3
2016,9,5,14,15,847.0,116.0,2.8,23.0,738.0,822.4,623.06
2016,9,5,14,30,837.0,114.0,2.8,23.0,706.0,781.31,595.82
2016,9,5,14,45,826.0,111.0,2.85,23.0,668.5,736.22,565.24
2016,9,5,15,0,815.0,108.0,2.9,23.0,631.0,689.23,531.8
2016,9,5,15,15,798.0,105.0,2.85,22.5,588.0,636.7,494.0
2016,9,5,15,30,781.0,102.0,2.8,22.0,545.0,583.33,454.47
2016,9,5,15,45,761.5,97.0,2.8,22.0,498.0,526.12,410.19
2016,9,5,16,0,742.0,92.0,2.8,22.0,451.0,468.98,364.59
2016,9,5,16,15,711.5,87.5,2.7,21.5,401.0,407.72,314.92
2016,9,5,16,30,681.0,83.0,2.6,21.0,351.0,348.27,265.17
2016,9,5,16,45,639.5,76.5,2.55,20.5,299.5,285.7,212.0
2016,9,5,17,0,598.0,70.0,2.5,20.0,248.0,227.11,161.33
2016,9,5,17,15,534.0,62.0,2.45,19.0,197.5,167.05,111.01
2016,9,5,17,30,470.0,54.0,2.4,18.0,147.0,114.46,69.0
2016,9,5,17,45,368.5,42.5,2.35,17.5,102.0,64.07,34.38
2016,9,5,18,0,267.0,31.0,2.3,17.0,57.0,26.53,15.2
2016,9,5,18,15,133.5,15.5,2.3,16.5,28.5,12.2,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,70.5,7.0,0.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,141.0,14.0,0.8,14.0,20.0,11.02,0.0
2016,9,6,6,15,268.5,27.0,0.7,14.5,58.0,23.22,12.53
2016,9,6,6,30,396.0,40.0,0.6,15.0,96.0,64.0,33.76
2016,9,6,6,45,473.5,49.0,0.55,16.0,144.0,110.79,66.25
2016,9,6,7,0,551.0,58.0,0.5,17.0,192.0,167.09,110.69
2016,9,6,7,15,603.5,64.5,0.5,17.5,243.0,223.83,158.75
2016,9,6,7,30,656.0,71.0,0.5,18.0,294.0,286.23,211.58
2016,9,6,7,45,691.0,76.0,0.5,18.5,345.0,345.84,261.65
2016,9,6,8,0,726.0,81.0,0.5,19.0,396.0,408.63,312.55
2016,9,6,8,15,752.5,84.5,0.55,19.5,445.5,467.6,359.18
2016,9,6,8,30,779.0,88.0,0.6,20.0,495.0,527.67,404.96
2016,9,6,8,45,797.0,91.5,0.7,21.0,540.0,583.39,445.67
2016,9,6,9,0,815.0,95.0,0.8,22.0,585.0,638.66,484.66
2016,9,6,9,15,830.0,97.5,0.8,22.5,626.0,690.08,519.57
2016,9,6,9,30,845.0,100.0,0.8,23.0,667.0,733.17,547.84
2016,9,6,9,45,855.0,102.5,0.8,24.0,702.0,776.87,573.23
2016,9,6,10,0,865.0,105.0,0.8,25.0,737.0,818.31,596.54
2016,9,6,10,15,873.5,106.5,0.85,25.0,766.0,855.0,619.56
2016,9,6,10,30,882.0,108.0,0.9,25.0,795.0,888.91,640.73
2016,9,6,10,45,887.5,109.0,1.0,25.5,816.5,916.64,657.54
2016,9,6,11,0,893.0,110.0,1.1,26.0,838.0,941.1,672.31
2016,9,6,11,15,896.5,110.5,1.25,26.0,852.0,959.76,685.63
2016,9,6,11,30,900.0,111.0,1.4,26.0,866.0,974.84,696.79
2016,9,6,11,45,901.5,111.5,1.6,26.5,872.0,984.34,703.85
2016,9,6,12,0,903.0,112.0,1.8,27.0,878.0,990.08,708.51
2016,9,6,12,15,902.5,112.0,1.9,26.5,876.5,989.61,710.81
2016,9,6,12,30,902.0,112.0,2.0,26.0,875.0,985.35,710.85
2016,9,6,12,45,895.5,114.0,2.15,26.0,864.0,973.64,705.35
2016,9,6,13,0,889.0,116.0,2.3,26.0,853.0,958.32,697.54
2016,9,6,13,15,884.5,115.0,2.35,26.0,835.5,938.4,685.72
2016,9,6,13,30,880.0,114.0,2.4,26.0,818.0,915.04,671.7
2016,9,6,13,45,876.0,111.5,2.5,26.0,793.5,887.33,655.18
2016,9,6,14,0,872.0,109.0,2.6,26.0,769.0,856.42,636.39
2016,9,6,14,15,862.5,107.5,2.6,25.5,737.0,818.98,613.49
2016,9,6,14,30,853.0,106.0,2.6,25.0,705.0,779.02,588.61
2016,9,6,14,45,844.0,102.5,2.6,25.0,668.0,742.29,564.38
2016,9,6,15,0,835.0,99.0,2.6,25.0,631.0,695.37,531.17
2016,9,6,15,15,818.0,96.0,2.55,25.0,587.5,641.92,492.24
2016,9,6,15,30,801.0,93.0,2.5,25.0,544.0,587.6,451.71
2016,9,6,15,45,782.5,88.5,2.5,25.0,497.0,530.4,408.08
2016,9,6,16,0,764.0,84.0,2.5,25.0,450.0,473.12,363.0
2016,9,6,16,15,733.5,80.0,2.45,24.5,399.5,411.29,313.59
2016,9,6,16,30,703.0,76.0,2.4,24.0,349.0,350.76,263.62
2016,9,6,16,45,663.5,70.0,2.35,23.5,297.5,288.04,210.77
2016,9,6,17,0,624.0,64.0,2.3,23.0,246.0,229.04,160.09
2016,9,6,17,15,559.5,56.5,2.15,22.0,195.5,167.76,109.15
2016,9,6,17,30,495.0,49.0,2.0,21.0,145.0,113.98,66.57
2016,9,6,17,45,392.5,38.5,1.9,20.5,100.0,62.75,31.87
2016,9,6,18,0,290.0,28.0,1.8,20.0,55.0,24.43,12.73
2016,9,6,18,15,145.0,14.0,1.75,19.5,27.5,11.02,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,64.5,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,129.0,13.0,1.1,17.0,18.0,10.23,0.0
2016,9,7,6,15,254.5,26.5,1.15,17.5,55.5,23.88,12.46
2016,9,7,6,30,380.0,40.0,1.2,18.0,93.0,64.5,33.83
2016,9,7,6,45,460.5,49.5,1.3,19.0,141.0,111.4,66.53
2016,9,7,7,0,541.0,59.0,1.4,20.0,189.0,168.24,111.34
2016,9,7,7,15,593.5,66.0,1.45,20.5,240.0,225.06,159.57
2016,9,7,7,30,646.0,73.0,1.5,21.0,291.0,287.56,212.73
2016,9,7,7,45,683.5,78.0,1.55,21.5,342.5,347.72,263.64
2016,9,7,8,0,721.0,83.0,1.6,22.0,394.0,410.99,315.57
2016,9,7,8,15,747.0,86.5,1.55,22.5,443.0,469.77,362.23
2016,9,7,8,30,773.0,90.0,1.5,23.0,492.0,529.39,407.7
2016,9,7,8,45,793.0,93.5,1.45,24.0,537.5,586.08,448.42
2016,9,7,9,0,813.0,97.0,1.4,25.0,583.0,642.54,487.22
2016,9,7,9,15,827.5,99.5,1.3,25.5,623.5,693.56,521.24
2016,9,7,9,30,842.0,102.0,1.2,26.0,664.0,743.21,552.98
2016,9,7,9,45,853.0,103.5,1.15,27.0,699.0,779.39,572.75
2016,9,7,10,0,864.0,105.0,1.1,28.0,734.0,820.57,595.36
2016,9,7,10,15,872.0,106.5,1.0,28.5,763.0,856.78,614.62
2016,9,7,10,30,880.0,108.0,0.9,29.0,792.0,890.18,631.63
2016,9,7,10,45,885.5,109.0,0.85,29.5,813.5,917.82,645.53
2016,9,7,11,0,891.0,110.0,0.8,30.0,835.0,942.18,657.29
2016,9,7,11,15,894.5,111.0,0.85,30.0,848.5,961.26,669.02
2016,9,7,11,30,898.0,112.0,0.9,30.0,862.0,976.75,678.72
2016,9,7,11,45,900.0,112.0,1.0,30.5,868.0,986.13,684.44
2016,9,7,12,0,902.0,112.0,1.1,31.0,874.0,991.76,688.01
2016,9,7,12,15,901.5,112.0,1.25,31.0,872.5,991.21,690.15
2016,9,7,12,30,901.0,112.0,1.4,31.0,871.0,986.86,689.99
2016,9,7,12,45,875.0,124.0,1.55,31.0,854.5,966.44,679.86
2016,9,7,13,0,849.0,136.0,1.7,31.0,838.0,956.71,676.38
2016,9,7,13,15,844.5,135.0,1.8,30.5,820.0,936.76,667.0
2016,9,7,13,30,840.0,134.0,1.9,30.0,802.0,913.43,655.44
2016,9,7,13,45,831.0,133.0,2.0,30.0,776.5,882.92,637.79
2016,9,7,14,0,822.0,132.0,2.1,30.0,751.0,849.55,618.09
2016,9,7,14,15,811.5,130.0,2.15,29.5,719.0,811.3,595.69
2016,9,7,14,30,801.0,128.0,2.2,29.0,687.0,770.71,571.36
2016,9,7,14,45,785.5,125.5,2.3,29.0,649.0,723.85,540.42
2016,9,7,15,0,770.0,123.0,2.4,29.0,611.0,675.54,507.44
2016,9,7,15,15,750.5,119.5,2.4,28.5,567.5,624.73,472.18
2016,9,7,15,30,731.0,116.0,2.4,28.0,524.0,570.87,433.69
2016,9,7,15,45,704.5,111.5,2.45,27.5,476.5,512.05,390.47
2016,9,7,16,0,678.0,107.0,2.5,27.0,429.0,454.17,346.42
2016,9,7,16,15,643.5,101.5,2.45,26.0,379.0,393.11,298.89
2016,9,7,16,30,609.0,96.0,2.4,25.0,329.0,334.57,251.7
2016,9,7,16,45,560.5,88.5,2.4,24.5,278.5,272.61,200.46
2016,9,7,17,0,512.0,81.0,2.4,24.0,228.0,215.61,152.56
2016,9,7,17,15,442.5,70.5,2.2,23.0,179.0,157.22,104.93
2016,9,7,17,30,373.0,60.0,2.0,22.0,130.0,104.49,63.73
2016,9,7,17,45,272.0,45.0,1.85,21.5,87.5,57.72,31.57
2016,9,7,18,0,171.0,30.0,1.7,21.0,45.0,23.74,11.32
2016,9,7,18,15,85.5,15.0,1.6,20.0,22.5,11.8,0.0
2016,9,7,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,63.0,12.0,1.3,15.0,14.0,9.44,0.0
2016,9,8,6,15,170.5,28.5,1.35,15.0,48.5,24.11,10.49
2016,9,8,6,30,278.0,45.0,1.4,15.0,83.0,60.24,34.04
2016,9,8,6,45,359.5,57.5,1.45,15.5,129.0,103.17,65.02
2016,9,8,7,0,441.0,70.0,1.5,16.0,175.0,159.59,110.23
2016,9,8,7,15,249.5,99.5,1.5,16.5,162.0,155.74,116.88
2016,9,8,7,30,58.0,129.0,1.5,17.0,149.0,124.84,97.92
2016,9,8,7,45,59.5,150.5,1.5,17.5,173.5,147.8,117.02
2016,9,8,8,0,61.0,172.0,1.5,18.0,198.0,171.08,135.86
2016,9,8,8,15,167.5,191.5,1.5,18.5,275.5,254.43,202.48
2016,9,8,8,30,274.0,211.0,1.5,19.0,353.0,352.03,278.78
2016,9,8,8,45,274.0,232.5,1.55,19.5,385.5,388.28,305.85
2016,9,8,9,0,274.0,254.0,1.6,20.0,418.0,424.01,332.18
2016,9,8,9,15,520.5,192.5,1.6,20.0,529.5,567.94,442.41
2016,9,8,9,30,767.0,131.0,1.6,20.0,641.0,719.77,553.62
2016,9,8,9,45,784.0,131.5,1.65,20.5,677.0,765.14,583.16
2016,9,8,10,0,801.0,132.0,1.7,21.0,713.0,808.87,611.02
2016,9,8,10,15,810.0,134.0,1.75,21.0,741.5,845.4,634.89
2016,9,8,10,30,819.0,136.0,1.8,21.0,770.0,879.31,656.95
2016,9,8,10,45,826.5,137.0,1.85,21.5,791.5,908.04,674.22
2016,9,8,11,0,834.0,138.0,1.9,22.0,813.0,933.7,689.45
2016,9,8,11,15,838.0,139.0,1.95,22.0,827.0,952.83,701.76
2016,9,8,11,30,842.0,140.0,2.0,22.0,841.0,968.48,711.96
2016,9,8,11,45,845.5,139.5,2.05,22.5,847.5,978.55,717.28
2016,9,8,12,0,849.0,139.0,2.1,23.0,854.0,984.96,720.39
2016,9,8,12,15,848.5,138.5,2.15,23.0,851.5,983.8,720.14
2016,9,8,12,30,848.0,138.0,2.2,23.0,849.0,978.92,717.68
2016,9,8,12,45,841.0,140.0,2.25,23.0,838.0,966.75,710.6
2016,9,8,13,0,834.0,142.0,2.3,23.0,827.0,951.05,701.34
2016,9,8,13,15,828.5,141.0,2.3,22.5,809.0,930.29,689.67
2016,9,8,13,30,823.0,140.0,2.3,22.0,791.0,906.25,675.84
2016,9,8,13,45,819.5,136.0,2.35,22.0,767.0,877.81,658.17
2016,9,8,14,0,816.0,132.0,2.4,22.0,743.0,846.28,638.32
2016,9,8,14,15,805.0,130.0,2.4,22.0,711.0,807.7,613.09
2016,9,8,14,30,794.0,128.0,2.4,22.0,679.0,766.85,586.11
2016,9,8,14,45,784.5,123.0,2.45,22.0,642.0,722.13,555.43
2016,9,8,15,0,775.0,118.0,2.5,22.0,605.0,675.53,522.43
2016,9,8,15,15,756.0,114.5,2.5,21.5,562.0,622.56,484.54
2016,9,8,15,30,737.0,111.0,2.5,21.0,519.0,570.67,446.26
2016,9,8,15,45,717.0,105.0,2.55,21.0,472.5,513.61,402.27
2016,9,8,16,0,697.0,99.0,2.6,21.0,426.0,456.85,357.1
2016,9,8,16,15,663.0,93.5,2.55,20.5,376.0,395.0,307.06
2016,9,8,16,30,629.0,88.0,2.5,20.0,326.0,335.62,257.47
2016,9,8,16,45,587.5,80.0,2.5,19.5,276.0,274.35,205.34
2016,9,8,17,0,546.0,72.0,2.5,19.0,226.0,217.2,155.83
2016,9,8,17,15,478.0,62.5,2.45,18.5,177.0,157.92,105.98
2016,9,8,17,30,410.0,53.0,2.4,18.0,128.0,106.75,64.96
2016,9,8,17,45,309.0,40.0,2.35,17.5,86.0,58.72,31.48
2016,9,8,18,0,208.0,27.0,2.3,17.0,44.0,21.98,9.2
2016,9,8,18,15,104.0,13.5,2.35,16.5,22.0,10.62,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
