Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,38.5,6.0,1.45,12.5,7.0,0.0,0.0
2016,9,9,6,0,77.0,12.0,1.5,13.0,14.0,9.44,0.0
2016,9,9,6,15,201.0,27.0,1.5,13.5,49.5,24.35,9.64
2016,9,9,6,30,325.0,42.0,1.5,14.0,85.0,65.03,36.08
2016,9,9,6,45,412.5,52.0,1.5,14.5,132.5,110.53,69.01
2016,9,9,7,0,500.0,62.0,1.5,15.0,180.0,166.9,114.44
2016,9,9,7,15,250.0,75.0,1.4,15.5,134.0,141.29,105.47
2016,9,9,7,30,0.0,88.0,1.3,16.0,88.0,68.17,52.25
2016,9,9,7,45,0.0,103.0,1.2,16.5,103.0,80.14,62.19
2016,9,9,8,0,0.0,118.0,1.1,17.0,118.0,92.2,71.9
2016,9,9,8,15,0.0,137.0,1.05,17.5,137.0,107.68,84.25
2016,9,9,8,30,0.0,156.0,1.0,18.0,156.0,123.3,96.51
2016,9,9,8,45,8.0,182.5,0.95,18.5,187.5,150.3,117.86
2016,9,9,9,0,16.0,209.0,0.9,19.0,219.0,178.37,139.7
2016,9,9,9,15,37.0,246.5,0.9,19.5,271.0,238.97,186.88
2016,9,9,9,30,58.0,284.0,0.9,20.0,323.0,291.78,226.81
2016,9,9,9,45,455.5,196.5,0.95,20.5,524.0,570.71,440.38
2016,9,9,10,0,853.0,109.0,1.0,21.0,725.0,821.64,614.02
2016,9,9,10,15,861.5,110.5,1.05,21.5,753.5,857.88,633.3
2016,9,9,10,30,870.0,112.0,1.1,22.0,782.0,891.36,653.35
2016,9,9,10,45,877.5,112.0,1.2,22.5,804.0,919.48,670.61
2016,9,9,11,0,885.0,112.0,1.3,23.0,826.0,944.42,685.86
2016,9,9,11,15,889.0,113.0,1.4,23.0,840.0,963.74,698.89
2016,9,9,11,30,893.0,114.0,1.5,23.0,854.0,979.51,709.8
2016,9,9,11,45,896.0,113.5,1.65,23.5,860.0,989.16,716.27
2016,9,9,12,0,899.0,113.0,1.8,24.0,866.0,995.07,720.45
2016,9,9,12,15,898.5,113.0,1.9,23.5,864.0,994.34,722.61
2016,9,9,12,30,898.0,113.0,2.0,23.0,862.0,989.82,722.49
2016,9,9,12,45,879.0,121.5,2.1,23.0,847.0,972.4,712.7
2016,9,9,13,0,860.0,130.0,2.2,23.0,832.0,951.54,700.75
2016,9,9,13,15,855.0,128.5,2.25,23.0,814.5,930.83,688.37
2016,9,9,13,30,850.0,127.0,2.3,23.0,797.0,919.25,682.05
2016,9,9,13,45,844.0,125.0,2.4,23.0,772.0,889.91,664.25
2016,9,9,14,0,838.0,123.0,2.5,23.0,747.0,857.52,644.35
2016,9,9,14,15,827.5,121.0,2.55,22.5,714.5,818.6,620.58
2016,9,9,14,30,817.0,119.0,2.6,22.0,682.0,777.31,594.82
2016,9,9,14,45,804.5,115.5,2.65,22.0,644.0,730.9,563.27
2016,9,9,15,0,792.0,112.0,2.7,22.0,606.0,682.79,529.05
2016,9,9,15,15,773.0,108.5,2.7,21.5,562.5,629.0,490.48
2016,9,9,15,30,754.0,105.0,2.7,21.0,519.0,574.65,450.31
2016,9,9,15,45,730.5,100.5,2.75,20.5,472.0,517.6,406.89
2016,9,9,16,0,707.0,96.0,2.8,20.0,425.0,459.83,361.38
2016,9,9,16,15,672.5,91.0,2.85,19.5,374.5,397.65,310.89
2016,9,9,16,30,638.0,86.0,2.9,19.0,324.0,337.96,260.76
2016,9,9,16,45,590.5,79.0,2.95,18.5,273.0,275.07,207.05
2016,9,9,17,0,543.0,72.0,3.0,18.0,222.0,216.99,156.58
2016,9,9,17,15,471.0,62.5,2.95,17.0,173.0,157.0,106.17
2016,9,9,17,30,399.0,53.0,2.9,16.0,124.0,105.64,64.95
2016,9,9,17,45,289.0,39.5,2.9,15.5,82.0,55.18,29.34
2016,9,9,18,0,179.0,26.0,2.9,15.0,40.0,21.13,7.21
2016,9,9,18,15,89.5,13.0,2.8,14.5,20.0,10.23,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,23.0,5.0,2.05,12.5,6.0,0.0,0.0
2016,9,10,6,0,46.0,10.0,2.1,13.0,12.0,7.87,0.0
2016,9,10,6,15,158.0,27.0,2.15,13.0,45.5,24.41,9.16
2016,9,10,6,30,270.0,44.0,2.2,13.0,79.0,61.42,34.97
2016,9,10,6,45,352.5,56.5,2.25,13.5,124.0,104.57,66.95
2016,9,10,7,0,435.0,69.0,2.3,14.0,169.0,161.32,113.2
2016,9,10,7,15,217.5,77.5,2.25,14.5,127.5,130.09,97.89
2016,9,10,7,30,0.0,86.0,2.2,15.0,86.0,66.62,51.2
2016,9,10,7,45,0.0,108.0,2.2,15.5,108.0,84.31,65.99
2016,9,10,8,0,0.0,130.0,2.2,16.0,130.0,102.22,80.62
2016,9,10,8,15,8.5,156.5,2.1,16.5,161.0,128.46,101.91
2016,9,10,8,30,17.0,183.0,2.0,17.0,192.0,155.9,123.9
2016,9,10,8,45,20.0,201.0,1.95,17.5,212.5,173.74,137.76
2016,9,10,9,0,23.0,219.0,1.9,18.0,233.0,191.95,151.76
2016,9,10,9,15,112.0,260.5,1.9,18.5,334.0,319.76,253.37
2016,9,10,9,30,201.0,302.0,1.9,19.0,435.0,432.01,339.16
2016,9,10,9,45,497.5,216.5,1.95,19.5,568.5,625.41,486.44
2016,9,10,10,0,794.0,131.0,2.0,20.0,702.0,808.07,617.15
2016,9,10,10,15,803.5,132.5,2.05,20.0,730.0,844.26,639.68
2016,9,10,10,30,813.0,134.0,2.1,20.0,758.0,877.86,661.77
2016,9,10,10,45,819.0,136.0,2.2,20.5,779.0,906.01,679.33
2016,9,10,11,0,825.0,138.0,2.3,21.0,800.0,931.05,694.82
2016,9,10,11,15,829.0,138.5,2.35,21.0,813.5,949.4,706.75
2016,9,10,11,30,833.0,139.0,2.4,21.0,827.0,964.3,716.55
2016,9,10,11,45,834.0,140.0,2.45,21.0,832.5,973.29,722.58
2016,9,10,12,0,835.0,141.0,2.5,21.0,838.0,978.63,726.39
2016,9,10,12,15,834.5,140.5,2.55,21.0,835.5,977.3,725.96
2016,9,10,12,30,834.0,140.0,2.6,21.0,833.0,972.3,723.28
2016,9,10,12,45,822.0,144.5,2.65,21.5,820.5,957.81,713.05
2016,9,10,13,0,810.0,149.0,2.7,22.0,808.0,939.9,700.73
2016,9,10,13,15,804.5,147.5,2.7,21.5,790.0,918.81,688.61
2016,9,10,13,30,799.0,146.0,2.7,21.0,772.0,894.52,674.34
2016,9,10,13,45,791.5,144.0,2.75,21.0,747.0,864.92,655.49
2016,9,10,14,0,784.0,142.0,2.8,21.0,722.0,832.53,634.62
2016,9,10,14,15,772.0,139.5,2.8,20.5,690.0,793.37,609.72
2016,9,10,14,30,760.0,137.0,2.8,20.0,658.0,752.11,582.86
2016,9,10,14,45,745.5,133.5,2.85,20.0,620.0,710.02,553.04
2016,9,10,15,0,731.0,130.0,2.9,20.0,582.0,662.29,518.55
2016,9,10,15,15,710.5,125.5,2.9,19.5,539.5,608.57,479.51
2016,9,10,15,30,690.0,121.0,2.9,19.0,497.0,554.64,439.17
2016,9,10,15,45,663.5,116.0,2.9,19.0,450.5,497.03,393.98
2016,9,10,16,0,637.0,111.0,2.9,19.0,404.0,440.46,348.36
2016,9,10,16,15,600.0,104.5,2.9,18.5,354.5,379.25,298.48
2016,9,10,16,30,563.0,98.0,2.9,18.0,305.0,320.97,249.55
2016,9,10,16,45,514.0,89.0,2.9,18.0,256.0,259.92,197.13
2016,9,10,17,0,465.0,80.0,2.9,18.0,207.0,200.24,145.51
2016,9,10,17,15,394.0,68.5,2.85,17.5,159.5,144.05,98.39
2016,9,10,17,30,323.0,57.0,2.8,17.0,112.0,96.45,60.31
2016,9,10,17,45,224.5,40.5,2.75,16.5,72.5,51.61,28.3
2016,9,10,18,0,126.0,24.0,2.7,16.0,33.0,19.3,4.05
2016,9,10,18,15,63.0,12.0,2.65,15.5,16.5,9.44,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,13.0,4.5,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,13.0,9.0,6.29,0.0
2016,9,11,6,15,110.0,27.0,2.7,13.0,40.0,23.64,8.24
2016,9,11,6,30,195.0,46.0,2.8,13.0,71.0,57.79,34.58
2016,9,11,6,45,268.0,62.5,2.9,13.5,114.5,98.46,65.55
2016,9,11,7,0,341.0,79.0,3.0,14.0,158.0,148.42,106.42
2016,9,11,7,15,170.5,80.0,2.95,14.5,119.5,120.44,91.46
2016,9,11,7,30,0.0,81.0,2.9,15.0,81.0,62.64,47.85
2016,9,11,7,45,11.5,118.0,2.85,15.5,123.0,97.24,76.77
2016,9,11,8,0,23.0,155.0,2.8,16.0,165.0,133.92,106.97
2016,9,11,8,15,43.0,182.0,2.75,16.0,203.0,176.23,141.67
2016,9,11,8,30,63.0,209.0,2.7,16.0,241.0,214.59,172.79
2016,9,11,8,45,210.0,221.0,2.65,16.5,341.5,330.99,267.1
2016,9,11,9,0,357.0,233.0,2.6,17.0,442.0,464.19,371.35
2016,9,11,9,15,364.0,250.0,2.55,17.0,476.5,503.67,400.53
2016,9,11,9,30,371.0,267.0,2.5,17.0,511.0,542.74,429.33
2016,9,11,9,45,454.5,251.5,2.5,17.5,566.0,627.01,491.77
2016,9,11,10,0,538.0,236.0,2.5,18.0,621.0,700.22,544.65
2016,9,11,10,15,661.0,190.0,2.5,18.0,682.0,788.54,609.26
2016,9,11,10,30,784.0,144.0,2.5,18.0,743.0,865.09,662.15
2016,9,11,10,45,791.0,145.5,2.55,18.5,764.0,892.96,678.99
2016,9,11,11,0,798.0,147.0,2.6,19.0,785.0,917.84,694.19
2016,9,11,11,15,802.5,148.0,2.65,19.0,798.5,936.72,706.66
2016,9,11,11,30,807.0,149.0,2.7,19.0,812.0,952.25,717.02
2016,9,11,11,45,809.0,149.5,2.75,19.0,818.0,961.42,723.23
2016,9,11,12,0,811.0,150.0,2.8,19.0,824.0,967.05,727.24
2016,9,11,12,15,810.5,149.5,2.85,19.0,822.0,965.65,726.7
2016,9,11,12,30,810.0,149.0,2.9,19.0,820.0,960.66,723.92
2016,9,11,12,45,818.5,142.5,3.0,19.0,812.5,954.62,720.98
2016,9,11,13,0,827.0,136.0,3.1,19.0,805.0,944.78,715.54
2016,9,11,13,15,822.0,134.5,3.15,19.0,787.5,923.8,702.21
2016,9,11,13,30,817.0,133.0,3.2,19.0,770.0,899.55,686.72
2016,9,11,13,45,813.5,129.5,3.3,19.0,746.0,871.45,668.84
2016,9,11,14,0,810.0,126.0,3.4,19.0,722.0,840.29,648.71
2016,9,11,14,15,799.0,124.0,3.45,18.5,690.5,801.62,623.98
2016,9,11,14,30,788.0,122.0,3.5,18.0,659.0,760.72,597.32
2016,9,11,14,45,779.0,117.0,3.55,18.0,622.0,716.3,565.91
2016,9,11,15,0,770.0,112.0,3.6,18.0,585.0,670.01,531.86
2016,9,11,15,15,751.0,108.5,3.6,17.5,542.5,617.01,492.61
2016,9,11,15,30,732.0,105.0,3.6,17.0,500.0,565.01,452.96
2016,9,11,15,45,711.5,99.5,3.65,17.0,454.0,508.21,407.71
2016,9,11,16,0,691.0,94.0,3.7,17.0,408.0,451.79,361.41
2016,9,11,16,15,656.5,88.5,3.7,16.5,359.0,389.86,309.95
2016,9,11,16,30,622.0,83.0,3.7,16.0,310.0,330.5,259.06
2016,9,11,16,45,576.5,76.0,3.7,16.0,260.0,269.09,205.13
2016,9,11,17,0,531.0,69.0,3.7,16.0,210.0,212.28,154.59
2016,9,11,17,15,458.5,59.5,3.65,15.5,162.0,152.81,103.82
2016,9,11,17,30,386.0,50.0,3.6,15.0,114.0,102.06,62.59
2016,9,11,17,45,273.0,36.5,3.55,14.5,73.5,52.21,27.06
2016,9,11,18,0,160.0,23.0,3.5,14.0,33.0,18.97,1.04
2016,9,11,18,15,80.0,11.5,3.4,14.0,16.5,9.05,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,5.5,3.1,12.5,5.5,0.0,0.0
2016,9,12,6,0,0.0,11.0,3.2,13.0,11.0,8.65,0.0
2016,9,12,6,15,126.0,29.0,3.3,13.0,44.5,26.64,8.84
2016,9,12,6,30,252.0,47.0,3.4,13.0,78.0,64.85,37.9
2016,9,12,6,45,346.5,59.0,3.5,13.5,124.5,109.03,70.89
2016,9,12,7,0,441.0,71.0,3.6,14.0,171.0,164.94,116.44
2016,9,12,7,15,504.5,79.5,3.55,14.0,221.5,224.51,168.35
2016,9,12,7,30,568.0,88.0,3.5,14.0,272.0,288.07,224.09
2016,9,12,7,45,429.5,123.5,3.5,14.5,276.5,296.8,237.09
2016,9,12,8,0,291.0,159.0,3.5,15.0,281.0,284.01,229.69
2016,9,12,8,15,312.5,177.0,3.45,15.5,322.5,329.89,267.53
2016,9,12,8,30,334.0,195.0,3.4,16.0,364.0,377.59,305.75
2016,9,12,8,45,559.0,153.0,3.35,16.5,466.5,509.23,410.57
2016,9,12,9,0,784.0,111.0,3.3,17.0,569.0,652.76,520.98
2016,9,12,9,15,801.5,113.5,3.3,17.0,610.5,704.91,559.52
2016,9,12,9,30,819.0,116.0,3.3,17.0,652.0,755.94,596.92
2016,9,12,9,45,844.0,112.5,3.3,17.5,690.5,805.32,629.86
2016,9,12,10,0,869.0,109.0,3.3,18.0,729.0,843.8,654.54
2016,9,12,10,15,878.0,110.5,3.3,18.0,758.0,880.89,679.3
2016,9,12,10,30,887.0,112.0,3.3,18.0,787.0,915.17,701.96
2016,9,12,10,45,896.5,111.5,3.35,18.0,809.5,944.87,721.73
2016,9,12,11,0,906.0,111.0,3.4,18.0,832.0,971.4,739.35
2016,9,12,11,15,910.0,112.0,3.45,18.0,846.5,990.87,752.23
2016,9,12,11,30,914.0,113.0,3.5,18.0,861.0,1006.68,762.77
2016,9,12,11,45,916.5,113.0,3.6,18.0,867.0,1016.29,769.62
2016,9,12,12,0,919.0,113.0,3.7,18.0,873.0,1022.06,774.06
2016,9,12,12,15,919.0,112.5,3.75,18.0,871.0,1021.01,773.69
2016,9,12,12,30,919.0,112.0,3.8,18.0,869.0,1016.09,770.87
2016,9,12,12,45,914.0,113.5,3.85,18.0,858.0,1004.55,763.7
2016,9,12,13,0,909.0,115.0,3.9,18.0,847.0,989.29,754.13
2016,9,12,13,15,905.0,114.5,3.9,17.5,829.5,969.33,742.52
2016,9,12,13,30,901.0,114.0,3.9,17.0,812.0,945.84,728.49
2016,9,12,13,45,898.5,110.5,3.95,17.0,787.0,917.25,709.81
2016,9,12,14,0,896.0,107.0,4.0,17.0,762.0,885.29,688.7
2016,9,12,14,15,886.0,105.5,4.0,17.0,729.0,845.98,661.99
2016,9,12,14,30,876.0,104.0,4.0,17.0,696.0,804.13,633.27
2016,9,12,14,45,863.5,101.0,4.0,17.0,657.0,763.94,605.51
2016,9,12,15,0,851.0,98.0,4.0,17.0,618.0,713.63,568.5
2016,9,12,15,15,832.5,95.5,3.95,16.5,573.0,658.31,527.35
2016,9,12,15,30,814.0,93.0,3.9,16.0,528.0,602.24,484.42
2016,9,12,15,45,784.5,90.5,3.85,16.0,478.0,539.64,434.22
2016,9,12,16,0,755.0,88.0,3.8,16.0,428.0,478.05,383.44
2016,9,12,16,15,719.5,83.5,3.75,15.5,376.0,413.62,329.64
2016,9,12,16,30,684.0,79.0,3.7,15.0,324.0,351.21,275.83
2016,9,12,16,45,625.0,74.0,3.65,14.5,270.5,283.58,216.96
2016,9,12,17,0,566.0,69.0,3.6,14.0,217.0,222.01,162.58
2016,9,12,17,15,486.0,60.0,3.5,13.5,166.5,159.18,108.69
2016,9,12,17,30,406.0,51.0,3.4,13.0,116.0,105.96,65.29
2016,9,12,17,45,267.0,37.5,3.35,13.0,74.0,52.91,27.62
2016,9,12,18,0,128.0,24.0,3.3,13.0,32.0,19.49,0.0
2016,9,12,18,15,64.0,12.0,3.25,13.0,16.0,9.44,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,14.5,4.0,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,29.0,8.0,1.8,13.0,9.0,6.29,0.0
2016,9,13,6,15,136.5,26.0,1.85,13.5,41.0,25.33,6.68
2016,9,13,6,30,244.0,44.0,1.9,14.0,73.0,62.95,36.23
2016,9,13,6,45,325.5,58.0,1.95,14.5,118.0,106.49,69.33
2016,9,13,7,0,407.0,72.0,2.0,15.0,163.0,160.28,113.34
2016,9,13,7,15,466.5,82.0,1.95,15.0,212.0,214.22,160.08
2016,9,13,7,30,526.0,92.0,1.9,15.0,261.0,279.52,216.39
2016,9,13,7,45,569.5,99.5,1.85,15.5,311.0,338.7,266.87
2016,9,13,8,0,613.0,107.0,1.8,16.0,361.0,401.87,319.13
2016,9,13,8,15,644.0,113.0,1.75,16.5,409.5,460.77,366.48
2016,9,13,8,30,675.0,119.0,1.7,17.0,458.0,521.49,413.53
2016,9,13,8,45,700.5,122.5,1.7,17.5,503.0,577.78,455.91
2016,9,13,9,0,726.0,126.0,1.7,18.0,548.0,634.52,497.28
2016,9,13,9,15,743.5,130.0,1.75,18.0,588.5,686.17,535.02
2016,9,13,9,30,761.0,134.0,1.8,18.0,629.0,736.91,571.34
2016,9,13,9,45,771.0,138.0,1.85,18.5,662.5,775.79,597.25
2016,9,13,10,0,781.0,142.0,1.9,19.0,696.0,816.79,623.56
2016,9,13,10,15,790.5,144.5,1.9,19.0,724.5,853.59,647.4
2016,9,13,10,30,800.0,147.0,1.9,19.0,753.0,887.83,669.36
2016,9,13,10,45,814.5,144.0,1.9,19.5,776.0,918.4,687.46
2016,9,13,11,0,829.0,141.0,1.9,20.0,799.0,946.11,703.54
2016,9,13,11,15,833.0,142.0,1.85,20.0,812.5,964.87,714.44
2016,9,13,11,30,837.0,143.0,1.8,20.0,826.0,980.14,723.18
2016,9,13,11,45,847.5,138.5,1.8,20.5,833.5,992.45,729.37
2016,9,13,12,0,858.0,134.0,1.8,21.0,841.0,1001.09,733.29
2016,9,13,12,15,857.5,134.0,1.75,21.0,838.5,1000.0,731.83
2016,9,13,12,30,857.0,134.0,1.7,21.0,836.0,995.14,728.18
2016,9,13,12,45,859.5,130.5,1.7,21.5,827.0,971.43,711.86
2016,9,13,13,0,862.0,127.0,1.7,22.0,818.0,958.9,703.1
2016,9,13,13,15,856.5,126.0,1.7,22.0,799.5,950.83,698.57
2016,9,13,13,30,851.0,125.0,1.7,22.0,781.0,925.75,682.99
2016,9,13,13,45,847.5,121.0,1.7,22.0,756.0,896.06,664.53
2016,9,13,14,0,844.0,117.0,1.7,22.0,731.0,863.2,643.94
2016,9,13,14,15,833.0,115.0,1.7,21.5,698.5,823.27,619.65
2016,9,13,14,30,822.0,113.0,1.7,21.0,666.0,781.02,593.46
2016,9,13,14,45,810.0,109.5,1.7,21.0,627.5,734.38,562.54
2016,9,13,15,0,798.0,106.0,1.7,21.0,589.0,686.01,528.55
2016,9,13,15,15,778.5,103.0,1.7,20.5,545.5,631.76,490.32
2016,9,13,15,30,759.0,100.0,1.7,20.0,502.0,576.99,450.47
2016,9,13,15,45,734.0,95.5,1.75,20.0,454.0,518.57,405.91
2016,9,13,16,0,709.0,91.0,1.8,20.0,406.0,459.58,359.42
2016,9,13,16,15,673.0,85.5,1.8,19.5,356.0,395.85,308.2
2016,9,13,16,30,637.0,80.0,1.8,19.0,306.0,334.85,257.42
2016,9,13,16,45,584.0,73.5,1.85,19.0,254.5,270.45,202.53
2016,9,13,17,0,531.0,67.0,1.9,19.0,203.0,211.54,151.51
2016,9,13,17,15,454.5,57.5,1.8,18.5,155.0,151.13,100.92
2016,9,13,17,30,378.0,48.0,1.7,18.0,107.0,99.95,60.06
2016,9,13,17,45,258.5,34.0,1.6,17.5,67.0,49.74,24.43
2016,9,13,18,0,139.0,20.0,1.5,17.0,27.0,16.72,0.0
2016,9,13,18,15,69.5,10.0,1.5,16.5,13.5,7.87,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,107.5,21.5,0.85,14.5,34.5,21.52,3.69
2016,9,14,6,30,215.0,43.0,0.9,15.0,69.0,60.55,35.04
2016,9,14,6,45,296.0,58.5,0.95,15.5,113.0,103.73,67.96
2016,9,14,7,0,377.0,74.0,1.0,16.0,157.0,157.16,111.32
2016,9,14,7,15,436.0,85.5,1.0,16.0,206.0,210.71,157.11
2016,9,14,7,30,495.0,97.0,1.0,16.0,255.0,271.04,208.56
2016,9,14,7,45,536.5,106.0,1.0,16.5,304.0,333.43,260.68
2016,9,14,8,0,578.0,115.0,1.0,17.0,353.0,395.43,311.02
2016,9,14,8,15,610.0,121.5,1.0,17.5,401.0,453.68,356.95
2016,9,14,8,30,642.0,128.0,1.0,18.0,449.0,513.91,402.78
2016,9,14,8,45,666.5,133.0,1.0,18.5,493.5,569.63,443.73
2016,9,14,9,0,691.0,138.0,1.0,19.0,538.0,625.81,483.68
2016,9,14,9,15,709.5,142.5,1.05,19.0,578.0,677.33,520.54
2016,9,14,9,30,728.0,147.0,1.1,19.0,618.0,728.1,556.12
2016,9,14,9,45,797.0,124.0,1.15,19.5,665.0,785.63,594.86
2016,9,14,10,0,866.0,101.0,1.2,20.0,712.0,839.07,628.65
2016,9,14,10,15,874.0,102.5,1.2,20.0,740.5,875.11,650.96
2016,9,14,10,30,882.0,104.0,1.2,20.0,769.0,908.29,671.42
2016,9,14,10,45,889.0,104.0,1.3,20.5,790.5,935.96,688.48
2016,9,14,11,0,896.0,104.0,1.4,21.0,812.0,960.37,703.45
2016,9,14,11,15,899.5,105.0,1.45,21.0,825.5,979.07,715.41
2016,9,14,11,30,903.0,106.0,1.5,21.0,839.0,994.14,725.21
2016,9,14,11,45,906.0,105.5,1.6,21.5,844.5,1003.45,730.84
2016,9,14,12,0,909.0,105.0,1.7,22.0,850.0,1008.98,734.19
2016,9,14,12,15,908.5,105.0,1.75,22.0,847.5,1007.78,734.09
2016,9,14,12,30,908.0,105.0,1.8,22.0,845.0,1002.75,731.73
2016,9,14,12,45,897.0,109.0,1.85,22.0,832.0,987.95,723.22
2016,9,14,13,0,886.0,113.0,1.9,22.0,819.0,969.61,712.57
2016,9,14,13,15,881.0,112.0,1.95,22.0,801.0,948.4,700.09
2016,9,14,13,30,876.0,111.0,2.0,22.0,783.0,923.81,685.39
2016,9,14,13,45,871.5,108.5,2.05,22.0,757.5,894.87,667.75
2016,9,14,14,0,867.0,106.0,2.1,22.0,732.0,862.8,647.9
2016,9,14,14,15,856.5,104.0,2.1,22.0,699.5,823.31,622.41
2016,9,14,14,30,846.0,102.0,2.1,22.0,667.0,789.68,600.79
2016,9,14,14,45,835.5,99.0,2.15,22.0,629.0,743.71,570.64
2016,9,14,15,0,825.0,96.0,2.2,22.0,591.0,695.82,537.43
2016,9,14,15,15,806.5,93.0,2.2,21.5,547.0,641.01,498.56
2016,9,14,15,30,788.0,90.0,2.2,21.0,503.0,585.55,457.94
2016,9,14,15,45,766.0,85.5,2.2,21.0,455.5,526.29,412.27
2016,9,14,16,0,744.0,81.0,2.2,21.0,408.0,467.42,365.39
2016,9,14,16,15,709.5,76.5,2.15,20.5,357.5,403.82,313.88
2016,9,14,16,30,675.0,72.0,2.1,20.0,307.0,342.4,262.4
2016,9,14,16,45,629.0,65.0,2.1,20.0,256.0,277.64,206.73
2016,9,14,17,0,583.0,58.0,2.1,20.0,205.0,217.54,154.17
2016,9,14,17,15,505.5,50.0,2.0,19.0,156.0,155.17,101.93
2016,9,14,17,30,428.0,42.0,1.9,18.0,107.0,102.08,59.5
2016,9,14,17,45,304.0,29.5,1.8,17.5,66.5,51.31,23.54
2016,9,14,18,0,180.0,17.0,1.7,17.0,26.0,15.87,0.0
2016,9,14,18,15,90.0,8.5,1.75,16.5,13.0,6.69,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,189.5,16.5,1.55,13.5,38.5,21.97,1.52
2016,9,15,6,30,379.0,33.0,1.6,14.0,77.0,71.7,37.36
2016,9,15,6,45,469.5,42.0,1.65,14.5,125.0,121.96,75.82
2016,9,15,7,0,560.0,51.0,1.7,15.0,173.0,183.41,126.81
2016,9,15,7,15,616.0,57.0,1.6,15.5,224.0,242.8,178.99
2016,9,15,7,30,672.0,63.0,1.5,16.0,275.0,308.5,236.04
2016,9,15,7,45,710.0,67.5,1.45,16.5,326.5,370.59,289.28
2016,9,15,8,0,748.0,72.0,1.4,17.0,378.0,435.71,343.05
2016,9,15,8,15,775.0,75.0,1.3,17.5,427.0,496.21,391.04
2016,9,15,8,30,802.0,78.0,1.2,18.0,476.0,557.73,437.68
2016,9,15,8,45,822.0,81.0,1.15,18.5,521.5,615.55,479.93
2016,9,15,9,0,842.0,84.0,1.1,19.0,567.0,673.01,520.23
2016,9,15,9,15,856.5,86.0,1.1,19.5,608.0,718.37,551.14
2016,9,15,9,30,871.0,88.0,1.1,20.0,649.0,767.79,582.4
2016,9,15,9,45,884.0,88.5,1.15,20.5,684.5,812.64,610.54
2016,9,15,10,0,897.0,89.0,1.2,21.0,720.0,855.3,636.88
2016,9,15,10,15,905.0,90.0,1.25,21.0,748.0,891.73,660.08
2016,9,15,10,30,913.0,91.0,1.3,21.0,776.0,925.18,681.32
2016,9,15,10,45,917.5,92.0,1.4,21.5,797.0,952.26,697.83
2016,9,15,11,0,922.0,93.0,1.5,22.0,818.0,975.87,712.16
2016,9,15,11,15,925.5,94.0,1.6,22.0,831.0,994.92,725.01
2016,9,15,11,30,929.0,95.0,1.7,22.0,844.0,1010.23,735.62
2016,9,15,11,45,929.5,95.5,1.85,22.0,849.5,1018.27,742.41
2016,9,15,12,0,930.0,96.0,2.0,22.0,855.0,1022.4,746.82
2016,9,15,12,15,929.5,96.0,2.1,22.0,852.0,1021.08,747.22
2016,9,15,12,30,929.0,96.0,2.2,22.0,849.0,1015.85,745.23
2016,9,15,12,45,911.5,103.0,2.3,22.0,834.0,997.74,734.95
2016,9,15,13,0,894.0,110.0,2.4,22.0,819.0,976.1,722.46
2016,9,15,13,15,889.0,109.5,2.45,22.0,800.5,955.16,709.92
2016,9,15,13,30,884.0,109.0,2.5,22.0,782.0,930.81,695.09
2016,9,15,13,45,876.5,107.5,2.55,22.0,756.0,899.93,675.83
2016,9,15,14,0,869.0,106.0,2.6,22.0,730.0,866.06,654.46
2016,9,15,14,15,858.5,104.0,2.65,22.0,697.0,826.4,628.91
2016,9,15,14,30,848.0,102.0,2.7,22.0,664.0,792.64,607.24
2016,9,15,14,45,834.0,99.5,2.75,22.0,625.0,744.41,575.02
2016,9,15,15,0,820.0,97.0,2.8,22.0,586.0,694.55,539.91
2016,9,15,15,15,800.5,94.0,2.8,21.5,542.0,639.2,500.19
2016,9,15,15,30,781.0,91.0,2.8,21.0,498.0,583.31,458.81
2016,9,15,15,45,756.0,87.0,2.8,21.0,449.5,523.15,411.99
2016,9,15,16,0,731.0,83.0,2.8,21.0,401.0,463.68,364.25
2016,9,15,16,15,694.0,78.5,2.8,20.5,350.5,399.78,312.24
2016,9,15,16,30,657.0,74.0,2.8,20.0,300.0,338.15,260.37
2016,9,15,16,45,605.5,67.5,2.85,19.5,248.5,273.03,204.67
2016,9,15,17,0,554.0,61.0,2.9,19.0,197.0,213.22,152.55
2016,9,15,17,15,472.0,52.0,2.85,18.0,148.5,150.68,100.09
2016,9,15,17,30,390.0,43.0,2.8,17.0,100.0,98.06,57.96
2016,9,15,17,45,257.0,30.0,2.8,16.5,61.0,48.55,22.33
2016,9,15,18,0,124.0,17.0,2.8,16.0,22.0,14.51,0.0
2016,9,15,18,15,62.0,8.5,2.75,15.5,11.0,6.69,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,13.5,36.5,22.19,0.14
2016,9,16,6,30,348.0,33.0,0.6,14.0,73.0,70.14,37.01
2016,9,16,6,45,441.5,42.5,0.55,14.5,120.0,119.71,75.01
2016,9,16,7,0,535.0,52.0,0.5,15.0,167.0,180.89,125.18
2016,9,16,7,15,593.0,58.5,0.4,15.5,217.5,240.04,176.1
2016,9,16,7,30,651.0,65.0,0.3,16.0,268.0,305.5,231.4
2016,9,16,7,45,349.5,112.5,0.25,16.5,224.0,261.8,204.46
2016,9,16,8,0,48.0,160.0,0.2,17.0,180.0,159.19,125.51
2016,9,16,8,15,51.5,180.0,0.15,17.5,204.0,181.91,143.91
2016,9,16,8,30,55.0,200.0,0.1,18.0,228.0,205.12,161.57
2016,9,16,8,45,130.0,226.0,0.1,19.0,299.0,292.04,228.65
2016,9,16,9,0,205.0,252.0,0.1,20.0,370.0,375.21,290.06
2016,9,16,9,15,530.0,172.0,0.15,20.5,505.0,573.58,436.77
2016,9,16,9,30,855.0,92.0,0.2,21.0,640.0,762.7,565.79
2016,9,16,9,45,869.0,92.5,0.3,21.5,675.5,807.74,591.72
2016,9,16,10,0,883.0,93.0,0.4,22.0,711.0,850.71,618.35
2016,9,16,10,15,891.0,94.5,0.5,22.5,739.0,887.18,640.71
2016,9,16,10,30,899.0,96.0,0.6,23.0,767.0,920.73,661.22
2016,9,16,10,45,904.0,97.0,0.7,23.5,788.0,947.88,677.7
2016,9,16,11,0,909.0,98.0,0.8,24.0,809.0,971.62,692.14
2016,9,16,11,15,912.5,98.5,0.95,24.0,822.0,989.86,705.57
2016,9,16,11,30,916.0,99.0,1.1,24.0,835.0,1004.41,716.81
2016,9,16,11,45,916.5,100.0,1.25,24.5,840.0,1012.79,722.88
2016,9,16,12,0,917.0,101.0,1.4,25.0,845.0,1017.31,726.6
2016,9,16,12,15,916.5,101.0,1.45,25.0,842.5,1015.91,726.51
2016,9,16,12,30,916.0,101.0,1.5,25.0,840.0,1010.65,724.19
2016,9,16,12,45,906.5,104.0,1.6,25.0,827.5,996.01,716.85
2016,9,16,13,0,897.0,107.0,1.7,25.0,815.0,977.79,707.29
2016,9,16,13,15,892.5,106.0,1.75,25.0,796.5,956.64,695.19
2016,9,16,13,30,888.0,105.0,1.8,25.0,778.0,932.06,680.87
2016,9,16,13,45,880.5,104.0,1.85,25.0,752.0,901.49,662.6
2016,9,16,14,0,873.0,103.0,1.9,25.0,726.0,867.92,642.23
2016,9,16,14,15,863.0,101.0,1.9,25.0,693.0,828.44,617.25
2016,9,16,14,30,853.0,99.0,1.9,25.0,660.0,794.7,595.98
2016,9,16,14,45,840.0,96.5,1.95,25.0,621.5,746.95,565.19
2016,9,16,15,0,827.0,94.0,2.0,25.0,583.0,697.47,531.66
2016,9,16,15,15,808.0,91.0,2.0,24.5,538.5,642.07,493.02
2016,9,16,15,30,789.0,88.0,2.0,24.0,494.0,586.07,452.66
2016,9,16,15,45,764.5,84.0,2.05,24.0,446.5,525.72,407.02
2016,9,16,16,0,740.0,80.0,2.1,24.0,399.0,466.01,360.28
2016,9,16,16,15,704.0,75.5,2.1,23.5,348.0,401.95,309.13
2016,9,16,16,30,668.0,71.0,2.1,23.0,297.0,340.13,257.97
2016,9,16,16,45,616.5,64.5,2.1,22.5,245.5,274.34,202.54
2016,9,16,17,0,565.0,58.0,2.1,22.0,194.0,213.88,150.58
2016,9,16,17,15,483.0,49.5,2.05,21.0,145.5,151.1,98.55
2016,9,16,17,30,401.0,41.0,2.0,20.0,97.0,98.21,56.66
2016,9,16,17,45,265.0,28.0,1.95,19.0,58.0,47.69,20.16
2016,9,16,18,0,129.0,15.0,1.9,18.0,19.0,13.07,0.0
2016,9,16,18,15,64.5,7.5,1.95,17.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,176.0,16.0,0.75,13.5,35.5,22.62,0.0
2016,9,17,6,30,352.0,32.0,0.6,14.0,71.0,71.28,37.39
2016,9,17,6,45,449.5,41.0,0.5,15.0,118.0,121.63,76.07
2016,9,17,7,0,547.0,50.0,0.4,16.0,165.0,184.07,126.91
2016,9,17,7,15,604.5,56.0,0.35,16.5,216.0,243.46,178.01
2016,9,17,7,30,662.0,62.0,0.3,17.0,267.0,309.07,233.44
2016,9,17,7,45,331.0,96.5,0.3,17.5,199.5,240.68,187.75
2016,9,17,8,0,0.0,131.0,0.3,18.0,132.0,104.14,80.8
2016,9,17,8,15,4.5,148.5,0.3,18.5,151.5,121.01,94.67
2016,9,17,8,30,9.0,166.0,0.3,19.0,171.0,138.47,108.28
2016,9,17,8,45,39.0,204.0,0.35,19.5,226.5,201.81,158.42
2016,9,17,9,0,69.0,242.0,0.4,20.0,282.0,260.42,203.42
2016,9,17,9,15,467.5,164.0,0.45,20.5,460.0,522.43,404.41
2016,9,17,9,30,866.0,86.0,0.5,21.0,638.0,767.71,574.66
2016,9,17,9,45,878.5,86.5,0.55,22.0,673.0,811.9,597.75
2016,9,17,10,0,891.0,87.0,0.6,23.0,708.0,853.88,621.82
2016,9,17,10,15,898.5,88.5,0.65,23.5,736.0,890.11,643.11
2016,9,17,10,30,906.0,90.0,0.7,24.0,764.0,923.37,662.42
2016,9,17,10,45,911.5,90.5,0.8,24.5,784.5,950.54,678.84
2016,9,17,11,0,917.0,91.0,0.9,25.0,805.0,974.29,693.2
2016,9,17,11,15,920.0,91.5,1.0,25.0,818.0,992.1,705.3
2016,9,17,11,30,923.0,92.0,1.1,25.0,831.0,1006.17,715.25
2016,9,17,11,45,923.5,92.5,1.2,25.0,835.5,1013.99,721.48
2016,9,17,12,0,924.0,93.0,1.3,25.0,840.0,1017.92,725.46
2016,9,17,12,15,923.0,93.0,1.4,25.0,837.0,1015.93,725.88
2016,9,17,12,30,922.0,93.0,1.5,25.0,834.0,1010.05,723.99
2016,9,17,12,45,907.5,98.5,1.6,25.0,819.5,993.16,715.23
2016,9,17,13,0,893.0,104.0,1.7,25.0,805.0,972.74,704.28
2016,9,17,13,15,887.5,103.5,1.75,25.0,786.0,951.15,691.9
2016,9,17,13,30,882.0,103.0,1.8,25.0,767.0,926.18,677.3
2016,9,17,13,45,874.0,101.5,1.9,25.0,740.5,894.71,658.92
2016,9,17,14,0,866.0,100.0,2.0,25.0,714.0,860.29,638.38
2016,9,17,14,15,855.5,98.5,2.0,24.5,681.5,821.05,614.62
2016,9,17,14,30,845.0,97.0,2.0,24.0,649.0,779.45,588.93
2016,9,17,14,45,830.0,95.0,2.05,24.0,610.0,739.1,562.99
2016,9,17,15,0,815.0,93.0,2.1,24.0,571.0,689.11,528.74
2016,9,17,15,15,796.0,90.0,2.1,24.0,527.0,634.18,489.15
2016,9,17,15,30,777.0,87.0,2.1,24.0,483.0,578.7,448.04
2016,9,17,15,45,750.5,83.5,2.15,24.0,435.0,518.29,402.17
2016,9,17,16,0,724.0,80.0,2.2,24.0,387.0,458.76,355.4
2016,9,17,16,15,687.5,75.0,2.15,23.5,337.0,394.88,304.17
2016,9,17,16,30,651.0,70.0,2.1,23.0,287.0,333.27,253.05
2016,9,17,16,45,598.5,63.5,2.1,22.5,236.5,268.12,198.12
2016,9,17,17,0,546.0,57.0,2.1,22.0,186.0,208.45,146.83
2016,9,17,17,15,462.0,48.0,1.95,21.0,138.5,145.94,95.11
2016,9,17,17,30,378.0,39.0,1.8,20.0,91.0,93.65,53.74
2016,9,17,17,45,242.0,26.0,1.7,19.5,53.5,44.2,17.04
2016,9,17,18,0,106.0,13.0,1.6,19.0,16.0,11.34,0.0
2016,9,17,18,15,53.0,6.5,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,171.5,15.5,0.85,15.5,34.0,22.74,0.0
2016,9,18,6,30,343.0,31.0,0.9,16.0,68.0,70.98,36.82
2016,9,18,6,45,438.0,40.0,1.0,17.0,114.0,120.63,75.25
2016,9,18,7,0,533.0,49.0,1.1,18.0,160.0,182.07,125.57
2016,9,18,7,15,591.5,55.0,1.05,18.5,210.0,241.05,176.62
2016,9,18,7,30,650.0,61.0,1.0,19.0,260.0,306.39,232.33
2016,9,18,7,45,690.0,65.0,0.95,20.0,310.5,367.93,283.4
2016,9,18,8,0,730.0,69.0,0.9,21.0,361.0,432.63,334.79
2016,9,18,8,15,757.5,72.5,0.9,21.5,409.5,493.05,381.77
2016,9,18,8,30,785.0,76.0,0.9,22.0,458.0,554.59,427.72
2016,9,18,8,45,805.5,78.5,0.9,23.0,503.0,611.37,467.63
2016,9,18,9,0,826.0,81.0,0.9,24.0,548.0,667.86,505.7
2016,9,18,9,15,841.0,83.0,0.85,25.0,588.5,712.7,533.34
2016,9,18,9,30,856.0,85.0,0.8,26.0,629.0,761.81,561.71
2016,9,18,9,45,875.0,83.5,0.75,27.0,665.0,808.67,587.65
2016,9,18,10,0,894.0,82.0,0.7,28.0,701.0,853.79,611.69
2016,9,18,10,15,901.5,83.0,0.6,28.5,729.0,889.52,629.5
2016,9,18,10,30,909.0,84.0,0.5,29.0,757.0,922.26,645.07
2016,9,18,10,45,914.5,85.0,0.45,29.5,777.5,949.97,658.31
2016,9,18,11,0,920.0,86.0,0.4,30.0,798.0,974.26,669.4
2016,9,18,11,15,923.0,86.5,0.5,30.5,811.0,992.03,679.94
2016,9,18,11,30,926.0,87.0,0.6,31.0,824.0,1006.06,688.47
2016,9,18,11,45,927.5,87.0,0.7,31.5,829.0,1014.25,693.68
2016,9,18,12,0,929.0,87.0,0.8,32.0,834.0,1018.54,696.73
2016,9,18,12,15,928.5,87.0,0.95,32.0,831.0,1016.94,698.81
2016,9,18,12,30,928.0,87.0,1.1,32.0,828.0,1011.43,698.54
2016,9,18,12,45,921.0,89.0,1.25,32.0,816.0,997.92,693.36
2016,9,18,13,0,914.0,91.0,1.4,32.0,804.0,980.72,685.84
2016,9,18,13,15,909.5,90.0,1.5,32.0,785.5,959.07,674.71
2016,9,18,13,30,905.0,89.0,1.6,32.0,767.0,933.91,661.3
2016,9,18,13,45,898.5,87.5,1.7,32.0,741.0,903.07,644.13
2016,9,18,14,0,892.0,86.0,1.8,32.0,715.0,869.12,624.76
2016,9,18,14,15,882.0,85.0,1.85,31.5,682.0,829.91,602.41
2016,9,18,14,30,872.0,84.0,1.9,31.0,649.0,788.21,578.03
2016,9,18,14,45,858.5,82.0,2.0,31.0,610.0,740.57,548.39
2016,9,18,15,0,845.0,80.0,2.1,31.0,571.0,691.22,516.7
2016,9,18,15,15,826.5,77.5,2.15,30.5,527.0,636.63,479.55
2016,9,18,15,30,808.0,75.0,2.2,30.0,483.0,585.77,443.61
2016,9,18,15,45,783.5,71.5,2.25,29.5,435.0,524.99,399.16
2016,9,18,16,0,759.0,68.0,2.3,29.0,387.0,464.85,353.46
2016,9,18,16,15,723.5,64.0,2.25,28.0,336.5,400.26,303.04
2016,9,18,16,30,688.0,60.0,2.2,27.0,286.0,338.24,252.66
2016,9,18,16,45,636.5,55.0,2.2,26.5,235.0,272.92,198.04
2016,9,18,17,0,585.0,50.0,2.2,26.0,184.0,212.63,146.59
2016,9,18,17,15,501.5,42.0,2.1,25.0,136.5,148.84,94.26
2016,9,18,17,30,418.0,34.0,2.0,24.0,89.0,95.18,52.14
2016,9,18,17,45,273.5,22.5,1.9,23.0,52.0,43.5,13.61
2016,9,18,18,0,129.0,11.0,1.8,22.0,15.0,10.1,0.0
2016,9,18,18,15,64.5,5.5,1.75,21.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
