Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,167.0,15.0,1.05,17.5,32.5,22.82,0.0
2016,9,19,6,30,334.0,30.0,1.1,18.0,65.0,70.62,36.18
2016,9,19,6,45,427.5,39.5,1.15,18.5,110.5,120.19,74.91
2016,9,19,7,0,521.0,49.0,1.2,19.0,156.0,181.4,125.2
2016,9,19,7,15,580.0,55.0,1.15,19.5,205.5,239.99,175.8
2016,9,19,7,30,639.0,61.0,1.1,20.0,255.0,305.0,231.11
2016,9,19,7,45,679.5,65.5,1.05,20.5,305.0,366.63,282.67
2016,9,19,8,0,720.0,70.0,1.0,21.0,355.0,431.61,334.89
2016,9,19,8,15,747.5,73.5,1.0,21.5,403.0,491.56,381.62
2016,9,19,8,30,775.0,77.0,1.0,22.0,451.0,552.65,427.36
2016,9,19,8,45,796.0,79.5,1.05,23.0,496.0,609.29,467.72
2016,9,19,9,0,817.0,82.0,1.1,24.0,541.0,665.7,506.42
2016,9,19,9,15,832.0,84.0,1.1,24.5,580.5,710.01,535.52
2016,9,19,9,30,847.0,86.0,1.1,25.0,620.0,758.73,565.83
2016,9,19,9,45,845.5,93.0,1.15,26.0,651.0,797.7,588.47
2016,9,19,10,0,844.0,100.0,1.2,27.0,682.0,833.5,608.77
2016,9,19,10,15,852.5,101.5,1.2,27.0,709.5,869.06,630.45
2016,9,19,10,30,861.0,103.0,1.2,27.0,737.0,901.86,650.19
2016,9,19,10,45,870.0,102.5,1.3,27.5,758.5,930.06,667.12
2016,9,19,11,0,879.0,102.0,1.4,28.0,780.0,955.15,682.09
2016,9,19,11,15,882.5,102.5,1.5,28.0,793.0,972.69,693.75
2016,9,19,11,30,886.0,103.0,1.6,28.0,806.0,986.67,703.34
2016,9,19,11,45,891.0,101.5,1.75,28.5,812.0,996.34,709.64
2016,9,19,12,0,896.0,100.0,1.9,29.0,818.0,1002.29,713.67
2016,9,19,12,15,896.0,100.0,1.95,29.0,815.0,1001.13,713.54
2016,9,19,12,30,896.0,100.0,2.0,29.0,812.0,996.18,711.23
2016,9,19,12,45,882.5,105.0,2.15,29.0,798.0,979.69,702.87
2016,9,19,13,0,869.0,110.0,2.3,29.0,784.0,959.76,692.31
2016,9,19,13,15,864.0,109.0,2.35,29.0,766.0,938.34,679.78
2016,9,19,13,30,859.0,108.0,2.4,29.0,748.0,913.62,665.08
2016,9,19,13,45,856.5,104.5,2.5,29.0,723.5,885.34,648.43
2016,9,19,14,0,854.0,101.0,2.6,29.0,699.0,853.88,629.51
2016,9,19,14,15,843.5,99.0,2.65,28.5,666.5,814.32,605.81
2016,9,19,14,30,833.0,97.0,2.7,28.0,634.0,780.66,585.82
2016,9,19,14,45,824.0,93.0,2.75,28.0,596.5,734.81,555.87
2016,9,19,15,0,815.0,89.0,2.8,28.0,559.0,687.0,523.33
2016,9,19,15,15,796.0,86.0,2.8,27.5,515.5,631.95,484.64
2016,9,19,15,30,777.0,83.0,2.8,27.0,472.0,576.36,444.32
2016,9,19,15,45,756.0,78.5,2.85,26.5,425.0,517.89,400.59
2016,9,19,16,0,735.0,74.0,2.9,26.0,378.0,459.75,355.42
2016,9,19,16,15,698.5,69.5,2.85,25.5,328.0,395.34,303.64
2016,9,19,16,30,662.0,65.0,2.8,25.0,278.0,333.84,252.45
2016,9,19,16,45,613.5,58.0,2.75,24.5,228.5,268.82,197.36
2016,9,19,17,0,565.0,51.0,2.7,24.0,179.0,208.85,145.55
2016,9,19,17,15,478.5,43.0,2.6,23.0,131.0,145.59,93.29
2016,9,19,17,30,392.0,35.0,2.5,22.0,83.0,92.84,51.52
2016,9,19,17,45,247.5,22.5,2.4,21.0,47.5,41.5,10.81
2016,9,19,18,0,103.0,10.0,2.3,20.0,12.0,9.11,0.0
2016,9,19,18,15,51.5,5.0,2.3,19.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,146.0,17.0,2.6,14.0,32.0,24.17,0.0
2016,9,20,6,30,292.0,34.0,2.7,14.0,64.0,70.58,38.0
2016,9,20,6,45,394.0,44.5,2.8,14.5,110.0,120.42,77.83
2016,9,20,7,0,496.0,55.0,2.9,15.0,156.0,183.0,130.03
2016,9,20,7,15,559.0,62.0,2.9,15.5,206.0,242.7,182.7
2016,9,20,7,30,622.0,69.0,2.9,16.0,256.0,309.32,240.91
2016,9,20,7,45,668.0,73.0,2.95,16.5,307.0,372.21,295.4
2016,9,20,8,0,714.0,77.0,3.0,17.0,358.0,439.09,351.51
2016,9,20,8,15,742.5,80.5,2.95,17.5,406.5,498.84,400.2
2016,9,20,8,30,771.0,84.0,2.9,18.0,455.0,560.46,448.57
2016,9,20,8,45,797.5,85.0,2.85,18.5,501.0,619.02,492.99
2016,9,20,9,0,824.0,86.0,2.8,19.0,547.0,677.78,536.08
2016,9,20,9,15,838.5,88.5,2.8,19.0,586.5,729.23,573.23
2016,9,20,9,30,853.0,91.0,2.8,19.0,626.0,771.49,601.96
2016,9,20,9,45,865.5,91.5,2.8,19.5,660.5,815.12,630.19
2016,9,20,10,0,878.0,92.0,2.8,20.0,695.0,856.56,656.45
2016,9,20,10,15,886.0,93.5,2.8,20.0,722.5,892.68,680.02
2016,9,20,10,30,894.0,95.0,2.8,20.0,750.0,925.89,701.48
2016,9,20,10,45,899.5,95.5,2.85,20.5,770.0,952.58,717.52
2016,9,20,11,0,905.0,96.0,2.9,21.0,790.0,975.9,731.3
2016,9,20,11,15,908.0,96.5,2.95,21.0,803.0,993.29,742.6
2016,9,20,11,30,911.0,97.0,3.0,21.0,816.0,1006.98,751.6
2016,9,20,11,45,911.0,98.0,3.05,21.5,820.0,1014.49,755.2
2016,9,20,12,0,911.0,99.0,3.1,22.0,824.0,1018.16,756.43
2016,9,20,12,15,910.5,98.5,3.15,22.0,821.0,1015.86,755.35
2016,9,20,12,30,910.0,98.0,3.2,22.0,818.0,1009.71,751.9
2016,9,20,12,45,904.5,99.0,3.25,22.0,806.0,996.51,743.9
2016,9,20,13,0,899.0,100.0,3.3,22.0,794.0,979.65,733.6
2016,9,20,13,15,894.0,99.0,3.3,22.0,775.0,957.6,719.52
2016,9,20,13,30,889.0,98.0,3.3,22.0,756.0,932.13,703.2
2016,9,20,13,45,705.5,166.0,3.35,22.0,676.5,834.18,637.01
2016,9,20,14,0,522.0,234.0,3.4,22.0,597.0,712.38,549.02
2016,9,20,14,15,685.0,164.0,3.4,21.5,616.5,766.38,593.65
2016,9,20,14,30,848.0,94.0,3.4,21.0,636.0,782.34,607.57
2016,9,20,14,45,832.5,92.0,3.45,21.0,596.5,741.24,579.43
2016,9,20,15,0,817.0,90.0,3.5,21.0,557.0,690.55,543.47
2016,9,20,15,15,797.0,87.0,3.5,20.5,513.0,634.64,502.67
2016,9,20,15,30,777.0,84.0,3.5,20.0,469.0,578.3,460.25
2016,9,20,15,45,750.0,80.5,3.55,20.0,421.0,517.41,412.22
2016,9,20,16,0,723.0,77.0,3.6,20.0,373.0,457.47,363.43
2016,9,20,16,15,684.5,72.0,3.55,19.5,322.5,392.69,309.84
2016,9,20,16,30,646.0,67.0,3.5,19.0,272.0,330.35,256.55
2016,9,20,16,45,590.5,60.5,3.5,19.0,222.0,264.37,199.0
2016,9,20,17,0,535.0,54.0,3.5,19.0,172.0,204.27,145.85
2016,9,20,17,15,444.5,45.0,3.45,18.5,125.0,140.97,92.52
2016,9,20,17,30,354.0,36.0,3.4,18.0,78.0,88.74,50.35
2016,9,20,17,45,177.0,18.0,3.35,17.5,39.0,32.14,4.79
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,146.0,16.5,3.6,13.5,31.0,24.36,0.0
2016,9,21,6,30,292.0,33.0,3.8,14.0,62.0,71.09,37.89
2016,9,21,6,45,395.0,43.0,4.0,14.5,107.5,121.0,78.32
2016,9,21,7,0,498.0,53.0,4.2,15.0,153.0,183.75,130.97
2016,9,21,7,15,561.5,60.0,4.3,15.0,203.0,243.87,184.75
2016,9,21,7,30,625.0,67.0,4.4,15.0,253.0,310.97,244.49
2016,9,21,7,45,460.0,106.5,4.5,15.5,257.5,312.23,251.52
2016,9,21,8,0,295.0,146.0,4.6,16.0,262.0,287.86,234.31
2016,9,21,8,15,536.5,114.0,4.6,16.0,358.0,424.47,346.88
2016,9,21,8,30,778.0,82.0,4.6,16.0,454.0,565.35,460.81
2016,9,21,8,45,623.0,136.5,4.65,16.5,452.5,563.61,457.53
2016,9,21,9,0,468.0,191.0,4.7,17.0,451.0,534.2,432.19
2016,9,21,9,15,663.0,141.5,4.7,17.0,539.0,661.27,532.96
2016,9,21,9,30,858.0,92.0,4.7,17.0,627.0,779.22,621.91
2016,9,21,9,45,873.0,92.5,4.75,17.5,663.0,825.05,652.68
2016,9,21,10,0,888.0,93.0,4.8,18.0,699.0,868.85,682.01
2016,9,21,10,15,897.5,94.5,4.8,18.0,728.0,906.56,707.7
2016,9,21,10,30,907.0,96.0,4.8,18.0,757.0,941.39,731.24
2016,9,21,10,45,915.0,96.0,4.8,18.0,779.0,970.12,750.42
2016,9,21,11,0,923.0,96.0,4.8,18.0,801.0,995.51,767.29
2016,9,21,11,15,928.0,97.0,4.8,18.0,815.0,1015.57,780.52
2016,9,21,11,30,933.0,98.0,4.8,18.0,829.0,1031.91,791.28
2016,9,21,11,45,936.0,98.0,4.85,18.5,835.5,1041.37,796.33
2016,9,21,12,0,939.0,98.0,4.9,19.0,842.0,1046.91,798.86
2016,9,21,12,15,940.0,97.5,4.95,19.0,839.5,1045.95,798.67
2016,9,21,12,30,941.0,97.0,5.0,19.0,837.0,1041.02,795.93
2016,9,21,12,45,935.5,99.0,5.05,19.0,826.0,1028.49,788.1
2016,9,21,13,0,930.0,101.0,5.1,19.0,815.0,1012.18,777.79
2016,9,21,13,15,925.5,100.0,5.15,19.0,795.5,989.93,763.43
2016,9,21,13,30,921.0,99.0,5.2,19.0,776.0,964.12,746.6
2016,9,21,13,45,917.5,96.5,5.3,19.5,750.5,934.17,725.73
2016,9,21,14,0,914.0,94.0,5.4,20.0,725.0,900.88,702.44
2016,9,21,14,15,903.5,92.0,5.45,19.5,690.5,859.13,675.32
2016,9,21,14,30,893.0,90.0,5.5,19.0,656.0,814.86,645.99
2016,9,21,14,45,882.5,86.5,5.55,19.0,616.5,766.73,612.12
2016,9,21,15,0,872.0,83.0,5.6,19.0,577.0,716.59,576.14
2016,9,21,15,15,852.5,80.5,5.6,18.5,531.5,665.22,537.3
2016,9,21,15,30,833.0,78.0,5.6,18.0,486.0,606.99,492.14
2016,9,21,15,45,809.5,74.0,5.6,18.0,437.0,544.64,441.45
2016,9,21,16,0,786.0,70.0,5.6,18.0,388.0,482.78,389.64
2016,9,21,16,15,748.0,66.0,5.5,17.5,335.5,415.25,332.31
2016,9,21,16,30,710.0,62.0,5.4,17.0,283.0,350.52,275.57
2016,9,21,16,45,652.5,56.0,5.35,16.5,230.5,280.83,213.86
2016,9,21,17,0,595.0,50.0,5.3,16.0,178.0,216.96,156.44
2016,9,21,17,15,498.5,42.0,5.2,15.5,129.0,149.66,98.61
2016,9,21,17,30,402.0,34.0,5.1,15.0,80.0,94.1,52.76
2016,9,21,17,45,201.0,17.0,5.05,15.0,40.0,33.05,0.65
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,152.5,15.5,3.8,12.5,30.0,24.51,0.0
2016,9,22,6,30,305.0,31.0,3.9,13.0,60.0,72.39,37.95
2016,9,22,6,45,412.5,40.5,4.05,13.5,106.5,123.79,80.19
2016,9,22,7,0,520.0,50.0,4.2,14.0,153.0,188.58,134.87
2016,9,22,7,15,584.0,57.0,4.1,14.5,204.0,250.3,189.99
2016,9,22,7,30,648.0,64.0,4.0,15.0,255.0,319.07,250.71
2016,9,22,7,45,697.5,67.0,3.95,15.5,307.5,383.63,307.15
2016,9,22,8,0,747.0,70.0,3.9,16.0,360.0,452.91,365.74
2016,9,22,8,15,775.5,73.5,3.7,16.5,409.0,515.08,416.62
2016,9,22,8,30,804.0,77.0,3.5,17.0,458.0,578.41,466.41
2016,9,22,8,45,828.0,78.5,3.35,17.5,504.0,637.43,511.22
2016,9,22,9,0,852.0,80.0,3.2,18.0,550.0,690.39,550.06
2016,9,22,9,15,867.0,82.0,3.1,18.0,590.5,742.02,586.42
2016,9,22,9,30,882.0,84.0,3.0,18.0,631.0,792.13,620.41
2016,9,22,9,45,896.0,84.0,2.9,18.5,666.5,837.42,649.14
2016,9,22,10,0,910.0,84.0,2.8,19.0,702.0,880.53,675.78
2016,9,22,10,15,917.5,85.0,2.75,19.0,729.5,916.54,698.77
2016,9,22,10,30,925.0,86.0,2.7,19.0,757.0,949.48,719.52
2016,9,22,10,45,929.5,87.0,2.65,19.5,777.0,976.36,734.68
2016,9,22,11,0,934.0,88.0,2.6,20.0,797.0,999.7,747.41
2016,9,22,11,15,936.5,88.5,2.65,20.0,809.5,1016.88,758.52
2016,9,22,11,30,939.0,89.0,2.7,20.0,822.0,1030.24,767.28
2016,9,22,11,45,938.5,90.0,2.75,20.5,826.0,1037.29,770.57
2016,9,22,12,0,938.0,91.0,2.8,21.0,830.0,1040.37,771.45
2016,9,22,12,15,937.5,91.0,2.8,21.0,826.5,1038.39,770.17
2016,9,22,12,30,937.0,91.0,2.8,21.0,823.0,1032.44,766.49
2016,9,22,12,45,929.5,93.0,2.85,21.0,810.5,1017.95,757.82
2016,9,22,13,0,922.0,95.0,2.9,21.0,798.0,999.75,746.85
2016,9,22,13,15,916.5,94.0,2.95,21.0,778.5,976.61,732.64
2016,9,22,13,30,911.0,93.0,3.0,21.0,759.0,949.99,716.11
2016,9,22,13,45,900.0,93.5,3.05,21.0,731.0,916.75,695.04
2016,9,22,14,0,889.0,94.0,3.1,21.0,703.0,880.65,671.88
2016,9,22,14,15,878.0,92.0,3.2,21.0,669.0,839.24,645.12
2016,9,22,14,30,867.0,90.0,3.3,21.0,635.0,795.44,616.31
2016,9,22,14,45,848.0,89.5,3.4,21.0,594.5,752.35,587.57
2016,9,22,15,0,829.0,89.0,3.5,21.0,554.0,700.01,550.92
2016,9,22,15,15,808.0,86.0,3.6,20.5,509.0,642.72,509.5
2016,9,22,15,30,787.0,83.0,3.7,20.0,464.0,585.08,466.36
2016,9,22,15,45,753.0,81.0,3.85,19.5,415.0,521.15,416.85
2016,9,22,16,0,719.0,79.0,4.0,19.0,366.0,459.79,367.52
2016,9,22,16,15,678.0,74.0,4.05,18.5,315.0,393.3,312.31
2016,9,22,16,30,637.0,69.0,4.1,18.0,264.0,330.16,258.07
2016,9,22,16,45,573.5,62.5,4.2,17.5,213.0,261.88,198.8
2016,9,22,17,0,510.0,56.0,4.3,17.0,162.0,200.43,144.64
2016,9,22,17,15,411.0,46.0,4.15,16.5,115.5,135.82,90.08
2016,9,22,17,30,312.0,36.0,4.0,16.0,69.0,83.42,47.19
2016,9,22,17,45,156.0,18.0,3.9,15.5,34.5,30.45,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,174.0,13.5,1.85,12.5,29.5,21.56,0.0
2016,9,23,6,30,348.0,27.0,1.9,13.0,59.0,75.85,38.18
2016,9,23,6,45,446.5,35.5,1.95,14.0,104.0,127.45,81.5
2016,9,23,7,0,545.0,44.0,2.0,15.0,149.0,191.31,135.44
2016,9,23,7,15,604.0,49.5,1.9,15.5,199.0,251.37,188.89
2016,9,23,7,30,663.0,55.0,1.8,16.0,249.0,317.9,247.02
2016,9,23,7,45,702.5,59.5,1.75,16.5,299.0,380.81,301.11
2016,9,23,8,0,742.0,64.0,1.7,17.0,349.0,446.91,355.72
2016,9,23,8,15,768.5,67.0,1.65,17.5,396.5,507.07,403.73
2016,9,23,8,30,795.0,70.0,1.6,18.0,444.0,568.2,450.53
2016,9,23,8,45,815.5,72.0,1.6,19.0,488.5,619.81,488.04
2016,9,23,9,0,836.0,74.0,1.6,20.0,533.0,675.43,526.91
2016,9,23,9,15,850.5,76.0,1.55,20.5,572.5,725.93,559.75
2016,9,23,9,30,865.0,78.0,1.5,21.0,612.0,774.92,590.51
2016,9,23,9,45,875.0,79.5,1.5,21.5,645.5,817.86,616.97
2016,9,23,10,0,885.0,81.0,1.5,22.0,679.0,858.42,641.46
2016,9,23,10,15,892.5,82.0,1.55,22.0,705.5,893.59,663.96
2016,9,23,10,30,900.0,83.0,1.6,22.0,732.0,925.78,684.47
2016,9,23,10,45,904.0,84.0,1.65,22.5,751.5,951.54,699.44
2016,9,23,11,0,908.0,85.0,1.7,23.0,771.0,973.84,712.22
2016,9,23,11,15,911.0,85.5,1.8,23.0,783.0,991.03,723.83
2016,9,23,11,30,914.0,86.0,1.9,23.0,795.0,1004.52,733.24
2016,9,23,11,45,912.5,87.0,2.0,23.0,798.5,1010.32,737.85
2016,9,23,12,0,911.0,88.0,2.1,23.0,802.0,1012.26,740.18
2016,9,23,12,15,910.0,88.0,2.25,23.0,798.5,1009.73,740.33
2016,9,23,12,30,909.0,88.0,2.4,23.0,795.0,1003.37,738.07
2016,9,23,12,45,902.5,89.5,2.55,23.0,782.5,989.5,730.94
2016,9,23,13,0,896.0,91.0,2.7,23.0,770.0,972.03,721.45
2016,9,23,13,15,891.0,90.0,2.8,22.5,751.0,949.74,709.65
2016,9,23,13,30,886.0,89.0,2.9,22.0,732.0,924.06,695.5
2016,9,23,13,45,878.0,88.0,3.05,22.0,705.5,892.44,676.17
2016,9,23,14,0,870.0,87.0,3.2,22.0,679.0,857.9,654.6
2016,9,23,14,15,860.0,85.5,3.25,22.0,646.5,818.43,628.71
2016,9,23,14,30,850.0,84.0,3.3,22.0,614.0,776.57,600.89
2016,9,23,14,45,838.5,81.0,3.4,22.0,576.0,729.81,569.39
2016,9,23,15,0,827.0,78.0,3.5,22.0,538.0,681.28,536.03
2016,9,23,15,15,807.5,75.5,3.5,21.5,494.5,631.83,499.82
2016,9,23,15,30,788.0,73.0,3.5,21.0,451.0,575.79,457.62
2016,9,23,15,45,758.5,70.5,3.55,21.0,403.0,513.99,408.89
2016,9,23,16,0,729.0,68.0,3.6,21.0,355.0,453.39,359.56
2016,9,23,16,15,689.5,63.5,3.6,20.0,305.0,387.82,305.94
2016,9,23,16,30,650.0,59.0,3.6,19.0,255.0,325.38,252.89
2016,9,23,16,45,594.0,53.0,3.6,18.5,206.0,259.8,195.66
2016,9,23,17,0,538.0,47.0,3.6,18.0,157.0,199.92,142.53
2016,9,23,17,15,441.5,38.5,3.55,17.5,111.0,135.69,88.17
2016,9,23,17,30,345.0,30.0,3.5,17.0,65.0,83.35,44.8
2016,9,23,17,45,172.5,15.0,3.45,16.5,32.5,29.01,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,186.0,12.5,1.35,14.5,29.0,22.18,0.0
2016,9,24,6,30,372.0,25.0,1.4,15.0,58.0,78.75,38.24
2016,9,24,6,45,472.0,32.5,1.5,16.0,104.0,131.27,82.87
2016,9,24,7,0,572.0,40.0,1.6,17.0,150.0,196.41,137.66
2016,9,24,7,15,631.5,45.5,1.65,17.5,200.5,258.49,192.56
2016,9,24,7,30,691.0,51.0,1.7,18.0,251.0,326.92,252.03
2016,9,24,7,45,730.5,54.5,1.75,18.5,301.5,390.4,306.42
2016,9,24,8,0,770.0,58.0,1.8,19.0,352.0,456.99,361.36
2016,9,24,8,15,797.5,61.0,1.9,19.5,401.0,519.14,411.17
2016,9,24,8,30,825.0,64.0,2.0,20.0,450.0,578.04,456.94
2016,9,24,8,45,845.5,66.0,2.1,21.0,495.0,635.47,499.11
2016,9,24,9,0,866.0,68.0,2.2,22.0,540.0,692.48,539.31
2016,9,24,9,15,880.5,69.5,2.2,22.5,580.5,743.69,572.87
2016,9,24,9,30,895.0,71.0,2.2,23.0,621.0,793.32,604.67
2016,9,24,9,45,909.0,71.0,2.2,23.5,656.0,838.93,633.12
2016,9,24,10,0,923.0,71.0,2.2,24.0,691.0,882.33,659.64
2016,9,24,10,15,930.5,72.0,2.15,24.5,718.5,918.6,680.56
2016,9,24,10,30,938.0,73.0,2.1,25.0,746.0,951.76,699.18
2016,9,24,10,45,944.0,73.5,2.1,25.5,767.0,979.63,714.75
2016,9,24,11,0,950.0,74.0,2.1,26.0,788.0,1003.97,728.01
2016,9,24,11,15,953.0,74.0,2.05,26.0,800.5,1021.14,737.57
2016,9,24,11,30,956.0,74.0,2.0,26.0,813.0,1034.43,744.79
2016,9,24,11,45,957.5,74.5,1.95,26.5,817.5,1042.86,747.6
2016,9,24,12,0,959.0,75.0,1.9,27.0,822.0,1047.26,748.03
2016,9,24,12,15,958.0,75.0,1.9,27.0,818.5,1044.56,746.35
2016,9,24,12,30,957.0,75.0,1.9,27.0,815.0,1037.82,742.38
2016,9,24,12,45,944.5,80.0,1.95,27.5,801.5,1021.55,731.8
2016,9,24,13,0,932.0,85.0,2.0,28.0,788.0,1001.59,719.07
2016,9,24,13,15,927.0,84.5,2.05,28.0,768.5,979.1,706.22
2016,9,24,13,30,922.0,84.0,2.1,28.0,749.0,953.09,691.1
2016,9,24,13,45,913.5,83.0,2.15,28.0,721.5,919.99,671.34
2016,9,24,14,0,905.0,82.0,2.2,28.0,694.0,883.87,649.47
2016,9,24,14,15,894.5,80.5,2.2,27.5,660.5,842.71,624.84
2016,9,24,14,30,884.0,79.0,2.2,27.0,627.0,799.11,598.21
2016,9,24,14,45,869.5,77.5,2.25,27.0,587.0,750.28,566.75
2016,9,24,15,0,855.0,76.0,2.3,27.0,547.0,699.85,533.61
2016,9,24,15,15,835.0,73.5,2.3,26.5,502.0,643.35,494.28
2016,9,24,15,30,815.0,71.0,2.3,26.0,457.0,590.93,456.28
2016,9,24,15,45,787.0,68.0,2.35,26.0,408.5,527.98,408.54
2016,9,24,16,0,759.0,65.0,2.4,26.0,360.0,466.06,359.91
2016,9,24,16,15,719.5,61.0,2.35,25.0,309.0,399.31,306.95
2016,9,24,16,30,680.0,57.0,2.3,24.0,258.0,335.61,254.31
2016,9,24,16,45,618.0,51.5,2.3,23.0,207.0,266.45,196.16
2016,9,24,17,0,556.0,46.0,2.3,22.0,156.0,204.28,142.69
2016,9,24,17,15,455.5,37.0,2.25,21.0,109.5,137.59,87.54
2016,9,24,17,30,355.0,28.0,2.2,20.0,63.0,83.38,42.77
2016,9,24,17,45,177.5,14.0,2.2,19.5,31.5,28.47,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,187.0,12.5,1.7,15.5,28.5,22.9,0.0
2016,9,25,6,30,374.0,25.0,1.8,16.0,57.0,80.54,38.26
2016,9,25,6,45,480.0,33.0,1.9,17.0,104.0,135.13,85.35
2016,9,25,7,0,586.0,41.0,2.0,18.0,151.0,203.17,142.44
2016,9,25,7,15,646.5,46.5,2.05,18.5,202.5,266.69,198.6
2016,9,25,7,30,707.0,52.0,2.1,19.0,254.0,336.62,259.32
2016,9,25,7,45,746.0,56.0,2.15,20.0,305.5,401.49,314.24
2016,9,25,8,0,785.0,60.0,2.2,21.0,357.0,469.4,369.37
2016,9,25,8,15,812.0,63.0,2.2,21.5,406.0,532.19,419.09
2016,9,25,8,30,839.0,66.0,2.2,22.0,455.0,591.48,464.43
2016,9,25,8,45,858.0,68.0,2.25,23.0,500.5,648.64,505.77
2016,9,25,9,0,877.0,70.0,2.3,24.0,546.0,705.19,544.84
2016,9,25,9,15,890.5,72.0,2.25,24.5,586.0,756.7,577.92
2016,9,25,9,30,904.0,74.0,2.2,25.0,626.0,806.48,609.07
2016,9,25,9,45,917.5,74.0,2.2,26.0,661.0,852.0,635.83
2016,9,25,10,0,931.0,74.0,2.2,27.0,696.0,895.23,660.52
2016,9,25,10,15,938.0,75.0,2.15,27.5,723.0,931.23,680.88
2016,9,25,10,30,945.0,76.0,2.1,28.0,750.0,964.06,698.95
2016,9,25,10,45,948.0,77.5,2.1,28.5,769.5,990.34,713.2
2016,9,25,11,0,951.0,79.0,2.1,29.0,789.0,1012.94,725.14
2016,9,25,11,15,953.5,79.0,2.0,29.5,801.5,1029.55,732.13
2016,9,25,11,30,956.0,79.0,1.9,30.0,814.0,1042.27,736.71
2016,9,25,11,45,954.5,80.5,1.85,30.5,817.5,1048.76,738.18
2016,9,25,12,0,953.0,82.0,1.8,31.0,821.0,1051.21,737.35
2016,9,25,12,15,952.0,81.5,1.7,31.5,817.0,1047.86,732.43
2016,9,25,12,30,951.0,81.0,1.6,32.0,813.0,1040.49,725.25
2016,9,25,12,45,945.5,82.0,1.5,32.5,800.5,1026.45,714.2
2016,9,25,13,0,940.0,83.0,1.4,33.0,788.0,1008.62,701.06
2016,9,25,13,15,935.0,82.5,1.25,33.0,768.0,985.89,685.72
2016,9,25,13,30,930.0,82.0,1.1,33.0,748.0,959.61,668.29
2016,9,25,13,45,919.0,82.0,1.0,33.5,720.0,925.09,645.4
2016,9,25,14,0,908.0,82.0,0.9,34.0,692.0,887.68,620.87
2016,9,25,14,15,897.5,80.5,0.8,33.5,658.0,846.34,596.37
2016,9,25,14,30,887.0,79.0,0.7,33.0,624.0,802.55,570.1
2016,9,25,14,45,867.0,79.0,0.6,33.0,583.0,751.04,537.48
2016,9,25,15,0,847.0,79.0,0.5,33.0,542.0,698.38,503.82
2016,9,25,15,15,827.0,76.5,0.55,32.5,497.0,647.64,471.8
2016,9,25,15,30,807.0,74.0,0.6,32.0,452.0,590.16,433.82
2016,9,25,15,45,773.5,71.5,0.65,32.0,402.5,524.95,387.95
2016,9,25,16,0,740.0,69.0,0.7,32.0,353.0,461.34,341.35
2016,9,25,16,15,698.5,64.5,0.8,30.5,302.0,394.07,292.19
2016,9,25,16,30,657.0,60.0,0.9,29.0,251.0,330.73,243.21
2016,9,25,16,45,591.0,54.0,1.05,28.0,200.0,261.0,187.23
2016,9,25,17,0,525.0,48.0,1.2,27.0,149.0,198.43,135.51
2016,9,25,17,15,422.0,38.0,1.3,26.0,103.0,132.11,82.33
2016,9,25,17,30,319.0,28.0,1.4,25.0,57.0,78.66,38.41
2016,9,25,17,45,159.5,14.0,1.5,24.0,28.5,23.27,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,118.0,14.0,0.45,17.5,23.5,19.67,0.0
2016,9,26,6,30,236.0,28.0,0.4,18.0,47.0,65.35,31.23
2016,9,26,6,45,339.5,40.5,0.35,18.5,91.0,116.03,74.79
2016,9,26,7,0,443.0,53.0,0.3,19.0,135.0,179.35,126.43
2016,9,26,7,15,510.0,61.5,0.3,19.5,184.0,239.75,177.51
2016,9,26,7,30,577.0,70.0,0.3,20.0,233.0,307.63,233.79
2016,9,26,7,45,622.5,76.5,0.3,21.0,283.5,371.03,284.78
2016,9,26,8,0,668.0,83.0,0.3,22.0,334.0,438.49,336.7
2016,9,26,8,15,700.5,88.0,0.25,22.5,382.5,500.78,382.92
2016,9,26,8,30,733.0,93.0,0.2,23.0,431.0,564.86,428.39
2016,9,26,8,45,756.0,97.0,0.2,24.0,476.0,620.64,465.88
2016,9,26,9,0,779.0,101.0,0.2,25.0,521.0,678.56,503.29
2016,9,26,9,15,796.5,104.0,0.3,25.5,561.0,730.96,537.68
2016,9,26,9,30,814.0,107.0,0.4,26.0,601.0,782.19,569.77
2016,9,26,9,45,826.0,109.5,0.55,27.0,635.0,826.85,596.94
2016,9,26,10,0,838.0,112.0,0.7,28.0,669.0,869.35,622.5
2016,9,26,10,15,847.5,114.0,0.75,28.5,697.0,906.66,643.98
2016,9,26,10,30,857.0,116.0,0.8,29.0,725.0,941.18,663.62
2016,9,26,10,45,863.0,117.5,0.9,29.5,745.0,968.86,679.92
2016,9,26,11,0,869.0,119.0,1.0,30.0,765.0,993.2,694.26
2016,9,26,11,15,873.0,119.5,1.1,30.0,777.5,997.18,697.67
2016,9,26,11,30,877.0,120.0,1.2,30.0,790.0,1011.02,707.45
2016,9,26,11,45,879.0,120.0,1.3,30.5,794.5,1018.72,712.03
2016,9,26,12,0,881.0,120.0,1.4,31.0,799.0,1022.7,714.49
2016,9,26,12,15,880.5,119.5,1.5,31.0,795.5,1019.94,714.38
2016,9,26,12,30,880.0,119.0,1.6,31.0,792.0,1013.44,712.13
2016,9,26,12,45,903.0,106.0,1.75,31.0,787.5,1012.99,714.39
2016,9,26,13,0,926.0,93.0,1.9,31.0,783.0,1007.84,713.66
2016,9,26,13,15,921.0,92.0,1.95,31.0,763.0,984.72,700.53
2016,9,26,13,30,916.0,91.0,2.0,31.0,743.0,958.1,685.33
2016,9,26,13,45,910.0,89.0,2.1,31.0,716.0,926.11,667.15
2016,9,26,14,0,904.0,87.0,2.2,31.0,689.0,890.98,646.73
2016,9,26,14,15,893.0,85.5,2.2,30.5,655.0,849.27,622.12
2016,9,26,14,30,882.0,84.0,2.2,30.0,621.0,805.16,595.56
2016,9,26,14,45,869.5,81.0,2.25,30.0,581.5,756.1,564.38
2016,9,26,15,0,857.0,78.0,2.3,30.0,542.0,705.29,531.43
2016,9,26,15,15,836.5,75.5,2.25,29.5,496.5,653.69,495.71
2016,9,26,15,30,816.0,73.0,2.2,29.0,451.0,595.39,453.97
2016,9,26,15,45,791.0,69.0,2.15,28.5,402.5,532.81,407.68
2016,9,26,16,0,766.0,65.0,2.1,28.0,354.0,470.97,360.16
2016,9,26,16,15,726.0,60.5,1.9,27.0,303.0,402.94,306.46
2016,9,26,16,30,686.0,56.0,1.7,26.0,252.0,338.05,253.21
2016,9,26,16,45,628.0,49.5,1.55,25.5,201.0,268.76,194.95
2016,9,26,17,0,570.0,43.0,1.4,25.0,150.0,205.59,140.8
2016,9,26,17,15,467.5,34.0,1.35,24.0,103.5,138.15,85.71
2016,9,26,17,30,365.0,25.0,1.3,23.0,57.0,82.54,37.82
2016,9,26,17,45,182.5,12.5,1.3,22.0,28.5,24.01,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,151.0,12.5,0.25,17.0,24.5,21.44,0.0
2016,9,27,6,30,302.0,25.0,0.2,17.0,49.0,72.86,32.76
2016,9,27,6,45,406.0,35.0,0.2,17.5,93.5,126.16,80.41
2016,9,27,7,0,510.0,45.0,0.2,18.0,138.0,191.66,134.53
2016,9,27,7,15,575.5,52.0,0.2,18.5,188.0,254.08,187.85
2016,9,27,7,30,641.0,59.0,0.2,19.0,238.0,323.74,245.96
2016,9,27,7,45,682.0,64.5,0.2,20.0,288.5,386.86,297.04
2016,9,27,8,0,723.0,70.0,0.2,21.0,339.0,454.1,348.94
2016,9,27,8,15,753.0,73.5,0.2,21.5,387.5,516.06,395.41
2016,9,27,8,30,783.0,77.0,0.2,22.0,436.0,579.35,440.89
2016,9,27,8,45,804.0,80.0,0.25,23.0,480.5,637.07,480.35
2016,9,27,9,0,825.0,83.0,0.3,24.0,525.0,694.5,518.16
2016,9,27,9,15,841.0,85.5,0.35,24.5,565.0,746.96,551.08
2016,9,27,9,30,857.0,88.0,0.4,25.0,605.0,789.94,576.97
2016,9,27,9,45,877.5,86.0,0.5,26.0,641.0,837.32,605.17
2016,9,27,10,0,898.0,84.0,0.6,27.0,677.0,882.98,631.77
2016,9,27,10,15,906.0,85.0,0.65,27.0,704.5,918.76,653.45
2016,9,27,10,30,914.0,86.0,0.7,27.0,732.0,951.53,673.34
2016,9,27,10,45,918.5,87.0,0.8,27.5,751.5,977.79,688.91
2016,9,27,11,0,923.0,88.0,0.9,28.0,771.0,1000.55,702.42
2016,9,27,11,15,926.0,88.5,0.95,28.0,783.5,1017.64,712.98
2016,9,27,11,30,929.0,89.0,1.0,28.0,796.0,1030.97,721.45
2016,9,27,11,45,929.5,89.5,1.1,28.5,799.5,1037.95,725.79
2016,9,27,12,0,930.0,90.0,1.2,29.0,803.0,1041.02,727.91
2016,9,27,12,15,929.0,90.0,1.3,29.0,799.0,1038.09,727.96
2016,9,27,12,30,928.0,90.0,1.4,29.0,795.0,1031.26,725.73
2016,9,27,12,45,929.5,87.0,1.5,29.0,784.5,1019.63,720.63
2016,9,27,13,0,931.0,84.0,1.6,29.0,774.0,1004.08,713.14
2016,9,27,13,15,926.0,83.5,1.65,29.0,754.0,981.34,700.47
2016,9,27,13,30,921.0,83.0,1.7,29.0,734.0,955.09,685.6
2016,9,27,13,45,912.0,82.0,1.75,29.0,706.5,921.31,665.86
2016,9,27,14,0,903.0,81.0,1.8,29.0,679.0,884.56,644.05
2016,9,27,14,15,892.0,79.5,1.85,28.5,645.0,842.82,619.94
2016,9,27,14,30,881.0,78.0,1.9,28.0,611.0,798.69,593.78
2016,9,27,14,45,865.5,76.5,2.0,28.0,570.5,749.02,562.52
2016,9,27,15,0,850.0,75.0,2.1,28.0,530.0,697.87,529.52
2016,9,27,15,15,829.5,72.5,2.15,27.5,485.5,646.52,494.4
2016,9,27,15,30,809.0,70.0,2.2,27.0,441.0,588.57,452.98
2016,9,27,15,45,779.5,67.0,2.25,27.0,392.0,524.92,404.94
2016,9,27,16,0,750.0,64.0,2.3,27.0,343.0,462.49,356.08
2016,9,27,16,15,709.0,59.5,2.25,26.0,292.5,394.88,302.6
2016,9,27,16,30,668.0,55.0,2.2,25.0,242.0,330.56,249.57
2016,9,27,16,45,604.0,49.0,2.2,24.0,191.5,260.82,191.06
2016,9,27,17,0,540.0,43.0,2.2,23.0,141.0,198.65,137.69
2016,9,27,17,15,434.5,33.5,2.15,22.0,96.0,131.38,82.19
2016,9,27,17,30,329.0,24.0,2.1,21.0,51.0,76.28,32.62
2016,9,27,17,45,164.5,12.0,2.05,20.5,25.5,22.35,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,134.0,12.5,1.75,14.0,23.0,20.6,0.0
2016,9,28,6,30,268.0,25.0,1.8,14.0,46.0,68.91,30.0
2016,9,28,6,45,379.0,35.5,1.9,14.5,89.5,122.73,79.95
2016,9,28,7,0,490.0,46.0,2.0,15.0,133.0,189.24,136.25
2016,9,28,7,15,557.5,52.5,1.9,15.5,182.5,250.84,190.72
2016,9,28,7,30,625.0,59.0,1.8,16.0,232.0,319.87,250.61
2016,9,28,7,45,670.5,64.0,1.75,16.5,282.5,384.4,305.71
2016,9,28,8,0,716.0,69.0,1.7,17.0,333.0,452.02,361.25
2016,9,28,8,15,746.5,72.5,1.65,17.5,381.0,513.9,410.31
2016,9,28,8,30,777.0,76.0,1.6,18.0,429.0,577.17,458.43
2016,9,28,8,45,800.5,78.5,1.6,18.5,474.0,635.69,501.52
2016,9,28,9,0,824.0,81.0,1.6,19.0,519.0,694.15,543.08
2016,9,28,9,15,840.0,83.0,1.65,19.0,559.0,745.95,578.54
2016,9,28,9,30,856.0,85.0,1.7,19.0,599.0,788.33,606.87
2016,9,28,9,45,867.0,87.0,1.75,19.5,632.5,832.11,634.77
2016,9,28,10,0,878.0,89.0,1.8,20.0,666.0,873.58,660.71
2016,9,28,10,15,886.5,90.5,1.85,20.0,693.5,909.7,684.08
2016,9,28,10,30,895.0,92.0,1.9,20.0,721.0,942.92,705.48
2016,9,28,10,45,901.5,92.5,2.0,20.5,741.0,970.02,722.05
2016,9,28,11,0,908.0,93.0,2.1,21.0,761.0,993.76,736.46
2016,9,28,11,15,911.0,94.0,2.2,21.0,773.0,1011.11,748.19
2016,9,28,11,30,914.0,95.0,2.3,21.0,785.0,1024.75,757.68
2016,9,28,11,45,916.5,94.5,2.4,21.5,789.5,1032.44,761.99
2016,9,28,12,0,919.0,94.0,2.5,22.0,794.0,1036.28,763.97
2016,9,28,12,15,917.5,93.5,2.55,21.5,790.0,1032.23,763.38
2016,9,28,12,30,916.0,93.0,2.6,21.0,786.0,1024.33,760.46
2016,9,28,12,45,911.5,93.5,2.7,21.0,773.5,1010.78,752.99
2016,9,28,13,0,907.0,94.0,2.8,21.0,761.0,993.55,743.17
2016,9,28,13,15,901.0,93.0,2.85,21.0,741.0,969.66,728.48
2016,9,28,13,30,895.0,92.0,2.9,21.0,721.0,942.4,711.55
2016,9,28,13,45,888.0,90.0,3.0,21.0,694.0,909.91,691.37
2016,9,28,14,0,881.0,88.0,3.1,21.0,667.0,874.43,668.95
2016,9,28,14,15,869.0,86.5,3.1,20.5,633.0,832.51,642.39
2016,9,28,14,30,857.0,85.0,3.1,20.0,599.0,788.36,613.9
2016,9,28,14,45,841.5,82.5,3.15,20.0,559.0,745.7,585.15
2016,9,28,15,0,826.0,80.0,3.2,20.0,519.0,693.6,548.93
2016,9,28,15,15,804.0,77.5,3.25,19.5,474.5,636.04,506.99
2016,9,28,15,30,782.0,75.0,3.3,19.0,430.0,578.27,463.45
2016,9,28,15,45,750.0,71.5,3.35,18.5,381.0,513.93,413.23
2016,9,28,16,0,718.0,68.0,3.4,18.0,332.0,451.13,362.37
2016,9,28,16,15,674.0,63.5,3.35,17.5,282.0,383.8,305.98
2016,9,28,16,30,630.0,59.0,3.3,17.0,232.0,321.09,251.52
2016,9,28,16,45,555.0,53.0,3.3,17.0,182.0,249.85,189.13
2016,9,28,17,0,480.0,47.0,3.3,17.0,132.0,186.89,133.47
2016,9,28,17,15,365.0,36.5,3.25,16.5,88.5,120.28,77.51
2016,9,28,17,30,250.0,26.0,3.2,16.0,45.0,66.37,26.23
2016,9,28,17,45,125.0,13.0,3.15,15.5,22.5,20.16,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
