Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,102.5,13.5,2.5,12.0,21.0,19.22,0.0
2016,9,29,6,30,205.0,27.0,2.6,12.0,42.0,60.96,25.31
2016,9,29,6,45,321.0,39.0,2.75,12.5,85.0,115.15,76.59
2016,9,29,7,0,437.0,51.0,2.9,13.0,128.0,181.25,132.7
2016,9,29,7,15,507.5,59.5,2.85,13.5,177.0,243.05,187.62
2016,9,29,7,30,578.0,68.0,2.8,14.0,226.0,312.72,248.67
2016,9,29,7,45,292.5,97.5,2.8,14.5,177.5,243.25,197.63
2016,9,29,8,0,7.0,127.0,2.8,15.0,129.0,106.81,84.94
2016,9,29,8,15,27.0,153.5,2.8,15.0,165.0,150.73,121.87
2016,9,29,8,30,47.0,180.0,2.8,15.0,201.0,189.83,154.19
2016,9,29,8,45,74.0,205.0,2.8,15.5,242.5,234.38,190.4
2016,9,29,9,0,101.0,230.0,2.8,16.0,284.0,281.69,228.23
2016,9,29,9,15,184.0,245.0,2.8,16.5,351.5,379.61,306.51
2016,9,29,9,30,267.0,260.0,2.8,17.0,419.0,487.05,389.56
2016,9,29,9,45,273.0,275.0,2.8,17.5,446.0,519.11,412.06
2016,9,29,10,0,279.0,290.0,2.8,18.0,473.0,550.71,434.25
2016,9,29,10,15,582.0,191.5,2.8,18.0,592.5,761.57,595.39
2016,9,29,10,30,885.0,93.0,2.8,18.0,712.0,936.96,717.26
2016,9,29,10,45,892.0,93.0,2.85,18.5,731.5,963.68,732.08
2016,9,29,11,0,899.0,93.0,2.9,19.0,751.0,987.1,746.03
2016,9,29,11,15,902.0,93.5,2.95,19.0,762.5,1003.69,756.88
2016,9,29,11,30,905.0,94.0,3.0,19.0,774.0,1016.6,765.45
2016,9,29,11,45,906.0,94.0,3.05,19.5,777.5,1023.2,768.5
2016,9,29,12,0,907.0,94.0,3.1,20.0,781.0,1025.99,769.2
2016,9,29,12,15,905.5,93.5,3.15,20.0,776.5,1021.89,766.95
2016,9,29,12,30,904.0,93.0,3.2,20.0,772.0,1013.97,762.35
2016,9,29,12,45,900.0,92.5,3.25,20.0,759.5,999.84,753.72
2016,9,29,13,0,896.0,92.0,3.3,20.0,747.0,982.07,742.77
2016,9,29,13,15,890.5,91.5,3.3,20.0,727.5,959.34,728.16
2016,9,29,13,30,885.0,91.0,3.3,20.0,708.0,933.27,711.33
2016,9,29,13,45,876.0,90.0,3.35,20.0,680.5,900.28,690.06
2016,9,29,14,0,867.0,89.0,3.4,20.0,653.0,864.46,666.7
2016,9,29,14,15,855.5,87.0,3.45,19.5,619.5,822.82,640.24
2016,9,29,14,30,844.0,85.0,3.5,19.0,586.0,778.96,611.78
2016,9,29,14,45,827.0,83.0,3.55,19.0,546.5,736.23,582.55
2016,9,29,15,0,810.0,81.0,3.6,19.0,507.0,684.2,545.79
2016,9,29,15,15,788.0,78.0,3.65,18.5,463.0,626.77,503.42
2016,9,29,15,30,766.0,75.0,3.7,18.0,419.0,569.19,459.52
2016,9,29,15,45,734.5,71.5,3.75,18.0,371.0,505.9,408.82
2016,9,29,16,0,703.0,68.0,3.8,18.0,323.0,444.14,357.71
2016,9,29,16,15,658.5,63.0,3.75,17.5,273.5,377.82,301.87
2016,9,29,16,30,614.0,58.0,3.7,17.0,224.0,314.41,246.7
2016,9,29,16,45,544.0,51.5,3.7,16.5,175.0,245.27,186.11
2016,9,29,17,0,474.0,45.0,3.7,16.0,126.0,183.87,131.61
2016,9,29,17,15,359.5,34.5,3.55,15.5,83.5,117.75,75.55
2016,9,29,17,30,245.0,24.0,3.4,15.0,41.0,63.66,20.23
2016,9,29,17,45,122.5,12.0,3.3,14.5,20.5,19.28,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,12.5,3.35,12.0,20.5,19.79,0.0
2016,9,30,6,30,228.0,25.0,3.5,12.0,41.0,64.43,24.17
2016,9,30,6,45,342.5,36.0,3.65,12.5,83.5,118.52,78.39
2016,9,30,7,0,457.0,47.0,3.8,13.0,126.0,184.9,135.33
2016,9,30,7,15,526.5,54.5,3.85,13.5,174.5,246.62,190.73
2016,9,30,7,30,596.0,62.0,3.9,14.0,223.0,316.07,252.22
2016,9,30,7,45,644.5,67.0,4.0,14.5,273.0,380.6,308.84
2016,9,30,8,0,693.0,72.0,4.1,15.0,323.0,449.43,367.3
2016,9,30,8,15,724.0,76.0,4.1,15.0,370.5,509.73,417.94
2016,9,30,8,30,755.0,80.0,4.1,15.0,418.0,572.83,469.24
2016,9,30,8,45,780.5,82.0,4.2,15.5,462.5,631.18,514.79
2016,9,30,9,0,806.0,84.0,4.3,16.0,507.0,689.65,559.28
2016,9,30,9,15,822.5,86.5,4.3,16.5,546.0,741.61,595.58
2016,9,30,9,30,839.0,89.0,4.3,17.0,585.0,792.25,630.19
2016,9,30,9,45,852.0,90.0,4.3,17.5,619.0,827.56,653.08
2016,9,30,10,0,865.0,91.0,4.3,18.0,653.0,869.06,680.33
2016,9,30,10,15,874.0,92.5,4.25,18.0,680.0,905.13,704.41
2016,9,30,10,30,883.0,94.0,4.2,18.0,707.0,938.36,726.37
2016,9,30,10,45,888.0,95.5,4.2,18.0,726.5,964.73,743.75
2016,9,30,11,0,893.0,97.0,4.2,18.0,746.0,987.74,758.85
2016,9,30,11,15,896.5,97.5,4.25,18.0,758.0,1004.66,770.13
2016,9,30,11,30,900.0,98.0,4.3,18.0,770.0,1017.93,779.08
2016,9,30,11,45,902.0,98.0,4.35,18.0,774.5,1025.43,784.21
2016,9,30,12,0,904.0,98.0,4.4,18.0,779.0,1029.14,787.02
2016,9,30,12,15,903.0,97.5,4.4,18.0,775.0,1025.46,784.56
2016,9,30,12,30,902.0,97.0,4.4,18.0,771.0,1017.98,779.69
2016,9,30,12,45,898.0,97.0,4.45,18.0,758.5,1004.34,771.23
2016,9,30,13,0,894.0,97.0,4.5,18.0,746.0,987.07,760.37
2016,9,30,13,15,888.5,96.0,4.5,18.0,726.5,963.74,744.93
2016,9,30,13,30,883.0,95.0,4.5,18.0,707.0,937.07,727.22
2016,9,30,13,45,877.0,92.5,4.55,18.0,680.0,905.1,706.14
2016,9,30,14,0,871.0,90.0,4.6,18.0,653.0,870.12,682.8
2016,9,30,14,15,859.5,88.5,4.55,18.0,619.5,828.82,654.06
2016,9,30,14,30,848.0,87.0,4.5,18.0,586.0,793.47,629.53
2016,9,30,14,45,834.5,84.0,4.5,18.0,547.0,743.96,594.57
2016,9,30,15,0,821.0,81.0,4.5,18.0,508.0,692.89,557.93
2016,9,30,15,15,799.5,78.0,4.45,17.5,464.0,635.21,514.47
2016,9,30,15,30,778.0,75.0,4.4,17.0,420.0,577.3,469.53
2016,9,30,15,45,748.0,71.0,4.35,17.0,372.0,513.63,417.79
2016,9,30,16,0,718.0,67.0,4.3,17.0,324.0,451.33,365.6
2016,9,30,16,15,673.5,62.0,4.2,16.5,274.0,383.18,307.72
2016,9,30,16,30,629.0,57.0,4.1,16.0,224.0,319.87,252.07
2016,9,30,16,45,556.5,50.5,4.05,15.5,174.0,248.97,189.56
2016,9,30,17,0,484.0,44.0,4.0,15.0,124.0,186.1,133.45
2016,9,30,17,15,365.5,33.0,3.85,14.5,81.0,118.05,75.28
2016,9,30,17,30,247.0,22.0,3.7,14.0,38.0,61.94,12.88
2016,9,30,17,45,123.5,11.0,3.55,14.0,19.0,18.7,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,124.5,12.0,2.05,11.5,20.5,20.74,0.0
2016,10,1,6,30,249.0,24.0,2.1,12.0,41.0,67.45,22.0
2016,10,1,6,45,370.0,34.5,2.2,13.0,84.5,124.58,81.81
2016,10,1,7,0,491.0,45.0,2.3,14.0,128.0,194.31,141.25
2016,10,1,7,15,562.0,51.5,2.35,14.5,177.5,257.74,197.81
2016,10,1,7,30,633.0,58.0,2.4,15.0,227.0,328.96,260.23
2016,10,1,7,45,680.5,63.0,2.45,15.5,278.0,394.07,316.62
2016,10,1,8,0,728.0,68.0,2.5,16.0,329.0,464.4,375.27
2016,10,1,8,15,759.5,71.5,2.4,16.0,377.5,527.64,426.77
2016,10,1,8,30,791.0,75.0,2.3,16.0,426.0,592.3,477.51
2016,10,1,8,45,814.5,77.5,2.25,16.5,471.0,651.52,521.66
2016,10,1,9,0,838.0,80.0,2.2,17.0,516.0,710.62,563.81
2016,10,1,9,15,854.0,82.0,2.15,17.5,556.0,755.53,592.96
2016,10,1,9,30,870.0,84.0,2.1,18.0,596.0,805.63,625.25
2016,10,1,9,45,887.0,83.5,2.1,18.5,631.0,852.03,654.65
2016,10,1,10,0,904.0,83.0,2.1,19.0,666.0,896.44,682.23
2016,10,1,10,15,912.0,84.0,2.1,19.0,693.5,932.14,704.86
2016,10,1,10,30,920.0,85.0,2.1,19.0,721.0,964.81,725.41
2016,10,1,10,45,925.5,86.0,2.1,19.5,741.0,991.86,740.78
2016,10,1,11,0,931.0,87.0,2.1,20.0,761.0,1015.42,753.85
2016,10,1,11,15,934.0,87.5,2.2,20.0,773.0,1032.3,765.3
2016,10,1,11,30,937.0,88.0,2.3,20.0,785.0,1045.39,774.47
2016,10,1,11,45,937.5,89.0,2.4,20.5,788.5,1052.66,778.53
2016,10,1,12,0,938.0,90.0,2.5,21.0,792.0,1055.98,780.2
2016,10,1,12,15,937.0,89.5,2.6,21.0,788.0,1052.12,778.84
2016,10,1,12,30,936.0,89.0,2.7,21.0,784.0,1044.33,775.09
2016,10,1,12,45,931.5,89.0,2.85,21.0,771.0,1029.76,767.47
2016,10,1,13,0,927.0,89.0,3.0,21.0,758.0,1011.45,757.4
2016,10,1,13,15,921.5,88.5,3.05,21.0,738.0,987.98,743.01
2016,10,1,13,30,916.0,88.0,3.1,21.0,718.0,961.05,726.31
2016,10,1,13,45,907.0,87.0,3.2,21.0,690.0,927.09,705.13
2016,10,1,14,0,898.0,86.0,3.3,21.0,662.0,890.19,681.75
2016,10,1,14,15,886.5,84.5,3.35,20.5,627.5,847.91,655.29
2016,10,1,14,30,875.0,83.0,3.4,20.0,593.0,803.32,626.76
2016,10,1,14,45,858.0,81.0,3.5,20.0,552.5,751.94,591.86
2016,10,1,15,0,841.0,79.0,3.6,20.0,512.0,705.72,560.15
2016,10,1,15,15,818.5,76.0,3.65,19.5,467.0,646.41,516.8
2016,10,1,15,30,796.0,73.0,3.7,19.0,422.0,586.92,471.77
2016,10,1,15,45,764.5,69.5,3.75,19.0,373.0,521.99,420.04
2016,10,1,16,0,733.0,66.0,3.8,19.0,324.0,458.53,367.75
2016,10,1,16,15,686.5,61.0,3.75,18.5,273.0,388.59,309.16
2016,10,1,16,30,640.0,56.0,3.7,18.0,222.0,323.77,252.82
2016,10,1,16,45,567.5,49.0,3.7,17.5,172.0,251.67,189.8
2016,10,1,17,0,495.0,42.0,3.7,17.0,122.0,187.67,133.05
2016,10,1,17,15,367.5,31.5,3.6,16.5,79.0,117.53,73.43
2016,10,1,17,30,240.0,21.0,3.5,16.0,36.0,59.76,2.86
2016,10,1,17,45,120.0,10.5,3.45,15.5,18.0,18.14,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,113.5,11.5,2.35,12.5,19.0,19.74,0.0
2016,10,2,6,30,227.0,23.0,2.5,13.0,38.0,63.81,16.72
2016,10,2,6,45,340.5,34.0,2.65,13.5,79.5,119.14,78.18
2016,10,2,7,0,454.0,45.0,2.8,14.0,121.0,185.73,135.54
2016,10,2,7,15,525.5,52.5,2.9,14.0,169.0,248.27,191.7
2016,10,2,7,30,597.0,60.0,3.0,14.0,217.0,318.78,254.25
2016,10,2,7,45,640.0,65.5,3.15,14.5,265.5,381.51,309.25
2016,10,2,8,0,683.0,71.0,3.3,15.0,314.0,447.94,365.57
2016,10,2,8,15,467.0,124.5,3.35,15.5,301.5,411.64,337.17
2016,10,2,8,30,251.0,178.0,3.4,16.0,289.0,343.33,280.75
2016,10,2,8,45,181.0,202.0,3.45,16.5,286.0,319.96,260.77
2016,10,2,9,0,111.0,226.0,3.5,17.0,283.0,287.69,232.88
2016,10,2,9,15,123.0,245.5,3.5,17.0,313.5,337.22,272.12
2016,10,2,9,30,135.0,265.0,3.5,17.0,344.0,372.53,299.51
2016,10,2,9,45,141.5,281.5,3.55,17.0,368.5,400.68,321.02
2016,10,2,10,0,148.0,298.0,3.6,17.0,393.0,428.95,342.49
2016,10,2,10,15,85.0,277.0,3.6,17.0,332.5,333.35,266.07
2016,10,2,10,30,22.0,256.0,3.6,17.0,272.0,234.84,186.11
2016,10,2,10,45,114.5,299.0,3.65,17.5,381.5,410.29,326.15
2016,10,2,11,0,207.0,342.0,3.7,18.0,491.0,549.27,432.48
2016,10,2,11,15,203.5,348.0,3.7,18.0,496.5,555.51,436.03
2016,10,2,11,30,200.0,354.0,3.7,18.0,502.0,560.78,439.57
2016,10,2,11,45,230.0,351.5,3.75,18.0,522.5,589.51,461.87
2016,10,2,12,0,260.0,349.0,3.8,18.0,543.0,641.56,500.76
2016,10,2,12,15,580.0,224.5,3.85,18.0,653.5,861.74,669.05
2016,10,2,12,30,900.0,100.0,3.9,18.0,764.0,1022.27,781.15
2016,10,2,12,45,896.5,100.0,3.95,18.0,752.0,1008.98,771.46
2016,10,2,13,0,893.0,100.0,4.0,18.0,740.0,992.06,760.82
2016,10,2,13,15,887.0,99.0,4.05,18.0,720.0,968.12,745.41
2016,10,2,13,30,881.0,98.0,4.1,18.0,700.0,940.88,727.73
2016,10,2,13,45,873.0,96.5,4.2,18.0,672.5,908.12,706.39
2016,10,2,14,0,865.0,95.0,4.3,18.0,645.0,872.49,682.88
2016,10,2,14,15,851.5,93.0,4.3,17.5,610.5,838.22,660.93
2016,10,2,14,30,838.0,91.0,4.3,17.0,576.0,791.91,629.98
2016,10,2,14,45,818.0,89.0,4.35,17.0,535.5,738.83,592.67
2016,10,2,15,0,798.0,87.0,4.4,17.0,495.0,684.77,553.65
2016,10,2,15,15,773.5,84.0,4.35,16.5,450.0,625.95,509.13
2016,10,2,15,30,749.0,81.0,4.3,16.0,405.0,567.23,463.36
2016,10,2,15,45,715.0,76.5,4.3,16.0,356.5,503.78,411.67
2016,10,2,16,0,681.0,72.0,4.3,16.0,308.0,440.45,358.57
2016,10,2,16,15,631.0,66.5,4.2,15.5,258.5,371.14,299.55
2016,10,2,16,30,581.0,61.0,4.1,15.0,209.0,306.37,242.63
2016,10,2,16,45,509.5,52.5,4.0,15.0,161.0,236.44,180.43
2016,10,2,17,0,438.0,44.0,3.9,15.0,113.0,174.58,124.97
2016,10,2,17,15,309.5,32.5,3.7,14.5,72.0,106.75,66.79
2016,10,2,17,30,181.0,21.0,3.5,14.0,31.0,50.84,0.0
2016,10,2,17,45,90.5,10.5,3.3,14.0,15.5,15.81,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,38.0,11.0,1.55,12.5,13.5,12.36,0.0
2016,10,3,6,30,76.0,22.0,1.6,13.0,27.0,35.08,4.8
2016,10,3,6,45,134.5,39.5,1.7,13.5,57.5,72.87,48.35
2016,10,3,7,0,193.0,57.0,1.8,14.0,88.0,115.45,85.3
2016,10,3,7,15,223.5,75.5,1.8,14.0,124.0,156.65,122.09
2016,10,3,7,30,254.0,94.0,1.8,14.0,160.0,201.49,161.68
2016,10,3,7,45,273.5,111.5,1.85,14.5,196.0,243.61,198.13
2016,10,3,8,0,293.0,129.0,1.9,15.0,232.0,287.7,235.2
2016,10,3,8,15,146.5,123.0,1.9,15.0,174.5,201.9,165.25
2016,10,3,8,30,0.0,117.0,1.9,15.0,117.0,93.04,73.01
2016,10,3,8,45,0.0,124.5,1.9,15.5,124.5,99.0,77.77
2016,10,3,9,0,0.0,132.0,1.9,16.0,132.0,105.04,82.39
2016,10,3,9,15,44.5,194.5,1.9,16.0,220.5,208.44,167.91
2016,10,3,9,30,89.0,257.0,1.9,16.0,309.0,310.38,249.44
2016,10,3,9,45,58.5,252.0,1.95,16.0,287.0,281.47,225.01
2016,10,3,10,0,28.0,247.0,2.0,16.0,265.0,250.63,199.41
2016,10,3,10,15,16.0,219.5,2.05,16.0,230.0,195.68,155.15
2016,10,3,10,30,4.0,192.0,2.1,16.0,195.0,159.67,125.7
2016,10,3,10,45,27.5,250.5,2.15,16.5,270.5,254.89,202.16
2016,10,3,11,0,51.0,309.0,2.2,17.0,346.0,339.48,267.83
2016,10,3,11,15,55.5,317.5,2.25,17.0,358.0,353.54,278.3
2016,10,3,11,30,60.0,326.0,2.3,17.0,370.0,367.59,289.09
2016,10,3,11,45,30.0,229.5,2.35,17.0,251.5,237.28,187.16
2016,10,3,12,0,0.0,133.0,2.4,17.0,133.0,104.74,80.31
2016,10,3,12,15,3.5,170.5,2.4,17.0,173.0,140.2,109.37
2016,10,3,12,30,7.0,208.0,2.4,17.0,213.0,176.72,138.79
2016,10,3,12,45,3.5,159.5,2.45,17.0,162.0,130.69,101.68
2016,10,3,13,0,0.0,111.0,2.5,17.0,111.0,86.45,65.71
2016,10,3,13,15,0.0,103.0,2.45,17.0,103.0,79.88,60.45
2016,10,3,13,30,0.0,95.0,2.4,17.0,95.0,73.34,55.16
2016,10,3,13,45,0.0,85.5,2.4,17.0,85.5,65.9,49.13
2016,10,3,14,0,0.0,76.0,2.4,17.0,76.0,58.5,43.11
2016,10,3,14,15,0.0,99.0,2.35,16.5,99.0,76.61,58.31
2016,10,3,14,30,0.0,122.0,2.3,16.0,122.0,95.91,74.54
2016,10,3,14,45,0.0,86.0,2.3,16.0,86.0,66.17,49.98
2016,10,3,15,0,0.0,50.0,2.3,16.0,50.0,38.3,26.76
2016,10,3,15,15,0.0,56.0,2.25,16.0,56.0,42.9,30.75
2016,10,3,15,30,0.0,62.0,2.2,16.0,62.0,47.52,34.74
2016,10,3,15,45,0.0,54.0,2.15,16.0,54.0,41.33,29.59
2016,10,3,16,0,0.0,46.0,2.1,16.0,46.0,35.16,24.39
2016,10,3,16,15,0.0,38.5,1.95,16.0,38.5,29.39,19.48
2016,10,3,16,30,0.0,31.0,1.8,16.0,31.0,23.63,14.51
2016,10,3,16,45,187.5,38.5,1.7,16.0,66.5,110.14,82.98
2016,10,3,17,0,375.0,46.0,1.6,16.0,102.0,159.62,113.8
2016,10,3,17,15,250.0,33.0,1.5,15.5,64.0,93.64,57.34
2016,10,3,17,30,125.0,20.0,1.4,15.0,26.0,40.74,0.0
2016,10,3,17,45,62.5,10.0,1.3,15.0,13.0,13.15,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,8.0,10.5,1.7,13.0,11.0,9.07,0.0
2016,10,4,6,30,16.0,21.0,1.8,13.0,22.0,20.25,0.0
2016,10,4,6,45,70.5,39.5,1.95,13.5,50.0,55.03,36.1
2016,10,4,7,0,125.0,58.0,2.1,14.0,78.0,98.08,72.86
2016,10,4,7,15,151.0,78.5,2.1,14.0,111.5,135.74,106.18
2016,10,4,7,30,177.0,99.0,2.1,14.0,145.0,176.56,142.01
2016,10,4,7,45,205.5,116.5,2.1,14.5,180.5,218.42,177.92
2016,10,4,8,0,234.0,134.0,2.1,15.0,216.0,263.43,215.66
2016,10,4,8,15,223.0,156.5,2.0,15.5,243.5,293.74,240.15
2016,10,4,8,30,212.0,179.0,1.9,16.0,271.0,309.3,252.14
2016,10,4,8,45,135.0,195.5,1.85,16.5,256.5,284.17,230.16
2016,10,4,9,0,58.0,212.0,1.8,17.0,242.0,236.27,189.56
2016,10,4,9,15,453.5,149.5,1.7,17.0,409.5,528.43,424.99
2016,10,4,9,30,849.0,87.0,1.6,17.0,577.0,807.25,627.18
2016,10,4,9,45,860.0,89.5,1.55,17.5,610.5,842.56,645.46
2016,10,4,10,0,871.0,92.0,1.5,18.0,644.0,884.05,670.29
2016,10,4,10,15,880.5,93.0,1.45,18.0,671.0,919.95,692.13
2016,10,4,10,30,890.0,94.0,1.4,18.0,698.0,953.01,711.89
2016,10,4,10,45,900.0,93.5,1.4,18.5,719.0,981.81,728.13
2016,10,4,11,0,910.0,93.0,1.4,19.0,740.0,1007.39,742.24
2016,10,4,11,15,914.0,93.5,1.5,19.0,751.5,1024.74,754.18
2016,10,4,11,30,918.0,94.0,1.6,19.0,763.0,1038.4,763.96
2016,10,4,11,45,922.0,92.5,1.7,19.5,767.5,1046.0,768.56
2016,10,4,12,0,926.0,91.0,1.8,20.0,772.0,1049.73,770.85
2016,10,4,12,15,925.0,91.0,1.95,20.0,767.5,1046.24,770.8
2016,10,4,12,30,924.0,91.0,2.1,20.0,763.0,1038.87,768.33
2016,10,4,12,45,918.0,91.5,2.3,20.0,749.5,1023.28,761.1
2016,10,4,13,0,912.0,92.0,2.5,20.0,736.0,1004.05,751.35
2016,10,4,13,15,905.5,91.0,2.65,20.0,715.5,979.13,737.13
2016,10,4,13,30,899.0,90.0,2.8,20.0,695.0,950.86,720.51
2016,10,4,13,45,889.5,89.0,2.95,20.0,667.0,916.7,699.65
2016,10,4,14,0,880.0,88.0,3.1,20.0,639.0,879.71,676.54
2016,10,4,14,15,867.5,86.5,3.2,20.0,605.0,837.04,648.75
2016,10,4,14,30,855.0,85.0,3.3,20.0,571.0,800.42,624.93
2016,10,4,14,45,837.0,82.5,3.4,20.0,530.5,747.57,588.91
2016,10,4,15,0,819.0,80.0,3.5,20.0,490.0,693.56,551.4
2016,10,4,15,15,795.0,77.0,3.55,19.5,445.0,634.11,507.85
2016,10,4,15,30,771.0,74.0,3.6,19.0,400.0,574.7,462.75
2016,10,4,15,45,733.5,71.0,3.7,19.0,351.0,508.04,409.62
2016,10,4,16,0,696.0,68.0,3.8,19.0,302.0,445.11,357.64
2016,10,4,16,15,645.0,62.5,3.8,18.5,252.0,374.52,298.44
2016,10,4,16,30,594.0,57.0,3.8,18.0,202.0,308.6,241.21
2016,10,4,16,45,505.0,50.0,3.8,17.5,152.5,233.55,176.1
2016,10,4,17,0,416.0,43.0,3.8,17.0,103.0,168.51,119.18
2016,10,4,17,15,277.0,30.5,3.7,16.5,63.5,98.94,58.77
2016,10,4,17,30,138.0,18.0,3.6,16.0,24.0,40.59,0.0
2016,10,4,17,45,69.0,9.0,3.55,15.5,12.0,7.08,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,115.5,10.0,2.15,10.5,16.5,19.92,0.0
2016,10,5,6,30,231.0,20.0,2.2,11.0,33.0,63.61,0.0
2016,10,5,6,45,367.5,30.0,2.25,12.0,76.0,125.86,81.81
2016,10,5,7,0,504.0,40.0,2.3,13.0,119.0,200.64,146.77
2016,10,5,7,15,578.0,47.0,2.3,13.5,169.0,266.93,206.28
2016,10,5,7,30,652.0,54.0,2.3,14.0,219.0,340.08,270.69
2016,10,5,7,45,702.5,57.5,2.3,14.5,270.0,407.65,329.23
2016,10,5,8,0,753.0,61.0,2.3,15.0,321.0,479.4,389.02
2016,10,5,8,15,784.5,64.5,2.3,15.5,370.0,543.93,441.0
2016,10,5,8,30,816.0,68.0,2.3,16.0,419.0,609.85,492.05
2016,10,5,8,45,840.0,70.0,2.3,17.0,464.5,669.9,535.88
2016,10,5,9,0,864.0,72.0,2.3,18.0,510.0,723.15,571.88
2016,10,5,9,15,880.0,74.0,2.15,18.0,549.5,775.62,606.76
2016,10,5,9,30,896.0,76.0,2.0,18.0,589.0,826.59,639.62
2016,10,5,9,45,907.0,77.5,1.9,18.5,623.0,870.9,666.26
2016,10,5,10,0,918.0,79.0,1.8,19.0,657.0,912.76,690.64
2016,10,5,10,15,926.0,80.0,1.75,19.5,684.0,948.6,711.07
2016,10,5,10,30,934.0,81.0,1.7,20.0,711.0,981.35,729.23
2016,10,5,10,45,939.5,81.5,1.65,20.5,730.5,1007.84,743.1
2016,10,5,11,0,945.0,82.0,1.6,21.0,750.0,1030.78,754.65
2016,10,5,11,15,947.5,82.5,1.65,21.0,761.0,1047.05,764.98
2016,10,5,11,30,950.0,83.0,1.7,21.0,772.0,1059.45,773.08
2016,10,5,11,45,951.0,83.0,1.8,21.0,775.5,1065.83,778.3
2016,10,5,12,0,952.0,83.0,1.9,21.0,779.0,1068.22,781.17
2016,10,5,12,15,950.0,83.0,1.95,21.0,774.0,1063.57,778.99
2016,10,5,12,30,948.0,83.0,2.0,21.0,769.0,1054.96,774.49
2016,10,5,12,45,935.5,86.5,2.15,21.5,753.5,1036.1,763.34
2016,10,5,13,0,923.0,90.0,2.3,22.0,738.0,1013.66,749.86
2016,10,5,13,15,916.5,89.0,2.35,21.5,717.0,988.46,736.25
2016,10,5,13,30,910.0,88.0,2.4,21.0,696.0,959.88,720.31
2016,10,5,13,45,899.0,87.5,2.5,21.0,667.5,924.57,698.8
2016,10,5,14,0,888.0,87.0,2.6,21.0,639.0,886.5,675.16
2016,10,5,14,15,875.0,85.0,2.65,21.0,604.0,842.51,646.7
2016,10,5,14,30,862.0,83.0,2.7,21.0,569.0,796.38,616.38
2016,10,5,14,45,841.0,81.5,2.8,21.0,527.5,750.28,585.87
2016,10,5,15,0,820.0,80.0,2.9,21.0,486.0,695.03,548.06
2016,10,5,15,15,795.0,77.0,2.95,20.5,440.5,634.82,504.57
2016,10,5,15,30,770.0,74.0,3.0,20.0,395.0,574.76,459.52
2016,10,5,15,45,731.5,70.5,3.05,20.0,345.5,507.0,406.02
2016,10,5,16,0,693.0,67.0,3.1,20.0,296.0,443.18,353.78
2016,10,5,16,15,640.0,61.5,3.05,19.5,246.0,371.84,294.42
2016,10,5,16,30,587.0,56.0,3.0,19.0,196.0,305.42,237.19
2016,10,5,16,45,501.0,48.5,3.0,18.5,147.5,231.27,173.2
2016,10,5,17,0,415.0,41.0,3.0,18.0,99.0,166.87,116.95
2016,10,5,17,15,273.0,28.5,3.05,17.0,60.0,96.78,55.16
2016,10,5,17,30,131.0,16.0,3.1,16.0,21.0,31.64,0.0
2016,10,5,17,45,65.5,8.0,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,108.0,9.5,1.45,12.5,15.0,19.1,0.0
2016,10,6,6,30,216.0,19.0,1.5,13.0,30.0,60.74,0.0
2016,10,6,6,45,353.0,29.0,1.55,13.5,72.0,123.02,78.95
2016,10,6,7,0,490.0,39.0,1.6,14.0,114.0,197.36,143.7
2016,10,6,7,15,564.0,45.5,1.7,14.5,163.0,262.4,201.76
2016,10,6,7,30,638.0,52.0,1.8,15.0,212.0,334.36,264.78
2016,10,6,7,45,687.0,56.5,1.9,15.5,262.0,401.44,322.63
2016,10,6,8,0,736.0,61.0,2.0,16.0,312.0,472.67,381.78
2016,10,6,8,15,767.5,64.5,1.95,16.5,360.0,536.31,432.47
2016,10,6,8,30,799.0,68.0,1.9,17.0,408.0,601.36,482.17
2016,10,6,8,45,822.5,70.0,1.9,18.0,452.5,660.23,524.68
2016,10,6,9,0,846.0,72.0,1.9,19.0,497.0,712.21,559.39
2016,10,6,9,15,862.0,74.0,1.85,19.5,536.0,763.86,592.9
2016,10,6,9,30,878.0,76.0,1.8,20.0,575.0,814.05,624.54
2016,10,6,9,45,893.0,76.0,1.75,20.5,609.5,859.3,652.07
2016,10,6,10,0,908.0,76.0,1.7,21.0,644.0,902.41,677.62
2016,10,6,10,15,916.0,77.0,1.6,21.0,670.5,937.88,698.32
2016,10,6,10,30,924.0,78.0,1.5,21.0,697.0,970.31,716.75
2016,10,6,10,45,930.0,78.5,1.45,21.5,716.0,996.97,730.59
2016,10,6,11,0,936.0,79.0,1.4,22.0,735.0,1020.15,742.13
2016,10,6,11,15,939.0,79.0,1.35,22.0,746.5,1036.13,750.55
2016,10,6,11,30,942.0,79.0,1.3,22.0,758.0,1048.29,756.71
2016,10,6,11,45,943.5,79.0,1.3,22.5,761.5,1055.04,759.09
2016,10,6,12,0,945.0,79.0,1.3,23.0,765.0,1057.85,759.23
2016,10,6,12,15,943.5,79.0,1.35,23.0,760.0,1053.65,757.6
2016,10,6,12,30,942.0,79.0,1.4,23.0,755.0,1045.51,753.73
2016,10,6,12,45,935.5,80.0,1.5,23.5,742.0,1029.71,744.55
2016,10,6,13,0,929.0,81.0,1.6,24.0,729.0,1010.21,733.1
2016,10,6,13,15,923.5,80.0,1.65,24.0,708.0,985.78,719.19
2016,10,6,13,30,918.0,79.0,1.7,24.0,687.0,957.91,703.04
2016,10,6,13,45,908.0,78.5,1.75,24.0,659.0,923.26,682.38
2016,10,6,14,0,898.0,78.0,1.8,24.0,631.0,885.77,659.67
2016,10,6,14,15,885.5,76.5,1.85,23.5,596.5,842.39,633.93
2016,10,6,14,30,873.0,75.0,1.9,23.0,562.0,796.82,606.19
2016,10,6,14,45,854.5,73.0,2.0,23.0,521.5,744.17,572.13
2016,10,6,15,0,836.0,71.0,2.1,23.0,481.0,690.39,536.45
2016,10,6,15,15,812.0,68.5,2.15,22.5,436.0,637.24,499.49
2016,10,6,15,30,788.0,66.0,2.2,22.0,391.0,577.67,455.72
2016,10,6,15,45,752.5,63.0,2.25,22.0,342.0,511.4,404.33
2016,10,6,16,0,717.0,60.0,2.3,22.0,293.0,447.07,352.55
2016,10,6,16,15,666.5,55.0,2.25,21.0,243.0,376.15,294.8
2016,10,6,16,30,616.0,50.0,2.2,20.0,193.0,309.71,238.44
2016,10,6,16,45,531.5,43.0,2.15,19.5,145.0,236.45,175.35
2016,10,6,17,0,447.0,36.0,2.1,19.0,97.0,171.43,118.51
2016,10,6,17,15,302.0,25.0,2.1,18.0,58.0,99.32,52.91
2016,10,6,17,30,157.0,14.0,2.1,17.0,19.0,33.99,0.0
2016,10,6,17,45,78.5,7.0,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,103.0,9.0,1.35,13.5,14.0,18.51,0.0
2016,10,7,6,30,206.0,18.0,1.4,14.0,28.0,58.63,0.0
2016,10,7,6,45,336.0,28.5,1.5,14.5,68.0,119.97,76.13
2016,10,7,7,0,466.0,39.0,1.6,15.0,108.0,192.0,139.48
2016,10,7,7,15,540.5,46.0,1.6,15.5,156.0,256.48,196.7
2016,10,7,7,30,615.0,53.0,1.6,16.0,204.0,329.25,259.82
2016,10,7,7,45,664.5,57.0,1.6,16.5,253.5,393.35,314.7
2016,10,7,8,0,714.0,61.0,1.6,17.0,303.0,463.14,371.99
2016,10,7,8,15,746.0,64.5,1.6,17.5,350.0,525.91,421.72
2016,10,7,8,30,778.0,68.0,1.6,18.0,397.0,590.19,470.65
2016,10,7,8,45,803.0,70.0,1.65,19.0,441.0,649.05,513.16
2016,10,7,9,0,828.0,72.0,1.7,20.0,485.0,707.92,552.96
2016,10,7,9,15,844.5,74.5,1.7,20.5,524.5,752.94,581.89
2016,10,7,9,30,861.0,77.0,1.7,21.0,564.0,803.38,614.12
2016,10,7,9,45,852.5,86.5,1.75,22.0,592.5,838.85,634.73
2016,10,7,10,0,844.0,96.0,1.8,23.0,621.0,880.89,659.6
2016,10,7,10,15,853.5,97.5,1.75,23.5,647.5,917.07,680.26
2016,10,7,10,30,863.0,99.0,1.7,24.0,674.0,938.76,691.21
2016,10,7,10,45,870.5,99.5,1.7,24.5,693.5,965.51,706.16
2016,10,7,11,0,878.0,100.0,1.7,25.0,713.0,989.05,718.93
2016,10,7,11,15,882.0,100.5,1.6,25.5,724.0,1005.75,725.94
2016,10,7,11,30,886.0,101.0,1.5,26.0,735.0,1018.88,730.71
2016,10,7,11,45,888.5,100.5,1.45,26.5,739.0,1025.72,732.39
2016,10,7,12,0,891.0,100.0,1.4,27.0,743.0,1028.83,731.93
2016,10,7,12,15,890.0,99.5,1.3,27.0,738.5,1024.65,727.73
2016,10,7,12,30,889.0,99.0,1.2,27.0,734.0,1016.74,721.4
2016,10,7,12,45,683.0,177.0,1.1,27.0,659.5,910.06,653.41
2016,10,7,13,0,477.0,255.0,1.0,27.0,585.0,769.49,559.44
2016,10,7,13,15,646.5,186.5,0.9,27.0,620.5,858.42,621.6
2016,10,7,13,30,816.0,118.0,0.8,27.0,656.0,919.63,658.44
2016,10,7,13,45,698.5,149.0,0.75,27.5,595.5,830.18,599.55
2016,10,7,14,0,581.0,180.0,0.7,28.0,535.0,726.52,531.29
2016,10,7,14,15,610.0,159.0,0.7,27.5,513.0,715.95,527.75
2016,10,7,14,30,639.0,138.0,0.7,27.0,491.0,692.12,514.2
2016,10,7,14,45,572.5,145.0,0.7,27.0,444.0,619.28,464.19
2016,10,7,15,0,506.0,152.0,0.7,27.0,397.0,543.18,411.23
2016,10,7,15,15,529.5,130.5,0.75,26.5,365.5,510.28,390.13
2016,10,7,15,30,553.0,109.0,0.8,26.0,334.0,481.1,370.04
2016,10,7,15,45,507.5,104.5,0.9,25.5,291.0,412.33,319.41
2016,10,7,16,0,462.0,100.0,1.0,25.0,248.0,354.76,275.33
2016,10,7,16,15,416.5,87.5,1.1,24.0,204.0,293.14,226.86
2016,10,7,16,30,371.0,75.0,1.2,23.0,160.0,236.23,180.25
2016,10,7,16,45,305.0,60.5,1.35,22.0,118.5,175.55,129.79
2016,10,7,17,0,239.0,46.0,1.5,21.0,77.0,122.91,85.15
2016,10,7,17,15,119.5,29.5,1.55,20.5,45.0,59.0,28.41
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,10.23,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,56.5,9.0,1.1,14.0,11.5,13.54,0.0
2016,10,8,6,30,113.0,18.0,1.1,14.0,23.0,41.72,0.0
2016,10,8,6,45,240.5,31.5,1.1,14.5,61.0,99.62,62.9
2016,10,8,7,0,368.0,45.0,1.1,15.0,99.0,169.79,123.99
2016,10,8,7,15,450.0,54.5,1.1,15.5,146.0,234.13,179.96
2016,10,8,7,30,532.0,64.0,1.1,16.0,193.0,307.75,242.81
2016,10,8,7,45,584.0,70.5,1.1,17.0,241.5,372.82,297.08
2016,10,8,8,0,636.0,77.0,1.1,18.0,290.0,442.61,352.88
2016,10,8,8,15,673.0,82.0,1.1,18.5,337.0,506.28,402.47
2016,10,8,8,30,710.0,87.0,1.1,19.0,384.0,572.18,451.82
2016,10,8,8,45,735.0,91.0,1.1,20.0,427.5,630.5,492.84
2016,10,8,9,0,760.0,95.0,1.1,21.0,471.0,685.78,530.16
2016,10,8,9,15,779.0,98.0,1.15,22.0,510.0,738.25,563.35
2016,10,8,9,30,798.0,101.0,1.2,23.0,549.0,789.67,595.03
2016,10,8,9,45,846.5,90.0,1.25,24.0,590.0,849.09,631.3
2016,10,8,10,0,895.0,79.0,1.3,25.0,631.0,898.21,659.87
2016,10,8,10,15,903.5,80.0,1.25,25.5,657.5,933.63,679.04
2016,10,8,10,30,912.0,81.0,1.2,26.0,684.0,966.07,696.14
2016,10,8,10,45,916.5,82.5,1.2,26.5,703.0,992.06,709.86
2016,10,8,11,0,921.0,84.0,1.2,27.0,722.0,1014.55,721.43
2016,10,8,11,15,924.0,84.5,1.1,27.0,733.5,1030.76,728.75
2016,10,8,11,30,927.0,85.0,1.0,27.0,745.0,1043.22,733.8
2016,10,8,11,45,927.0,85.5,0.9,27.5,748.0,1048.82,733.27
2016,10,8,12,0,927.0,86.0,0.8,28.0,751.0,1050.53,730.53
2016,10,8,12,15,926.0,85.5,0.7,28.0,746.0,1046.16,725.72
2016,10,8,12,30,925.0,85.0,0.6,28.0,741.0,1037.92,718.81
2016,10,8,12,45,921.5,84.5,0.5,28.5,728.5,1023.37,706.92
2016,10,8,13,0,918.0,84.0,0.4,29.0,716.0,1005.13,693.14
2016,10,8,13,15,912.5,83.5,0.35,29.0,695.5,981.37,678.84
2016,10,8,13,30,907.0,83.0,0.3,29.0,675.0,954.23,662.68
2016,10,8,13,45,897.5,81.5,0.3,29.0,647.0,919.06,642.73
2016,10,8,14,0,888.0,80.0,0.3,29.0,619.0,881.06,621.0
2016,10,8,14,15,875.5,78.5,0.4,29.0,584.5,837.93,597.69
2016,10,8,14,30,863.0,77.0,0.5,29.0,550.0,792.66,572.46
2016,10,8,14,45,845.0,75.0,0.6,29.0,509.5,740.73,542.12
2016,10,8,15,0,827.0,73.0,0.7,29.0,469.0,694.22,514.48
2016,10,8,15,15,802.5,70.0,0.8,28.5,424.0,634.02,475.89
2016,10,8,15,30,778.0,67.0,0.9,28.0,379.0,573.95,435.05
2016,10,8,15,45,743.0,63.5,1.05,27.5,331.0,507.83,387.99
2016,10,8,16,0,708.0,60.0,1.2,27.0,283.0,443.63,339.76
2016,10,8,16,15,656.0,54.5,1.2,25.5,233.5,371.93,284.08
2016,10,8,16,30,604.0,49.0,1.2,24.0,184.0,306.59,230.71
2016,10,8,16,45,519.0,41.5,1.3,23.0,136.0,231.89,168.51
2016,10,8,17,0,434.0,34.0,1.4,22.0,88.0,166.99,112.75
2016,10,8,17,15,285.5,22.5,1.45,21.0,51.0,92.6,39.55
2016,10,8,17,30,137.0,11.0,1.5,20.0,14.0,28.96,0.0
2016,10,8,17,45,68.5,5.5,1.55,19.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,89.0,8.0,0.7,14.0,12.0,6.29,0.0
2016,10,9,6,30,178.0,16.0,0.7,14.0,24.0,52.73,0.0
