Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,6,45,310.0,27.5,0.7,14.5,63.5,115.47,71.45
2016,10,9,7,0,442.0,39.0,0.7,15.0,103.0,188.05,136.29
2016,10,9,7,15,520.5,47.0,0.65,15.5,150.5,253.94,193.85
2016,10,9,7,30,599.0,55.0,0.6,16.0,198.0,328.66,257.27
2016,10,9,7,45,648.5,60.0,0.55,17.0,247.0,394.48,311.37
2016,10,9,8,0,698.0,65.0,0.5,18.0,296.0,462.91,364.95
2016,10,9,8,15,731.5,69.0,0.5,18.5,343.5,526.46,413.46
2016,10,9,8,30,765.0,73.0,0.5,19.0,391.0,591.67,461.14
2016,10,9,8,45,788.5,76.5,0.5,20.0,435.0,650.68,501.53
2016,10,9,9,0,812.0,80.0,0.5,21.0,479.0,709.62,539.25
2016,10,9,9,15,829.5,82.5,0.55,21.5,518.0,762.3,572.63
2016,10,9,9,30,847.0,85.0,0.6,22.0,557.0,813.69,604.57
2016,10,9,9,45,864.5,85.0,0.65,23.0,591.5,851.18,625.69
2016,10,9,10,0,882.0,85.0,0.7,24.0,626.0,895.46,651.0
2016,10,9,10,15,890.5,86.5,0.8,24.5,652.5,931.02,672.54
2016,10,9,10,30,899.0,88.0,0.9,25.0,679.0,963.64,692.23
2016,10,9,10,45,903.5,89.5,1.0,25.5,697.5,989.27,707.52
2016,10,9,11,0,908.0,91.0,1.1,26.0,716.0,1011.46,720.77
2016,10,9,11,15,911.0,91.5,1.2,26.0,727.0,1027.42,731.68
2016,10,9,11,30,914.0,92.0,1.3,26.0,738.0,1039.69,740.5
2016,10,9,11,45,913.0,93.0,1.4,26.5,740.5,1044.7,743.52
2016,10,9,12,0,912.0,94.0,1.5,27.0,743.0,1045.88,744.34
2016,10,9,12,15,910.5,93.5,1.55,27.0,738.0,1040.99,742.21
2016,10,9,12,30,909.0,93.0,1.6,27.0,733.0,1032.3,737.91
2016,10,9,12,45,900.5,94.5,1.7,27.0,719.0,1015.21,729.21
2016,10,9,13,0,892.0,96.0,1.8,27.0,705.0,994.62,718.33
2016,10,9,13,15,885.0,95.0,1.85,26.5,684.0,969.3,705.15
2016,10,9,13,30,878.0,94.0,1.9,26.0,663.0,940.75,689.79
2016,10,9,13,45,866.0,93.5,1.95,26.0,634.5,905.18,668.35
2016,10,9,14,0,854.0,93.0,2.0,26.0,606.0,877.06,651.71
2016,10,9,14,15,840.0,91.0,2.05,25.5,571.5,832.44,624.92
2016,10,9,14,30,826.0,89.0,2.1,25.0,537.0,785.84,596.36
2016,10,9,14,45,806.0,86.5,2.15,25.0,497.0,732.38,561.22
2016,10,9,15,0,786.0,84.0,2.2,25.0,457.0,678.01,524.66
2016,10,9,15,15,759.5,80.0,2.2,24.5,412.0,617.07,481.34
2016,10,9,15,30,733.0,76.0,2.2,24.0,367.0,556.54,436.79
2016,10,9,15,45,696.0,71.5,2.2,23.5,319.0,492.48,387.8
2016,10,9,16,0,659.0,67.0,2.2,23.0,271.0,428.55,337.05
2016,10,9,16,15,603.5,60.5,2.05,22.0,222.0,356.78,278.63
2016,10,9,16,30,548.0,54.0,1.9,21.0,173.0,290.32,222.48
2016,10,9,16,45,461.0,45.0,1.8,20.5,127.0,216.54,159.54
2016,10,9,17,0,374.0,36.0,1.7,20.0,81.0,152.86,103.89
2016,10,9,17,15,229.0,23.0,1.6,19.0,46.0,80.58,28.25
2016,10,9,17,30,84.0,10.0,1.5,18.0,11.0,20.41,0.0
2016,10,9,17,45,42.0,5.0,1.45,17.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.0,1.2,13.0,8.0,0.0,0.0
2016,10,10,6,30,0.0,16.0,1.2,13.0,16.0,12.59,0.0
2016,10,10,6,45,97.0,32.5,1.3,13.5,46.5,62.7,38.13
2016,10,10,7,0,194.0,49.0,1.4,14.0,77.0,121.67,89.9
2016,10,10,7,15,237.0,67.0,1.45,14.0,114.0,160.73,125.19
2016,10,10,7,30,280.0,85.0,1.5,14.0,151.0,211.8,170.18
2016,10,10,7,45,306.5,102.0,1.55,14.5,189.5,258.64,210.71
2016,10,10,8,0,333.0,119.0,1.6,15.0,228.0,308.17,252.3
2016,10,10,8,15,360.5,131.0,1.55,15.0,265.5,368.86,301.75
2016,10,10,8,30,388.0,143.0,1.5,15.0,303.0,419.77,342.25
2016,10,10,8,45,577.0,117.5,1.5,15.5,384.5,553.38,446.64
2016,10,10,9,0,766.0,92.0,1.5,16.0,466.0,690.84,548.72
2016,10,10,9,15,785.0,95.0,1.5,16.5,504.5,743.47,582.81
2016,10,10,9,30,804.0,98.0,1.5,17.0,543.0,795.03,616.22
2016,10,10,9,45,827.5,96.0,1.5,17.5,578.0,843.45,646.75
2016,10,10,10,0,851.0,94.0,1.5,18.0,613.0,890.28,675.65
2016,10,10,10,15,860.5,95.5,1.55,18.0,639.0,926.47,698.98
2016,10,10,10,30,870.0,97.0,1.6,18.0,665.0,948.15,712.69
2016,10,10,10,45,877.0,97.5,1.65,18.5,684.5,974.36,728.29
2016,10,10,11,0,884.0,98.0,1.7,19.0,704.0,997.33,741.68
2016,10,10,11,15,888.0,99.0,1.75,19.0,715.0,1014.48,752.78
2016,10,10,11,30,892.0,100.0,1.8,19.0,726.0,1028.04,761.74
2016,10,10,11,45,892.5,100.5,1.85,19.5,729.5,1033.81,764.38
2016,10,10,12,0,893.0,101.0,1.9,20.0,733.0,1035.84,764.83
2016,10,10,12,15,891.5,100.5,1.95,20.0,728.0,1030.95,762.44
2016,10,10,12,30,890.0,100.0,2.0,20.0,723.0,1022.34,757.85
2016,10,10,12,45,877.0,103.5,2.1,20.0,708.0,1003.15,747.08
2016,10,10,13,0,864.0,107.0,2.2,20.0,693.0,993.56,742.76
2016,10,10,13,15,857.5,106.0,2.25,20.0,672.5,968.68,727.64
2016,10,10,13,30,851.0,105.0,2.3,20.0,652.0,940.57,710.47
2016,10,10,13,45,834.0,106.0,2.35,20.0,623.0,902.12,686.18
2016,10,10,14,0,817.0,107.0,2.4,20.0,594.0,861.33,660.09
2016,10,10,14,15,802.0,104.5,2.4,19.5,560.0,816.37,631.57
2016,10,10,14,30,787.0,102.0,2.4,19.0,526.0,769.59,601.29
2016,10,10,14,45,757.5,101.5,2.45,18.5,484.5,716.42,566.08
2016,10,10,15,0,728.0,101.0,2.5,18.0,443.0,659.2,525.97
2016,10,10,15,15,698.5,96.5,2.55,17.5,398.5,597.93,480.98
2016,10,10,15,30,669.0,92.0,2.6,17.0,354.0,537.52,435.06
2016,10,10,15,45,621.0,87.5,2.7,17.0,306.0,467.83,379.48
2016,10,10,16,0,573.0,83.0,2.8,17.0,258.0,401.59,324.85
2016,10,10,16,15,512.0,74.5,2.75,16.5,210.0,329.57,264.31
2016,10,10,16,30,451.0,66.0,2.7,16.0,162.0,263.49,207.06
2016,10,10,16,45,356.5,54.0,2.7,15.5,117.0,188.08,142.06
2016,10,10,17,0,262.0,42.0,2.7,15.0,72.0,127.17,88.37
2016,10,10,17,15,131.0,21.0,2.6,14.5,36.0,55.95,12.55
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,4.5,1.35,12.0,4.5,0.0,0.0
2016,10,11,6,30,0.0,9.0,1.4,12.0,9.0,7.08,0.0
2016,10,11,6,45,0.0,26.0,1.45,12.5,26.0,20.74,9.54
2016,10,11,7,0,0.0,43.0,1.5,13.0,43.0,35.08,23.61
2016,10,11,7,15,7.0,63.0,1.55,13.5,64.5,54.79,40.75
2016,10,11,7,30,14.0,83.0,1.6,14.0,86.0,75.24,58.46
2016,10,11,7,45,21.5,103.0,1.65,14.5,109.0,96.77,76.9
2016,10,11,8,0,29.0,123.0,1.7,15.0,132.0,127.93,103.11
2016,10,11,8,15,34.5,141.0,1.65,15.0,154.0,149.5,121.11
2016,10,11,8,30,40.0,159.0,1.6,15.0,176.0,171.82,139.46
2016,10,11,8,45,42.0,177.5,1.6,15.5,197.0,192.93,156.21
2016,10,11,9,0,44.0,196.0,1.6,16.0,218.0,214.37,172.94
2016,10,11,9,15,426.0,146.0,1.55,16.0,379.0,513.61,415.74
2016,10,11,9,30,808.0,96.0,1.5,16.0,540.0,797.9,623.36
2016,10,11,9,45,839.0,91.5,1.5,16.5,576.5,849.92,653.8
2016,10,11,10,0,870.0,87.0,1.5,17.0,613.0,890.53,678.48
2016,10,11,10,15,879.0,88.0,1.5,17.0,639.5,925.49,700.47
2016,10,11,10,30,888.0,89.0,1.5,17.0,666.0,957.59,720.47
2016,10,11,10,45,894.5,90.0,1.5,17.5,685.0,984.21,735.43
2016,10,11,11,0,901.0,91.0,1.5,18.0,704.0,1007.5,748.22
2016,10,11,11,15,904.5,91.5,1.5,18.0,715.0,1023.73,757.91
2016,10,11,11,30,908.0,92.0,1.5,18.0,726.0,1036.31,765.45
2016,10,11,11,45,908.5,92.5,1.5,18.5,729.0,1042.1,767.36
2016,10,11,12,0,909.0,93.0,1.5,19.0,732.0,1044.09,767.07
2016,10,11,12,15,907.5,93.0,1.5,19.0,727.0,1039.66,764.34
2016,10,11,12,30,906.0,93.0,1.5,19.0,722.0,1031.45,759.42
2016,10,11,12,45,886.5,99.5,1.55,19.0,705.5,1009.08,746.35
2016,10,11,13,0,867.0,106.0,1.6,19.0,689.0,996.31,739.71
2016,10,11,13,15,859.5,104.5,1.65,19.0,668.0,969.78,723.97
2016,10,11,13,30,852.0,103.0,1.7,19.0,647.0,940.08,706.2
2016,10,11,13,45,641.5,162.5,1.8,19.0,562.5,796.14,610.6
2016,10,11,14,0,431.0,222.0,1.9,19.0,478.0,642.6,500.42
2016,10,11,14,15,615.0,159.0,2.0,18.5,500.0,723.0,566.04
2016,10,11,14,30,799.0,96.0,2.1,18.0,522.0,773.44,605.23
2016,10,11,14,45,749.5,93.5,2.25,18.0,469.0,698.4,552.93
2016,10,11,15,0,700.0,91.0,2.4,18.0,416.0,628.5,503.12
2016,10,11,15,15,654.5,90.5,2.5,17.5,370.5,562.53,454.25
2016,10,11,15,30,609.0,90.0,2.6,17.0,325.0,498.88,405.37
2016,10,11,15,45,554.0,88.5,2.75,16.5,281.0,431.44,351.83
2016,10,11,16,0,499.0,87.0,2.9,16.0,237.0,367.93,299.57
2016,10,11,16,15,494.0,72.5,2.85,15.5,198.5,319.99,257.9
2016,10,11,16,30,489.0,58.0,2.8,15.0,160.0,271.89,214.15
2016,10,11,16,45,394.0,47.5,2.8,15.0,115.0,197.22,148.72
2016,10,11,17,0,299.0,37.0,2.8,15.0,70.0,133.65,91.52
2016,10,11,17,15,149.5,18.5,2.7,14.5,35.0,56.89,3.29
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,41.0,7.0,1.45,11.5,8.0,0.0,0.0
2016,10,12,6,30,82.0,14.0,1.3,12.0,16.0,26.17,0.0
2016,10,12,6,45,212.0,29.0,1.2,12.5,52.5,93.88,54.48
2016,10,12,7,0,342.0,44.0,1.1,13.0,89.0,165.69,121.79
2016,10,12,7,15,425.5,54.0,1.0,13.0,135.0,230.42,179.04
2016,10,12,7,30,509.0,64.0,0.9,13.0,181.0,304.52,243.09
2016,10,12,7,45,568.5,70.5,0.85,13.5,229.5,372.43,300.43
2016,10,12,8,0,628.0,77.0,0.8,14.0,278.0,445.83,359.83
2016,10,12,8,15,325.0,113.5,0.8,14.5,219.0,332.31,270.44
2016,10,12,8,30,22.0,150.0,0.8,15.0,160.0,140.11,111.98
2016,10,12,8,45,127.5,176.0,0.85,15.5,237.0,266.01,216.58
2016,10,12,9,0,233.0,202.0,0.9,16.0,314.0,394.2,317.36
2016,10,12,9,15,225.0,221.0,1.0,16.0,336.5,401.76,322.11
2016,10,12,9,30,217.0,240.0,1.1,16.0,359.0,424.48,339.03
2016,10,12,9,45,184.5,258.0,1.25,16.0,363.0,423.84,337.51
2016,10,12,10,0,152.0,276.0,1.4,16.0,367.0,420.52,333.98
2016,10,12,10,15,261.0,271.5,1.6,16.0,436.5,542.08,428.56
2016,10,12,10,30,370.0,267.0,1.8,16.0,506.0,647.95,508.64
2016,10,12,10,45,611.0,189.0,2.0,16.0,596.5,839.22,650.66
2016,10,12,11,0,852.0,111.0,2.2,16.0,687.0,996.53,758.02
2016,10,12,11,15,855.5,111.5,2.2,16.0,697.5,1012.43,766.37
2016,10,12,11,30,859.0,112.0,2.2,16.0,708.0,1024.76,774.05
2016,10,12,11,45,864.5,110.0,2.2,16.5,712.0,1032.56,777.44
2016,10,12,12,0,870.0,108.0,2.2,17.0,716.0,1022.71,769.32
2016,10,12,12,15,615.0,201.5,2.15,17.0,630.0,885.81,676.53
2016,10,12,12,30,360.0,295.0,2.1,17.0,544.0,692.05,535.41
2016,10,12,12,45,612.5,198.5,2.1,17.5,612.0,866.87,665.82
2016,10,12,13,0,865.0,102.0,2.1,18.0,680.0,977.92,738.82
2016,10,12,13,15,586.0,189.0,2.15,18.0,575.0,807.18,621.54
2016,10,12,13,30,307.0,276.0,2.2,18.0,470.0,593.6,464.0
2016,10,12,13,45,354.5,252.0,2.3,18.0,466.5,600.99,473.49
2016,10,12,14,0,402.0,228.0,2.4,18.0,463.0,604.35,478.34
2016,10,12,14,15,286.5,231.0,2.45,18.0,394.0,495.73,395.12
2016,10,12,14,30,171.0,234.0,2.5,18.0,325.0,376.67,302.21
2016,10,12,14,45,126.0,213.5,2.65,18.0,277.5,313.33,252.63
2016,10,12,15,0,81.0,193.0,2.8,18.0,230.0,238.78,192.83
2016,10,12,15,15,393.5,133.5,2.65,17.5,286.5,425.99,348.21
2016,10,12,15,30,706.0,74.0,2.5,17.0,343.0,541.85,440.1
2016,10,12,15,45,669.0,68.5,2.45,17.0,296.5,475.85,385.79
2016,10,12,16,0,632.0,63.0,2.4,17.0,250.0,412.32,332.85
2016,10,12,16,15,573.0,57.0,2.3,16.5,202.5,341.06,272.57
2016,10,12,16,30,514.0,51.0,2.2,16.0,155.0,275.53,215.27
2016,10,12,16,45,420.5,41.5,2.15,15.5,110.5,201.07,150.44
2016,10,12,17,0,327.0,32.0,2.1,15.0,66.0,137.68,92.56
2016,10,12,17,15,163.5,16.0,2.1,14.5,33.0,58.86,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,1.9,12.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,1.9,12.0,15.0,11.8,0.0
2016,10,13,6,45,150.5,27.5,1.95,12.5,47.0,77.17,42.58
2016,10,13,7,0,301.0,40.0,2.0,13.0,79.0,150.75,110.83
2016,10,13,7,15,356.5,53.0,2.1,13.5,119.5,201.84,157.43
2016,10,13,7,30,412.0,66.0,2.2,14.0,160.0,261.83,210.6
2016,10,13,7,45,453.0,77.0,2.35,14.5,202.0,318.59,260.24
2016,10,13,8,0,494.0,88.0,2.5,15.0,244.0,385.46,316.51
2016,10,13,8,15,514.5,99.5,2.45,15.0,284.5,438.78,360.6
2016,10,13,8,30,535.0,111.0,2.4,15.0,325.0,493.04,404.06
2016,10,13,8,45,442.0,146.5,2.35,15.5,336.5,486.46,396.77
2016,10,13,9,0,349.0,182.0,2.3,16.0,348.0,459.8,373.65
2016,10,13,9,15,298.5,208.0,2.25,16.5,358.5,464.04,374.65
2016,10,13,9,30,248.0,234.0,2.2,17.0,369.0,463.35,371.36
2016,10,13,9,45,137.5,232.0,2.15,17.5,307.5,355.44,284.5
2016,10,13,10,0,27.0,230.0,2.1,18.0,246.0,219.46,173.75
2016,10,13,10,15,149.5,258.5,2.05,18.0,353.5,403.88,321.73
2016,10,13,10,30,272.0,287.0,2.0,18.0,461.0,578.36,453.69
2016,10,13,10,45,269.5,296.5,2.0,18.0,473.0,593.01,462.47
2016,10,13,11,0,267.0,306.0,2.0,18.0,485.0,606.43,471.56
2016,10,13,11,15,566.0,200.5,2.05,18.0,588.0,818.78,631.2
2016,10,13,11,30,865.0,95.0,2.1,18.0,691.0,998.75,752.23
2016,10,13,11,45,867.0,94.5,2.15,18.5,693.5,1004.57,753.02
2016,10,13,12,0,869.0,94.0,2.2,19.0,696.0,1006.77,753.54
2016,10,13,12,15,646.0,184.5,2.25,19.0,630.5,900.95,683.12
2016,10,13,12,30,423.0,275.0,2.3,19.0,565.0,756.87,579.92
2016,10,13,12,45,414.0,271.5,2.35,19.5,551.0,716.05,552.23
2016,10,13,13,0,405.0,268.0,2.4,20.0,537.0,696.32,537.98
2016,10,13,13,15,333.0,275.0,2.4,19.5,491.5,626.42,487.38
2016,10,13,13,30,261.0,282.0,2.4,19.0,446.0,558.25,437.27
2016,10,13,13,45,341.0,251.0,2.4,19.0,455.5,588.59,463.14
2016,10,13,14,0,421.0,220.0,2.4,19.0,465.0,633.36,498.23
2016,10,13,14,15,355.0,219.0,2.4,18.5,417.0,541.1,430.04
2016,10,13,14,30,289.0,218.0,2.4,18.0,369.0,472.79,378.69
2016,10,13,14,45,403.0,177.5,2.4,18.0,370.5,520.39,418.2
2016,10,13,15,0,517.0,137.0,2.4,18.0,372.0,539.66,435.0
2016,10,13,15,15,524.5,119.5,2.35,18.0,337.5,499.52,404.04
2016,10,13,15,30,532.0,102.0,2.3,18.0,303.0,464.54,376.35
2016,10,13,15,45,500.5,92.0,2.3,18.0,260.5,405.55,328.7
2016,10,13,16,0,469.0,82.0,2.3,18.0,218.0,343.39,277.28
2016,10,13,16,15,424.0,70.5,2.15,17.5,176.0,282.63,225.73
2016,10,13,16,30,379.0,59.0,2.0,17.0,134.0,226.58,176.71
2016,10,13,16,45,302.5,46.0,1.95,17.0,94.5,163.39,121.55
2016,10,13,17,0,226.0,33.0,1.9,17.0,55.0,109.7,71.98
2016,10,13,17,15,113.0,16.5,1.8,16.5,27.5,46.54,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,4.05,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.9,16.0,1.0,0.79,0.0
2016,10,14,6,45,0.0,4.0,3.75,16.0,4.0,3.02,0.0
2016,10,14,7,0,0.0,7.0,3.6,16.0,7.0,5.3,0.0
2016,10,14,7,15,0.0,11.5,3.4,16.0,11.5,8.72,1.68
2016,10,14,7,30,0.0,16.0,3.2,16.0,16.0,12.15,4.68
2016,10,14,7,45,0.0,20.5,3.0,16.0,20.5,15.59,7.68
2016,10,14,8,0,0.0,25.0,2.8,16.0,25.0,19.04,10.64
2016,10,14,8,15,0.0,29.5,2.65,16.0,29.5,22.49,13.58
2016,10,14,8,30,0.0,34.0,2.5,16.0,34.0,25.95,16.5
2016,10,14,8,45,0.0,68.5,2.45,16.5,68.5,52.55,38.89
2016,10,14,9,0,0.0,103.0,2.4,17.0,103.0,80.84,62.33
2016,10,14,9,15,0.5,133.5,2.35,17.0,134.0,107.67,84.37
2016,10,14,9,30,1.0,164.0,2.3,17.0,165.0,135.28,106.79
2016,10,14,9,45,1.0,167.0,2.3,17.0,168.0,137.38,108.22
2016,10,14,10,0,1.0,170.0,2.3,17.0,171.0,139.61,109.82
2016,10,14,10,15,2.0,177.5,2.25,17.0,179.0,146.98,115.64
2016,10,14,10,30,3.0,185.0,2.2,17.0,187.0,154.48,121.55
2016,10,14,10,45,1.5,173.5,2.15,17.5,174.5,142.35,111.3
2016,10,14,11,0,0.0,162.0,2.1,18.0,162.0,130.46,101.34
2016,10,14,11,15,9.0,204.5,2.05,18.0,210.5,177.85,139.71
2016,10,14,11,30,18.0,247.0,2.0,18.0,259.0,227.02,178.83
2016,10,14,11,45,13.0,228.5,1.95,18.0,237.5,204.26,160.43
2016,10,14,12,0,8.0,210.0,1.9,18.0,216.0,181.84,142.48
2016,10,14,12,15,15.5,233.5,1.85,18.0,244.5,211.56,166.42
2016,10,14,12,30,23.0,257.0,1.8,18.0,273.0,241.83,190.46
2016,10,14,12,45,12.5,217.5,1.8,18.0,226.0,193.54,151.99
2016,10,14,13,0,2.0,178.0,1.8,18.0,179.0,146.85,114.52
2016,10,14,13,15,6.0,193.0,1.75,18.0,196.5,164.64,129.2
2016,10,14,13,30,10.0,208.0,1.7,18.0,214.0,182.75,143.95
2016,10,14,13,45,5.0,186.0,1.65,18.0,189.0,157.86,123.95
2016,10,14,14,0,0.0,164.0,1.6,18.0,164.0,133.58,104.42
2016,10,14,14,15,0.0,132.5,1.55,18.0,132.5,105.73,82.0
2016,10,14,14,30,0.0,101.0,1.5,18.0,101.0,78.71,60.02
2016,10,14,14,45,0.0,120.5,1.5,18.0,120.5,96.05,74.53
2016,10,14,15,0,0.0,140.0,1.5,18.0,140.0,114.74,90.1
2016,10,14,15,15,0.0,104.5,1.45,17.5,104.5,83.14,64.28
2016,10,14,15,30,0.0,69.0,1.4,17.0,69.0,52.93,39.25
2016,10,14,15,45,0.0,59.5,1.4,17.0,59.5,45.58,33.12
2016,10,14,16,0,0.0,50.0,1.4,17.0,50.0,38.25,26.91
2016,10,14,16,15,0.0,40.0,1.25,16.5,40.0,30.55,20.34
2016,10,14,16,30,0.0,30.0,1.1,16.0,30.0,22.87,13.7
2016,10,14,16,45,0.0,21.0,1.0,16.0,21.0,15.98,7.62
2016,10,14,17,0,0.0,12.0,0.9,16.0,12.0,9.11,1.25
2016,10,14,17,15,0.0,6.0,0.85,15.5,6.0,4.54,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,37.5,5.5,1.8,12.5,6.5,0.0,0.0
2016,10,15,6,30,75.0,11.0,1.9,13.0,13.0,23.14,0.0
2016,10,15,6,45,211.5,24.0,2.0,13.5,46.5,90.86,43.39
2016,10,15,7,0,348.0,37.0,2.1,14.0,80.0,165.02,120.17
2016,10,15,7,15,435.0,45.5,2.2,14.5,124.5,229.98,178.42
2016,10,15,7,30,522.0,54.0,2.3,15.0,169.0,304.8,243.8
2016,10,15,7,45,268.5,83.0,2.45,15.5,143.0,236.99,193.07
2016,10,15,8,0,15.0,112.0,2.6,16.0,117.0,102.38,81.15
2016,10,15,8,15,20.0,129.5,2.9,16.0,137.0,121.11,97.13
2016,10,15,8,30,25.0,147.0,3.2,16.0,157.0,140.45,113.26
2016,10,15,8,45,34.0,167.0,3.5,16.5,182.5,178.72,144.68
2016,10,15,9,0,43.0,187.0,3.8,17.0,208.0,206.79,167.31
2016,10,15,9,15,181.0,203.0,4.0,17.0,298.5,350.38,286.49
2016,10,15,9,30,319.0,219.0,4.2,17.0,389.0,508.07,412.6
2016,10,15,9,45,289.0,239.5,4.45,17.5,400.5,516.98,417.16
2016,10,15,10,0,259.0,260.0,4.7,18.0,412.0,522.93,419.94
2016,10,15,10,15,180.0,274.5,4.85,18.0,382.5,452.24,363.08
2016,10,15,10,30,101.0,289.0,5.0,18.0,353.0,375.48,300.69
2016,10,15,10,45,293.0,264.5,5.15,18.5,457.0,582.42,465.9
2016,10,15,11,0,485.0,240.0,5.3,19.0,561.0,775.28,613.0
2016,10,15,11,15,249.0,235.0,5.4,19.0,400.0,514.78,411.48
2016,10,15,11,30,13.0,230.0,5.5,19.0,239.0,206.03,162.11
2016,10,15,11,45,13.0,230.5,5.65,19.0,239.5,206.47,162.85
2016,10,15,12,0,13.0,231.0,5.8,19.0,240.0,206.94,163.26
2016,10,15,12,15,6.5,154.5,5.85,19.0,159.0,130.41,101.44
2016,10,15,12,30,0.0,78.0,5.9,19.0,78.0,60.1,43.89
2016,10,15,12,45,0.0,76.5,6.0,19.0,76.5,58.93,42.98
2016,10,15,13,0,0.0,75.0,6.1,19.0,75.0,57.75,42.06
2016,10,15,13,15,58.0,180.0,6.1,19.0,216.0,217.59,174.71
2016,10,15,13,30,116.0,285.0,6.1,19.0,357.0,384.27,308.82
2016,10,15,13,45,82.5,262.0,6.15,19.0,312.0,325.79,261.62
2016,10,15,14,0,49.0,239.0,6.2,19.0,267.0,269.41,216.01
2016,10,15,14,15,30.0,209.0,6.15,18.5,225.5,220.05,176.43
2016,10,15,14,30,11.0,179.0,6.1,18.0,184.0,158.53,126.3
2016,10,15,14,45,5.5,158.0,6.05,18.0,160.5,135.02,107.1
2016,10,15,15,0,0.0,137.0,6.0,18.0,137.0,112.2,88.3
2016,10,15,15,15,0.0,79.5,5.8,17.5,79.5,61.38,46.18
2016,10,15,15,30,0.0,22.0,5.6,17.0,22.0,16.75,8.6
2016,10,15,15,45,0.0,18.5,5.45,17.0,18.5,14.07,6.33
2016,10,15,16,0,0.0,15.0,5.3,17.0,15.0,11.39,4.05
2016,10,15,16,15,0.0,12.0,5.15,16.5,12.0,9.1,2.08
2016,10,15,16,30,0.0,9.0,5.0,16.0,9.0,6.82,0.09
2016,10,15,16,45,0.0,6.0,4.85,16.0,6.0,4.54,0.0
2016,10,15,17,0,0.0,3.0,4.7,16.0,3.0,2.27,0.0
2016,10,15,17,15,0.0,1.5,4.55,16.0,1.5,1.18,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.0,1.6,14.5,1.0,0.75,0.0
2016,10,16,7,0,0.0,2.0,1.7,15.0,2.0,1.51,0.0
2016,10,16,7,15,0.0,4.0,1.8,15.0,4.0,3.03,0.0
2016,10,16,7,30,0.0,6.0,1.9,15.0,6.0,4.54,0.0
2016,10,16,7,45,0.0,7.5,2.0,15.5,7.5,5.69,0.0
2016,10,16,8,0,0.0,9.0,2.1,16.0,9.0,6.83,0.2
2016,10,16,8,15,0.0,10.5,2.2,16.0,10.5,7.98,1.18
2016,10,16,8,30,0.0,12.0,2.3,16.0,12.0,9.13,2.15
2016,10,16,8,45,0.0,52.0,2.4,16.5,52.0,39.8,28.16
2016,10,16,9,0,0.0,92.0,2.5,17.0,92.0,71.49,54.58
2016,10,16,9,15,5.0,137.0,2.55,17.0,139.5,114.72,90.44
2016,10,16,9,30,10.0,182.0,2.6,17.0,187.0,160.34,127.7
2016,10,16,9,45,5.0,114.0,2.7,17.5,116.5,93.9,72.67
2016,10,16,10,0,0.0,46.0,2.8,18.0,46.0,35.27,23.8
2016,10,16,10,15,0.0,85.5,2.85,18.0,85.5,65.84,49.09
2016,10,16,10,30,0.0,125.0,2.9,18.0,125.0,98.57,75.86
2016,10,16,10,45,0.0,69.5,3.0,18.0,69.5,53.48,38.72
2016,10,16,11,0,0.0,14.0,3.1,18.0,14.0,10.72,3.27
2016,10,16,11,15,0.0,14.0,3.1,18.0,14.0,10.73,3.28
2016,10,16,11,30,0.0,14.0,3.1,18.0,14.0,10.73,3.27
2016,10,16,11,45,0.0,56.0,3.15,18.0,56.0,43.08,30.09
2016,10,16,12,0,0.0,98.0,3.2,18.0,98.0,75.81,57.0
2016,10,16,12,15,20.5,188.5,3.3,18.0,202.5,191.13,151.37
2016,10,16,12,30,41.0,279.0,3.4,18.0,307.0,307.97,244.3
2016,10,16,12,45,20.5,190.0,3.55,18.0,204.0,192.41,152.14
2016,10,16,13,0,0.0,101.0,3.7,18.0,101.0,78.28,59.05
2016,10,16,13,15,8.5,161.5,3.85,18.0,167.0,138.73,108.99
2016,10,16,13,30,17.0,222.0,4.0,18.0,233.0,203.47,161.68
2016,10,16,13,45,81.5,239.5,4.2,18.0,286.5,300.54,241.84
2016,10,16,14,0,146.0,257.0,4.4,18.0,340.0,395.58,318.86
2016,10,16,14,15,73.0,205.0,4.5,18.0,246.5,252.64,203.88
2016,10,16,14,30,0.0,153.0,4.6,18.0,153.0,125.31,98.48
2016,10,16,14,45,0.0,141.0,4.7,18.0,141.0,115.09,90.43
2016,10,16,15,0,0.0,129.0,4.8,18.0,129.0,104.97,82.29
2016,10,16,15,15,0.0,70.0,4.7,17.5,70.0,53.7,39.74
2016,10,16,15,30,0.0,11.0,4.6,17.0,11.0,8.36,1.46
2016,10,16,15,45,0.0,9.5,4.6,17.0,9.5,7.21,0.49
2016,10,16,16,0,0.0,8.0,4.6,17.0,8.0,6.07,0.0
2016,10,16,16,15,0.0,6.0,4.45,16.5,6.0,4.55,0.0
2016,10,16,16,30,0.0,4.0,4.3,16.0,4.0,3.03,0.0
2016,10,16,16,45,0.0,2.5,4.2,16.0,2.5,1.89,0.0
2016,10,16,17,0,0.0,1.0,4.1,16.0,1.0,0.75,0.0
2016,10,16,17,15,0.0,0.5,4.1,15.5,0.5,0.39,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,134.5,21.0,1.6,13.5,36.5,66.21,22.76
2016,10,17,7,0,269.0,42.0,1.6,14.0,73.0,145.63,105.62
2016,10,17,7,15,363.0,53.0,1.6,14.0,116.5,209.7,162.89
2016,10,17,7,30,457.0,64.0,1.6,14.0,160.0,288.57,231.28
2016,10,17,7,45,525.0,70.0,1.6,14.5,207.5,358.01,290.72
2016,10,17,8,0,593.0,76.0,1.6,15.0,255.0,433.69,353.28
2016,10,17,8,15,634.0,81.0,1.6,15.5,300.5,497.86,404.66
2016,10,17,8,30,675.0,86.0,1.6,16.0,346.0,564.63,456.15
2016,10,17,8,45,710.5,88.0,1.6,16.5,389.5,626.3,502.02
2016,10,17,9,0,746.0,90.0,1.6,17.0,433.0,689.1,546.51
2016,10,17,9,15,766.0,92.5,1.6,17.0,470.5,737.15,579.31
2016,10,17,9,30,786.0,95.0,1.6,17.0,508.0,788.0,613.64
2016,10,17,9,45,803.0,96.0,1.6,17.5,540.5,833.26,642.27
2016,10,17,10,0,820.0,97.0,1.6,18.0,573.0,876.7,669.2
2016,10,17,10,15,444.5,186.0,1.6,18.0,445.5,646.74,503.96
2016,10,17,10,30,69.0,275.0,1.6,18.0,318.0,330.95,259.89
2016,10,17,10,45,463.5,187.0,1.65,18.5,489.0,689.26,538.45
2016,10,17,11,0,858.0,99.0,1.7,19.0,660.0,994.53,744.96
2016,10,17,11,15,861.5,99.5,1.75,19.0,670.0,997.01,742.97
2016,10,17,11,30,865.0,100.0,1.8,19.0,680.0,1008.86,751.05
2016,10,17,11,45,866.5,100.0,1.9,19.0,683.0,1014.54,755.8
2016,10,17,12,0,868.0,100.0,2.0,19.0,686.0,1016.61,758.4
2016,10,17,12,15,439.5,160.5,2.05,19.0,457.5,655.11,509.15
2016,10,17,12,30,11.0,221.0,2.1,19.0,229.0,196.15,152.51
2016,10,17,12,45,74.0,261.0,2.15,19.0,309.5,321.57,254.59
2016,10,17,13,0,137.0,301.0,2.2,19.0,390.0,451.31,354.96
2016,10,17,13,15,137.5,291.0,2.25,19.0,377.5,437.86,344.64
2016,10,17,13,30,138.0,281.0,2.3,19.0,365.0,423.97,334.79
2016,10,17,13,45,483.5,184.5,2.35,19.0,459.0,670.84,528.97
2016,10,17,14,0,829.0,88.0,2.4,19.0,553.0,855.19,662.17
2016,10,17,14,15,814.0,85.5,2.4,18.5,519.0,809.83,630.98
2016,10,17,14,30,799.0,83.0,2.4,18.0,485.0,762.7,600.17
2016,10,17,14,45,778.5,80.5,2.45,18.0,446.0,709.88,563.8
2016,10,17,15,0,758.0,78.0,2.5,18.0,407.0,656.31,526.11
2016,10,17,15,15,728.5,74.5,2.45,17.5,363.0,595.14,480.6
2016,10,17,15,30,699.0,71.0,2.4,17.0,319.0,537.51,435.98
2016,10,17,15,45,656.5,66.0,2.4,17.0,273.0,469.32,380.93
2016,10,17,16,0,614.0,61.0,2.4,17.0,227.0,404.19,326.45
2016,10,17,16,15,548.0,54.5,2.25,16.5,180.5,330.1,263.42
2016,10,17,16,30,482.0,48.0,2.1,16.0,134.0,262.56,204.13
2016,10,17,16,45,373.5,38.0,2.0,15.5,91.5,184.27,135.85
2016,10,17,17,0,265.0,28.0,1.9,15.0,49.0,116.87,65.55
2016,10,17,17,15,132.5,14.0,1.9,14.5,24.5,39.7,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,179.5,17.5,1.9,12.5,37.5,76.49,20.36
2016,10,18,7,0,359.0,35.0,1.9,13.0,75.0,169.95,122.79
2016,10,18,7,15,452.0,43.5,2.0,13.5,120.0,238.32,185.17
2016,10,18,7,30,545.0,52.0,2.1,14.0,165.0,317.2,254.26
2016,10,18,7,45,609.5,56.5,2.25,14.5,213.5,387.43,315.36
2016,10,18,8,0,674.0,61.0,2.4,15.0,262.0,461.07,377.43
2016,10,18,8,15,711.5,65.0,2.45,15.5,308.0,525.9,430.2
2016,10,18,8,30,749.0,69.0,2.5,16.0,354.0,592.75,482.62
2016,10,18,8,45,778.5,71.0,2.55,16.5,397.5,653.29,528.38
2016,10,18,9,0,808.0,73.0,2.6,17.0,441.0,714.24,571.38
2016,10,18,9,15,826.5,75.0,2.5,17.0,479.0,766.48,607.22
2016,10,18,9,30,845.0,77.0,2.4,17.0,517.0,817.51,641.42
2016,10,18,9,45,861.0,77.5,2.35,17.5,550.0,853.55,663.51
2016,10,18,10,0,877.0,78.0,2.3,18.0,583.0,896.43,690.1
2016,10,18,10,15,886.5,79.5,2.2,18.0,608.5,932.22,712.15
2016,10,18,10,30,896.0,81.0,2.1,18.0,634.0,965.16,732.01
2016,10,18,10,45,903.5,81.0,2.05,18.5,653.0,991.28,746.3
2016,10,18,11,0,911.0,81.0,2.0,19.0,672.0,1014.1,758.36
2016,10,18,11,15,914.0,81.5,1.95,19.0,682.5,1029.53,767.03
2016,10,18,11,30,917.0,82.0,1.9,19.0,693.0,1041.28,773.46
2016,10,18,11,45,921.0,80.5,1.85,19.5,696.0,1047.87,775.22
2016,10,18,12,0,925.0,79.0,1.8,20.0,699.0,1050.65,774.7
2016,10,18,12,15,923.5,79.0,1.85,20.0,693.5,1045.81,772.43
2016,10,18,12,30,922.0,79.0,1.9,20.0,688.0,1037.17,767.92
2016,10,18,12,45,915.5,79.5,1.95,20.0,674.0,1020.39,758.26
2016,10,18,13,0,909.0,80.0,2.0,20.0,660.0,1000.07,746.43
2016,10,18,13,15,902.0,79.0,2.0,20.0,639.0,974.04,730.25
2016,10,18,13,30,895.0,78.0,2.0,20.0,618.0,944.8,711.99
2016,10,18,13,45,882.5,77.5,2.05,20.5,589.5,908.1,687.87
2016,10,18,14,0,870.0,77.0,2.1,21.0,561.0,868.88,661.92
2016,10,18,14,15,855.0,75.0,2.15,20.5,526.5,823.45,633.86
2016,10,18,14,30,840.0,73.0,2.2,20.0,492.0,784.4,609.76
2016,10,18,14,45,815.0,72.0,2.25,20.0,451.0,728.41,571.76
2016,10,18,15,0,790.0,71.0,2.3,20.0,410.0,671.94,532.65
2016,10,18,15,15,761.0,67.5,2.25,19.5,365.5,609.75,487.46
2016,10,18,15,30,732.0,64.0,2.2,19.0,321.0,548.26,440.53
2016,10,18,15,45,687.0,60.0,2.2,19.0,274.0,478.14,384.53
2016,10,18,16,0,642.0,56.0,2.2,19.0,227.0,413.62,330.89
2016,10,18,16,15,576.5,50.0,2.2,18.0,179.5,338.91,268.52
2016,10,18,16,30,511.0,44.0,2.2,17.0,132.0,270.71,209.3
2016,10,18,16,45,400.5,34.5,2.2,16.5,89.5,190.66,139.31
2016,10,18,17,0,290.0,25.0,2.2,16.0,47.0,120.75,61.49
2016,10,18,17,15,145.0,12.5,2.3,15.5,23.5,41.39,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,14.5,1.9,12.5,38.0,82.08,13.05
