Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,7,0,427.0,29.0,1.9,13.0,76.0,187.47,134.28
2016,10,19,7,15,514.0,36.5,1.95,13.5,121.0,253.56,196.39
2016,10,19,7,30,601.0,44.0,2.0,14.0,166.0,332.37,265.9
2016,10,19,7,45,654.5,48.5,2.05,14.5,213.5,400.29,325.23
2016,10,19,8,0,708.0,53.0,2.1,15.0,261.0,472.76,386.04
2016,10,19,8,15,652.0,72.0,2.1,15.5,288.5,501.75,409.88
2016,10,19,8,30,596.0,91.0,2.1,16.0,316.0,520.89,424.62
2016,10,19,8,45,711.5,77.5,2.15,16.5,377.0,614.64,497.6
2016,10,19,9,0,827.0,64.0,2.2,17.0,438.0,711.84,567.77
2016,10,19,9,15,843.5,66.0,2.15,17.5,475.5,762.41,600.93
2016,10,19,9,30,860.0,68.0,2.1,18.0,513.0,811.63,632.69
2016,10,19,9,45,871.5,70.0,2.1,18.5,544.5,854.83,659.98
2016,10,19,10,0,883.0,72.0,2.1,19.0,576.0,895.74,685.31
2016,10,19,10,15,891.0,73.0,2.0,19.5,601.0,929.63,704.46
2016,10,19,10,30,899.0,74.0,1.9,20.0,626.0,960.58,721.33
2016,10,19,10,45,901.0,76.5,1.85,20.5,643.5,984.4,733.88
2016,10,19,11,0,903.0,79.0,1.8,21.0,661.0,1004.7,744.13
2016,10,19,11,15,906.0,79.5,1.75,21.0,671.0,1019.98,752.58
2016,10,19,11,30,909.0,80.0,1.7,21.0,681.0,1031.61,758.81
2016,10,19,11,45,908.0,80.5,1.7,21.5,683.0,1035.45,759.49
2016,10,19,12,0,907.0,81.0,1.7,22.0,685.0,1035.51,758.01
2016,10,19,12,15,905.5,81.0,1.7,22.0,679.5,1030.7,755.07
2016,10,19,12,30,904.0,81.0,1.7,22.0,674.0,1022.16,749.97
2016,10,19,12,45,628.5,174.0,1.75,22.0,582.5,863.28,646.64
2016,10,19,13,0,353.0,267.0,1.8,22.0,491.0,650.13,496.29
2016,10,19,13,15,617.0,172.5,1.8,22.0,548.5,825.22,626.51
2016,10,19,13,30,881.0,78.0,1.8,22.0,606.0,932.29,697.82
2016,10,19,13,45,872.0,76.5,1.85,22.0,578.5,897.94,675.3
2016,10,19,14,0,863.0,75.0,1.9,22.0,551.0,860.91,652.32
2016,10,19,14,15,848.5,73.0,1.95,22.0,517.0,816.14,623.71
2016,10,19,14,30,834.0,71.0,2.0,22.0,483.0,769.54,593.37
2016,10,19,14,45,813.0,69.0,2.05,22.0,443.0,723.87,563.11
2016,10,19,15,0,792.0,67.0,2.1,22.0,403.0,669.26,525.68
2016,10,19,15,15,763.5,64.0,2.05,21.5,359.5,607.98,481.76
2016,10,19,15,30,735.0,61.0,2.0,21.0,316.0,547.35,435.89
2016,10,19,15,45,693.5,56.5,1.95,20.5,269.0,478.6,382.02
2016,10,19,16,0,652.0,52.0,1.9,20.0,222.0,412.65,328.2
2016,10,19,16,15,587.0,46.5,1.85,19.0,175.5,338.02,266.09
2016,10,19,16,30,522.0,41.0,1.8,18.0,129.0,272.58,209.18
2016,10,19,16,45,414.0,31.5,1.75,17.5,86.5,192.82,139.26
2016,10,19,17,0,306.0,22.0,1.7,17.0,44.0,121.98,53.74
2016,10,19,17,15,153.0,11.0,1.75,16.5,22.0,42.13,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,207.5,15.0,1.45,13.5,37.0,81.32,1.36
2016,10,20,7,0,415.0,30.0,1.5,14.0,74.0,185.81,131.59
2016,10,20,7,15,506.0,37.5,1.5,14.5,119.5,255.48,196.7
2016,10,20,7,30,597.0,45.0,1.5,15.0,165.0,332.88,264.45
2016,10,20,7,45,654.5,50.0,1.55,15.5,213.0,403.3,325.16
2016,10,20,8,0,712.0,55.0,1.6,16.0,261.0,478.7,387.54
2016,10,20,8,15,748.0,58.5,1.5,16.5,307.5,543.83,438.89
2016,10,20,8,30,784.0,62.0,1.4,17.0,354.0,610.77,489.2
2016,10,20,8,45,810.0,64.5,1.35,17.5,397.5,670.84,531.92
2016,10,20,9,0,836.0,67.0,1.3,18.0,441.0,730.97,571.87
2016,10,20,9,15,853.0,68.5,1.25,18.5,479.0,774.39,598.84
2016,10,20,9,30,870.0,70.0,1.2,19.0,517.0,823.73,629.33
2016,10,20,9,45,884.5,71.0,1.2,20.0,549.5,868.62,655.42
2016,10,20,10,0,899.0,72.0,1.2,21.0,582.0,911.37,679.54
2016,10,20,10,15,907.5,73.0,1.2,21.5,607.0,946.13,699.3
2016,10,20,10,30,916.0,74.0,1.2,22.0,632.0,977.91,717.03
2016,10,20,10,45,921.0,75.0,1.25,22.5,650.0,1003.11,731.35
2016,10,20,11,0,926.0,76.0,1.3,23.0,668.0,1024.85,743.57
2016,10,20,11,15,928.5,76.5,1.3,23.5,678.0,1039.86,750.76
2016,10,20,11,30,931.0,77.0,1.3,24.0,688.0,1051.14,755.79
2016,10,20,11,45,931.0,77.0,1.3,24.5,690.0,1055.44,756.66
2016,10,20,12,0,931.0,77.0,1.3,25.0,692.0,1055.89,755.39
2016,10,20,12,15,929.5,77.0,1.3,25.0,686.5,1050.95,752.47
2016,10,20,12,30,928.0,77.0,1.3,25.0,681.0,1042.19,747.41
2016,10,20,12,45,921.5,77.5,1.35,25.5,667.0,1025.29,736.89
2016,10,20,13,0,915.0,78.0,1.4,26.0,653.0,1004.84,724.3
2016,10,20,13,15,908.0,77.0,1.4,26.0,632.0,978.65,708.78
2016,10,20,13,30,901.0,76.0,1.4,26.0,611.0,949.24,691.24
2016,10,20,13,45,891.5,74.5,1.45,26.0,583.0,913.87,670.51
2016,10,20,14,0,882.0,73.0,1.5,26.0,555.0,875.77,647.78
2016,10,20,14,15,867.5,71.0,1.5,25.5,520.5,830.34,620.45
2016,10,20,14,30,853.0,69.0,1.5,25.0,486.0,783.02,591.36
2016,10,20,14,45,833.0,66.5,1.5,25.0,446.0,729.27,556.07
2016,10,20,15,0,813.0,64.0,1.5,25.0,406.0,681.38,524.2
2016,10,20,15,15,784.5,61.0,1.5,24.5,361.5,619.17,481.31
2016,10,20,15,30,756.0,58.0,1.5,24.0,317.0,557.58,436.13
2016,10,20,15,45,713.5,54.0,1.55,23.5,269.5,487.82,383.06
2016,10,20,16,0,671.0,50.0,1.6,23.0,222.0,420.9,329.74
2016,10,20,16,15,605.5,44.5,1.6,22.0,174.5,345.02,267.67
2016,10,20,16,30,540.0,39.0,1.6,21.0,127.0,275.36,208.19
2016,10,20,16,45,424.5,30.0,1.65,20.0,84.5,195.48,138.8
2016,10,20,17,0,309.0,21.0,1.7,19.0,42.0,121.37,42.38
2016,10,20,17,15,154.5,10.5,1.7,18.5,21.0,42.25,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,14.5,1.2,14.5,34.0,77.26,0.0
2016,10,21,7,0,388.0,29.0,1.2,15.0,68.0,177.11,123.7
2016,10,21,7,15,479.5,36.5,1.15,15.5,112.5,245.4,187.81
2016,10,21,7,30,571.0,44.0,1.1,16.0,157.0,321.52,253.87
2016,10,21,7,45,628.5,49.0,1.05,16.5,204.0,390.47,312.52
2016,10,21,8,0,686.0,54.0,1.0,17.0,251.0,464.45,372.62
2016,10,21,8,15,722.5,58.0,0.9,17.5,296.5,529.05,422.58
2016,10,21,8,30,759.0,62.0,0.8,18.0,342.0,595.61,471.47
2016,10,21,8,45,785.0,64.5,0.7,18.5,384.5,654.46,511.78
2016,10,21,9,0,811.0,67.0,0.6,19.0,427.0,713.43,549.18
2016,10,21,9,15,829.0,69.0,0.55,19.5,464.5,757.13,575.41
2016,10,21,9,30,847.0,71.0,0.5,20.0,502.0,806.93,605.17
2016,10,21,9,45,857.0,74.0,0.5,20.5,533.0,849.48,630.16
2016,10,21,10,0,867.0,77.0,0.5,21.0,564.0,889.68,653.28
2016,10,21,10,15,876.0,78.0,0.5,21.5,589.5,923.94,672.28
2016,10,21,10,30,885.0,79.0,0.5,22.0,615.0,955.37,689.36
2016,10,21,10,45,890.5,80.0,0.55,22.5,632.5,980.36,703.45
2016,10,21,11,0,896.0,81.0,0.6,23.0,650.0,1002.02,715.6
2016,10,21,11,15,899.0,81.5,0.7,23.0,660.5,1017.11,726.36
2016,10,21,11,30,902.0,82.0,0.8,23.0,671.0,1028.59,735.12
2016,10,21,11,45,902.5,82.5,0.9,23.5,673.0,1033.84,738.77
2016,10,21,12,0,903.0,83.0,1.0,24.0,675.0,1035.36,740.29
2016,10,21,12,15,901.0,82.5,1.1,24.0,669.5,1029.37,738.7
2016,10,21,12,30,899.0,82.0,1.2,24.0,664.0,1019.69,734.94
2016,10,21,12,45,890.5,83.5,1.35,24.0,650.0,1002.31,727.21
2016,10,21,13,0,882.0,85.0,1.5,24.0,636.0,981.56,717.19
2016,10,21,13,15,874.5,84.0,1.65,24.0,615.0,955.54,703.53
2016,10,21,13,30,867.0,83.0,1.8,24.0,594.0,926.44,687.58
2016,10,21,13,45,855.0,82.0,1.95,24.0,566.0,890.32,666.6
2016,10,21,14,0,843.0,81.0,2.1,24.0,538.0,861.55,650.19
2016,10,21,14,15,827.5,79.0,2.2,23.5,503.5,815.92,622.52
2016,10,21,14,30,812.0,77.0,2.3,23.0,469.0,768.55,593.03
2016,10,21,14,45,789.0,74.5,2.4,23.0,429.5,713.36,556.03
2016,10,21,15,0,766.0,72.0,2.5,23.0,390.0,657.65,517.72
2016,10,21,15,15,735.5,68.5,2.5,22.5,346.5,595.54,472.82
2016,10,21,15,30,705.0,65.0,2.5,22.0,303.0,534.32,426.33
2016,10,21,15,45,660.0,60.5,2.55,21.5,256.5,467.72,373.88
2016,10,21,16,0,615.0,56.0,2.6,21.0,210.0,401.84,319.91
2016,10,21,16,15,545.0,49.0,2.6,20.0,164.0,325.39,256.11
2016,10,21,16,30,475.0,42.0,2.6,19.0,118.0,256.07,196.06
2016,10,21,16,45,357.5,32.0,2.6,18.5,77.5,175.23,124.69
2016,10,21,17,0,240.0,22.0,2.6,18.0,37.0,102.2,23.25
2016,10,21,17,15,120.0,11.0,2.65,17.5,18.5,35.21,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,52.5,17.0,1.7,12.5,22.5,35.21,0.0
2016,10,22,7,0,105.0,34.0,1.7,13.0,45.0,79.91,54.6
2016,10,22,7,15,138.5,53.0,1.7,13.0,75.5,119.67,92.37
2016,10,22,7,30,172.0,72.0,1.7,13.0,106.0,163.09,131.17
2016,10,22,7,45,193.5,91.0,1.7,13.5,138.5,204.15,167.24
2016,10,22,8,0,215.0,110.0,1.7,14.0,171.0,247.45,204.24
2016,10,22,8,15,231.5,126.5,1.65,14.0,202.5,286.83,237.4
2016,10,22,8,30,248.0,143.0,1.6,14.0,234.0,327.63,270.85
2016,10,22,8,45,256.5,161.0,1.55,14.5,264.5,365.67,300.55
2016,10,22,9,0,265.0,179.0,1.5,15.0,295.0,403.99,329.63
2016,10,22,9,15,432.0,157.0,1.4,15.5,366.0,543.34,438.17
2016,10,22,9,30,599.0,135.0,1.3,16.0,437.0,686.98,543.65
2016,10,22,9,45,607.5,142.5,1.2,16.5,465.5,725.9,566.85
2016,10,22,10,0,616.0,150.0,1.1,17.0,494.0,763.11,589.3
2016,10,22,10,15,743.5,122.0,1.1,17.0,555.5,870.24,661.4
2016,10,22,10,30,871.0,94.0,1.1,17.0,617.0,972.75,727.13
2016,10,22,10,45,665.5,165.5,1.1,17.5,572.0,878.68,661.34
2016,10,22,11,0,460.0,237.0,1.1,18.0,527.0,754.0,572.87
2016,10,22,11,15,447.0,245.5,1.15,18.0,531.0,756.75,576.06
2016,10,22,11,30,434.0,254.0,1.2,18.0,535.0,757.06,576.13
2016,10,22,11,45,512.0,225.5,1.25,18.0,558.5,808.66,614.26
2016,10,22,12,0,590.0,197.0,1.3,18.0,582.0,856.92,648.95
2016,10,22,12,15,742.5,146.5,1.35,18.0,626.0,965.01,721.31
2016,10,22,12,30,895.0,96.0,1.4,18.0,670.0,1033.13,765.39
2016,10,22,12,45,891.5,94.5,1.45,18.0,657.0,1017.15,755.46
2016,10,22,13,0,888.0,93.0,1.5,18.0,644.0,997.66,744.44
2016,10,22,13,15,744.0,129.5,1.55,18.0,580.0,902.4,682.91
2016,10,22,13,30,600.0,166.0,1.6,18.0,516.0,787.64,606.72
2016,10,22,13,45,506.0,184.0,1.7,18.0,470.0,694.34,542.09
2016,10,22,14,0,412.0,202.0,1.8,18.0,424.0,613.18,483.21
2016,10,22,14,15,249.0,203.5,1.85,18.0,335.5,441.97,353.37
2016,10,22,14,30,86.0,205.0,1.9,18.0,247.0,267.09,214.57
2016,10,22,14,45,115.0,189.0,1.95,18.0,240.0,286.13,231.53
2016,10,22,15,0,144.0,173.0,2.0,18.0,233.0,285.19,231.76
2016,10,22,15,15,136.0,155.5,2.05,17.5,206.5,254.76,207.73
2016,10,22,15,30,128.0,138.0,2.1,17.0,180.0,225.04,183.81
2016,10,22,15,45,120.5,117.5,2.15,17.0,152.5,192.8,156.92
2016,10,22,16,0,113.0,97.0,2.2,17.0,125.0,161.31,130.02
2016,10,22,16,15,97.0,77.0,2.15,16.5,97.5,127.27,100.61
2016,10,22,16,30,81.0,57.0,2.1,16.0,70.0,94.93,72.18
2016,10,22,16,45,43.0,38.5,2.1,15.5,45.5,58.63,39.97
2016,10,22,17,0,5.0,20.0,2.1,15.0,21.0,17.71,0.0
2016,10,22,17,15,2.5,10.0,2.15,14.5,10.5,8.42,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,14.5,1.35,11.5,32.0,74.28,0.0
2016,10,23,7,0,365.0,29.0,1.3,12.0,64.0,171.57,118.14
2016,10,23,7,15,464.0,37.5,1.3,12.5,108.5,242.82,187.75
2016,10,23,7,30,563.0,46.0,1.3,13.0,153.0,325.5,260.11
2016,10,23,7,45,620.5,52.0,1.3,13.5,200.0,394.94,320.24
2016,10,23,8,0,678.0,58.0,1.3,14.0,247.0,466.79,380.06
2016,10,23,8,15,716.5,62.0,1.3,14.0,293.0,532.44,433.39
2016,10,23,8,30,755.0,66.0,1.3,14.0,339.0,600.16,486.29
2016,10,23,8,45,780.0,69.5,1.3,14.5,381.0,659.37,529.45
2016,10,23,9,0,805.0,73.0,1.3,15.0,423.0,718.62,569.97
2016,10,23,9,15,824.0,75.0,1.3,15.0,461.0,770.95,605.52
2016,10,23,9,30,843.0,77.0,1.3,15.0,499.0,822.09,639.59
2016,10,23,9,45,860.0,77.5,1.35,15.5,531.5,858.53,662.39
2016,10,23,10,0,877.0,78.0,1.4,16.0,564.0,902.01,689.89
2016,10,23,10,15,886.5,79.0,1.45,16.0,589.0,936.92,712.52
2016,10,23,10,30,896.0,80.0,1.5,16.0,614.0,968.99,733.29
2016,10,23,10,45,903.5,80.5,1.55,16.5,632.5,995.45,748.97
2016,10,23,11,0,911.0,81.0,1.6,17.0,651.0,1018.63,762.54
2016,10,23,11,15,914.5,81.0,1.65,17.0,661.0,1033.7,772.35
2016,10,23,11,30,918.0,81.0,1.7,17.0,671.0,1045.13,780.04
2016,10,23,11,45,919.5,81.0,1.75,17.5,674.0,1050.79,782.69
2016,10,23,12,0,921.0,81.0,1.8,18.0,677.0,1052.66,783.11
2016,10,23,12,15,919.0,81.0,1.85,18.0,671.0,1047.16,780.41
2016,10,23,12,30,917.0,81.0,1.9,18.0,665.0,1037.9,775.48
2016,10,23,12,45,905.0,83.5,2.0,18.0,650.0,1018.01,764.37
2016,10,23,13,0,893.0,86.0,2.1,18.0,635.0,994.78,751.1
2016,10,23,13,15,885.0,84.5,2.15,18.0,613.5,967.43,734.42
2016,10,23,13,30,877.0,83.0,2.2,18.0,592.0,936.99,715.6
2016,10,23,13,45,869.0,80.5,2.25,18.5,564.5,902.43,692.52
2016,10,23,14,0,861.0,78.0,2.3,19.0,537.0,865.16,667.44
2016,10,23,14,15,741.5,98.0,2.3,18.5,475.0,771.18,603.86
2016,10,23,14,30,622.0,118.0,2.3,18.0,413.0,667.72,531.63
2016,10,23,14,45,663.0,97.0,2.35,18.0,387.5,648.06,519.28
2016,10,23,15,0,704.0,76.0,2.4,18.0,362.0,618.63,498.68
2016,10,23,15,15,660.0,76.5,2.35,17.5,320.5,558.25,452.62
2016,10,23,15,30,616.0,77.0,2.3,17.0,279.0,496.71,404.32
2016,10,23,15,45,572.0,70.0,2.3,16.5,235.0,429.53,350.2
2016,10,23,16,0,528.0,63.0,2.3,16.0,191.0,365.75,296.77
2016,10,23,16,15,464.0,53.5,2.15,15.5,147.5,294.02,235.0
2016,10,23,16,30,400.0,44.0,2.0,15.0,104.0,228.91,177.17
2016,10,23,16,45,287.5,32.0,1.9,15.0,66.5,152.18,107.16
2016,10,23,17,0,175.0,20.0,1.8,15.0,29.0,80.92,0.0
2016,10,23,17,15,87.5,10.0,1.8,14.5,14.5,27.47,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,9.0,3.45,13.5,9.0,6.84,0.0
2016,10,24,7,0,0.0,18.0,3.6,14.0,18.0,13.71,4.66
2016,10,24,7,15,0.0,32.0,3.65,14.0,32.0,24.46,14.7
2016,10,24,7,30,0.0,46.0,3.7,14.0,46.0,36.02,24.91
2016,10,24,7,45,0.0,61.0,3.8,14.5,61.0,48.63,35.87
2016,10,24,8,0,0.0,76.0,3.9,15.0,76.0,61.27,46.7
2016,10,24,8,15,0.0,91.0,4.0,15.0,91.0,73.97,57.52
2016,10,24,8,30,0.0,106.0,4.1,15.0,106.0,86.76,68.28
2016,10,24,8,45,92.5,144.5,4.25,15.5,184.0,215.88,178.25
2016,10,24,9,0,185.0,183.0,4.4,16.0,262.0,333.34,275.54
2016,10,24,9,15,220.5,196.5,4.4,16.0,299.5,383.62,316.18
2016,10,24,9,30,256.0,210.0,4.4,16.0,337.0,455.4,373.12
2016,10,24,9,45,278.0,221.0,4.4,16.0,367.0,496.51,405.05
2016,10,24,10,0,300.0,232.0,4.4,16.0,397.0,538.25,437.2
2016,10,24,10,15,164.0,231.5,4.45,16.0,322.0,397.01,322.92
2016,10,24,10,30,28.0,231.0,4.5,16.0,247.0,226.15,181.73
2016,10,24,10,45,36.0,245.5,4.55,16.5,267.0,271.38,218.13
2016,10,24,11,0,44.0,260.0,4.6,17.0,287.0,295.79,237.19
2016,10,24,11,15,50.5,268.5,4.6,17.0,300.5,312.12,250.18
2016,10,24,11,30,57.0,277.0,4.6,17.0,314.0,328.62,263.3
2016,10,24,11,45,28.5,208.0,4.65,17.5,226.5,222.55,177.52
2016,10,24,12,0,0.0,139.0,4.7,18.0,139.0,110.91,85.8
2016,10,24,12,15,10.0,187.0,4.75,18.0,193.5,164.78,130.2
2016,10,24,12,30,20.0,235.0,4.8,18.0,248.0,221.5,176.3
2016,10,24,12,45,29.0,242.0,4.85,18.0,260.5,260.37,207.79
2016,10,24,13,0,38.0,249.0,4.9,18.0,273.0,277.38,221.84
2016,10,24,13,15,19.0,174.5,4.95,18.0,186.5,162.27,128.83
2016,10,24,13,30,0.0,100.0,5.0,18.0,100.0,77.65,58.92
2016,10,24,13,45,0.0,117.0,5.05,18.0,117.0,92.43,71.29
2016,10,24,14,0,0.0,134.0,5.1,18.0,134.0,107.97,84.25
2016,10,24,14,15,7.5,152.5,4.95,17.5,156.0,132.3,104.98
2016,10,24,14,30,15.0,171.0,4.8,17.0,178.0,157.62,126.53
2016,10,24,14,45,7.5,88.5,4.7,17.0,92.0,74.62,57.52
2016,10,24,15,0,0.0,6.0,4.6,17.0,6.0,4.56,0.0
2016,10,24,15,15,0.0,5.0,4.45,16.5,5.0,3.8,0.0
2016,10,24,15,30,0.0,4.0,4.3,16.0,4.0,3.03,0.0
2016,10,24,15,45,0.0,3.5,4.15,16.0,3.5,2.65,0.0
2016,10,24,16,0,0.0,3.0,4.0,16.0,3.0,2.27,0.0
2016,10,24,16,15,0.0,2.0,3.9,15.5,2.0,1.51,0.0
2016,10,24,16,30,0.0,1.0,3.8,15.0,1.0,0.76,0.0
2016,10,24,16,45,0.0,0.5,3.7,15.0,0.5,0.38,0.0
2016,10,24,17,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,3.45,15.0,3.0,2.36,0.0
2016,10,25,7,0,0.0,6.0,3.6,15.0,6.0,4.54,0.0
2016,10,25,7,15,0.0,11.5,3.6,15.0,11.5,8.72,1.56
2016,10,25,7,30,0.0,17.0,3.6,15.0,17.0,12.91,5.27
2016,10,25,7,45,0.0,22.5,3.65,15.5,22.5,17.11,8.94
2016,10,25,8,0,0.0,28.0,3.7,16.0,28.0,21.33,12.57
2016,10,25,8,15,0.0,33.5,3.65,16.0,33.5,25.55,16.2
2016,10,25,8,30,0.0,39.0,3.6,16.0,39.0,29.78,19.79
2016,10,25,8,45,3.5,94.0,3.55,16.5,95.5,77.01,59.73
2016,10,25,9,0,7.0,149.0,3.5,17.0,152.0,131.17,104.64
2016,10,25,9,15,3.5,97.0,3.55,17.0,98.5,78.8,60.77
2016,10,25,9,30,0.0,45.0,3.6,17.0,45.0,34.44,23.41
2016,10,25,9,45,0.0,82.0,3.7,17.5,82.0,63.05,47.21
2016,10,25,10,0,0.0,119.0,3.8,18.0,119.0,94.3,72.85
2016,10,25,10,15,0.0,121.0,3.85,18.0,121.0,95.81,73.94
2016,10,25,10,30,0.0,123.0,3.9,18.0,123.0,97.38,75.11
2016,10,25,10,45,0.0,76.5,3.95,18.0,76.5,58.86,43.3
2016,10,25,11,0,0.0,30.0,4.0,18.0,30.0,22.99,13.52
2016,10,25,11,15,0.0,75.0,4.0,18.0,75.0,57.72,42.32
2016,10,25,11,30,0.0,120.0,4.0,18.0,120.0,94.46,72.5
2016,10,25,11,45,0.0,95.5,4.05,18.0,95.5,73.75,55.45
2016,10,25,12,0,0.0,71.0,4.1,18.0,71.0,54.63,39.71
2016,10,25,12,15,0.0,48.5,4.0,18.0,48.5,37.24,25.33
2016,10,25,12,30,0.0,26.0,3.9,18.0,26.0,19.92,10.96
2016,10,25,12,45,10.5,126.5,3.85,18.5,133.0,110.69,86.27
2016,10,25,13,0,21.0,227.0,3.8,19.0,240.0,215.42,170.94
2016,10,25,13,15,142.0,238.5,3.75,19.0,320.5,388.82,312.12
2016,10,25,13,30,263.0,250.0,3.7,19.0,401.0,535.36,427.42
2016,10,25,13,45,265.0,236.0,3.65,19.0,381.5,513.44,410.7
2016,10,25,14,0,267.0,222.0,3.6,19.0,362.0,490.52,393.92
2016,10,25,14,15,144.5,198.5,3.5,19.0,273.5,330.9,267.31
2016,10,25,14,30,22.0,175.0,3.4,19.0,185.0,167.82,133.61
2016,10,25,14,45,19.5,160.5,3.35,19.0,169.0,152.28,121.37
2016,10,25,15,0,17.0,146.0,3.3,19.0,153.0,137.08,109.06
2016,10,25,15,15,13.0,130.0,3.15,18.5,135.0,119.69,94.94
2016,10,25,15,30,9.0,114.0,3.0,18.0,117.0,102.81,81.05
2016,10,25,15,45,4.5,96.5,2.9,18.0,98.0,84.6,65.7
2016,10,25,16,0,0.0,79.0,2.8,18.0,79.0,66.95,50.66
2016,10,25,16,15,0.0,60.0,2.6,17.5,60.0,50.28,36.42
2016,10,25,16,30,0.0,41.0,2.4,17.0,41.0,33.46,21.9
2016,10,25,16,45,0.0,25.5,2.25,17.0,25.5,20.08,9.45
2016,10,25,17,0,0.0,10.0,2.1,17.0,10.0,7.6,0.0
2016,10,25,17,15,0.0,5.0,2.05,16.5,5.0,3.93,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,167.5,13.0,1.7,13.5,27.0,56.54,0.0
2016,10,26,7,0,335.0,26.0,1.7,14.0,54.0,160.36,101.5
2016,10,26,7,15,437.5,34.5,1.7,14.5,96.5,232.34,177.7
2016,10,26,7,30,540.0,43.0,1.7,15.0,139.0,315.25,250.53
2016,10,26,7,45,601.5,48.5,1.75,15.5,185.0,384.82,311.11
2016,10,26,8,0,663.0,54.0,1.8,16.0,231.0,457.39,372.04
2016,10,26,8,15,702.5,57.5,1.85,16.0,276.0,522.15,425.39
2016,10,26,8,30,742.0,61.0,1.9,16.0,321.0,589.09,478.58
2016,10,26,8,45,769.5,64.0,2.0,16.5,362.5,648.67,522.99
2016,10,26,9,0,797.0,67.0,2.1,17.0,404.0,708.54,565.43
2016,10,26,9,15,815.5,69.0,2.15,17.5,441.0,759.88,600.32
2016,10,26,9,30,834.0,71.0,2.2,18.0,478.0,810.05,633.73
2016,10,26,9,45,851.5,71.5,2.3,18.5,510.0,846.47,657.3
2016,10,26,10,0,869.0,72.0,2.4,19.0,542.0,889.96,685.68
2016,10,26,10,15,878.0,73.0,2.45,19.0,566.5,924.01,708.09
2016,10,26,10,30,887.0,74.0,2.5,19.0,591.0,955.25,728.6
2016,10,26,10,45,891.0,75.5,2.6,19.5,608.0,979.2,743.25
2016,10,26,11,0,895.0,77.0,2.7,20.0,625.0,999.8,755.74
2016,10,26,11,15,898.5,77.5,2.75,20.0,635.5,1015.17,765.81
2016,10,26,11,30,902.0,78.0,2.8,20.0,646.0,1026.98,773.69
2016,10,26,11,45,900.5,79.5,2.9,20.5,648.0,1031.28,775.74
2016,10,26,12,0,899.0,81.0,3.0,21.0,650.0,1031.87,775.52
2016,10,26,12,15,898.5,81.0,3.0,21.0,645.5,1027.92,773.04
2016,10,26,12,30,898.0,81.0,3.0,21.0,641.0,1020.3,768.32
2016,10,26,12,45,891.0,81.5,3.05,21.0,627.5,1003.16,757.82
2016,10,26,13,0,884.0,82.0,3.1,21.0,614.0,982.64,745.19
2016,10,26,13,15,877.5,81.0,3.05,20.5,593.5,957.52,730.1
2016,10,26,13,30,871.0,80.0,3.0,20.0,573.0,929.29,712.88
2016,10,26,13,45,858.5,79.5,2.95,20.0,545.5,893.27,688.85
2016,10,26,14,0,846.0,79.0,2.9,20.0,518.0,864.62,669.95
2016,10,26,14,15,830.0,77.0,2.8,19.5,484.0,818.52,639.41
2016,10,26,14,30,814.0,75.0,2.7,19.0,450.0,770.72,607.32
2016,10,26,14,45,791.0,72.5,2.65,19.0,410.5,715.53,568.42
2016,10,26,15,0,768.0,70.0,2.6,19.0,371.0,659.8,528.43
2016,10,26,15,15,735.0,66.5,2.45,18.5,327.0,595.97,480.81
2016,10,26,15,30,702.0,63.0,2.3,18.0,283.0,533.23,431.66
2016,10,26,15,45,653.5,58.0,2.2,18.0,237.0,464.74,375.58
2016,10,26,16,0,605.0,53.0,2.1,18.0,191.0,396.88,318.2
2016,10,26,16,15,527.0,46.0,1.8,17.5,145.5,317.26,250.07
2016,10,26,16,30,449.0,39.0,1.5,17.0,100.0,245.63,186.69
2016,10,26,16,45,224.5,31.5,1.25,16.5,62.0,130.74,85.54
2016,10,26,17,0,0.0,24.0,1.0,16.0,24.0,18.88,0.0
2016,10,26,17,15,0.0,12.0,0.95,15.5,12.0,9.44,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.5,2.15,14.5,2.5,1.97,0.0
2016,10,27,7,0,0.0,5.0,2.3,15.0,5.0,3.78,0.0
2016,10,27,7,15,0.0,10.0,2.4,15.0,10.0,7.58,0.58
2016,10,27,7,30,0.0,15.0,2.5,15.0,15.0,11.39,3.96
2016,10,27,7,45,0.0,20.0,2.6,15.5,20.0,15.2,7.3
2016,10,27,8,0,0.0,25.0,2.7,16.0,25.0,19.03,10.61
2016,10,27,8,15,0.0,30.0,2.65,16.0,30.0,22.86,13.91
2016,10,27,8,30,0.0,35.0,2.6,16.0,35.0,26.7,17.19
2016,10,27,8,45,0.0,24.5,2.55,16.5,24.5,18.67,10.27
2016,10,27,9,0,0.0,14.0,2.5,17.0,14.0,10.66,3.41
2016,10,27,9,15,0.0,63.0,2.45,17.0,63.0,48.3,35.2
2016,10,27,9,30,0.0,112.0,2.4,17.0,112.0,89.02,69.09
2016,10,27,9,45,2.5,143.5,2.35,17.5,145.0,119.53,94.0
2016,10,27,10,0,5.0,175.0,2.3,18.0,178.0,151.19,119.48
2016,10,27,10,15,2.5,168.5,2.25,18.0,170.0,141.92,111.59
2016,10,27,10,30,0.0,162.0,2.2,18.0,162.0,132.91,104.0
2016,10,27,10,45,0.0,166.5,2.15,18.0,166.5,136.72,106.98
2016,10,27,11,0,0.0,171.0,2.1,18.0,171.0,140.62,110.01
2016,10,27,11,15,6.0,193.0,2.2,17.5,197.0,167.26,131.95
2016,10,27,11,30,12.0,215.0,2.3,17.0,223.0,194.58,154.33
2016,10,27,11,45,12.5,215.5,2.4,17.0,224.0,195.5,155.03
2016,10,27,12,0,13.0,216.0,2.5,17.0,225.0,196.5,155.89
2016,10,27,12,15,6.5,184.0,2.5,17.0,188.5,159.06,125.51
2016,10,27,12,30,0.0,152.0,2.5,17.0,152.0,122.93,95.99
2016,10,27,12,45,0.0,155.5,2.5,17.0,155.5,126.28,98.84
2016,10,27,13,0,0.0,159.0,2.5,17.0,159.0,129.73,101.75
2016,10,27,13,15,2.0,168.5,2.4,17.0,170.0,140.91,111.06
2016,10,27,13,30,4.0,178.0,2.3,17.0,181.0,152.41,120.63
2016,10,27,13,45,3.5,172.0,2.2,17.0,174.0,146.85,116.24
2016,10,27,14,0,3.0,166.0,2.1,17.0,167.0,141.45,112.02
2016,10,27,14,15,2.0,157.5,2.0,17.0,158.5,133.36,105.57
2016,10,27,14,30,1.0,149.0,1.9,17.0,150.0,125.51,99.3
2016,10,27,14,45,0.5,99.0,1.8,17.0,99.5,78.83,60.79
2016,10,27,15,0,0.0,49.0,1.7,17.0,49.0,37.48,26.18
2016,10,27,15,15,0.0,43.0,1.6,17.0,43.0,32.85,22.33
2016,10,27,15,30,0.0,37.0,1.5,17.0,37.0,28.23,18.43
2016,10,27,15,45,0.0,30.5,1.4,17.0,30.5,23.24,14.16
2016,10,27,16,0,0.0,24.0,1.3,17.0,24.0,18.26,9.85
2016,10,27,16,15,0.0,18.0,1.2,16.5,18.0,13.68,5.87
2016,10,27,16,30,0.0,12.0,1.1,16.0,12.0,9.1,1.85
2016,10,27,16,45,0.0,7.0,1.0,16.0,7.0,5.3,0.0
2016,10,27,17,0,0.0,2.0,0.9,16.0,2.0,1.57,0.0
2016,10,27,17,15,0.0,1.0,0.95,16.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,3.5,0.35,15.0,3.5,2.75,0.0
2016,10,28,7,0,0.0,7.0,0.3,15.0,7.0,5.3,0.0
2016,10,28,7,15,0.0,14.0,0.35,15.0,14.0,10.63,3.11
2016,10,28,7,30,0.0,21.0,0.4,15.0,21.0,15.97,7.87
2016,10,28,7,45,0.0,28.5,0.5,15.5,28.5,21.71,12.89
2016,10,28,8,0,0.0,36.0,0.6,16.0,36.0,27.47,17.86
2016,10,28,8,15,0.0,43.5,0.7,16.0,43.5,33.23,22.81
2016,10,28,8,30,0.0,51.0,0.8,16.0,51.0,39.01,27.72
2016,10,28,8,45,0.0,79.5,0.9,16.5,79.5,61.8,46.85
2016,10,28,9,0,0.0,108.0,1.0,17.0,108.0,86.91,67.6
2016,10,28,9,15,0.0,130.5,1.1,17.0,130.5,107.1,84.11
2016,10,28,9,30,0.0,153.0,1.2,17.0,153.0,127.66,100.78
2016,10,28,9,45,0.0,110.5,1.35,17.0,110.5,87.35,67.42
2016,10,28,10,0,0.0,68.0,1.5,17.0,68.0,52.21,38.19
2016,10,28,10,15,0.0,87.0,1.6,17.0,87.0,66.96,50.41
2016,10,28,10,30,0.0,106.0,1.7,17.0,106.0,82.81,63.43
2016,10,28,10,45,2.0,146.0,1.85,17.5,147.0,119.95,93.73
2016,10,28,11,0,4.0,186.0,2.0,18.0,188.0,159.04,125.12
2016,10,28,11,15,9.5,204.0,2.1,18.0,209.5,181.75,143.45
2016,10,28,11,30,15.0,222.0,2.2,18.0,231.0,204.94,162.12
2016,10,28,11,45,7.5,189.5,2.35,18.0,194.0,165.49,130.2
2016,10,28,12,0,0.0,157.0,2.5,18.0,157.0,127.47,99.25
2016,10,28,12,15,46.0,218.5,2.55,18.0,246.5,253.76,202.66
2016,10,28,12,30,92.0,280.0,2.6,18.0,336.0,371.32,295.78
2016,10,28,12,45,46.0,199.5,2.65,18.0,227.5,232.59,185.5
2016,10,28,13,0,0.0,119.0,2.7,18.0,119.0,93.93,72.06
2016,10,28,13,15,0.0,115.0,2.7,18.0,115.0,90.57,69.55
2016,10,28,13,30,0.0,111.0,2.7,18.0,111.0,87.25,66.93
2016,10,28,13,45,39.0,165.5,2.7,18.0,186.0,187.91,150.93
2016,10,28,14,0,78.0,220.0,2.7,18.0,261.0,284.28,229.36
2016,10,28,14,15,76.0,206.0,2.65,18.0,243.5,265.73,214.56
2016,10,28,14,30,74.0,192.0,2.6,18.0,226.0,247.41,200.2
2016,10,28,14,45,75.0,175.5,2.6,18.0,207.0,228.64,185.47
2016,10,28,15,0,76.0,159.0,2.6,18.0,188.0,209.88,170.53
2016,10,28,15,15,385.0,109.5,2.45,17.5,230.5,404.89,333.2
2016,10,28,15,30,694.0,60.0,2.3,17.0,273.0,526.18,429.24
2016,10,28,15,45,650.5,54.5,2.15,16.5,228.0,457.27,371.82
2016,10,28,16,0,607.0,49.0,2.0,16.0,183.0,394.81,318.56
2016,10,28,16,15,527.5,42.0,1.75,15.5,138.0,314.51,249.25
2016,10,28,16,30,448.0,35.0,1.5,15.0,93.0,242.54,184.62
2016,10,28,16,45,224.0,27.0,1.3,14.5,56.0,126.05,76.47
2016,10,28,17,0,0.0,19.0,1.1,14.0,19.0,14.95,0.0
2016,10,28,17,15,0.0,9.5,1.1,13.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,4.5,1.7,14.5,4.5,3.54,0.0
2016,10,29,7,0,0.0,9.0,1.8,15.0,9.0,6.82,0.0
2016,10,29,7,15,0.0,18.0,1.9,15.0,18.0,13.69,5.54
2016,10,29,7,30,0.0,27.0,2.0,15.0,27.0,20.58,11.68
2016,10,29,7,45,0.0,37.5,2.15,15.5,37.5,28.64,18.7
2016,10,29,8,0,0.0,48.0,2.3,16.0,48.0,36.72,25.66
