Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,15,0.0,58.0,2.4,16.0,58.0,44.43,32.28
2016,10,29,8,30,0.0,68.0,2.5,16.0,68.0,52.33,38.98
2016,10,29,8,45,0.0,54.0,2.6,16.5,54.0,41.33,29.53
2016,10,29,9,0,0.0,40.0,2.7,17.0,40.0,30.56,20.3
2016,10,29,9,15,0.0,38.0,2.8,17.0,38.0,29.04,18.96
2016,10,29,9,30,0.0,36.0,2.9,17.0,36.0,27.52,17.63
2016,10,29,9,45,0.0,39.0,3.05,17.5,39.0,29.84,19.49
2016,10,29,10,0,0.0,42.0,3.2,18.0,42.0,32.16,21.34
2016,10,29,10,15,0.0,59.0,3.25,18.0,59.0,45.27,32.23
2016,10,29,10,30,0.0,76.0,3.3,18.0,76.0,58.44,43.1
2016,10,29,10,45,16.0,157.5,3.35,18.5,167.0,144.42,114.15
2016,10,29,11,0,32.0,239.0,3.4,19.0,258.0,263.38,209.4
2016,10,29,11,15,28.5,238.0,3.35,19.0,255.0,258.51,204.93
2016,10,29,11,30,25.0,237.0,3.3,19.0,252.0,230.72,182.71
2016,10,29,11,45,13.0,204.5,3.3,19.0,212.5,185.89,146.51
2016,10,29,12,0,1.0,172.0,3.3,19.0,173.0,142.51,111.16
2016,10,29,12,15,83.0,228.0,3.25,19.0,279.0,302.69,242.41
2016,10,29,12,30,165.0,284.0,3.2,19.0,385.0,475.04,377.22
2016,10,29,12,45,191.0,275.5,3.15,19.0,390.0,489.23,388.24
2016,10,29,13,0,217.0,267.0,3.1,19.0,395.0,502.08,399.01
2016,10,29,13,15,543.0,172.0,3.0,19.0,476.0,749.45,591.27
2016,10,29,13,30,869.0,77.0,2.9,19.0,557.0,925.15,714.55
2016,10,29,13,45,859.5,75.0,2.85,19.0,529.5,890.12,689.23
2016,10,29,14,0,850.0,73.0,2.8,19.0,502.0,852.53,663.92
2016,10,29,14,15,833.0,71.0,2.7,19.0,468.0,815.25,638.31
2016,10,29,14,30,816.0,69.0,2.6,19.0,434.0,766.71,604.34
2016,10,29,14,45,792.0,66.5,2.55,19.0,394.5,710.85,564.9
2016,10,29,15,0,768.0,64.0,2.5,19.0,355.0,654.58,524.4
2016,10,29,15,15,734.0,60.5,2.35,18.5,311.5,590.28,476.57
2016,10,29,15,30,700.0,57.0,2.2,18.0,268.0,527.23,426.98
2016,10,29,15,45,646.5,52.5,2.1,18.0,222.5,453.45,366.6
2016,10,29,16,0,593.0,48.0,2.0,18.0,177.0,387.12,310.06
2016,10,29,16,15,512.0,41.0,1.85,17.0,132.5,306.92,241.89
2016,10,29,16,30,431.0,34.0,1.7,16.0,88.0,235.27,178.02
2016,10,29,16,45,215.5,25.5,1.55,15.5,52.5,121.07,68.65
2016,10,29,17,0,0.0,17.0,1.4,15.0,17.0,13.38,0.0
2016,10,29,17,15,0.0,8.5,1.4,14.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,23.5,13.0,4.15,14.5,14.5,16.89,0.0
2016,10,30,7,0,47.0,26.0,4.3,15.0,29.0,46.81,18.9
2016,10,30,7,15,104.0,44.0,4.3,15.0,59.0,101.83,75.73
2016,10,30,7,30,161.0,62.0,4.3,15.0,89.0,153.27,121.7
2016,10,30,7,45,191.5,80.5,4.35,15.0,122.0,198.07,161.72
2016,10,30,8,0,222.0,99.0,4.4,15.0,155.0,246.07,203.85
2016,10,30,8,15,261.0,111.0,4.45,15.0,189.0,294.4,245.72
2016,10,30,8,30,300.0,123.0,4.5,15.0,223.0,346.53,289.95
2016,10,30,8,45,150.0,64.0,4.55,15.5,114.0,182.09,152.22
2016,10,30,9,0,0.0,5.0,4.6,16.0,5.0,3.8,0.0
2016,10,30,9,15,0.0,7.0,4.65,16.0,7.0,5.33,0.0
2016,10,30,9,30,0.0,9.0,4.7,16.0,9.0,6.86,0.17
2016,10,30,9,45,0.0,8.5,4.8,16.5,8.5,6.48,0.0
2016,10,30,10,0,0.0,8.0,4.9,17.0,8.0,6.1,0.0
2016,10,30,10,15,0.0,39.5,4.95,17.0,39.5,30.25,19.78
2016,10,30,10,30,0.0,71.0,5.0,17.0,71.0,54.56,40.06
2016,10,30,10,45,155.0,164.0,5.1,17.0,256.5,322.09,264.96
2016,10,30,11,0,310.0,257.0,5.2,17.0,442.0,610.68,493.1
2016,10,30,11,15,175.5,255.5,5.15,17.0,360.5,452.22,365.54
2016,10,30,11,30,41.0,254.0,5.1,17.0,279.0,290.37,232.94
2016,10,30,11,45,82.5,270.0,5.1,17.5,321.0,351.75,283.16
2016,10,30,12,0,124.0,286.0,5.1,18.0,363.0,437.98,351.26
2016,10,30,12,15,170.5,282.0,5.05,18.0,386.5,480.25,385.52
2016,10,30,12,30,217.0,278.0,5.0,18.0,410.0,521.42,418.77
2016,10,30,12,45,289.0,258.5,4.95,18.0,430.0,591.99,474.84
2016,10,30,13,0,361.0,239.0,4.9,18.0,450.0,635.06,509.73
2016,10,30,13,15,362.0,229.5,4.85,18.0,434.5,617.47,496.68
2016,10,30,13,30,363.0,220.0,4.8,18.0,419.0,598.48,482.82
2016,10,30,13,45,315.0,216.0,4.75,18.0,382.5,539.89,437.17
2016,10,30,14,0,267.0,212.0,4.7,18.0,346.0,483.09,392.5
2016,10,30,14,15,260.0,197.5,4.55,17.5,320.5,450.99,368.46
2016,10,30,14,30,253.0,183.0,4.4,17.0,295.0,418.69,343.82
2016,10,30,14,45,453.0,136.5,4.3,17.0,314.5,526.47,433.32
2016,10,30,15,0,653.0,90.0,4.2,17.0,334.0,606.08,497.6
2016,10,30,15,15,613.0,85.0,4.0,16.5,292.0,540.67,445.4
2016,10,30,15,30,573.0,80.0,3.8,16.0,250.0,477.29,394.01
2016,10,30,15,45,530.0,70.5,3.65,16.0,207.5,410.14,337.44
2016,10,30,16,0,487.0,61.0,3.5,16.0,165.0,346.4,281.98
2016,10,30,16,15,396.5,51.5,3.4,15.5,122.5,264.25,210.84
2016,10,30,16,30,306.0,42.0,3.3,15.0,80.0,191.46,145.64
2016,10,30,16,45,153.0,28.0,3.2,15.0,47.0,100.56,52.16
2016,10,30,17,0,0.0,14.0,3.1,15.0,14.0,11.02,0.0
2016,10,30,17,15,0.0,7.0,3.05,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,88.5,13.0,1.7,12.5,19.0,35.45,0.0
2016,10,31,7,0,177.0,26.0,1.7,13.0,38.0,104.02,40.55
2016,10,31,7,15,294.0,38.0,1.8,13.0,77.0,181.48,137.13
2016,10,31,7,30,411.0,50.0,1.9,13.0,116.0,267.07,213.64
2016,10,31,7,45,491.0,56.5,2.0,13.5,160.5,341.32,278.71
2016,10,31,8,0,571.0,63.0,2.1,14.0,205.0,423.0,348.05
2016,10,31,8,15,618.0,68.5,2.15,14.0,249.0,490.14,404.26
2016,10,31,8,30,665.0,74.0,2.2,14.0,293.0,560.5,461.21
2016,10,31,8,45,588.5,96.5,2.3,14.5,309.0,563.75,462.66
2016,10,31,9,0,512.0,119.0,2.4,15.0,325.0,550.05,450.77
2016,10,31,9,15,275.0,152.5,2.45,15.0,264.5,399.8,329.2
2016,10,31,9,30,38.0,186.0,2.5,15.0,204.0,212.14,172.08
2016,10,31,9,45,60.5,206.0,2.55,15.5,237.0,254.57,207.14
2016,10,31,10,0,83.0,226.0,2.6,16.0,270.0,298.67,242.37
2016,10,31,10,15,41.5,195.0,2.6,16.0,217.0,224.17,180.85
2016,10,31,10,30,0.0,164.0,2.6,16.0,164.0,135.63,107.1
2016,10,31,10,45,0.5,168.5,2.65,16.0,169.0,139.93,110.67
2016,10,31,11,0,1.0,173.0,2.7,16.0,174.0,144.34,114.19
2016,10,31,11,15,40.5,222.5,2.75,16.0,247.5,254.23,204.65
2016,10,31,11,30,80.0,272.0,2.8,16.0,321.0,352.41,283.25
2016,10,31,11,45,54.5,256.5,2.85,16.5,290.0,307.86,246.44
2016,10,31,12,0,29.0,241.0,2.9,17.0,259.0,263.62,210.18
2016,10,31,12,15,189.0,246.5,2.95,17.0,360.5,457.52,367.98
2016,10,31,12,30,349.0,252.0,3.0,17.0,462.0,649.44,516.04
2016,10,31,12,45,332.0,249.5,3.1,17.0,445.5,625.16,496.99
2016,10,31,13,0,315.0,247.0,3.2,17.0,429.0,600.03,478.63
2016,10,31,13,15,250.5,246.0,3.25,17.0,387.5,530.23,424.84
2016,10,31,13,30,186.0,245.0,3.3,17.0,346.0,440.43,355.12
2016,10,31,13,45,137.5,230.5,3.35,17.0,303.0,374.63,303.21
2016,10,31,14,0,89.0,216.0,3.4,17.0,260.0,291.87,236.84
2016,10,31,14,15,44.5,169.5,3.45,17.0,191.5,198.5,160.67
2016,10,31,14,30,0.0,123.0,3.5,17.0,123.0,100.52,78.77
2016,10,31,14,45,0.0,122.0,3.55,17.0,122.0,100.85,79.31
2016,10,31,15,0,0.0,121.0,3.6,17.0,121.0,101.66,80.15
2016,10,31,15,15,0.0,105.5,3.55,16.5,105.5,88.14,69.05
2016,10,31,15,30,0.0,90.0,3.5,16.0,90.0,74.72,57.89
2016,10,31,15,45,0.0,74.0,3.5,16.0,74.0,60.88,46.08
2016,10,31,16,0,0.0,58.0,3.5,16.0,58.0,47.07,34.16
2016,10,31,16,15,0.0,42.5,3.5,15.5,42.5,33.74,22.6
2016,10,31,16,30,0.0,27.0,3.5,15.0,27.0,20.62,11.08
2016,10,31,16,45,0.0,15.5,3.5,15.0,15.5,11.81,0.66
2016,10,31,17,0,0.0,4.0,3.5,15.0,4.0,3.15,0.0
2016,10,31,17,15,0.0,2.0,3.6,15.0,2.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,99.0,12.0,1.95,12.0,18.5,37.8,0.0
2016,11,1,7,0,198.0,24.0,1.9,12.0,37.0,108.67,32.31
2016,11,1,7,15,319.5,35.0,1.95,12.5,76.0,189.86,142.86
2016,11,1,7,30,441.0,46.0,2.0,13.0,115.0,277.93,222.02
2016,11,1,7,45,516.5,53.0,2.05,13.5,159.5,351.62,286.86
2016,11,1,8,0,592.0,60.0,2.1,14.0,204.0,432.47,355.53
2016,11,1,8,15,639.0,64.5,2.15,14.0,248.5,499.39,411.66
2016,11,1,8,30,686.0,69.0,2.2,14.0,293.0,569.45,468.42
2016,11,1,8,45,718.5,73.0,2.25,14.5,334.5,627.17,512.64
2016,11,1,9,0,751.0,77.0,2.3,15.0,376.0,689.88,557.97
2016,11,1,9,15,773.5,79.5,2.25,15.0,413.5,743.24,595.61
2016,11,1,9,30,796.0,82.0,2.2,15.0,451.0,795.79,631.87
2016,11,1,9,45,813.0,84.0,2.15,15.5,482.5,841.81,661.48
2016,11,1,10,0,830.0,86.0,2.1,16.0,514.0,886.03,689.24
2016,11,1,10,15,841.0,87.5,1.95,16.0,538.5,921.93,710.95
2016,11,1,10,30,852.0,89.0,1.8,16.0,563.0,955.19,730.44
2016,11,1,10,45,858.5,90.0,1.7,16.5,580.5,980.55,743.54
2016,11,1,11,0,865.0,91.0,1.6,17.0,598.0,1002.71,754.38
2016,11,1,11,15,868.5,91.5,1.5,17.0,608.0,1017.87,761.95
2016,11,1,11,30,872.0,92.0,1.4,17.0,618.0,1029.51,767.29
2016,11,1,11,45,872.0,92.5,1.35,17.5,620.0,1033.98,767.52
2016,11,1,12,0,872.0,93.0,1.3,18.0,622.0,1034.81,765.63
2016,11,1,12,15,870.0,92.5,1.25,18.0,616.0,1028.68,760.91
2016,11,1,12,30,868.0,92.0,1.2,18.0,610.0,1018.95,754.14
2016,11,1,12,45,864.0,90.5,1.2,18.0,596.5,1002.41,744.1
2016,11,1,13,0,860.0,89.0,1.2,18.0,583.0,982.47,732.03
2016,11,1,13,15,851.5,88.0,1.15,18.0,562.0,955.51,714.59
2016,11,1,13,30,843.0,87.0,1.1,18.0,541.0,925.57,695.3
2016,11,1,13,45,829.0,85.5,1.1,18.0,513.0,887.18,671.18
2016,11,1,14,0,815.0,84.0,1.1,18.0,485.0,846.52,645.37
2016,11,1,14,15,796.0,81.5,1.1,18.0,451.0,798.41,614.08
2016,11,1,14,30,777.0,79.0,1.1,18.0,417.0,748.91,581.32
2016,11,1,14,45,748.5,76.5,1.1,18.0,377.5,691.0,541.85
2016,11,1,15,0,720.0,74.0,1.1,18.0,338.0,637.2,504.43
2016,11,1,15,15,682.0,70.0,1.15,17.5,295.0,571.7,457.13
2016,11,1,15,30,644.0,66.0,1.2,17.0,252.0,508.02,408.72
2016,11,1,15,45,588.5,60.0,1.25,17.0,207.5,434.12,349.46
2016,11,1,16,0,533.0,54.0,1.3,17.0,163.0,364.72,291.42
2016,11,1,16,15,442.0,45.0,1.45,16.0,119.5,280.59,220.91
2016,11,1,16,30,351.0,36.0,1.6,15.0,76.0,206.13,154.4
2016,11,1,16,45,206.5,23.0,1.75,14.5,43.5,113.7,44.16
2016,11,1,17,0,62.0,10.0,1.9,14.0,11.0,26.03,0.0
2016,11,1,17,15,31.0,5.0,1.95,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,116.0,10.5,1.8,10.0,17.5,41.67,0.0
2016,11,2,7,0,232.0,21.0,1.8,10.0,35.0,117.62,21.07
2016,11,2,7,15,352.0,31.5,1.85,10.5,75.0,200.45,150.7
2016,11,2,7,30,472.0,42.0,1.9,11.0,115.0,289.0,232.0
2016,11,2,7,45,543.0,49.0,2.0,11.5,159.5,361.73,296.84
2016,11,2,8,0,614.0,56.0,2.1,12.0,204.0,441.25,365.14
2016,11,2,8,15,659.5,61.0,2.1,12.5,248.5,508.76,421.26
2016,11,2,8,30,705.0,66.0,2.1,13.0,293.0,575.45,474.67
2016,11,2,8,45,736.0,69.5,2.15,14.0,334.5,636.49,520.21
2016,11,2,9,0,767.0,73.0,2.2,15.0,376.0,698.13,563.58
2016,11,2,9,15,788.5,75.5,2.15,15.5,412.5,751.19,599.7
2016,11,2,9,30,810.0,78.0,2.1,16.0,449.0,803.36,634.25
2016,11,2,9,45,835.0,77.0,2.1,16.5,482.5,853.08,666.64
2016,11,2,10,0,860.0,76.0,2.1,17.0,516.0,891.04,690.24
2016,11,2,10,15,870.0,77.5,1.95,17.0,540.5,926.13,711.33
2016,11,2,10,30,880.0,79.0,1.8,17.0,565.0,958.51,730.13
2016,11,2,10,45,885.5,80.0,1.7,17.5,582.0,982.94,742.53
2016,11,2,11,0,891.0,81.0,1.6,18.0,599.0,1004.12,752.68
2016,11,2,11,15,894.5,81.5,1.5,18.0,609.0,1019.28,760.23
2016,11,2,11,30,898.0,82.0,1.4,18.0,619.0,1030.92,765.55
2016,11,2,11,45,897.5,82.5,1.3,18.5,621.0,1034.88,764.52
2016,11,2,12,0,897.0,83.0,1.2,19.0,623.0,1035.19,761.34
2016,11,2,12,15,895.0,82.5,1.1,19.0,617.0,1029.07,755.63
2016,11,2,12,30,893.0,82.0,1.0,19.0,611.0,1019.35,747.84
2016,11,2,12,45,890.0,80.5,0.95,19.5,598.0,1003.83,736.16
2016,11,2,13,0,887.0,79.0,0.9,20.0,585.0,984.85,722.54
2016,11,2,13,15,879.0,78.0,0.85,20.0,564.0,958.34,705.6
2016,11,2,13,30,871.0,77.0,0.8,20.0,543.0,928.83,686.87
2016,11,2,13,45,858.5,75.5,0.75,20.0,515.0,891.74,663.19
2016,11,2,14,0,846.0,74.0,0.7,20.0,487.0,862.03,644.35
2016,11,2,14,15,829.0,72.0,0.7,19.5,453.5,815.33,615.97
2016,11,2,14,30,812.0,70.0,0.7,19.0,420.0,767.05,586.06
2016,11,2,14,45,786.0,67.5,0.75,19.0,380.5,709.91,548.83
2016,11,2,15,0,760.0,65.0,0.8,19.0,341.0,652.52,510.3
2016,11,2,15,15,724.5,61.5,0.85,18.5,297.5,587.6,465.06
2016,11,2,15,30,689.0,58.0,0.9,18.0,254.0,524.03,417.54
2016,11,2,15,45,633.5,53.0,0.95,18.0,209.0,452.72,360.91
2016,11,2,16,0,578.0,48.0,1.0,18.0,164.0,382.47,302.76
2016,11,2,16,15,491.5,40.0,1.1,17.0,120.5,299.27,233.42
2016,11,2,16,30,405.0,32.0,1.2,16.0,77.0,225.33,166.56
2016,11,2,16,45,202.5,16.0,1.3,15.5,38.5,104.49,30.1
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,119.0,10.0,1.95,10.5,16.5,42.3,0.0
2016,11,3,7,0,238.0,20.0,2.0,11.0,33.0,118.27,1.97
2016,11,3,7,15,360.0,30.5,2.05,11.5,73.0,203.3,150.87
2016,11,3,7,30,482.0,41.0,2.1,12.0,113.0,293.23,234.3
2016,11,3,7,45,554.0,47.5,2.15,12.5,157.5,366.44,299.55
2016,11,3,8,0,626.0,54.0,2.2,13.0,202.0,446.49,368.13
2016,11,3,8,15,671.5,58.5,2.15,13.5,246.5,510.15,421.14
2016,11,3,8,30,717.0,63.0,2.1,14.0,291.0,580.81,477.24
2016,11,3,8,45,748.5,66.5,2.1,14.5,333.0,642.62,523.66
2016,11,3,9,0,780.0,70.0,2.1,15.0,375.0,705.09,568.19
2016,11,3,9,15,801.5,72.5,2.05,15.5,412.0,758.57,604.44
2016,11,3,9,30,823.0,75.0,2.0,16.0,449.0,811.15,639.07
2016,11,3,9,45,842.0,75.5,2.0,17.0,481.0,857.79,667.87
2016,11,3,10,0,861.0,76.0,2.0,18.0,513.0,902.66,694.8
2016,11,3,10,15,871.0,77.5,1.9,18.0,537.5,927.44,709.06
2016,11,3,10,30,881.0,79.0,1.8,18.0,562.0,959.82,728.47
2016,11,3,10,45,887.5,80.0,1.7,18.5,579.5,985.23,741.46
2016,11,3,11,0,894.0,81.0,1.6,19.0,597.0,1007.42,752.21
2016,11,3,11,15,791.0,111.5,1.5,19.0,574.0,964.05,721.37
2016,11,3,11,30,688.0,142.0,1.4,19.0,551.0,909.91,684.18
2016,11,3,11,45,685.0,144.0,1.35,19.5,552.5,912.34,684.3
2016,11,3,12,0,682.0,146.0,1.3,20.0,554.0,911.72,681.82
2016,11,3,12,15,789.0,114.0,1.25,20.0,581.0,972.33,721.0
2016,11,3,12,30,896.0,82.0,1.2,20.0,608.0,1022.71,752.12
2016,11,3,12,45,889.5,81.5,1.15,20.5,594.5,1004.92,738.18
2016,11,3,13,0,883.0,81.0,1.1,21.0,581.0,983.8,723.22
2016,11,3,13,15,874.5,80.0,1.05,21.0,560.0,956.91,706.07
2016,11,3,13,30,866.0,79.0,1.0,21.0,539.0,927.07,687.09
2016,11,3,13,45,852.0,78.0,1.0,21.0,511.0,899.81,670.7
2016,11,3,14,0,838.0,77.0,1.0,21.0,483.0,859.25,645.3
2016,11,3,14,15,820.5,75.0,0.95,21.0,449.0,812.4,614.72
2016,11,3,14,30,803.0,73.0,0.9,21.0,415.0,764.0,582.71
2016,11,3,14,45,776.0,70.0,0.85,21.0,375.5,705.81,543.31
2016,11,3,15,0,749.0,67.0,0.8,21.0,336.0,647.49,502.99
2016,11,3,15,15,712.5,63.0,0.75,20.5,293.0,581.78,456.35
2016,11,3,15,30,676.0,59.0,0.7,20.0,250.0,517.55,407.96
2016,11,3,15,45,619.0,54.0,0.7,19.5,205.0,446.35,352.42
2016,11,3,16,0,562.0,49.0,0.7,19.0,160.0,375.99,295.17
2016,11,3,16,15,471.5,40.5,0.75,18.5,116.5,291.17,224.72
2016,11,3,16,30,381.0,32.0,0.8,18.0,73.0,216.08,156.84
2016,11,3,16,45,190.5,16.0,0.85,18.0,36.5,100.0,16.54
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,98.0,10.0,2.0,11.0,15.0,36.36,0.0
2016,11,4,7,0,196.0,20.0,2.0,11.0,30.0,102.96,0.0
2016,11,4,7,15,321.5,31.0,2.05,11.5,68.5,188.6,138.24
2016,11,4,7,30,447.0,42.0,2.1,12.0,107.0,278.51,222.31
2016,11,4,7,45,520.5,49.5,2.2,13.0,151.5,351.85,287.2
2016,11,4,8,0,594.0,57.0,2.3,14.0,196.0,432.24,355.52
2016,11,4,8,15,642.0,62.5,2.15,14.5,240.0,500.93,412.07
2016,11,4,8,30,690.0,68.0,2.0,15.0,284.0,572.93,468.64
2016,11,4,8,45,721.0,72.0,1.95,15.5,325.5,633.67,514.25
2016,11,4,9,0,752.0,76.0,1.9,16.0,367.0,690.97,554.48
2016,11,4,9,15,775.0,79.0,1.75,16.5,404.0,745.27,590.41
2016,11,4,9,30,798.0,82.0,1.6,17.0,441.0,798.81,624.43
2016,11,4,9,45,814.0,84.0,1.45,17.5,472.0,843.94,651.32
2016,11,4,10,0,830.0,86.0,1.3,18.0,503.0,887.21,676.0
2016,11,4,10,15,841.0,87.5,1.15,18.5,528.0,923.05,694.81
2016,11,4,10,30,852.0,89.0,1.0,19.0,553.0,956.24,711.24
2016,11,4,10,45,859.5,90.0,0.9,19.5,570.5,982.53,723.63
2016,11,4,11,0,867.0,91.0,0.8,20.0,588.0,1005.66,733.81
2016,11,4,11,15,871.0,91.5,0.7,20.0,598.0,1021.32,740.53
2016,11,4,11,30,875.0,92.0,0.6,20.0,608.0,1033.48,745.12
2016,11,4,11,45,876.5,91.5,0.5,20.5,610.0,1038.24,743.81
2016,11,4,12,0,878.0,91.0,0.4,21.0,612.0,1039.35,740.5
2016,11,4,12,15,876.0,90.5,0.3,21.0,606.5,1033.23,734.47
2016,11,4,12,30,874.0,90.0,0.2,21.0,601.0,1023.5,726.71
2016,11,4,12,45,872.0,88.5,0.15,21.5,588.0,1008.95,716.11
2016,11,4,13,0,870.0,87.0,0.1,22.0,575.0,990.92,703.75
2016,11,4,13,15,861.5,85.5,0.15,22.0,554.5,963.23,688.62
2016,11,4,13,30,853.0,84.0,0.2,22.0,534.0,932.55,671.79
2016,11,4,13,45,841.5,82.0,0.25,22.0,506.0,895.69,650.97
2016,11,4,14,0,830.0,80.0,0.3,22.0,478.0,856.4,628.39
2016,11,4,14,15,812.0,77.5,0.3,22.0,444.5,808.77,599.03
2016,11,4,14,30,794.0,75.0,0.3,22.0,411.0,759.66,568.22
2016,11,4,14,45,769.0,72.0,0.35,22.0,371.5,703.37,532.55
2016,11,4,15,0,744.0,69.0,0.4,22.0,332.0,646.76,495.57
2016,11,4,15,15,706.5,65.0,0.45,21.5,289.0,580.53,450.4
2016,11,4,15,30,669.0,61.0,0.5,21.0,246.0,520.15,406.29
2016,11,4,15,45,612.5,55.0,0.55,21.0,201.5,444.57,347.86
2016,11,4,16,0,556.0,49.0,0.6,21.0,157.0,373.6,290.44
2016,11,4,16,15,464.0,40.5,0.7,20.0,113.5,288.35,220.85
2016,11,4,16,30,372.0,32.0,0.8,19.0,70.0,212.96,152.61
2016,11,4,16,45,186.0,16.0,0.9,18.5,35.0,98.13,1.82
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,98.5,9.0,0.65,12.5,14.0,35.84,0.0
2016,11,5,7,0,197.0,18.0,0.7,13.0,28.0,101.06,0.0
2016,11,5,7,15,318.0,29.5,0.7,13.0,65.5,186.28,133.04
2016,11,5,7,30,439.0,41.0,0.7,13.0,103.0,274.3,215.81
2016,11,5,7,45,507.0,49.0,0.75,13.5,146.0,344.83,277.55
2016,11,5,8,0,575.0,57.0,0.8,14.0,189.0,421.9,342.19
2016,11,5,8,15,622.0,62.5,0.8,14.5,232.0,488.98,396.36
2016,11,5,8,30,669.0,68.0,0.8,15.0,275.0,559.31,450.69
2016,11,5,8,45,701.0,71.5,0.85,15.5,315.5,619.15,495.19
2016,11,5,9,0,733.0,75.0,0.9,16.0,356.0,675.67,534.65
2016,11,5,9,15,679.5,92.0,0.85,16.0,372.0,688.91,541.96
2016,11,5,9,30,626.0,109.0,0.8,16.0,388.0,690.81,541.51
2016,11,5,9,45,621.0,119.5,0.8,16.5,412.5,721.7,561.36
2016,11,5,10,0,616.0,130.0,0.8,17.0,437.0,749.94,578.68
2016,11,5,10,15,725.5,108.0,0.8,17.5,487.0,845.61,641.77
2016,11,5,10,30,835.0,86.0,0.8,18.0,537.0,936.41,698.48
2016,11,5,10,45,843.5,86.0,0.85,18.5,554.0,962.03,712.62
2016,11,5,11,0,852.0,86.0,0.9,19.0,571.0,984.59,725.78
2016,11,5,11,15,855.0,86.5,1.0,19.0,580.0,999.02,736.21
2016,11,5,11,30,858.0,87.0,1.1,19.0,589.0,997.17,736.41
2016,11,5,11,45,858.5,86.5,1.2,19.0,590.5,1000.74,740.42
2016,11,5,12,0,859.0,86.0,1.3,19.0,592.0,1000.84,742.21
2016,11,5,12,15,856.5,85.5,1.35,19.0,586.0,994.39,739.03
2016,11,5,12,30,854.0,85.0,1.4,19.0,580.0,984.52,733.84
2016,11,5,12,45,843.5,86.0,1.45,19.5,565.5,977.55,729.31
2016,11,5,13,0,833.0,87.0,1.5,20.0,551.0,954.82,714.47
2016,11,5,13,15,823.5,85.5,1.55,19.5,530.5,926.92,699.06
2016,11,5,13,30,814.0,84.0,1.6,19.0,510.0,896.23,681.61
2016,11,5,13,45,657.0,118.5,1.65,19.0,451.0,776.97,601.16
2016,11,5,14,0,500.0,153.0,1.7,19.0,392.0,645.74,508.81
2016,11,5,14,15,489.0,143.0,1.7,18.5,362.5,606.55,482.71
2016,11,5,14,30,478.0,133.0,1.7,18.0,333.0,566.55,454.53
2016,11,5,14,45,458.5,122.0,1.75,18.0,299.0,518.24,418.64
2016,11,5,15,0,439.0,111.0,1.8,18.0,265.0,470.3,382.09
2016,11,5,15,15,412.5,100.0,1.75,17.5,230.0,418.24,341.49
2016,11,5,15,30,386.0,89.0,1.7,17.0,195.0,367.82,300.87
2016,11,5,15,45,350.0,75.5,1.7,17.0,158.5,310.93,253.27
2016,11,5,16,0,314.0,62.0,1.7,17.0,122.0,257.32,206.97
2016,11,5,16,15,256.5,48.0,1.6,16.5,88.0,196.66,154.04
2016,11,5,16,30,199.0,34.0,1.5,16.0,54.0,142.7,102.45
2016,11,5,16,45,99.5,17.0,1.45,15.5,27.0,65.57,0.0
2016,11,5,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.5,0.85,14.0,7.5,5.9,0.0
2016,11,6,7,0,0.0,15.0,0.8,14.0,15.0,11.65,0.0
2016,11,6,7,15,38.0,32.0,0.9,14.0,37.5,55.61,36.1
2016,11,6,7,30,76.0,49.0,1.0,14.0,60.0,93.12,71.4
2016,11,6,7,45,94.0,68.0,1.1,14.5,86.0,126.88,101.34
2016,11,6,8,0,112.0,87.0,1.2,15.0,112.0,162.28,132.14
2016,11,6,8,15,123.5,105.0,1.2,15.0,138.5,194.02,159.47
2016,11,6,8,30,135.0,123.0,1.2,15.0,165.0,226.86,187.1
2016,11,6,8,45,140.5,141.0,1.3,15.5,190.0,256.37,211.04
2016,11,6,9,0,146.0,159.0,1.4,16.0,215.0,286.25,234.75
2016,11,6,9,15,150.5,175.0,1.4,16.0,237.0,313.12,255.9
2016,11,6,9,30,155.0,191.0,1.4,16.0,259.0,340.18,276.86
2016,11,6,9,45,183.5,203.5,1.4,16.5,290.0,384.09,310.85
2016,11,6,10,0,212.0,216.0,1.4,17.0,321.0,429.54,345.24
2016,11,6,10,15,197.0,228.5,1.35,17.0,330.0,435.35,348.17
2016,11,6,10,30,182.0,241.0,1.3,17.0,339.0,439.9,350.39
2016,11,6,10,45,250.5,240.0,1.3,17.0,379.0,532.15,420.82
2016,11,6,11,0,319.0,239.0,1.3,17.0,419.0,603.46,473.84
2016,11,6,11,15,193.0,246.5,1.35,17.0,356.0,464.58,367.52
2016,11,6,11,30,67.0,254.0,1.4,17.0,293.0,322.49,255.86
2016,11,6,11,45,93.0,261.0,1.45,17.5,315.5,357.69,284.34
2016,11,6,12,0,119.0,268.0,1.5,18.0,338.0,417.22,329.76
2016,11,6,12,15,488.0,174.5,1.5,18.0,456.0,732.83,571.96
2016,11,6,12,30,857.0,81.0,1.5,18.0,574.0,982.78,740.69
2016,11,6,12,45,564.0,161.0,1.5,18.5,482.5,782.47,600.84
2016,11,6,13,0,271.0,241.0,1.5,19.0,391.0,554.18,432.59
2016,11,6,13,15,529.0,166.5,1.45,19.0,445.5,733.82,570.85
2016,11,6,13,30,787.0,92.0,1.4,19.0,500.0,880.94,671.2
2016,11,6,13,45,633.5,124.0,1.4,19.0,441.5,762.15,588.49
2016,11,6,14,0,480.0,156.0,1.4,19.0,383.0,632.06,496.51
2016,11,6,14,15,467.5,146.0,1.35,18.5,353.5,592.33,469.75
2016,11,6,14,30,455.0,136.0,1.3,18.0,324.0,551.95,441.06
2016,11,6,14,45,439.0,125.5,1.3,18.0,293.0,507.88,408.37
2016,11,6,15,0,423.0,115.0,1.3,18.0,262.0,463.94,374.96
2016,11,6,15,15,401.0,102.0,1.15,17.5,227.0,413.43,335.49
2016,11,6,15,30,379.0,89.0,1.0,17.0,192.0,364.13,295.83
2016,11,6,15,45,348.5,75.0,0.9,17.0,156.5,310.22,250.85
2016,11,6,16,0,318.0,61.0,0.8,17.0,121.0,259.01,206.75
2016,11,6,16,15,258.0,47.0,0.75,16.5,86.5,196.93,153.18
2016,11,6,16,30,198.0,33.0,0.7,16.0,52.0,141.86,100.15
2016,11,6,16,45,99.0,16.5,0.7,15.5,26.0,64.59,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,1.55,13.0,8.0,6.29,0.0
2016,11,7,7,0,0.0,16.0,1.5,13.0,16.0,12.59,0.0
2016,11,7,7,15,62.5,32.0,1.5,13.5,40.0,66.68,43.14
2016,11,7,7,30,125.0,48.0,1.5,14.0,64.0,124.58,96.81
2016,11,7,7,45,150.5,65.5,1.55,14.5,93.0,164.06,132.19
2016,11,7,8,0,176.0,83.0,1.6,15.0,122.0,206.14,168.91
2016,11,7,8,15,191.5,100.5,1.55,15.5,151.5,244.45,201.48
2016,11,7,8,30,207.0,118.0,1.5,16.0,181.0,284.07,234.13
2016,11,7,8,45,216.0,134.5,1.45,16.5,208.5,318.91,261.9
2016,11,7,9,0,225.0,151.0,1.4,17.0,236.0,354.21,289.22
2016,11,7,9,15,381.0,140.0,1.35,17.5,300.0,494.65,399.85
2016,11,7,9,30,537.0,129.0,1.3,18.0,364.0,629.34,500.49
2016,11,7,9,45,465.0,156.5,1.3,18.5,370.5,617.6,487.34
2016,11,7,10,0,393.0,184.0,1.3,19.0,377.0,577.22,455.11
2016,11,7,10,15,570.5,144.5,1.25,19.0,440.0,741.97,575.48
2016,11,7,10,30,748.0,105.0,1.2,19.0,503.0,882.26,668.63
2016,11,7,10,45,756.0,106.5,1.15,19.5,520.0,907.75,681.0
2016,11,7,11,0,764.0,108.0,1.1,20.0,537.0,923.61,688.37
2016,11,7,11,15,768.5,109.0,1.05,20.0,546.5,939.21,697.02
2016,11,7,11,30,773.0,110.0,1.0,20.0,556.0,951.68,703.68
2016,11,7,11,45,612.0,163.0,1.0,20.5,517.0,859.38,641.49
2016,11,7,12,0,451.0,216.0,1.0,21.0,478.0,744.8,561.7
2016,11,7,12,15,444.5,215.5,1.0,21.0,471.5,735.67,556.8
2016,11,7,12,30,438.0,215.0,1.0,21.0,465.0,724.54,549.36
2016,11,7,12,45,450.0,206.5,1.05,21.5,458.0,721.23,547.5
2016,11,7,13,0,462.0,198.0,1.1,22.0,451.0,715.56,543.98
2016,11,7,13,15,397.5,203.5,1.05,22.0,415.5,626.36,480.83
2016,11,7,13,30,333.0,209.0,1.0,22.0,380.0,563.08,435.11
2016,11,7,13,45,259.0,206.0,1.0,22.0,335.0,482.97,376.29
2016,11,7,14,0,185.0,203.0,1.0,22.0,290.0,386.32,303.87
2016,11,7,14,15,180.0,188.0,0.95,21.5,267.5,359.12,284.7
2016,11,7,14,30,175.0,173.0,0.9,21.0,245.0,331.97,264.73
2016,11,7,14,45,168.5,157.0,0.9,21.0,221.0,302.54,242.24
2016,11,7,15,0,162.0,141.0,0.9,21.0,197.0,273.45,219.59
2016,11,7,15,15,152.5,123.5,0.8,20.5,170.5,240.83,193.78
2016,11,7,15,30,143.0,106.0,0.7,20.0,144.0,208.99,167.95
2016,11,7,15,45,128.0,87.5,0.6,20.0,116.5,173.45,138.14
2016,11,7,16,0,113.0,69.0,0.5,20.0,89.0,139.32,108.91
2016,11,7,16,15,84.5,50.5,0.5,19.5,63.5,100.14,75.31
2016,11,7,16,30,56.0,32.0,0.5,19.0,38.0,63.42,41.26
2016,11,7,16,45,28.0,16.0,0.55,19.0,19.0,27.91,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,10.5,1.3,13.0,10.5,8.26,0.0
2016,11,8,7,0,0.0,21.0,1.3,13.0,21.0,16.52,0.0
2016,11,8,7,15,200.5,29.5,1.3,13.5,56.0,137.47,90.64
2016,11,8,7,30,401.0,38.0,1.3,14.0,91.0,254.87,199.57
2016,11,8,7,45,478.0,45.5,1.35,14.5,132.5,327.29,263.73
2016,11,8,8,0,555.0,53.0,1.4,15.0,174.0,407.26,331.63
2016,11,8,8,15,604.5,58.5,1.3,15.5,216.5,474.67,386.7
2016,11,8,8,30,654.0,64.0,1.2,16.0,259.0,545.64,441.95
2016,11,8,8,45,688.0,67.5,1.15,16.5,299.0,606.01,486.64
2016,11,8,9,0,722.0,71.0,1.1,17.0,339.0,663.52,526.41
2016,11,8,9,15,745.5,74.0,1.05,17.5,375.0,716.77,561.7
2016,11,8,9,30,769.0,77.0,1.0,18.0,411.0,769.43,595.46
2016,11,8,9,45,796.0,76.0,0.95,19.0,443.0,819.34,625.12
2016,11,8,10,0,823.0,75.0,0.9,20.0,475.0,868.04,653.0
2016,11,8,10,15,833.5,76.5,0.85,20.0,499.0,903.0,673.55
2016,11,8,10,30,844.0,78.0,0.8,20.0,523.0,935.37,692.31
2016,11,8,10,45,850.5,79.0,0.8,20.5,540.0,948.61,698.26
2016,11,8,11,0,857.0,80.0,0.8,21.0,557.0,970.16,709.88
