Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,15,861.0,80.5,0.75,21.0,567.0,985.37,717.66
2016,11,8,11,30,865.0,81.0,0.7,21.0,577.0,997.26,723.48
2016,11,8,11,45,865.5,81.5,0.7,21.5,579.0,1002.14,724.8
2016,11,8,12,0,866.0,82.0,0.7,22.0,581.0,1003.55,724.21
2016,11,8,12,15,864.5,81.5,0.7,22.0,576.0,998.16,720.97
2016,11,8,12,30,863.0,81.0,0.7,22.0,571.0,989.32,715.83
2016,11,8,12,45,860.5,80.0,0.7,22.5,558.5,975.45,706.36
2016,11,8,13,0,858.0,79.0,0.7,23.0,546.0,958.27,695.01
2016,11,8,13,15,850.0,78.0,0.7,23.0,526.0,943.97,686.97
2016,11,8,13,30,842.0,77.0,0.7,23.0,506.0,914.9,669.51
2016,11,8,13,45,829.5,75.5,0.75,23.0,479.5,878.3,648.2
2016,11,8,14,0,817.0,74.0,0.8,23.0,453.0,839.4,625.09
2016,11,8,14,15,799.0,71.5,0.7,23.0,420.0,792.48,593.78
2016,11,8,14,30,781.0,69.0,0.6,23.0,387.0,744.15,561.22
2016,11,8,14,45,754.5,66.5,0.55,23.0,349.0,688.13,523.58
2016,11,8,15,0,728.0,64.0,0.5,23.0,311.0,631.95,485.02
2016,11,8,15,15,690.5,60.0,0.45,22.5,269.5,566.73,439.18
2016,11,8,15,30,653.0,56.0,0.4,22.0,228.0,503.1,391.56
2016,11,8,15,45,593.0,50.5,0.35,22.0,184.5,431.14,334.86
2016,11,8,16,0,533.0,45.0,0.3,22.0,141.0,360.14,276.94
2016,11,8,16,15,439.0,36.5,0.6,21.0,100.0,275.23,208.48
2016,11,8,16,30,345.0,28.0,0.9,20.0,59.0,200.67,135.45
2016,11,8,16,45,172.5,14.0,1.2,19.0,29.5,89.97,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,55.0,7.0,1.45,13.0,9.0,0.0,0.0
2016,11,9,7,0,110.0,14.0,1.4,13.0,18.0,49.6,0.0
2016,11,9,7,15,228.0,27.5,1.45,13.5,51.5,146.62,92.83
2016,11,9,7,30,346.0,41.0,1.5,14.0,85.0,232.01,181.24
2016,11,9,7,45,423.0,50.5,1.55,14.5,126.0,303.91,245.25
2016,11,9,8,0,500.0,60.0,1.6,15.0,167.0,383.42,313.04
2016,11,9,8,15,551.5,66.5,1.5,15.5,209.0,450.89,368.65
2016,11,9,8,30,603.0,73.0,1.4,16.0,251.0,522.09,424.75
2016,11,9,8,45,535.0,93.0,1.35,16.5,268.0,524.84,425.53
2016,11,9,9,0,467.0,113.0,1.3,17.0,285.0,513.5,415.3
2016,11,9,9,15,486.5,122.5,1.3,17.5,317.5,560.41,450.08
2016,11,9,9,30,506.0,132.0,1.3,18.0,350.0,607.42,483.46
2016,11,9,9,45,510.0,142.5,1.35,18.5,375.5,641.75,506.92
2016,11,9,10,0,514.0,153.0,1.4,19.0,401.0,674.57,529.0
2016,11,9,10,15,666.5,121.0,1.4,19.5,459.0,806.69,620.41
2016,11,9,10,30,819.0,89.0,1.4,20.0,517.0,925.32,697.32
2016,11,9,10,45,827.5,90.0,1.4,20.5,534.5,951.89,711.27
2016,11,9,11,0,836.0,91.0,1.4,21.0,552.0,975.49,724.36
2016,11,9,11,15,840.0,91.5,1.4,21.0,562.0,990.78,733.49
2016,11,9,11,30,844.0,92.0,1.4,21.0,572.0,1002.72,740.67
2016,11,9,11,45,845.5,91.5,1.4,21.5,574.0,1007.4,741.94
2016,11,9,12,0,847.0,91.0,1.4,22.0,576.0,1008.59,741.21
2016,11,9,12,15,844.5,91.0,1.35,22.0,570.5,1002.82,736.8
2016,11,9,12,30,842.0,91.0,1.3,22.0,565.0,993.59,730.43
2016,11,9,12,45,845.0,87.0,1.3,22.5,553.5,981.43,721.81
2016,11,9,13,0,848.0,83.0,1.3,23.0,542.0,965.74,711.1
2016,11,9,13,15,839.0,82.0,1.25,23.0,521.5,938.85,693.83
2016,11,9,13,30,830.0,81.0,1.2,23.0,501.0,909.1,674.84
2016,11,9,13,45,816.0,79.5,1.15,23.0,474.0,871.46,650.6
2016,11,9,14,0,802.0,78.0,1.1,23.0,447.0,831.62,624.8
2016,11,9,14,15,782.5,75.5,1.05,23.0,414.0,783.92,593.4
2016,11,9,14,30,763.0,73.0,1.0,23.0,381.0,734.95,560.71
2016,11,9,14,45,736.0,69.5,0.95,23.0,343.0,678.01,521.81
2016,11,9,15,0,709.0,66.0,0.9,23.0,305.0,621.04,482.01
2016,11,9,15,15,670.0,62.0,0.85,22.5,263.5,559.78,438.01
2016,11,9,15,30,631.0,58.0,0.8,22.0,222.0,496.51,389.9
2016,11,9,15,45,572.5,52.0,0.75,21.5,179.0,421.81,331.13
2016,11,9,16,0,514.0,46.0,0.7,21.0,136.0,351.98,273.79
2016,11,9,16,15,417.5,37.0,0.75,20.5,96.0,266.27,202.21
2016,11,9,16,30,321.0,28.0,0.8,20.0,56.0,191.11,126.1
2016,11,9,16,45,160.5,14.0,0.85,20.0,28.0,68.81,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.5,2.0,13.5,4.5,0.0,0.0
2016,11,10,7,0,0.0,9.0,2.1,14.0,9.0,7.08,0.0
2016,11,10,7,15,16.5,26.0,2.15,14.0,28.0,32.52,15.49
2016,11,10,7,30,33.0,43.0,2.2,14.0,47.0,59.36,43.05
2016,11,10,7,45,48.5,61.5,2.25,14.5,70.5,87.98,68.52
2016,11,10,8,0,64.0,80.0,2.3,15.0,94.0,117.85,94.72
2016,11,10,8,15,73.5,98.5,2.15,15.5,118.0,145.45,118.55
2016,11,10,8,30,83.0,117.0,2.0,16.0,142.0,173.97,142.63
2016,11,10,8,45,91.5,133.5,1.9,16.5,164.5,200.08,164.2
2016,11,10,9,0,100.0,150.0,1.8,17.0,187.0,242.79,198.64
2016,11,10,9,15,50.0,141.0,1.65,17.5,159.5,176.0,142.38
2016,11,10,9,30,0.0,132.0,1.5,18.0,132.0,110.62,86.69
2016,11,10,9,45,399.0,107.0,1.4,18.5,297.5,501.25,406.86
2016,11,10,10,0,798.0,82.0,1.3,19.0,463.0,854.24,656.52
2016,11,10,10,15,704.0,111.0,1.25,19.0,460.0,830.18,633.98
2016,11,10,10,30,610.0,140.0,1.2,19.0,457.0,790.98,605.82
2016,11,10,10,45,588.0,152.5,1.15,19.5,466.5,796.38,607.53
2016,11,10,11,0,566.0,165.0,1.1,20.0,476.0,789.35,600.29
2016,11,10,11,15,703.0,126.5,1.0,20.5,519.0,902.26,673.1
2016,11,10,11,30,840.0,88.0,0.9,21.0,562.0,993.66,727.17
2016,11,10,11,45,838.5,89.0,0.8,21.5,563.5,997.17,724.35
2016,11,10,12,0,837.0,90.0,0.7,22.0,565.0,997.22,720.73
2016,11,10,12,15,834.0,89.5,0.6,22.0,559.5,990.37,714.33
2016,11,10,12,30,831.0,89.0,0.5,22.0,554.0,980.13,706.05
2016,11,10,12,45,826.5,87.5,0.4,22.5,541.0,963.79,692.86
2016,11,10,13,0,822.0,86.0,0.3,23.0,528.0,944.24,678.02
2016,11,10,13,15,812.0,85.0,0.25,23.0,507.5,916.91,660.91
2016,11,10,13,30,802.0,84.0,0.2,23.0,487.0,886.86,642.25
2016,11,10,13,45,788.0,82.0,0.15,23.0,460.5,849.36,618.86
2016,11,10,14,0,774.0,80.0,0.1,23.0,434.0,809.76,594.12
2016,11,10,14,15,754.5,77.5,0.1,23.0,401.5,763.03,565.02
2016,11,10,14,30,735.0,75.0,0.1,23.0,369.0,715.09,534.62
2016,11,10,14,45,707.0,71.5,0.15,23.0,331.5,658.49,498.09
2016,11,10,15,0,679.0,68.0,0.2,23.0,294.0,606.44,463.72
2016,11,10,15,15,639.0,63.5,0.2,22.5,253.5,541.26,417.99
2016,11,10,15,30,599.0,59.0,0.2,22.0,213.0,478.2,371.3
2016,11,10,15,45,538.5,52.5,0.2,22.0,171.0,403.33,312.98
2016,11,10,16,0,478.0,46.0,0.2,22.0,129.0,333.61,256.39
2016,11,10,16,15,382.0,36.5,0.2,21.5,90.5,249.54,186.97
2016,11,10,16,30,286.0,27.0,0.2,21.0,52.0,175.06,111.23
2016,11,10,16,45,143.0,13.5,0.2,20.5,26.0,62.32,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,4.5,1.3,14.0,4.5,0.0,0.0
2016,11,11,7,0,0.0,9.0,1.3,14.0,9.0,7.08,0.0
2016,11,11,7,15,40.0,26.0,1.3,14.5,30.5,48.92,23.84
2016,11,11,7,30,80.0,43.0,1.3,15.0,52.0,90.48,67.77
2016,11,11,7,45,107.0,61.0,1.35,15.5,79.5,128.08,101.47
2016,11,11,8,0,134.0,79.0,1.4,16.0,107.0,168.22,136.48
2016,11,11,8,15,150.0,97.0,1.25,16.0,135.0,204.1,167.39
2016,11,11,8,30,166.0,115.0,1.1,16.0,163.0,241.41,198.67
2016,11,11,8,45,180.5,130.5,1.0,16.5,189.5,275.71,226.33
2016,11,11,9,0,195.0,146.0,0.9,17.0,216.0,311.15,254.06
2016,11,11,9,15,264.0,154.0,0.85,17.5,259.0,399.92,323.52
2016,11,11,9,30,333.0,162.0,0.8,18.0,302.0,477.04,381.56
2016,11,11,9,45,261.5,184.5,0.8,18.5,299.5,452.73,359.56
2016,11,11,10,0,190.0,207.0,0.8,19.0,297.0,402.17,318.83
2016,11,11,10,15,123.5,212.5,0.8,19.0,272.5,350.35,277.5
2016,11,11,10,30,57.0,218.0,0.8,19.0,248.0,273.08,215.86
2016,11,11,10,45,119.5,232.5,0.85,19.5,297.0,374.54,295.58
2016,11,11,11,0,182.0,247.0,0.9,20.0,346.0,456.2,357.07
2016,11,11,11,15,186.5,251.5,0.95,20.0,354.5,468.02,365.23
2016,11,11,11,30,191.0,256.0,1.0,20.0,363.0,479.41,373.72
2016,11,11,11,45,214.0,254.5,1.1,20.0,375.0,501.68,391.21
2016,11,11,12,0,237.0,253.0,1.2,20.0,387.0,523.41,408.21
2016,11,11,12,15,119.5,213.0,1.2,20.0,280.5,353.63,278.52
2016,11,11,12,30,2.0,173.0,1.2,20.0,174.0,147.63,114.46
2016,11,11,12,45,1.0,156.5,1.3,20.0,157.0,130.8,101.6
2016,11,11,13,0,0.0,140.0,1.4,20.0,140.0,114.4,88.45
2016,11,11,13,15,2.5,154.5,1.4,20.0,156.0,131.29,102.39
2016,11,11,13,30,5.0,169.0,1.4,20.0,172.0,149.03,116.91
2016,11,11,13,45,109.5,181.5,1.45,20.0,231.5,297.65,239.09
2016,11,11,14,0,214.0,194.0,1.5,20.0,291.0,403.99,323.93
2016,11,11,14,15,218.5,178.5,1.45,19.5,271.5,383.21,308.37
2016,11,11,14,30,223.0,163.0,1.4,19.0,252.0,379.68,306.45
2016,11,11,14,45,214.5,148.0,1.4,19.0,226.5,346.78,280.9
2016,11,11,15,0,206.0,133.0,1.4,19.0,201.0,314.2,255.25
2016,11,11,15,15,193.0,116.0,1.3,18.5,173.0,276.43,225.06
2016,11,11,15,30,180.0,99.0,1.2,18.0,145.0,239.62,194.86
2016,11,11,15,45,162.5,81.0,1.1,18.0,116.5,199.93,161.12
2016,11,11,16,0,145.0,63.0,1.0,18.0,88.0,161.82,127.97
2016,11,11,16,15,106.5,45.5,0.95,17.5,61.0,116.0,87.92
2016,11,11,16,30,68.0,28.0,0.9,17.0,34.0,72.28,43.36
2016,11,11,16,45,34.0,14.0,0.9,16.5,17.0,23.36,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,54.5,5.5,0.95,14.0,7.0,0.0,0.0
2016,11,12,7,0,109.0,11.0,0.9,14.0,14.0,47.08,0.0
2016,11,12,7,15,246.5,22.5,0.9,14.5,46.0,146.85,73.03
2016,11,12,7,30,384.0,34.0,0.9,15.0,78.0,244.12,186.85
2016,11,12,7,45,467.5,41.0,0.9,15.5,119.0,318.09,253.24
2016,11,12,8,0,551.0,48.0,0.9,16.0,160.0,400.39,322.47
2016,11,12,8,15,602.5,53.0,0.85,16.0,201.5,467.9,378.09
2016,11,12,8,30,654.0,58.0,0.8,16.0,243.0,535.15,431.35
2016,11,12,8,45,691.0,61.0,0.8,16.5,282.5,597.12,477.12
2016,11,12,9,0,728.0,64.0,0.8,17.0,322.0,660.33,521.29
2016,11,12,9,15,751.5,66.5,0.8,17.5,357.5,712.93,556.39
2016,11,12,9,30,775.0,69.0,0.8,18.0,393.0,764.96,590.18
2016,11,12,9,45,795.0,70.0,0.8,18.5,423.5,811.11,619.06
2016,11,12,10,0,815.0,71.0,0.8,19.0,454.0,855.77,646.38
2016,11,12,10,15,826.5,72.0,0.8,19.0,478.0,890.7,667.99
2016,11,12,10,30,838.0,73.0,0.8,19.0,502.0,911.95,680.58
2016,11,12,10,45,846.0,74.0,0.85,19.5,519.0,937.87,696.08
2016,11,12,11,0,854.0,75.0,0.9,20.0,536.0,960.87,709.6
2016,11,12,11,15,681.5,132.0,0.95,20.0,504.0,887.22,661.61
2016,11,12,11,30,509.0,189.0,1.0,20.0,472.0,772.58,585.24
2016,11,12,11,45,686.5,132.5,1.1,20.0,516.0,902.41,676.21
2016,11,12,12,0,864.0,76.0,1.2,20.0,560.0,994.23,736.21
2016,11,12,12,15,862.0,75.5,1.25,20.0,555.0,988.46,732.23
2016,11,12,12,30,860.0,75.0,1.3,20.0,550.0,979.28,727.51
2016,11,12,12,45,847.0,77.0,1.4,20.0,535.5,959.01,716.45
2016,11,12,13,0,834.0,79.0,1.5,20.0,521.0,947.58,711.29
2016,11,12,13,15,825.0,78.0,1.55,20.0,501.5,921.16,695.29
2016,11,12,13,30,816.0,77.0,1.6,20.0,482.0,891.94,677.47
2016,11,12,13,45,803.5,75.5,1.65,20.0,455.5,856.26,655.05
2016,11,12,14,0,791.0,74.0,1.7,20.0,429.0,818.36,630.84
2016,11,12,14,15,772.0,71.5,1.7,20.0,397.0,771.68,599.55
2016,11,12,14,30,753.0,69.0,1.7,20.0,365.0,723.74,566.86
2016,11,12,14,45,726.5,65.5,1.75,20.0,328.0,667.81,527.99
2016,11,12,15,0,700.0,62.0,1.8,20.0,291.0,611.86,487.99
2016,11,12,15,15,660.0,58.0,1.85,19.5,250.5,546.37,439.81
2016,11,12,15,30,620.0,54.0,1.9,19.0,210.0,487.06,393.01
2016,11,12,15,45,558.5,48.5,1.95,18.5,168.0,411.91,331.75
2016,11,12,16,0,497.0,43.0,2.0,18.0,126.0,341.97,272.22
2016,11,12,16,15,394.5,34.0,2.0,17.5,87.0,254.32,195.96
2016,11,12,16,30,292.0,25.0,2.0,17.0,48.0,174.99,106.93
2016,11,12,16,45,146.0,12.5,2.05,16.5,24.0,63.07,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,44.0,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,88.0,10.0,1.0,13.0,12.0,38.93,0.0
2016,11,13,7,15,222.0,22.5,0.95,13.0,43.5,135.78,58.15
2016,11,13,7,30,356.0,35.0,0.9,13.0,75.0,232.09,178.0
2016,11,13,7,45,440.5,43.0,0.85,13.5,115.5,306.37,245.44
2016,11,13,8,0,525.0,51.0,0.8,14.0,156.0,389.09,315.32
2016,11,13,8,15,578.0,57.0,0.7,14.5,197.5,457.62,371.06
2016,11,13,8,30,631.0,63.0,0.6,15.0,239.0,530.11,427.05
2016,11,13,8,45,667.5,67.0,0.55,15.5,278.5,591.7,472.32
2016,11,13,9,0,704.0,71.0,0.5,16.0,318.0,654.73,515.56
2016,11,13,9,15,729.0,74.0,0.45,16.5,353.5,703.72,547.16
2016,11,13,9,30,754.0,77.0,0.4,17.0,389.0,756.95,580.75
2016,11,13,9,45,445.0,140.5,0.35,17.5,328.5,583.31,454.03
2016,11,13,10,0,136.0,204.0,0.3,18.0,268.0,350.73,275.63
2016,11,13,10,15,473.0,145.0,0.35,18.0,382.5,642.73,500.46
2016,11,13,10,30,810.0,86.0,0.4,18.0,497.0,912.92,679.93
2016,11,13,10,45,817.5,87.5,0.5,18.5,514.0,938.95,692.29
2016,11,13,11,0,825.0,89.0,0.6,19.0,531.0,962.03,706.91
2016,11,13,11,15,830.0,89.5,0.6,19.0,541.5,978.25,716.38
2016,11,13,11,30,835.0,90.0,0.6,19.0,552.0,991.19,723.98
2016,11,13,11,45,839.5,89.0,0.65,19.0,555.0,998.37,729.29
2016,11,13,12,0,844.0,88.0,0.7,19.0,558.0,1002.1,732.66
2016,11,13,12,15,842.0,88.0,0.65,19.0,553.0,997.0,728.38
2016,11,13,12,30,840.0,88.0,0.6,19.0,548.0,988.48,722.22
2016,11,13,12,45,845.0,84.0,0.6,19.5,537.5,978.47,715.13
2016,11,13,13,0,850.0,80.0,0.6,20.0,527.0,964.91,705.96
2016,11,13,13,15,841.0,78.5,0.6,20.0,507.0,937.58,689.45
2016,11,13,13,30,832.0,77.0,0.6,20.0,487.0,907.4,671.25
2016,11,13,13,45,820.5,75.0,0.6,20.5,460.5,871.62,648.07
2016,11,13,14,0,809.0,73.0,0.6,21.0,434.0,833.53,623.26
2016,11,13,14,15,789.5,70.5,0.6,21.0,401.5,785.89,592.91
2016,11,13,14,30,770.0,68.0,0.6,21.0,369.0,736.97,561.18
2016,11,13,14,45,743.0,65.0,0.6,21.0,331.5,680.64,523.49
2016,11,13,15,0,716.0,62.0,0.6,21.0,294.0,624.25,484.72
2016,11,13,15,15,676.0,58.0,0.65,20.5,252.5,558.04,438.47
2016,11,13,15,30,636.0,54.0,0.7,20.0,211.0,498.12,393.22
2016,11,13,15,45,574.5,48.0,0.75,19.5,169.0,421.55,333.03
2016,11,13,16,0,513.0,42.0,0.8,19.0,127.0,350.2,274.15
2016,11,13,16,15,411.5,33.0,0.9,18.5,87.5,262.14,199.08
2016,11,13,16,30,310.0,24.0,1.0,18.0,48.0,181.38,105.24
2016,11,13,16,45,155.0,12.0,1.1,17.5,24.0,66.2,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,195.0,16.0,1.45,12.5,37.5,116.53,38.91
2016,11,14,7,30,390.0,32.0,1.4,13.0,75.0,245.34,187.45
2016,11,14,7,45,474.5,40.0,1.35,13.5,116.0,321.04,257.66
2016,11,14,8,0,559.0,48.0,1.3,14.0,157.0,405.36,329.72
2016,11,14,8,15,611.5,53.5,1.2,14.5,199.5,474.5,386.86
2016,11,14,8,30,664.0,59.0,1.1,15.0,242.0,547.53,444.25
2016,11,14,8,45,354.0,98.0,1.0,15.5,197.0,394.61,322.48
2016,11,14,9,0,44.0,137.0,0.9,16.0,152.0,170.5,137.53
2016,11,14,9,15,412.0,105.0,0.8,16.5,272.5,480.62,391.57
2016,11,14,9,30,780.0,73.0,0.7,17.0,393.0,774.0,600.77
2016,11,14,9,45,484.0,137.0,0.6,17.5,340.5,613.6,479.48
2016,11,14,10,0,188.0,201.0,0.5,18.0,288.0,394.88,311.61
2016,11,14,10,15,256.5,203.0,0.45,18.0,328.5,486.81,382.94
2016,11,14,10,30,325.0,205.0,0.4,18.0,369.0,560.83,436.44
2016,11,14,10,45,580.0,146.5,0.35,18.5,451.0,782.17,591.89
2016,11,14,11,0,835.0,88.0,0.3,19.0,533.0,970.67,708.58
2016,11,14,11,15,839.5,88.5,0.35,19.0,543.0,986.52,715.87
2016,11,14,11,30,844.0,89.0,0.4,19.0,553.0,999.06,724.28
2016,11,14,11,45,843.5,90.0,0.45,19.5,555.0,1003.73,726.63
2016,11,14,12,0,843.0,91.0,0.5,20.0,557.0,1004.93,727.1
2016,11,14,12,15,841.0,90.5,0.55,20.0,551.5,999.24,724.85
2016,11,14,12,30,839.0,90.0,0.6,20.0,546.0,990.13,720.69
2016,11,14,12,45,835.5,88.5,0.65,20.5,534.0,974.89,711.44
2016,11,14,13,0,832.0,87.0,0.7,21.0,522.0,956.39,700.26
2016,11,14,13,15,822.5,85.5,0.75,21.0,502.0,928.93,684.69
2016,11,14,13,30,813.0,84.0,0.8,21.0,482.0,898.69,667.27
2016,11,14,13,45,798.0,82.5,0.9,21.0,455.0,860.81,645.42
2016,11,14,14,0,783.0,81.0,1.0,21.0,428.0,820.83,621.66
2016,11,14,14,15,763.0,78.5,1.1,20.5,395.5,773.54,593.32
2016,11,14,14,30,743.0,76.0,1.2,20.0,363.0,725.03,563.13
2016,11,14,14,45,713.5,72.5,1.35,20.0,325.5,671.99,527.94
2016,11,14,15,0,684.0,69.0,1.5,20.0,288.0,614.43,487.95
2016,11,14,15,15,641.5,64.0,1.55,19.5,247.0,546.77,438.09
2016,11,14,15,30,599.0,59.0,1.6,19.0,206.0,481.42,387.1
2016,11,14,15,45,536.0,52.0,1.65,18.5,164.0,404.45,324.72
2016,11,14,16,0,473.0,45.0,1.7,18.0,122.0,332.85,264.09
2016,11,14,16,15,369.5,35.0,1.8,17.0,83.5,244.73,187.72
2016,11,14,16,30,266.0,25.0,1.9,16.0,45.0,163.23,90.75
2016,11,14,16,45,133.0,12.5,2.0,15.5,22.5,58.75,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,7,15,203.5,14.0,1.9,14.0,36.0,116.46,25.14
2016,11,15,7,30,407.0,28.0,2.0,14.0,72.0,249.2,188.54
2016,11,15,7,45,487.0,35.0,2.1,14.5,111.5,321.8,258.08
2016,11,15,8,0,567.0,42.0,2.2,15.0,151.0,398.6,325.44
2016,11,15,8,15,618.0,46.5,2.25,15.5,192.0,466.16,382.98
2016,11,15,8,30,669.0,51.0,2.3,16.0,233.0,537.21,441.03
2016,11,15,8,45,699.0,55.0,2.35,16.5,271.0,595.64,485.99
2016,11,15,9,0,729.0,59.0,2.4,17.0,309.0,654.82,529.59
2016,11,15,9,15,752.5,61.5,2.45,17.0,344.0,707.26,567.96
2016,11,15,9,30,776.0,64.0,2.5,17.0,379.0,759.18,605.19
2016,11,15,9,45,762.5,74.5,2.6,17.0,404.0,788.01,625.41
2016,11,15,10,0,749.0,85.0,2.7,17.0,429.0,812.96,642.86
2016,11,15,10,15,446.0,154.0,2.75,17.0,362.0,628.48,504.92
2016,11,15,10,30,143.0,223.0,2.8,17.0,295.0,386.78,312.18
2016,11,15,10,45,145.5,231.0,2.85,17.5,306.5,401.06,323.59
2016,11,15,11,0,148.0,239.0,2.9,18.0,318.0,415.15,333.67
2016,11,15,11,15,176.5,242.5,3.0,18.0,338.0,449.48,361.03
2016,11,15,11,30,205.0,246.0,3.1,18.0,358.0,483.95,388.25
2016,11,15,11,45,114.5,228.5,3.25,18.0,291.0,370.15,297.43
2016,11,15,12,0,24.0,211.0,3.4,18.0,224.0,210.08,167.58
2016,11,15,12,15,64.5,227.0,3.5,17.5,262.0,293.38,236.73
2016,11,15,12,30,105.0,243.0,3.6,17.0,300.0,354.63,287.17
2016,11,15,12,45,54.5,207.0,3.7,17.0,236.5,259.05,209.35
2016,11,15,13,0,4.0,171.0,3.8,17.0,173.0,149.61,118.8
2016,11,15,13,15,24.5,185.0,3.8,17.0,197.0,184.85,148.87
2016,11,15,13,30,45.0,199.0,3.8,17.0,221.0,241.51,195.83
2016,11,15,13,45,40.5,186.5,3.85,17.0,206.0,222.89,180.72
2016,11,15,14,0,36.0,174.0,3.9,17.0,191.0,204.7,166.04
2016,11,15,14,15,18.0,143.5,3.85,16.5,152.0,139.09,111.88
2016,11,15,14,30,0.0,113.0,3.8,16.0,113.0,93.94,73.9
2016,11,15,14,45,0.0,101.5,3.75,16.0,101.5,83.98,65.66
2016,11,15,15,0,0.0,90.0,3.7,16.0,90.0,74.14,57.42
2016,11,15,15,15,0.0,77.5,3.55,15.5,77.5,63.39,48.4
2016,11,15,15,30,0.0,65.0,3.4,15.0,65.0,52.73,39.32
2016,11,15,15,45,0.0,51.5,3.25,15.0,51.5,41.07,29.19
2016,11,15,16,0,0.0,38.0,3.1,15.0,38.0,29.39,18.99
2016,11,15,16,15,0.0,26.0,2.95,14.5,26.0,19.85,10.49
2016,11,15,16,30,0.0,14.0,2.8,14.0,14.0,10.65,0.47
2016,11,15,16,45,0.0,7.0,2.7,14.0,7.0,5.51,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,199.0,16.0,2.8,10.5,36.0,116.89,8.43
2016,11,16,7,30,398.0,32.0,2.9,11.0,72.0,249.21,189.18
2016,11,16,7,45,491.0,39.5,3.05,11.5,114.5,329.31,267.36
2016,11,16,8,0,584.0,47.0,3.2,12.0,157.0,418.72,346.29
2016,11,16,8,15,637.5,52.0,3.35,12.5,199.5,489.06,407.46
2016,11,16,8,30,691.0,57.0,3.5,13.0,242.0,558.71,466.07
2016,11,16,8,45,728.5,60.0,3.7,13.5,283.0,622.71,517.08
2016,11,16,9,0,766.0,63.0,3.9,14.0,324.0,687.84,566.78
2016,11,16,9,15,790.0,65.5,3.95,14.0,360.0,742.32,607.64
2016,11,16,9,30,814.0,68.0,4.0,14.0,396.0,796.14,647.24
2016,11,16,9,45,829.5,70.5,4.05,14.5,426.5,841.55,678.65
2016,11,16,10,0,845.0,73.0,4.1,15.0,457.0,885.13,708.24
2016,11,16,10,15,856.0,74.5,4.1,15.0,481.5,921.1,733.01
2016,11,16,10,30,867.0,76.0,4.1,15.0,506.0,954.47,755.8
2016,11,16,10,45,868.0,78.5,4.1,15.0,522.0,976.57,770.46
2016,11,16,11,0,869.0,81.0,4.1,15.0,538.0,995.34,782.9
2016,11,16,11,15,872.5,82.0,4.1,15.0,547.5,1011.27,793.46
2016,11,16,11,30,876.0,83.0,4.1,15.0,557.0,1023.77,801.75
2016,11,16,11,45,866.0,86.5,4.1,15.0,557.0,1022.22,800.34
2016,11,16,12,0,856.0,90.0,4.1,15.0,557.0,1017.0,796.66
2016,11,16,12,15,853.0,90.0,4.05,15.0,551.5,1010.98,792.28
2016,11,16,12,30,850.0,90.0,4.0,15.0,546.0,1001.5,785.64
2016,11,16,12,45,850.0,87.0,4.0,15.0,534.5,987.86,776.58
2016,11,16,13,0,850.0,84.0,4.0,15.0,523.0,970.82,765.24
2016,11,16,13,15,840.0,83.0,3.95,15.0,502.5,943.31,746.23
2016,11,16,13,30,830.0,82.0,3.9,15.0,482.0,912.98,725.27
2016,11,16,13,45,809.5,82.0,3.9,15.0,454.0,871.6,696.46
2016,11,16,14,0,789.0,82.0,3.9,15.0,426.0,828.3,666.02
2016,11,16,14,15,768.5,79.0,3.85,14.5,393.5,779.89,632.32
2016,11,16,14,30,748.0,76.0,3.8,14.0,361.0,730.28,597.06
2016,11,16,14,45,708.5,74.5,3.8,14.0,322.0,672.14,553.53
2016,11,16,15,0,669.0,73.0,3.8,14.0,283.0,609.88,505.74
2016,11,16,15,15,624.5,67.5,3.7,13.5,242.0,540.84,450.81
2016,11,16,15,30,580.0,62.0,3.6,13.0,201.0,474.28,395.45
2016,11,16,15,45,502.0,55.5,3.5,13.0,158.5,389.69,322.77
2016,11,16,16,0,424.0,49.0,3.4,13.0,116.0,311.63,253.71
2016,11,16,16,15,319.5,37.5,3.3,12.5,78.0,223.88,174.37
2016,11,16,16,30,215.0,26.0,3.2,12.0,40.0,141.27,69.31
2016,11,16,16,45,107.5,13.0,3.1,11.5,20.0,50.12,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,207.0,14.5,1.35,7.5,35.0,117.53,0.0
2016,11,17,7,30,414.0,29.0,1.3,8.0,70.0,253.96,191.52
2016,11,17,7,45,503.5,36.0,1.3,8.5,111.5,331.96,269.49
2016,11,17,8,0,593.0,43.0,1.3,9.0,153.0,414.24,342.11
2016,11,17,8,15,646.5,47.5,1.3,9.5,195.5,484.86,402.4
2016,11,17,8,30,700.0,52.0,1.3,10.0,238.0,559.03,462.86
2016,11,17,8,45,738.5,55.0,1.35,10.5,278.5,623.81,512.56
2016,11,17,9,0,777.0,58.0,1.4,11.0,319.0,689.91,561.08
2016,11,17,9,15,801.0,60.5,1.3,11.5,355.5,744.64,598.1
2016,11,17,9,30,825.0,63.0,1.2,12.0,392.0,798.75,633.3
2016,11,17,9,45,843.0,64.0,1.2,13.0,423.0,835.18,655.03
2016,11,17,10,0,861.0,65.0,1.2,14.0,454.0,878.78,681.38
2016,11,17,10,15,872.5,66.5,1.15,14.0,478.5,915.05,703.8
2016,11,17,10,30,884.0,68.0,1.1,14.0,503.0,948.8,724.27
2016,11,17,10,45,893.0,68.0,1.05,14.5,521.0,975.34,738.36
2016,11,17,11,0,902.0,68.0,1.0,15.0,539.0,998.85,750.38
2016,11,17,11,15,906.0,68.5,0.95,15.0,549.0,1014.78,758.82
2016,11,17,11,30,910.0,69.0,0.9,15.0,559.0,1027.27,765.19
2016,11,17,11,45,911.5,69.0,0.85,15.5,561.5,1033.01,765.94
2016,11,17,12,0,913.0,69.0,0.8,16.0,564.0,1035.15,764.61
2016,11,17,12,15,911.0,68.5,0.8,16.0,558.5,1029.45,761.08
2016,11,17,12,30,909.0,68.0,0.8,16.0,553.0,1020.17,755.55
2016,11,17,12,45,902.5,68.0,0.85,16.0,540.0,1003.54,746.6
2016,11,17,13,0,896.0,68.0,0.9,16.0,527.0,983.61,735.62
2016,11,17,13,15,887.5,67.0,0.9,16.0,507.0,957.22,719.42
2016,11,17,13,30,879.0,66.0,0.9,16.0,487.0,927.89,701.32
2016,11,17,13,45,864.5,65.0,0.9,16.0,460.0,890.31,677.6
2016,11,17,14,0,850.0,64.0,0.9,16.0,433.0,850.52,652.2
2016,11,17,14,15,831.5,62.0,0.85,16.0,400.0,813.08,627.26
2016,11,17,14,30,813.0,60.0,0.8,16.0,367.0,764.51,594.13
2016,11,17,14,45,785.5,57.5,0.8,16.0,329.0,707.12,554.88
2016,11,17,15,0,758.0,55.0,0.8,16.0,291.0,649.63,514.45
2016,11,17,15,15,717.5,51.0,0.75,15.5,249.5,581.55,465.09
2016,11,17,15,30,677.0,47.0,0.7,15.0,208.0,515.34,413.61
2016,11,17,15,45,614.5,42.0,0.65,15.0,165.0,437.22,349.7
2016,11,17,16,0,552.0,37.0,0.6,15.0,122.0,363.93,287.12
2016,11,17,16,15,445.5,29.0,0.6,14.5,83.0,271.98,206.22
2016,11,17,16,30,339.0,21.0,0.6,14.0,44.0,185.37,82.57
2016,11,17,16,45,169.5,10.5,0.6,14.0,22.0,71.44,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,183.0,14.5,2.4,7.5,32.0,107.02,0.0
2016,11,18,7,30,366.0,29.0,2.4,8.0,64.0,231.66,172.77
2016,11,18,7,45,457.5,37.5,2.45,8.5,105.0,309.76,252.86
2016,11,18,8,0,549.0,46.0,2.5,9.0,146.0,397.46,331.09
2016,11,18,8,15,606.5,52.0,2.35,9.5,189.0,469.64,393.56
2016,11,18,8,30,664.0,58.0,2.2,10.0,232.0,546.22,456.82
2016,11,18,8,45,703.0,62.0,2.1,10.5,272.5,606.11,503.73
2016,11,18,9,0,742.0,66.0,2.0,11.0,313.0,672.53,552.77
2016,11,18,9,15,767.5,69.0,2.05,11.5,349.5,727.94,592.73
2016,11,18,9,30,793.0,72.0,2.1,12.0,386.0,782.88,631.36
2016,11,18,9,45,816.5,72.5,2.15,13.0,418.0,832.17,663.78
2016,11,18,10,0,840.0,73.0,2.2,14.0,450.0,880.07,694.48
2016,11,18,10,15,851.0,75.0,2.35,14.5,474.0,916.57,718.87
2016,11,18,10,30,862.0,77.0,2.5,15.0,498.0,950.52,741.4
2016,11,18,10,45,868.0,78.0,2.65,15.5,514.5,975.49,757.61
2016,11,18,11,0,874.0,79.0,2.8,16.0,531.0,997.33,771.74
2016,11,18,11,15,876.5,79.5,2.85,16.0,540.5,999.43,772.88
2016,11,18,11,30,879.0,80.0,2.9,16.0,550.0,1010.17,780.34
2016,11,18,11,45,878.0,80.5,3.0,16.5,551.5,1013.92,782.05
2016,11,18,12,0,877.0,81.0,3.1,17.0,553.0,1014.19,781.59
2016,11,18,12,15,874.0,80.5,3.2,17.0,547.5,1007.65,778.1
2016,11,18,12,30,871.0,80.0,3.3,17.0,542.0,997.71,772.42
