Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,45,867.0,78.5,3.4,17.5,529.5,994.21,769.91
2016,11,18,13,0,863.0,77.0,3.5,18.0,517.0,975.02,756.54
2016,11,18,13,15,854.0,76.0,3.55,17.5,497.5,948.44,740.62
2016,11,18,13,30,845.0,75.0,3.6,17.0,478.0,918.97,722.58
2016,11,18,13,45,833.0,73.5,3.7,17.0,451.5,883.4,698.93
2016,11,18,14,0,821.0,72.0,3.8,17.0,425.0,845.48,673.28
2016,11,18,14,15,801.5,69.5,3.75,17.0,393.0,797.78,639.31
2016,11,18,14,30,782.0,67.0,3.7,17.0,361.0,748.74,603.88
2016,11,18,14,45,756.0,63.5,3.65,17.0,323.5,692.39,562.21
2016,11,18,15,0,730.0,60.0,3.6,17.0,286.0,635.86,519.44
2016,11,18,15,15,688.5,56.0,3.4,16.5,245.0,568.18,467.2
2016,11,18,15,30,647.0,52.0,3.2,16.0,204.0,502.35,412.93
2016,11,18,15,45,583.0,46.0,3.05,15.5,161.5,428.61,350.25
2016,11,18,16,0,519.0,40.0,2.9,15.0,119.0,355.47,285.92
2016,11,18,16,15,407.0,31.0,2.8,14.5,80.0,261.77,200.76
2016,11,18,16,30,295.0,22.0,2.7,14.0,41.0,172.26,69.31
2016,11,18,16,45,147.5,11.0,2.65,13.5,20.5,63.88,0.0
2016,11,18,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,4.9,13.5,1.0,0.76,0.0
2016,11,19,8,0,0.0,2.0,4.9,14.0,2.0,1.51,0.0
2016,11,19,8,15,0.0,2.5,4.9,14.0,2.5,1.89,0.0
2016,11,19,8,30,0.0,3.0,4.9,14.0,3.0,2.27,0.0
2016,11,19,8,45,0.0,4.0,4.9,14.0,4.0,3.03,0.0
2016,11,19,9,0,0.0,5.0,4.9,14.0,5.0,3.79,0.0
2016,11,19,9,15,0.0,30.5,4.9,14.0,30.5,23.26,14.36
2016,11,19,9,30,0.0,56.0,4.9,14.0,56.0,42.88,31.13
2016,11,19,9,45,0.0,68.5,4.9,14.5,68.5,52.55,39.23
2016,11,19,10,0,0.0,81.0,4.9,15.0,81.0,62.36,47.38
2016,11,19,10,15,67.5,148.5,4.9,15.0,181.0,203.93,168.55
2016,11,19,10,30,135.0,216.0,4.9,15.0,281.0,372.84,307.66
2016,11,19,10,45,67.5,159.0,4.9,15.0,191.5,216.93,178.43
2016,11,19,11,0,0.0,102.0,4.9,15.0,102.0,80.08,61.92
2016,11,19,11,15,0.0,115.5,4.85,15.0,115.5,92.09,72.01
2016,11,19,11,30,0.0,129.0,4.8,15.0,129.0,104.42,82.25
2016,11,19,11,45,0.0,119.5,4.8,15.5,119.5,95.56,74.68
2016,11,19,12,0,0.0,110.0,4.8,16.0,110.0,86.95,67.37
2016,11,19,12,15,0.0,79.5,4.75,16.0,79.5,61.12,45.81
2016,11,19,12,30,0.0,49.0,4.7,16.0,49.0,37.55,26.05
2016,11,19,12,45,0.0,76.0,4.7,16.0,76.0,58.4,43.6
2016,11,19,13,0,0.0,103.0,4.7,16.0,103.0,81.07,62.63
2016,11,19,13,15,0.0,108.5,4.6,16.0,108.5,86.29,67.05
2016,11,19,13,30,0.0,114.0,4.5,16.0,114.0,91.77,71.72
2016,11,19,13,45,0.0,82.0,4.45,16.0,82.0,63.14,47.8
2016,11,19,14,0,0.0,50.0,4.4,16.0,50.0,38.26,26.87
2016,11,19,14,15,0.0,43.5,4.25,16.0,43.5,33.25,22.67
2016,11,19,14,30,0.0,37.0,4.1,16.0,37.0,28.25,18.46
2016,11,19,14,45,0.0,33.0,4.0,16.0,33.0,25.17,15.86
2016,11,19,15,0,0.0,29.0,3.9,16.0,29.0,22.1,13.25
2016,11,19,15,15,0.0,25.0,3.7,15.5,25.0,19.03,10.64
2016,11,19,15,30,0.0,21.0,3.5,15.0,21.0,15.97,8.0
2016,11,19,15,45,0.0,16.5,3.35,15.0,16.5,12.53,4.98
2016,11,19,16,0,0.0,12.0,3.2,15.0,12.0,9.1,1.95
2016,11,19,16,15,0.0,8.0,3.15,14.5,8.0,6.06,0.0
2016,11,19,16,30,0.0,4.0,3.1,14.0,4.0,3.02,0.0
2016,11,19,16,45,0.0,2.0,3.05,14.0,2.0,1.57,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,6.0,1.55,12.5,6.0,4.54,0.0
2016,11,20,7,30,0.0,12.0,1.5,13.0,12.0,9.11,1.1
2016,11,20,7,45,0.0,20.0,1.5,13.5,20.0,15.22,7.0
2016,11,20,8,0,0.0,28.0,1.5,14.0,28.0,21.34,12.44
2016,11,20,8,15,0.0,36.5,1.55,14.0,36.5,27.86,18.2
2016,11,20,8,30,0.0,45.0,1.6,14.0,45.0,34.4,23.92
2016,11,20,8,45,0.0,53.0,1.65,14.0,53.0,40.57,29.26
2016,11,20,9,0,0.0,61.0,1.7,14.0,61.0,46.74,34.55
2016,11,20,9,15,0.0,69.0,1.7,14.0,69.0,52.93,39.8
2016,11,20,9,30,0.0,77.0,1.7,14.0,77.0,59.57,45.39
2016,11,20,9,45,32.0,130.5,1.7,14.5,145.0,151.42,123.6
2016,11,20,10,0,64.0,184.0,1.7,15.0,213.0,244.69,200.27
2016,11,20,10,15,58.0,192.5,1.7,15.0,219.5,249.01,202.88
2016,11,20,10,30,52.0,201.0,1.7,15.0,226.0,253.21,205.74
2016,11,20,10,45,26.0,156.5,1.7,15.0,169.0,173.82,140.34
2016,11,20,11,0,0.0,112.0,1.7,15.0,112.0,89.15,69.39
2016,11,20,11,15,116.5,173.0,1.6,14.5,234.5,305.31,250.84
2016,11,20,11,30,233.0,234.0,1.5,14.0,357.0,500.24,404.48
2016,11,20,11,45,146.0,231.0,1.45,14.0,308.0,408.49,329.64
2016,11,20,12,0,59.0,228.0,1.4,14.0,259.0,292.17,235.93
2016,11,20,12,15,29.5,161.5,1.25,14.0,177.0,182.51,147.41
2016,11,20,12,30,0.0,95.0,1.1,14.0,95.0,73.82,56.71
2016,11,20,12,45,0.0,75.5,1.0,14.5,75.5,58.01,43.54
2016,11,20,13,0,0.0,56.0,0.9,15.0,56.0,42.93,30.81
2016,11,20,13,15,23.5,124.5,0.85,15.0,135.5,136.12,109.77
2016,11,20,13,30,47.0,193.0,0.8,15.0,215.0,238.94,193.69
2016,11,20,13,45,23.5,155.5,0.8,15.0,166.5,155.89,125.43
2016,11,20,14,0,0.0,118.0,0.8,15.0,118.0,97.21,76.44
2016,11,20,14,15,0.0,65.0,0.8,15.0,65.0,49.83,36.88
2016,11,20,14,30,0.0,12.0,0.8,15.0,12.0,9.13,2.19
2016,11,20,14,45,0.0,11.0,0.8,15.0,11.0,8.36,1.55
2016,11,20,15,0,0.0,10.0,0.8,15.0,10.0,7.59,0.89
2016,11,20,15,15,0.0,8.5,0.75,14.5,8.5,6.45,0.0
2016,11,20,15,30,0.0,7.0,0.7,14.0,7.0,5.3,0.0
2016,11,20,15,45,0.0,5.5,0.65,14.0,5.5,4.16,0.0
2016,11,20,16,0,0.0,4.0,0.6,14.0,4.0,3.02,0.0
2016,11,20,16,15,0.0,2.5,0.6,14.0,2.5,1.89,0.0
2016,11,20,16,30,0.0,1.0,0.6,14.0,1.0,0.75,0.0
2016,11,20,16,45,0.0,0.5,0.65,14.0,0.5,0.39,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,183.5,13.0,2.25,10.5,28.5,85.0,0.0
2016,11,21,7,30,367.0,26.0,2.3,11.0,57.0,228.14,156.63
2016,11,21,7,45,464.0,33.5,2.4,11.5,97.0,308.56,247.09
2016,11,21,8,0,561.0,41.0,2.5,12.0,137.0,392.77,322.84
2016,11,21,8,15,618.5,46.0,2.55,12.0,178.5,464.68,386.16
2016,11,21,8,30,676.0,51.0,2.6,12.0,220.0,540.6,450.52
2016,11,21,8,45,430.0,91.0,2.65,12.5,205.0,441.85,369.97
2016,11,21,9,0,184.0,131.0,2.7,13.0,190.0,289.54,242.57
2016,11,21,9,15,190.5,145.5,2.7,13.0,213.0,317.79,266.5
2016,11,21,9,30,197.0,160.0,2.7,13.0,236.0,346.3,289.58
2016,11,21,9,45,189.0,174.0,2.7,13.5,252.0,361.65,300.73
2016,11,21,10,0,181.0,188.0,2.7,14.0,268.0,376.15,311.04
2016,11,21,10,15,184.5,199.0,2.7,14.0,284.0,396.66,326.98
2016,11,21,10,30,188.0,210.0,2.7,14.0,300.0,417.0,342.63
2016,11,21,10,45,272.5,206.0,2.7,14.5,342.0,519.92,424.11
2016,11,21,11,0,357.0,202.0,2.7,15.0,384.0,603.05,488.15
2016,11,21,11,15,608.0,141.5,2.65,15.0,458.0,823.25,653.78
2016,11,21,11,30,859.0,81.0,2.6,15.0,532.0,1003.21,777.95
2016,11,21,11,45,863.0,80.5,2.55,15.5,535.5,1010.91,779.12
2016,11,21,12,0,867.0,80.0,2.5,16.0,539.0,1015.16,779.9
2016,11,21,12,15,865.5,79.5,2.5,16.0,534.0,1010.29,776.67
2016,11,21,12,30,864.0,79.0,2.5,16.0,529.0,1001.96,771.35
2016,11,21,12,45,862.5,77.0,2.5,16.0,517.5,988.21,762.5
2016,11,21,13,0,861.0,75.0,2.5,16.0,506.0,959.4,743.41
2016,11,21,13,15,852.0,74.0,2.5,16.0,486.5,944.81,734.36
2016,11,21,13,30,843.0,73.0,2.5,16.0,467.0,915.65,715.02
2016,11,21,13,45,828.0,72.0,2.5,16.0,440.5,878.28,689.92
2016,11,21,14,0,813.0,71.0,2.5,16.0,414.0,838.74,663.06
2016,11,21,14,15,792.5,68.5,2.5,16.0,382.0,790.68,629.63
2016,11,21,14,30,772.0,66.0,2.5,16.0,350.0,741.37,594.72
2016,11,21,14,45,742.5,63.0,2.5,16.0,312.5,683.48,552.59
2016,11,21,15,0,713.0,60.0,2.5,16.0,275.0,625.67,509.41
2016,11,21,15,15,669.0,56.0,2.45,15.5,234.5,557.08,457.16
2016,11,21,15,30,625.0,52.0,2.4,15.0,194.0,495.8,406.83
2016,11,21,15,45,555.0,46.0,2.35,14.5,152.5,414.74,338.77
2016,11,21,16,0,485.0,40.0,2.3,14.0,111.0,339.65,273.04
2016,11,21,16,15,368.0,30.5,2.3,13.5,73.5,244.54,185.67
2016,11,21,16,30,251.0,21.0,2.3,13.0,36.0,152.14,36.11
2016,11,21,16,45,125.5,10.5,2.35,12.5,18.0,55.9,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,70.5,14.5,0.75,10.0,20.5,40.11,0.0
2016,11,22,7,30,141.0,29.0,0.7,10.0,41.0,124.07,80.66
2016,11,22,7,45,194.5,44.0,0.7,10.5,71.0,178.82,141.89
2016,11,22,8,0,248.0,59.0,0.7,11.0,101.0,237.01,193.96
2016,11,22,8,15,279.0,74.0,0.75,11.0,133.0,286.63,237.59
2016,11,22,8,30,310.0,89.0,0.8,11.0,165.0,338.94,282.21
2016,11,22,8,45,328.0,102.5,0.85,11.5,195.5,382.51,317.9
2016,11,22,9,0,346.0,116.0,0.9,12.0,226.0,426.98,353.19
2016,11,22,9,15,367.5,125.0,1.0,12.0,254.0,469.7,387.29
2016,11,22,9,30,389.0,134.0,1.1,12.0,282.0,513.06,421.23
2016,11,22,9,45,410.0,142.5,1.2,12.5,309.5,555.75,453.27
2016,11,22,10,0,431.0,151.0,1.3,13.0,337.0,598.45,484.74
2016,11,22,10,15,417.5,163.5,1.35,13.0,352.5,613.33,494.79
2016,11,22,10,30,404.0,176.0,1.4,13.0,368.0,625.87,503.3
2016,11,22,10,45,306.0,199.5,1.45,13.5,348.0,544.78,439.26
2016,11,22,11,0,208.0,223.0,1.5,14.0,328.0,458.67,370.83
2016,11,22,11,15,367.5,196.0,1.5,14.0,386.0,610.75,490.71
2016,11,22,11,30,527.0,169.0,1.5,14.0,444.0,768.88,607.4
2016,11,22,11,45,467.0,185.0,1.55,14.5,429.5,729.35,575.16
2016,11,22,12,0,407.0,201.0,1.6,15.0,415.0,686.9,542.61
2016,11,22,12,15,393.5,202.0,1.6,15.0,407.5,648.99,515.73
2016,11,22,12,30,380.0,203.0,1.6,15.0,400.0,633.98,504.88
2016,11,22,12,45,390.5,195.5,1.6,15.0,393.5,631.09,503.57
2016,11,22,13,0,401.0,188.0,1.6,15.0,387.0,649.91,517.62
2016,11,22,13,15,360.5,187.0,1.6,14.5,361.0,578.99,465.8
2016,11,22,13,30,320.0,186.0,1.6,14.0,335.0,531.95,431.16
2016,11,22,13,45,426.5,155.0,1.65,14.0,341.5,605.81,490.66
2016,11,22,14,0,533.0,124.0,1.7,14.0,348.0,650.11,525.92
2016,11,22,14,15,428.0,130.0,1.7,14.0,301.0,549.3,448.48
2016,11,22,14,30,323.0,136.0,1.7,14.0,254.0,434.91,358.96
2016,11,22,14,45,302.5,125.0,1.7,14.0,226.5,393.74,326.74
2016,11,22,15,0,282.0,114.0,1.7,14.0,199.0,353.66,294.16
2016,11,22,15,15,262.0,99.5,1.65,13.5,169.5,310.63,258.84
2016,11,22,15,30,242.0,85.0,1.6,13.0,140.0,269.06,223.68
2016,11,22,15,45,215.5,68.5,1.6,13.0,109.5,222.44,182.96
2016,11,22,16,0,189.0,52.0,1.6,13.0,79.0,178.15,143.17
2016,11,22,16,15,129.0,36.5,1.65,12.5,52.0,121.43,90.54
2016,11,22,16,30,69.0,21.0,1.7,12.0,25.0,62.84,8.0
2016,11,22,16,45,34.5,10.5,1.8,11.5,12.5,21.42,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,86.5,16.5,2.0,10.5,23.0,48.17,0.0
2016,11,23,7,30,173.0,33.0,1.9,11.0,46.0,143.8,89.45
2016,11,23,7,45,280.5,45.0,1.85,11.5,83.0,225.09,178.66
2016,11,23,8,0,388.0,57.0,1.8,12.0,120.0,314.53,257.67
2016,11,23,8,15,457.0,65.0,1.85,12.0,160.5,388.56,322.19
2016,11,23,8,30,526.0,73.0,1.9,12.0,201.0,468.57,389.71
2016,11,23,8,45,571.0,79.0,2.0,12.5,240.0,534.38,443.28
2016,11,23,9,0,616.0,85.0,2.1,13.0,279.0,602.39,496.45
2016,11,23,9,15,647.5,89.0,2.15,13.0,314.5,659.24,539.43
2016,11,23,9,30,679.0,93.0,2.2,13.0,350.0,716.37,581.69
2016,11,23,9,45,710.0,93.5,2.25,13.0,381.5,768.85,619.65
2016,11,23,10,0,741.0,94.0,2.3,13.0,413.0,820.68,656.55
2016,11,23,10,15,585.5,131.5,2.3,13.0,392.0,740.42,596.29
2016,11,23,10,30,430.0,169.0,2.3,13.0,371.0,642.7,521.32
2016,11,23,10,45,391.0,184.5,2.3,13.5,373.5,609.05,494.67
2016,11,23,11,0,352.0,200.0,2.3,14.0,376.0,596.15,482.61
2016,11,23,11,15,579.5,150.5,2.3,14.0,447.5,794.27,633.08
2016,11,23,11,30,807.0,101.0,2.3,14.0,519.0,974.82,758.77
2016,11,23,11,45,540.5,163.0,2.3,14.0,443.5,778.34,617.45
2016,11,23,12,0,274.0,225.0,2.3,14.0,368.0,557.55,448.98
2016,11,23,12,15,542.0,161.5,2.35,14.0,442.0,777.02,620.79
2016,11,23,12,30,810.0,98.0,2.4,14.0,516.0,971.34,757.75
2016,11,23,12,45,806.0,96.5,2.5,14.5,504.0,956.51,745.42
2016,11,23,13,0,802.0,95.0,2.6,15.0,492.0,938.53,733.2
2016,11,23,13,15,791.5,93.5,2.65,14.5,472.5,911.22,716.68
2016,11,23,13,30,781.0,92.0,2.7,14.0,453.0,881.23,698.16
2016,11,23,13,45,767.5,89.5,2.8,14.0,427.5,844.86,673.89
2016,11,23,14,0,754.0,87.0,2.9,14.0,402.0,812.9,652.51
2016,11,23,14,15,732.0,84.0,2.85,14.0,370.0,764.73,617.81
2016,11,23,14,30,710.0,81.0,2.8,14.0,338.0,715.61,581.93
2016,11,23,14,45,680.5,76.5,2.8,14.0,302.0,658.14,539.18
2016,11,23,15,0,651.0,72.0,2.8,14.0,266.0,601.0,495.58
2016,11,23,15,15,603.5,66.5,2.6,13.5,226.0,530.83,439.73
2016,11,23,15,30,556.0,61.0,2.4,13.0,186.0,463.34,383.59
2016,11,23,15,45,486.5,53.0,2.25,12.5,145.5,383.18,315.43
2016,11,23,16,0,417.0,45.0,2.1,12.0,105.0,308.89,249.84
2016,11,23,16,15,296.5,33.5,2.05,11.5,68.5,213.27,161.43
2016,11,23,16,30,176.0,22.0,2.0,11.0,32.0,119.6,12.6
2016,11,23,16,45,88.0,11.0,2.0,10.5,16.0,42.38,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,108.0,15.0,1.35,6.0,23.0,55.69,0.0
2016,11,24,7,30,216.0,30.0,1.4,6.0,46.0,158.68,94.88
2016,11,24,7,45,322.5,41.5,1.5,6.5,84.0,241.54,194.29
2016,11,24,8,0,429.0,53.0,1.6,7.0,122.0,333.76,277.54
2016,11,24,8,15,496.5,61.0,1.55,7.5,163.0,409.13,343.33
2016,11,24,8,30,564.0,69.0,1.5,8.0,204.0,489.71,410.81
2016,11,24,8,45,617.0,73.0,1.5,8.5,245.0,560.54,468.2
2016,11,24,9,0,670.0,77.0,1.5,9.0,286.0,634.05,524.37
2016,11,24,9,15,700.5,80.5,1.45,9.5,322.0,691.32,565.43
2016,11,24,9,30,731.0,84.0,1.4,10.0,358.0,748.73,605.29
2016,11,24,9,45,756.0,86.0,1.4,10.5,389.5,799.25,639.45
2016,11,24,10,0,781.0,88.0,1.4,11.0,421.0,842.19,667.46
2016,11,24,10,15,795.5,90.0,1.3,11.5,446.0,880.74,690.5
2016,11,24,10,30,810.0,92.0,1.2,12.0,471.0,917.02,711.36
2016,11,24,10,45,821.0,92.5,1.1,12.5,489.5,945.67,726.51
2016,11,24,11,0,832.0,93.0,1.0,13.0,508.0,971.48,739.48
2016,11,24,11,15,837.0,94.0,0.85,13.0,518.5,988.87,746.95
2016,11,24,11,30,842.0,95.0,0.7,13.0,529.0,1002.98,752.13
2016,11,24,11,45,846.5,94.0,0.6,13.5,532.5,1010.82,752.98
2016,11,24,12,0,851.0,93.0,0.5,14.0,536.0,1015.21,751.78
2016,11,24,12,15,848.5,93.0,0.4,14.0,531.0,1010.21,746.16
2016,11,24,12,30,846.0,93.0,0.3,14.0,526.0,1001.79,738.76
2016,11,24,12,45,841.5,91.5,0.25,14.5,514.0,986.16,726.9
2016,11,24,13,0,837.0,90.0,0.2,15.0,502.0,967.28,713.32
2016,11,24,13,15,767.0,93.5,0.2,15.0,459.5,887.82,662.84
2016,11,24,13,30,697.0,97.0,0.2,15.0,417.0,815.34,616.78
2016,11,24,13,45,712.5,87.0,0.25,15.0,398.0,798.05,607.97
2016,11,24,14,0,728.0,77.0,0.3,15.0,379.0,772.23,592.33
2016,11,24,14,15,664.0,82.5,0.35,14.5,342.0,705.2,548.77
2016,11,24,14,30,600.0,88.0,0.4,14.0,305.0,634.4,501.51
2016,11,24,14,45,553.0,88.5,0.45,14.0,272.0,572.87,458.42
2016,11,24,15,0,506.0,89.0,0.5,14.0,239.0,512.42,413.43
2016,11,24,15,15,467.0,80.5,0.55,13.5,203.0,446.64,363.47
2016,11,24,15,30,428.0,72.0,0.6,13.0,167.0,389.04,317.55
2016,11,24,15,45,373.5,60.5,0.7,13.0,130.5,321.46,261.3
2016,11,24,16,0,319.0,49.0,0.8,13.0,94.0,259.11,207.03
2016,11,24,16,15,226.5,35.0,0.9,12.5,61.5,180.54,134.49
2016,11,24,16,30,134.0,21.0,1.0,12.0,29.0,99.8,2.91
2016,11,24,16,45,67.0,10.5,1.15,11.5,14.5,34.06,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,8.5,2.0,8.5,8.5,6.69,0.0
2016,11,25,7,30,0.0,17.0,2.0,9.0,17.0,12.96,1.95
2016,11,25,7,45,0.0,32.5,2.0,9.5,32.5,26.75,16.46
2016,11,25,8,0,0.0,48.0,2.0,10.0,48.0,41.08,29.37
2016,11,25,8,15,0.0,65.0,2.0,10.0,65.0,56.9,43.4
2016,11,25,8,30,0.0,82.0,2.0,10.0,82.0,72.59,57.22
2016,11,25,8,45,4.0,96.5,2.0,10.5,98.0,88.19,70.81
2016,11,25,9,0,8.0,111.0,2.0,11.0,114.0,104.31,84.64
2016,11,25,9,15,12.0,124.0,2.0,11.0,128.5,119.21,97.43
2016,11,25,9,30,16.0,137.0,2.0,11.0,143.0,134.63,110.53
2016,11,25,9,45,37.0,156.0,2.0,11.5,171.5,189.22,156.72
2016,11,25,10,0,58.0,175.0,2.0,12.0,200.0,230.72,191.16
2016,11,25,10,15,54.5,183.5,2.0,12.0,208.0,237.21,195.97
2016,11,25,10,30,51.0,192.0,2.0,12.0,216.0,243.74,200.89
2016,11,25,10,45,39.0,192.0,2.05,12.5,211.0,231.2,189.59
2016,11,25,11,0,27.0,192.0,2.1,13.0,206.0,197.46,161.07
2016,11,25,11,15,103.5,211.0,2.1,13.0,264.5,318.59,262.44
2016,11,25,11,30,180.0,230.0,2.1,13.0,323.0,444.06,363.21
2016,11,25,11,45,105.0,217.0,2.15,13.5,271.5,327.96,268.21
2016,11,25,12,0,30.0,204.0,2.2,14.0,220.0,235.13,190.65
2016,11,25,12,15,72.0,216.0,2.15,14.0,253.0,293.12,239.47
2016,11,25,12,30,114.0,228.0,2.1,14.0,286.0,374.49,305.25
2016,11,25,12,45,145.5,223.0,2.1,14.0,295.0,398.99,325.45
2016,11,25,13,0,177.0,218.0,2.1,14.0,304.0,422.43,345.03
2016,11,25,13,15,121.5,205.5,2.1,14.0,264.0,350.53,286.77
2016,11,25,13,30,66.0,193.0,2.1,14.0,224.0,259.71,212.7
2016,11,25,13,45,91.5,185.0,2.1,14.0,225.0,273.78,225.7
2016,11,25,14,0,117.0,177.0,2.1,14.0,226.0,305.79,252.53
2016,11,25,14,15,278.5,146.5,2.1,14.0,250.0,422.36,350.66
2016,11,25,14,30,440.0,116.0,2.1,14.0,274.0,528.07,436.42
2016,11,25,14,45,413.5,109.0,2.1,14.0,244.5,481.2,398.47
2016,11,25,15,0,387.0,102.0,2.1,14.0,215.0,435.36,361.5
2016,11,25,15,15,357.5,89.5,2.0,13.5,182.5,382.23,318.13
2016,11,25,15,30,328.0,77.0,1.9,13.0,150.0,331.08,275.07
2016,11,25,15,45,290.0,63.0,1.85,13.0,117.0,275.31,226.48
2016,11,25,16,0,252.0,49.0,1.8,13.0,84.0,223.11,179.44
2016,11,25,16,15,173.0,34.5,1.8,12.5,54.5,154.03,114.26
2016,11,25,16,30,94.0,20.0,1.8,12.0,25.0,80.76,0.0
2016,11,25,16,45,47.0,10.0,1.85,12.0,12.5,26.05,0.0
2016,11,25,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,2.95,11.0,5.0,3.93,0.0
2016,11,26,7,30,0.0,10.0,2.9,11.0,10.0,7.59,0.0
2016,11,26,7,45,0.0,20.0,2.85,11.0,20.0,15.23,6.8
2016,11,26,8,0,0.0,30.0,2.8,11.0,30.0,22.9,13.79
2016,11,26,8,15,0.0,41.0,2.75,11.0,41.0,31.35,21.33
2016,11,26,8,30,0.0,52.0,2.7,11.0,52.0,40.21,29.16
2016,11,26,8,45,0.0,62.5,2.65,11.0,62.5,49.08,36.95
2016,11,26,9,0,0.0,73.0,2.6,11.0,73.0,58.01,44.7
2016,11,26,9,15,0.0,82.5,2.7,11.0,82.5,66.04,51.6
2016,11,26,9,30,0.0,92.0,2.8,11.0,92.0,74.17,58.52
2016,11,26,9,45,12.0,126.5,2.95,11.0,131.5,118.24,96.57
2016,11,26,10,0,24.0,161.0,3.1,11.0,171.0,165.0,136.37
2016,11,26,10,15,49.0,179.5,3.3,11.0,201.5,227.49,189.34
2016,11,26,10,30,74.0,198.0,3.5,11.0,232.0,274.03,228.48
2016,11,26,10,45,52.0,196.0,3.7,11.5,220.5,249.46,206.7
2016,11,26,11,0,30.0,194.0,3.9,12.0,209.0,224.52,184.76
2016,11,26,11,15,24.5,192.5,4.0,12.0,205.0,195.28,160.31
2016,11,26,11,30,19.0,191.0,4.1,12.0,201.0,187.68,153.75
2016,11,26,11,45,9.5,173.0,4.2,12.0,178.0,158.63,129.12
2016,11,26,12,0,0.0,155.0,4.3,12.0,155.0,130.46,105.11
2016,11,26,12,15,97.0,191.0,4.3,12.0,240.0,310.74,258.74
2016,11,26,12,30,194.0,227.0,4.3,12.0,325.0,454.54,377.46
2016,11,26,12,45,295.0,206.0,4.3,12.0,351.5,550.66,456.37
2016,11,26,13,0,396.0,185.0,4.3,12.0,378.0,619.56,513.24
2016,11,26,13,15,310.0,190.0,4.15,12.0,337.5,535.98,444.92
2016,11,26,13,30,224.0,195.0,4.0,12.0,297.0,433.19,361.35
2016,11,26,13,45,347.0,164.5,3.9,12.0,312.0,524.08,438.08
2016,11,26,14,0,470.0,134.0,3.8,12.0,327.0,608.4,507.01
2016,11,26,14,15,456.5,124.5,3.7,12.0,300.0,569.44,475.93
2016,11,26,14,30,443.0,115.0,3.6,12.0,273.0,529.95,444.64
2016,11,26,14,45,394.0,112.5,3.55,12.0,242.0,470.74,396.21
2016,11,26,15,0,345.0,110.0,3.5,12.0,211.0,414.2,349.06
2016,11,26,15,15,311.5,97.0,3.5,12.0,178.0,359.67,303.07
2016,11,26,15,30,278.0,84.0,3.5,12.0,145.0,294.02,247.01
2016,11,26,15,45,222.0,69.5,3.5,12.0,111.5,230.78,191.36
2016,11,26,16,0,166.0,55.0,3.5,12.0,78.0,173.26,139.65
2016,11,26,16,15,83.0,38.5,3.6,11.5,50.0,95.36,69.09
2016,11,26,16,30,0.0,22.0,3.7,11.0,22.0,20.44,0.0
2016,11,26,16,45,0.0,11.0,3.8,11.0,11.0,8.65,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,112.5,13.0,3.1,9.5,20.0,55.75,0.0
2016,11,27,7,30,225.0,26.0,3.1,10.0,40.0,153.01,63.14
2016,11,27,7,45,346.5,35.5,3.15,10.5,77.5,248.41,194.75
2016,11,27,8,0,468.0,45.0,3.2,11.0,115.0,347.72,285.72
2016,11,27,8,15,536.5,51.0,3.3,11.0,156.0,422.55,352.84
2016,11,27,8,30,605.0,57.0,3.4,11.0,197.0,502.73,422.31
2016,11,27,8,45,655.0,60.5,3.55,11.5,237.0,571.63,479.69
2016,11,27,9,0,705.0,64.0,3.7,12.0,277.0,637.78,531.69
2016,11,27,9,15,665.0,74.5,3.65,12.0,295.0,654.26,543.96
2016,11,27,9,30,625.0,85.0,3.6,12.0,313.0,660.08,547.75
2016,11,27,9,45,613.5,96.5,3.6,12.5,336.0,686.77,566.68
2016,11,27,10,0,602.0,108.0,3.6,13.0,359.0,710.38,582.78
2016,11,27,10,15,720.5,92.0,3.5,13.0,410.0,818.94,663.12
2016,11,27,10,30,839.0,76.0,3.4,13.0,461.0,923.72,737.53
2016,11,27,10,45,849.0,76.5,3.3,13.5,479.0,951.81,753.85
2016,11,27,11,0,859.0,77.0,3.2,14.0,497.0,977.02,768.58
2016,11,27,11,15,863.5,77.5,3.1,14.0,507.5,993.68,778.66
2016,11,27,11,30,868.0,78.0,3.0,14.0,518.0,1007.04,786.54
2016,11,27,11,45,867.0,79.0,2.9,14.0,520.5,1012.08,788.75
2016,11,27,12,0,866.0,80.0,2.8,14.0,523.0,1013.65,788.75
2016,11,27,12,15,863.0,79.5,2.7,14.0,518.0,1007.72,783.75
2016,11,27,12,30,860.0,79.0,2.6,14.0,513.0,998.37,776.61
2016,11,27,12,45,643.5,128.0,2.55,14.5,448.0,840.42,663.99
2016,11,27,13,0,427.0,177.0,2.5,15.0,383.0,664.56,533.53
2016,11,27,13,15,360.5,181.0,2.4,14.5,350.5,573.83,466.32
2016,11,27,13,30,294.0,185.0,2.3,14.0,318.0,508.81,416.08
2016,11,27,13,45,421.0,151.0,2.25,14.0,329.5,598.4,488.74
2016,11,27,14,0,548.0,117.0,2.2,14.0,341.0,666.37,541.65
2016,11,27,14,15,444.0,123.0,2.15,14.0,295.5,557.47,457.56
2016,11,27,14,30,340.0,129.0,2.1,14.0,250.0,443.01,367.26
2016,11,27,14,45,314.0,119.5,2.1,14.0,222.0,398.85,332.24
2016,11,27,15,0,288.0,110.0,2.1,14.0,194.0,356.23,297.23
2016,11,27,15,15,265.5,96.0,2.05,13.5,164.0,311.81,260.48
2016,11,27,15,30,243.0,82.0,2.0,13.0,134.0,269.07,224.06
2016,11,27,15,45,207.5,66.0,1.95,12.5,104.0,217.51,179.21
2016,11,27,16,0,172.0,50.0,1.9,12.0,74.0,169.2,135.98
2016,11,27,16,15,86.0,36.0,1.95,11.5,48.0,102.66,74.3
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,20.62,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,8.65,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,68.5,12.5,3.9,11.0,17.0,37.51,0.0
2016,11,28,7,30,137.0,25.0,4.0,11.0,34.0,111.82,34.82
2016,11,28,7,45,225.5,38.5,4.15,11.0,66.0,189.51,146.8
2016,11,28,8,0,314.0,52.0,4.3,11.0,98.0,266.54,219.37
2016,11,28,8,15,368.0,63.5,4.3,11.0,134.5,329.01,276.19
2016,11,28,8,30,422.0,75.0,4.3,11.0,171.0,396.54,335.78
2016,11,28,8,45,462.0,83.0,4.35,11.5,206.0,454.15,385.1
2016,11,28,9,0,502.0,91.0,4.4,12.0,241.0,514.39,435.07
2016,11,28,9,15,549.5,90.5,4.35,12.0,273.5,580.37,488.51
2016,11,28,9,30,597.0,90.0,4.3,12.0,306.0,642.18,536.65
2016,11,28,9,45,624.5,92.5,4.3,12.5,335.5,691.15,572.9
2016,11,28,10,0,652.0,95.0,4.3,13.0,365.0,739.68,608.11
2016,11,28,10,15,634.5,106.0,4.2,13.0,382.0,756.06,618.88
2016,11,28,10,30,617.0,117.0,4.1,13.0,399.0,768.9,627.27
2016,11,28,10,45,635.5,117.0,4.05,13.5,417.0,800.84,649.12
2016,11,28,11,0,654.0,117.0,4.0,14.0,435.0,830.82,669.15
2016,11,28,11,15,672.0,127.0,3.9,14.0,460.0,869.88,696.7
2016,11,28,11,30,690.0,137.0,3.8,14.0,485.0,906.16,721.9
2016,11,28,11,45,700.5,134.0,3.7,14.0,489.5,917.66,729.1
2016,11,28,12,0,711.0,131.0,3.6,14.0,494.0,926.12,734.41
2016,11,28,12,15,708.5,130.5,3.5,14.0,489.0,921.14,730.21
2016,11,28,12,30,706.0,130.0,3.4,14.0,484.0,913.16,724.12
2016,11,28,12,45,700.0,117.5,3.3,14.5,462.0,884.79,702.19
2016,11,28,13,0,694.0,105.0,3.2,15.0,440.0,853.05,678.09
2016,11,28,13,15,657.0,110.0,3.15,15.0,417.0,810.32,647.56
2016,11,28,13,30,620.0,115.0,3.1,15.0,394.0,765.92,615.65
2016,11,28,13,45,519.5,128.0,3.05,15.0,353.0,661.84,538.37
2016,11,28,14,0,419.0,141.0,3.0,15.0,312.0,572.29,469.35
2016,11,28,14,15,506.0,122.0,2.9,15.0,312.5,610.13,500.92
2016,11,28,14,30,593.0,103.0,2.8,15.0,313.0,647.38,529.45
2016,11,28,14,45,575.5,94.0,2.75,15.0,279.5,598.8,491.98
2016,11,28,15,0,558.0,85.0,2.7,15.0,246.0,549.81,453.51
2016,11,28,15,15,505.0,78.0,2.5,14.5,207.5,477.67,395.16
2016,11,28,15,30,452.0,71.0,2.3,14.0,169.0,406.75,336.21
