Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,9.5,1.3,12.0,9.5,0.0,0.0
2016,12,9,7,30,0.0,19.0,1.3,12.0,19.0,14.95,0.0
2016,12,9,7,45,221.5,25.5,1.35,12.5,52.0,167.22,101.37
2016,12,9,8,0,443.0,32.0,1.4,13.0,85.0,313.94,247.68
2016,12,9,8,15,517.5,38.5,1.5,13.0,123.0,389.54,316.74
2016,12,9,8,30,592.0,45.0,1.6,13.0,161.0,466.33,383.33
2016,12,9,8,45,640.5,48.5,1.7,13.5,199.5,533.31,438.72
2016,12,9,9,0,689.0,52.0,1.8,14.0,238.0,602.7,492.7
2016,12,9,9,15,355.0,88.5,1.85,14.0,185.0,412.49,342.65
2016,12,9,9,30,21.0,125.0,1.9,14.0,132.0,129.72,104.89
2016,12,9,9,45,72.5,144.5,2.0,14.5,172.0,210.87,174.49
2016,12,9,10,0,124.0,164.0,2.1,15.0,212.0,300.28,248.17
2016,12,9,10,15,179.0,172.5,2.15,15.0,246.5,363.08,299.7
2016,12,9,10,30,234.0,181.0,2.2,15.0,281.0,450.13,369.05
2016,12,9,10,45,238.0,189.0,2.3,15.0,294.5,468.68,382.94
2016,12,9,11,0,242.0,197.0,2.4,15.0,308.0,486.68,396.76
2016,12,9,11,15,240.5,202.5,2.4,15.0,315.5,495.33,402.96
2016,12,9,11,30,239.0,208.0,2.4,15.0,323.0,503.15,408.6
2016,12,9,11,45,212.0,212.5,2.4,15.0,315.0,459.25,374.01
2016,12,9,12,0,185.0,217.0,2.4,15.0,307.0,438.2,356.88
2016,12,9,12,15,130.0,213.0,2.35,15.0,276.0,376.97,307.08
2016,12,9,12,30,75.0,209.0,2.3,15.0,245.0,292.91,238.7
2016,12,9,12,45,45.0,190.5,2.25,15.0,212.0,238.93,194.45
2016,12,9,13,0,15.0,172.0,2.2,15.0,179.0,166.98,134.74
2016,12,9,13,15,82.0,181.0,2.15,15.0,217.0,264.07,217.08
2016,12,9,13,30,149.0,190.0,2.1,15.0,255.0,361.25,296.81
2016,12,9,13,45,184.0,177.0,2.05,15.0,252.5,374.72,308.46
2016,12,9,14,0,219.0,164.0,2.0,15.0,250.0,406.23,334.32
2016,12,9,14,15,213.5,151.5,1.85,15.0,230.0,379.69,313.02
2016,12,9,14,30,208.0,139.0,1.7,15.0,210.0,353.05,291.71
2016,12,9,14,45,202.0,124.0,1.55,15.0,187.0,322.63,267.07
2016,12,9,15,0,196.0,109.0,1.4,15.0,164.0,292.27,242.06
2016,12,9,15,15,182.0,94.0,1.3,14.5,139.0,256.38,212.3
2016,12,9,15,30,168.0,79.0,1.2,14.0,114.0,221.49,182.6
2016,12,9,15,45,147.0,62.5,1.1,14.0,88.5,181.09,147.23
2016,12,9,16,0,126.0,46.0,1.0,14.0,63.0,142.32,112.37
2016,12,9,16,15,63.0,32.0,1.0,13.5,40.5,77.18,53.05
2016,12,9,16,30,0.0,18.0,1.0,13.0,18.0,15.29,0.0
2016,12,9,16,45,0.0,9.0,1.05,13.0,9.0,7.08,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.57,0.0
2016,12,10,7,45,0.0,6.5,3.6,14.0,6.5,4.92,0.0
2016,12,10,8,0,0.0,11.0,3.6,14.0,11.0,8.34,1.13
2016,12,10,8,15,0.0,17.0,3.5,14.0,17.0,12.91,5.21
2016,12,10,8,30,0.0,23.0,3.4,14.0,23.0,17.5,9.26
2016,12,10,8,45,0.0,28.5,3.3,14.0,28.5,21.71,12.97
2016,12,10,9,0,0.0,34.0,3.2,14.0,34.0,25.93,16.66
2016,12,10,9,15,0.0,39.5,3.05,14.0,39.5,30.15,20.32
2016,12,10,9,30,0.0,45.0,2.9,14.0,45.0,34.39,23.95
2016,12,10,9,45,0.0,33.5,2.8,14.0,33.5,25.56,16.35
2016,12,10,10,0,0.0,22.0,2.7,14.0,22.0,16.76,8.77
2016,12,10,10,15,0.0,30.5,2.7,14.0,30.5,23.27,14.35
2016,12,10,10,30,0.0,39.0,2.7,14.0,39.0,29.8,19.91
2016,12,10,10,45,0.0,48.0,2.7,14.5,48.0,36.73,25.74
2016,12,10,11,0,0.0,57.0,2.7,15.0,57.0,43.67,31.54
2016,12,10,11,15,0.0,58.5,2.65,15.0,58.5,44.84,32.49
2016,12,10,11,30,0.0,60.0,2.6,15.0,60.0,46.0,33.45
2016,12,10,11,45,0.0,83.0,2.55,15.0,83.0,63.81,48.46
2016,12,10,12,0,0.0,106.0,2.5,15.0,106.0,84.29,65.63
2016,12,10,12,15,0.0,56.5,2.45,14.5,56.5,43.3,31.2
2016,12,10,12,30,0.0,7.0,2.4,14.0,7.0,5.33,0.0
2016,12,10,12,45,0.0,7.0,2.35,14.0,7.0,5.33,0.0
2016,12,10,13,0,0.0,7.0,2.3,14.0,7.0,5.33,0.0
2016,12,10,13,15,0.0,14.0,2.25,14.0,14.0,10.67,3.5
2016,12,10,13,30,0.0,21.0,2.2,14.0,21.0,16.01,8.1
2016,12,10,13,45,0.0,16.5,2.15,14.0,16.5,12.57,5.16
2016,12,10,14,0,0.0,12.0,2.1,14.0,12.0,9.13,2.21
2016,12,10,14,15,0.0,11.0,2.05,14.0,11.0,8.36,1.56
2016,12,10,14,30,0.0,10.0,2.0,14.0,10.0,7.6,0.9
2016,12,10,14,45,0.0,8.5,2.0,14.0,8.5,6.45,0.0
2016,12,10,15,0,0.0,7.0,2.0,14.0,7.0,5.31,0.0
2016,12,10,15,15,0.0,6.0,1.95,13.5,6.0,4.55,0.0
2016,12,10,15,30,0.0,5.0,1.9,13.0,5.0,3.79,0.0
2016,12,10,15,45,0.0,4.0,1.85,13.0,4.0,3.03,0.0
2016,12,10,16,0,0.0,3.0,1.8,13.0,3.0,2.27,0.0
2016,12,10,16,15,0.0,1.5,1.75,12.5,1.5,1.13,0.0
2016,12,10,16,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,1.55,7.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,1.5,7.0,12.0,9.44,0.0
2016,12,11,7,45,66.5,26.5,1.45,7.0,34.0,78.01,40.64
2016,12,11,8,0,133.0,41.0,1.4,7.0,56.0,139.07,110.3
2016,12,11,8,15,156.5,57.0,1.35,7.0,82.0,178.3,147.95
2016,12,11,8,30,180.0,73.0,1.3,7.0,108.0,219.56,185.43
2016,12,11,8,45,194.0,88.0,1.3,7.5,133.5,254.75,216.44
2016,12,11,9,0,208.0,103.0,1.3,8.0,159.0,290.97,247.4
2016,12,11,9,15,215.5,117.5,1.3,8.0,182.5,322.32,273.8
2016,12,11,9,30,223.0,132.0,1.3,8.0,206.0,353.89,299.78
2016,12,11,9,45,228.5,144.0,1.3,8.5,226.0,380.5,320.63
2016,12,11,10,0,234.0,156.0,1.3,9.0,246.0,407.01,340.97
2016,12,11,10,15,117.0,144.0,1.35,9.5,189.0,268.92,225.52
2016,12,11,10,30,0.0,132.0,1.4,10.0,132.0,112.08,90.42
2016,12,11,10,45,42.0,165.0,1.45,10.5,184.0,205.52,170.61
2016,12,11,11,0,84.0,198.0,1.5,11.0,236.0,288.68,239.39
2016,12,11,11,15,85.5,203.0,1.5,11.0,243.0,296.39,245.07
2016,12,11,11,30,87.0,208.0,1.5,11.0,250.0,304.27,251.28
2016,12,11,11,45,102.0,212.0,1.55,11.5,261.5,324.6,267.68
2016,12,11,12,0,117.0,216.0,1.6,12.0,273.0,368.29,302.18
2016,12,11,12,15,119.5,214.5,1.65,12.0,272.5,368.78,302.56
2016,12,11,12,30,122.0,213.0,1.7,12.0,272.0,369.11,303.11
2016,12,11,12,45,166.5,207.0,1.75,12.0,285.5,405.25,333.61
2016,12,11,13,0,211.0,201.0,1.8,12.0,299.0,440.11,362.67
2016,12,11,13,15,106.0,173.5,1.85,12.0,223.0,299.56,247.77
2016,12,11,13,30,1.0,146.0,1.9,12.0,147.0,127.29,102.54
2016,12,11,13,45,0.5,82.5,2.0,12.0,83.0,64.55,49.88
2016,12,11,14,0,0.0,19.0,2.1,12.0,19.0,14.47,6.89
2016,12,11,14,15,0.0,17.5,1.95,11.5,17.5,13.32,5.94
2016,12,11,14,30,0.0,16.0,1.8,11.0,16.0,12.17,4.97
2016,12,11,14,45,0.0,14.5,1.65,11.0,14.5,11.02,3.97
2016,12,11,15,0,0.0,13.0,1.5,11.0,13.0,9.87,2.96
2016,12,11,15,15,0.0,11.0,1.45,10.5,11.0,8.35,1.63
2016,12,11,15,30,0.0,9.0,1.4,10.0,9.0,6.82,0.28
2016,12,11,15,45,0.0,7.0,1.35,10.0,7.0,5.3,0.0
2016,12,11,16,0,0.0,5.0,1.3,10.0,5.0,3.78,0.0
2016,12,11,16,15,0.0,3.0,1.35,9.5,3.0,2.27,0.0
2016,12,11,16,30,0.0,1.0,1.4,9.0,1.0,0.75,0.0
2016,12,11,16,45,0.0,0.5,1.45,9.0,0.5,0.39,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.7,6.5,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,1.7,7.0,16.0,12.59,0.0
2016,12,12,7,45,208.0,24.0,1.75,7.5,47.0,155.34,79.86
2016,12,12,8,0,416.0,32.0,1.8,8.0,78.0,297.3,236.97
2016,12,12,8,15,495.0,39.0,1.85,8.0,116.5,374.62,310.32
2016,12,12,8,30,574.0,46.0,1.9,8.0,155.0,459.14,384.71
2016,12,12,8,45,617.5,51.5,1.95,8.5,193.0,523.6,439.7
2016,12,12,9,0,661.0,57.0,2.0,9.0,231.0,590.56,493.28
2016,12,12,9,15,694.5,60.5,1.9,9.0,266.5,643.93,534.31
2016,12,12,9,30,728.0,64.0,1.8,9.0,302.0,703.37,578.53
2016,12,12,9,45,744.0,68.0,1.75,9.5,331.5,748.64,609.99
2016,12,12,10,0,760.0,72.0,1.7,10.0,361.0,792.55,639.65
2016,12,12,10,15,639.5,101.0,1.6,10.0,355.5,747.43,604.28
2016,12,12,10,30,519.0,130.0,1.5,10.0,350.0,676.31,550.29
2016,12,12,10,45,572.5,123.0,1.45,10.5,376.0,740.92,596.85
2016,12,12,11,0,626.0,116.0,1.4,11.0,402.0,797.17,634.7
2016,12,12,11,15,559.0,137.5,1.4,11.0,397.5,755.01,603.08
2016,12,12,11,30,492.0,159.0,1.4,11.0,393.0,720.52,577.98
2016,12,12,11,45,427.5,174.5,1.45,11.0,379.5,677.38,545.24
2016,12,12,12,0,363.0,190.0,1.5,11.0,366.0,608.02,493.07
2016,12,12,12,15,302.5,198.5,1.5,11.0,344.5,557.41,453.74
2016,12,12,12,30,242.0,207.0,1.5,11.0,323.0,506.11,413.13
2016,12,12,12,45,257.0,200.5,1.5,11.0,321.5,510.85,417.93
2016,12,12,13,0,272.0,194.0,1.5,11.0,320.0,514.41,421.41
2016,12,12,13,15,217.5,191.0,1.5,11.0,289.5,431.2,355.84
2016,12,12,13,30,163.0,188.0,1.5,11.0,259.0,372.65,308.64
2016,12,12,13,45,135.0,177.5,1.5,11.0,234.0,330.74,274.87
2016,12,12,14,0,107.0,167.0,1.5,11.0,209.0,290.13,241.56
2016,12,12,14,15,101.0,155.0,1.45,11.0,192.5,268.23,223.86
2016,12,12,14,30,95.0,143.0,1.4,11.0,176.0,229.5,192.1
2016,12,12,14,45,90.5,128.0,1.35,11.0,157.0,222.8,186.41
2016,12,12,15,0,86.0,113.0,1.3,11.0,138.0,199.23,166.47
2016,12,12,15,15,77.0,97.0,1.3,10.5,116.5,171.4,142.84
2016,12,12,15,30,68.0,81.0,1.3,10.0,95.0,144.37,119.38
2016,12,12,15,45,55.5,64.0,1.3,10.0,74.0,102.97,83.13
2016,12,12,16,0,43.0,47.0,1.3,10.0,53.0,75.0,57.9
2016,12,12,16,15,21.5,31.0,1.35,9.5,34.0,44.37,28.93
2016,12,12,16,30,0.0,15.0,1.4,9.0,15.0,11.45,0.0
2016,12,12,16,45,0.0,7.5,1.45,9.0,7.5,5.9,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.45,8.0,4.0,0.0,0.0
2016,12,13,7,30,0.0,8.0,1.5,8.0,8.0,6.29,0.0
2016,12,13,7,45,30.0,23.0,1.6,8.5,26.5,45.12,17.33
2016,12,13,8,0,60.0,38.0,1.7,9.0,45.0,83.65,63.35
2016,12,13,8,15,82.5,55.0,1.65,9.0,68.5,119.51,96.89
2016,12,13,8,30,105.0,72.0,1.6,9.0,92.0,156.98,130.68
2016,12,13,8,45,117.5,88.0,1.6,9.5,115.0,187.86,158.0
2016,12,13,9,0,130.0,104.0,1.6,10.0,138.0,219.79,185.55
2016,12,13,9,15,138.5,119.0,1.55,10.0,160.0,248.15,209.73
2016,12,13,9,30,147.0,134.0,1.5,10.0,182.0,277.1,233.9
2016,12,13,9,45,152.0,147.0,1.5,10.5,201.0,300.81,252.86
2016,12,13,10,0,157.0,160.0,1.5,11.0,220.0,324.73,271.65
2016,12,13,10,15,78.5,135.0,1.5,11.0,165.0,203.41,169.83
2016,12,13,10,30,0.0,110.0,1.5,11.0,110.0,89.9,71.51
2016,12,13,10,45,80.0,155.0,1.5,11.5,191.5,229.8,191.89
2016,12,13,11,0,160.0,200.0,1.5,12.0,273.0,388.06,320.47
2016,12,13,11,15,242.5,196.5,1.45,12.0,310.0,489.77,400.75
2016,12,13,11,30,325.0,193.0,1.4,12.0,347.0,570.38,463.28
2016,12,13,11,45,172.5,188.0,1.35,12.0,270.0,387.68,317.75
2016,12,13,12,0,20.0,183.0,1.3,12.0,193.0,183.17,148.72
2016,12,13,12,15,61.5,197.0,1.25,12.0,227.0,264.1,217.19
2016,12,13,12,30,103.0,211.0,1.2,12.0,261.0,324.72,266.89
2016,12,13,12,45,231.0,195.5,1.2,12.0,303.5,478.51,391.05
2016,12,13,13,0,359.0,180.0,1.2,12.0,346.0,582.41,472.59
2016,12,13,13,15,179.5,132.0,1.2,12.0,215.0,340.48,281.34
2016,12,13,13,30,0.0,84.0,1.2,12.0,84.0,65.15,49.98
2016,12,13,13,45,10.0,116.5,1.2,12.0,120.5,106.01,85.59
2016,12,13,14,0,20.0,149.0,1.2,12.0,157.0,151.49,124.18
2016,12,13,14,15,17.5,138.0,1.2,12.0,144.5,138.69,113.36
2016,12,13,14,30,15.0,127.0,1.2,12.0,132.0,126.29,102.96
2016,12,13,14,45,10.5,114.0,1.25,12.0,117.0,110.33,89.39
2016,12,13,15,0,6.0,101.0,1.3,12.0,102.0,94.92,76.14
2016,12,13,15,15,3.0,86.0,1.25,11.5,86.5,78.73,62.24
2016,12,13,15,30,0.0,71.0,1.2,11.0,71.0,62.89,48.47
2016,12,13,15,45,0.0,55.0,1.2,11.0,55.0,47.95,35.31
2016,12,13,16,0,0.0,39.0,1.2,11.0,39.0,32.78,21.88
2016,12,13,16,15,0.0,25.0,1.3,11.0,25.0,19.65,9.57
2016,12,13,16,30,0.0,11.0,1.4,11.0,11.0,8.36,0.0
2016,12,13,16,45,0.0,5.5,1.5,11.0,5.5,4.33,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.5,2.45,13.0,3.5,0.0,0.0
2016,12,14,7,30,0.0,7.0,2.5,13.0,7.0,5.51,0.0
2016,12,14,7,45,6.0,21.5,2.65,13.0,22.5,21.21,3.92
2016,12,14,8,0,12.0,36.0,2.8,13.0,38.0,44.84,30.54
2016,12,14,8,15,26.0,52.5,2.8,13.0,57.5,71.46,54.67
2016,12,14,8,30,40.0,69.0,2.8,13.0,77.0,98.88,79.07
2016,12,14,8,45,48.5,85.5,2.85,13.5,97.0,123.66,100.79
2016,12,14,9,0,57.0,102.0,2.9,14.0,117.0,149.19,122.81
2016,12,14,9,15,62.5,116.5,2.95,14.0,135.5,170.34,140.98
2016,12,14,9,30,68.0,131.0,3.0,14.0,154.0,192.1,159.41
2016,12,14,9,45,69.5,144.0,3.05,14.0,168.5,208.97,173.41
2016,12,14,10,0,71.0,157.0,3.1,14.0,183.0,226.13,187.5
2016,12,14,10,15,107.5,170.0,3.1,14.0,213.5,295.09,244.99
2016,12,14,10,30,144.0,183.0,3.1,14.0,244.0,347.33,288.03
2016,12,14,10,45,92.0,183.5,3.1,14.0,223.0,278.14,229.92
2016,12,14,11,0,40.0,184.0,3.1,14.0,202.0,227.63,186.53
2016,12,14,11,15,83.0,197.5,3.1,14.0,236.0,287.15,236.83
2016,12,14,11,30,126.0,211.0,3.1,14.0,270.0,370.77,305.13
2016,12,14,11,45,69.0,193.0,3.1,14.0,225.5,266.72,219.1
2016,12,14,12,0,12.0,175.0,3.1,14.0,181.0,166.3,134.57
2016,12,14,12,15,6.0,143.5,3.05,14.0,146.5,126.94,101.82
2016,12,14,12,30,0.0,112.0,3.0,14.0,112.0,90.08,70.75
2016,12,14,12,45,0.0,121.0,2.95,14.0,121.0,98.89,78.22
2016,12,14,13,0,0.0,130.0,2.9,14.0,130.0,108.15,86.03
2016,12,14,13,15,3.5,141.5,2.9,14.0,143.5,124.01,99.55
2016,12,14,13,30,7.0,153.0,2.9,14.0,157.0,140.76,113.78
2016,12,14,13,45,3.5,130.0,2.9,14.0,132.0,113.94,91.29
2016,12,14,14,0,0.0,107.0,2.9,14.0,107.0,88.15,69.54
2016,12,14,14,15,0.0,98.5,2.9,14.0,98.5,80.71,63.36
2016,12,14,14,30,0.0,90.0,2.9,14.0,90.0,73.4,57.22
2016,12,14,14,45,0.0,80.0,2.9,14.0,80.0,64.69,49.84
2016,12,14,15,0,0.0,70.0,2.9,14.0,70.0,56.09,42.48
2016,12,14,15,15,0.0,59.0,2.9,14.0,59.0,46.55,34.25
2016,12,14,15,30,0.0,48.0,2.9,14.0,48.0,37.07,26.0
2016,12,14,15,45,0.0,37.5,2.9,14.0,37.5,28.67,18.61
2016,12,14,16,0,0.0,27.0,2.9,14.0,27.0,20.6,11.47
2016,12,14,16,15,0.0,17.5,2.85,13.5,17.5,13.32,4.6
2016,12,14,16,30,0.0,8.0,2.8,13.0,8.0,6.07,0.0
2016,12,14,16,45,0.0,4.0,2.8,13.0,4.0,3.15,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,4.95,13.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,4.8,13.0,1.0,0.79,0.0
2016,12,15,7,45,0.0,5.5,4.7,13.5,5.5,4.16,0.0
2016,12,15,8,0,0.0,10.0,4.6,14.0,10.0,7.58,0.39
2016,12,15,8,15,0.0,16.0,4.35,14.0,16.0,12.15,4.51
2016,12,15,8,30,0.0,22.0,4.1,14.0,22.0,16.73,8.56
2016,12,15,8,45,0.0,28.0,3.9,14.0,28.0,21.33,12.61
2016,12,15,9,0,0.0,34.0,3.7,14.0,34.0,25.93,16.64
2016,12,15,9,15,0.0,39.5,3.6,14.0,39.5,30.15,20.31
2016,12,15,9,30,0.0,45.0,3.5,14.0,45.0,34.39,23.95
2016,12,15,9,45,0.0,49.5,3.45,14.0,49.5,37.86,26.9
2016,12,15,10,0,0.0,54.0,3.4,14.0,54.0,41.33,29.84
2016,12,15,10,15,0.0,40.5,3.3,14.0,40.5,30.94,20.92
2016,12,15,10,30,0.0,27.0,3.2,14.0,27.0,20.6,12.03
2016,12,15,10,45,0.0,45.5,3.1,14.0,45.5,34.8,24.16
2016,12,15,11,0,0.0,64.0,3.0,14.0,64.0,49.08,36.28
2016,12,15,11,15,0.0,71.5,2.95,14.0,71.5,54.88,41.17
2016,12,15,11,30,0.0,79.0,2.9,14.0,79.0,60.7,46.06
2016,12,15,11,45,0.0,80.0,2.85,14.0,80.0,61.48,46.69
2016,12,15,12,0,0.0,81.0,2.8,14.0,81.0,62.25,47.34
2016,12,15,12,15,0.0,58.5,2.8,14.0,58.5,44.84,32.59
2016,12,15,12,30,0.0,36.0,2.8,14.0,36.0,27.52,17.87
2016,12,15,12,45,0.0,49.0,2.8,14.0,49.0,37.51,26.41
2016,12,15,13,0,0.0,62.0,2.8,14.0,62.0,47.54,34.95
2016,12,15,13,15,0.0,59.0,2.75,14.0,59.0,45.21,33.0
2016,12,15,13,30,0.0,56.0,2.7,14.0,56.0,42.89,31.06
2016,12,15,13,45,0.0,43.0,2.7,14.0,43.0,32.87,22.55
2016,12,15,14,0,0.0,30.0,2.7,14.0,30.0,22.89,14.03
2016,12,15,14,15,0.0,27.5,2.6,14.0,27.5,20.96,12.4
2016,12,15,14,30,0.0,25.0,2.5,14.0,25.0,19.04,10.77
2016,12,15,14,45,0.0,22.0,2.45,14.0,22.0,16.74,8.79
2016,12,15,15,0,0.0,19.0,2.4,14.0,19.0,14.45,6.8
2016,12,15,15,15,0.0,16.0,2.25,13.5,16.0,12.15,4.83
2016,12,15,15,30,0.0,13.0,2.1,13.0,13.0,9.86,2.83
2016,12,15,15,45,0.0,10.0,2.0,13.0,10.0,7.58,0.8
2016,12,15,16,0,0.0,7.0,1.9,13.0,7.0,5.3,0.0
2016,12,15,16,15,0.0,4.5,1.8,13.0,4.5,3.4,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,7,45,220.5,15.5,4.0,7.5,38.5,147.57,46.22
2016,12,16,8,0,441.0,31.0,4.1,8.0,77.0,307.07,242.03
2016,12,16,8,15,526.0,38.0,4.2,8.0,117.0,388.74,323.6
2016,12,16,8,30,611.0,45.0,4.3,8.0,157.0,471.67,399.29
2016,12,16,8,45,661.0,49.5,4.45,8.5,196.5,541.8,461.05
2016,12,16,9,0,711.0,54.0,4.6,9.0,236.0,614.44,521.18
2016,12,16,9,15,744.5,57.5,4.6,9.0,273.0,675.39,570.52
2016,12,16,9,30,778.0,61.0,4.6,9.0,310.0,736.75,618.84
2016,12,16,9,45,803.5,63.0,4.7,9.5,342.5,789.53,658.64
2016,12,16,10,0,829.0,65.0,4.8,10.0,375.0,841.39,696.93
2016,12,16,10,15,844.5,66.5,4.8,10.0,401.5,882.26,726.9
2016,12,16,10,30,860.0,68.0,4.8,10.0,428.0,921.01,754.97
2016,12,16,10,45,869.5,69.5,4.8,10.5,447.5,951.67,775.31
2016,12,16,11,0,879.0,71.0,4.8,11.0,467.0,979.51,793.44
2016,12,16,11,15,885.5,71.5,4.75,11.0,480.0,988.32,798.64
2016,12,16,11,30,892.0,72.0,4.7,11.0,493.0,1005.36,810.09
2016,12,16,11,45,895.0,72.5,4.7,11.0,498.5,1015.6,817.09
2016,12,16,12,0,898.0,73.0,4.7,11.0,504.0,1022.46,821.83
2016,12,16,12,15,897.5,72.5,4.7,11.0,502.0,1020.97,820.72
2016,12,16,12,30,897.0,72.0,4.7,11.0,500.0,1016.04,817.34
2016,12,16,12,45,842.5,74.5,4.75,11.0,470.0,969.6,784.22
2016,12,16,13,0,788.0,77.0,4.8,11.0,440.0,908.76,740.34
2016,12,16,13,15,829.5,73.0,4.8,11.0,443.0,931.29,758.18
2016,12,16,13,30,871.0,69.0,4.8,11.0,446.0,949.21,772.09
2016,12,16,13,45,857.0,68.0,4.85,11.0,422.0,914.48,747.32
2016,12,16,14,0,843.0,67.0,4.9,11.0,398.0,877.35,720.83
2016,12,16,14,15,823.0,64.5,4.85,11.0,367.5,830.87,686.19
2016,12,16,14,30,803.0,62.0,4.8,11.0,337.0,782.88,649.92
2016,12,16,14,45,775.0,59.0,4.8,11.0,301.5,726.62,606.73
2016,12,16,15,0,747.0,56.0,4.8,11.0,266.0,670.06,562.23
2016,12,16,15,15,703.5,52.0,4.65,10.5,227.0,601.13,506.9
2016,12,16,15,30,660.0,48.0,4.5,10.0,188.0,533.89,451.04
2016,12,16,15,45,593.5,42.0,4.4,9.5,147.5,452.19,379.75
2016,12,16,16,0,527.0,36.0,4.3,9.0,107.0,375.26,309.58
2016,12,16,16,15,263.5,34.5,4.2,8.5,70.0,211.72,161.11
2016,12,16,16,30,0.0,33.0,4.1,8.0,33.0,41.92,0.0
2016,12,16,16,45,0.0,16.5,4.05,8.0,16.5,12.98,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,247.5,14.5,1.85,4.0,39.5,155.72,40.16
2016,12,17,8,0,495.0,29.0,1.8,5.0,79.0,325.69,256.3
2016,12,17,8,15,576.5,35.5,1.85,5.5,120.0,408.43,338.74
2016,12,17,8,30,658.0,42.0,1.9,6.0,161.0,497.86,417.62
2016,12,17,8,45,708.0,46.0,1.95,6.5,202.0,569.22,478.37
2016,12,17,9,0,758.0,50.0,2.0,7.0,243.0,643.09,537.21
2016,12,17,9,15,790.0,53.0,2.0,7.0,280.5,704.02,584.52
2016,12,17,9,30,822.0,56.0,2.0,7.0,318.0,765.17,630.54
2016,12,17,9,45,842.5,58.5,2.0,7.5,350.5,815.81,666.21
2016,12,17,10,0,863.0,61.0,2.0,8.0,383.0,865.16,700.03
2016,12,17,10,15,877.5,62.5,2.0,8.0,410.0,896.14,721.12
2016,12,17,10,30,892.0,64.0,2.0,8.0,437.0,934.29,747.27
2016,12,17,10,45,900.5,65.5,2.0,8.5,456.5,964.3,765.9
2016,12,17,11,0,909.0,67.0,2.0,9.0,476.0,991.44,782.42
2016,12,17,11,15,914.5,67.5,2.0,9.0,489.0,1011.18,795.19
2016,12,17,11,30,920.0,68.0,2.0,9.0,502.0,1027.65,805.84
2016,12,17,11,45,920.5,69.0,2.0,9.5,507.0,1036.38,809.85
2016,12,17,12,0,921.0,70.0,2.0,10.0,512.0,1041.6,811.68
2016,12,17,12,15,920.0,70.0,2.0,10.0,509.5,1040.4,810.79
2016,12,17,12,30,919.0,70.0,2.0,10.0,507.0,1035.67,807.75
2016,12,17,12,45,909.0,71.0,2.0,10.0,496.0,1019.8,797.25
2016,12,17,13,0,899.0,72.0,2.0,10.0,485.0,1000.68,784.75
2016,12,17,13,15,890.0,71.0,1.95,10.0,468.0,976.73,768.32
2016,12,17,13,30,881.0,70.0,1.9,10.0,451.0,960.69,757.51
2016,12,17,13,45,866.5,68.5,1.85,10.0,426.5,924.69,732.58
2016,12,17,14,0,852.0,67.0,1.8,10.0,402.0,886.29,705.98
2016,12,17,14,15,832.0,65.0,1.75,10.0,371.5,840.26,673.57
2016,12,17,14,30,812.0,63.0,1.7,10.0,341.0,792.66,639.55
2016,12,17,14,45,781.0,60.5,1.65,10.0,305.0,734.29,596.8
2016,12,17,15,0,750.0,58.0,1.6,10.0,269.0,675.74,552.86
2016,12,17,15,15,706.0,53.5,1.6,9.5,229.5,605.67,499.92
2016,12,17,15,30,662.0,49.0,1.6,9.0,190.0,537.36,446.06
2016,12,17,15,45,591.0,43.5,1.6,8.5,149.0,453.02,375.32
2016,12,17,16,0,520.0,38.0,1.6,8.0,108.0,381.37,311.27
2016,12,17,16,15,260.0,36.0,1.65,7.5,71.0,212.48,161.75
2016,12,17,16,30,0.0,34.0,1.7,7.0,34.0,43.82,0.0
2016,12,17,16,45,0.0,17.0,1.75,7.0,17.0,13.38,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,251.0,14.0,2.85,2.5,39.0,155.95,30.09
2016,12,18,8,0,502.0,28.0,2.9,3.0,78.0,327.88,259.64
2016,12,18,8,15,585.0,34.0,2.95,3.5,119.0,411.07,345.1
2016,12,18,8,30,668.0,40.0,3.0,4.0,160.0,501.09,426.28
2016,12,18,8,45,718.5,44.0,3.1,4.5,201.5,573.0,489.08
2016,12,18,9,0,769.0,48.0,3.2,5.0,243.0,647.57,550.18
2016,12,18,9,15,801.5,51.0,3.15,5.5,281.0,709.26,598.25
2016,12,18,9,30,834.0,54.0,3.1,6.0,319.0,771.24,644.81
2016,12,18,9,45,852.0,57.0,3.1,6.5,351.5,820.88,680.74
2016,12,18,10,0,870.0,60.0,3.1,7.0,384.0,859.73,707.72
2016,12,18,10,15,885.5,61.5,3.0,7.0,411.5,901.21,736.72
2016,12,18,10,30,901.0,63.0,2.9,7.0,439.0,940.59,763.58
2016,12,18,10,45,911.5,64.5,2.85,7.5,459.5,972.82,783.88
2016,12,18,11,0,922.0,66.0,2.8,8.0,480.0,1002.22,801.95
2016,12,18,11,15,928.0,66.5,2.75,8.0,493.0,1022.76,815.07
2016,12,18,11,30,934.0,67.0,2.7,8.0,506.0,1040.0,825.96
2016,12,18,11,45,936.5,67.0,2.7,8.5,511.5,1049.59,830.65
2016,12,18,12,0,939.0,67.0,2.7,9.0,517.0,1055.64,833.09
2016,12,18,12,15,937.5,67.0,2.7,9.0,515.0,1054.04,831.91
2016,12,18,12,30,936.0,67.0,2.7,9.0,513.0,1048.85,828.49
2016,12,18,12,45,931.5,66.5,2.7,9.5,503.0,1036.41,818.7
2016,12,18,13,0,927.0,66.0,2.7,10.0,493.0,1020.54,806.74
2016,12,18,13,15,919.0,65.0,2.7,10.0,475.5,997.23,791.14
2016,12,18,13,30,911.0,64.0,2.7,10.0,458.0,970.83,773.42
2016,12,18,13,45,898.0,62.5,2.7,10.0,433.5,936.16,749.72
2016,12,18,14,0,885.0,61.0,2.7,10.0,409.0,899.01,724.06
2016,12,18,14,15,866.5,59.5,2.6,10.0,378.5,854.81,692.09
2016,12,18,14,30,848.0,58.0,2.5,10.0,348.0,817.55,664.86
2016,12,18,14,45,820.5,55.0,2.45,10.0,312.5,760.28,622.39
2016,12,18,15,0,793.0,52.0,2.4,10.0,277.0,702.58,578.64
2016,12,18,15,15,752.0,48.5,2.3,9.0,237.0,634.36,527.01
2016,12,18,15,30,711.0,45.0,2.2,8.0,197.0,567.57,474.33
2016,12,18,15,45,646.5,40.0,2.1,7.5,155.5,485.96,404.98
2016,12,18,16,0,582.0,35.0,2.0,7.0,114.0,408.76,335.73
2016,12,18,16,15,464.5,27.0,2.0,6.5,75.5,305.88,235.84
2016,12,18,16,30,347.0,19.0,2.0,6.0,37.0,204.8,21.63
2016,12,18,16,45,173.5,9.5,2.0,6.0,18.5,81.89,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,14.5,1.95,3.5,36.0,143.63,16.74
2016,12,19,8,0,441.0,29.0,1.9,4.0,72.0,294.6,230.59
2016,12,19,8,15,525.0,35.5,1.9,4.5,111.5,376.07,313.28
2016,12,19,8,30,609.0,42.0,1.9,5.0,151.0,464.46,391.86
2016,12,19,8,45,660.5,46.5,1.9,5.5,190.5,535.12,452.77
2016,12,19,9,0,712.0,51.0,1.9,6.0,230.0,608.6,511.76
