Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,9,15,745.5,54.5,1.85,6.0,267.0,669.5,559.26
2016,12,19,9,30,779.0,58.0,1.8,6.0,304.0,730.9,605.53
2016,12,19,9,45,790.5,62.5,1.8,6.5,334.5,775.12,636.8
2016,12,19,10,0,802.0,67.0,1.8,7.0,365.0,817.62,666.09
2016,12,19,10,15,818.0,69.0,1.8,7.5,391.0,859.07,693.95
2016,12,19,10,30,834.0,71.0,1.8,8.0,417.0,898.55,719.84
2016,12,19,10,45,844.0,72.5,1.85,9.0,437.0,929.42,738.51
2016,12,19,11,0,854.0,74.0,1.9,10.0,457.0,957.58,755.15
2016,12,19,11,15,777.0,87.5,1.85,10.0,443.5,911.84,721.4
2016,12,19,11,30,700.0,101.0,1.8,10.0,430.0,868.35,690.01
2016,12,19,11,45,704.0,101.5,1.8,10.5,435.5,878.73,696.36
2016,12,19,12,0,708.0,102.0,1.8,11.0,441.0,886.32,700.2
2016,12,19,12,15,705.0,102.0,1.8,11.0,438.5,883.31,697.98
2016,12,19,12,30,702.0,102.0,1.8,11.0,436.0,877.46,694.01
2016,12,19,12,45,686.0,104.0,1.8,11.0,425.0,858.33,680.77
2016,12,19,13,0,670.0,106.0,1.8,11.0,414.0,836.66,665.89
2016,12,19,13,15,569.0,125.0,1.75,11.0,380.5,749.1,602.55
2016,12,19,13,30,468.0,144.0,1.7,11.0,347.0,654.49,532.93
2016,12,19,13,45,638.5,107.0,1.65,11.0,367.5,767.59,618.44
2016,12,19,14,0,809.0,70.0,1.6,11.0,388.0,852.72,678.96
2016,12,19,14,15,788.0,67.5,1.5,11.0,358.5,806.55,644.34
2016,12,19,14,30,767.0,65.0,1.4,11.0,329.0,759.01,609.83
2016,12,19,14,45,736.5,62.0,1.3,11.0,294.0,702.09,567.75
2016,12,19,15,0,706.0,59.0,1.2,11.0,259.0,645.1,524.71
2016,12,19,15,15,661.5,55.0,1.2,10.5,221.0,577.04,473.66
2016,12,19,15,30,617.0,51.0,1.2,10.0,183.0,517.02,426.33
2016,12,19,15,45,545.0,45.0,1.3,9.5,143.5,433.98,357.81
2016,12,19,16,0,473.0,39.0,1.4,9.0,104.0,356.7,290.67
2016,12,19,16,15,356.0,29.5,1.4,9.0,68.5,258.19,197.67
2016,12,19,16,30,239.0,20.0,1.4,9.0,33.0,159.86,25.21
2016,12,19,16,45,119.5,10.0,1.4,9.0,16.5,59.32,0.0
2016,12,19,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,185.0,14.5,2.2,5.5,32.5,125.77,4.17
2016,12,20,8,0,370.0,29.0,2.2,6.0,65.0,264.05,204.24
2016,12,20,8,15,456.0,36.5,2.15,6.5,102.5,342.54,283.85
2016,12,20,8,30,542.0,44.0,2.1,7.0,140.0,429.33,360.87
2016,12,20,8,45,597.0,48.5,2.05,8.0,178.0,498.56,419.84
2016,12,20,9,0,652.0,53.0,2.0,9.0,216.0,566.26,473.94
2016,12,20,9,15,687.0,56.0,1.95,9.5,251.5,625.35,519.37
2016,12,20,9,30,722.0,59.0,1.9,10.0,287.0,685.15,563.62
2016,12,20,9,45,752.5,60.0,1.85,10.5,319.0,738.96,601.82
2016,12,20,10,0,783.0,61.0,1.8,11.0,351.0,792.34,638.54
2016,12,20,10,15,690.5,85.0,1.75,11.0,354.0,769.05,619.71
2016,12,20,10,30,598.0,109.0,1.7,11.0,357.0,731.14,590.86
2016,12,20,10,45,570.0,122.0,1.65,11.5,367.5,733.83,591.07
2016,12,20,11,0,542.0,135.0,1.6,12.0,378.0,724.37,581.97
2016,12,20,11,15,696.0,101.5,1.5,12.0,422.5,856.19,675.55
2016,12,20,11,30,850.0,68.0,1.4,12.0,467.0,956.63,741.82
2016,12,20,11,45,756.0,91.0,1.35,12.5,449.0,910.38,706.31
2016,12,20,12,0,662.0,114.0,1.3,13.0,431.0,854.75,666.22
2016,12,20,12,15,571.0,138.0,1.25,13.0,410.5,789.87,620.62
2016,12,20,12,30,480.0,162.0,1.2,13.0,390.0,715.24,567.13
2016,12,20,12,45,446.0,165.5,1.2,13.5,374.5,681.41,541.9
2016,12,20,13,0,412.0,169.0,1.2,14.0,359.0,646.27,515.13
2016,12,20,13,15,611.5,120.5,1.2,14.0,391.0,786.01,618.86
2016,12,20,13,30,811.0,72.0,1.2,14.0,423.0,898.18,696.02
2016,12,20,13,45,797.5,70.5,1.25,14.0,400.5,864.96,673.06
2016,12,20,14,0,784.0,69.0,1.3,14.0,378.0,829.49,650.18
2016,12,20,14,15,765.0,67.0,1.25,13.5,349.5,786.54,621.43
2016,12,20,14,30,746.0,65.0,1.2,13.0,321.0,742.14,591.13
2016,12,20,14,45,719.5,61.5,1.15,13.0,288.0,688.67,552.39
2016,12,20,15,0,693.0,58.0,1.1,13.0,255.0,634.92,512.53
2016,12,20,15,15,650.5,54.0,1.05,12.5,218.0,568.94,463.02
2016,12,20,15,30,608.0,50.0,1.0,12.0,181.0,510.53,417.12
2016,12,20,15,45,545.5,43.5,1.0,11.5,142.5,433.33,353.58
2016,12,20,16,0,483.0,37.0,1.0,11.0,104.0,361.14,291.17
2016,12,20,16,15,370.0,28.5,1.05,10.5,69.0,265.27,202.38
2016,12,20,16,30,257.0,20.0,1.1,10.0,34.0,169.62,37.07
2016,12,20,16,45,128.5,10.0,1.15,10.0,17.0,63.41,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,194.5,14.0,2.25,8.5,32.5,128.85,0.0
2016,12,21,8,0,389.0,28.0,2.3,9.0,65.0,272.43,207.29
2016,12,21,8,15,475.0,35.0,2.35,9.0,102.5,351.02,288.13
2016,12,21,8,30,561.0,42.0,2.4,9.0,140.0,437.94,365.78
2016,12,21,8,45,616.0,46.5,2.5,9.5,179.0,502.74,422.48
2016,12,21,9,0,671.0,51.0,2.6,10.0,218.0,576.77,482.87
2016,12,21,9,15,706.5,54.0,2.65,10.5,254.0,636.92,529.84
2016,12,21,9,30,742.0,57.0,2.7,11.0,290.0,697.82,575.89
2016,12,21,9,45,769.0,58.5,2.8,11.5,322.5,750.01,614.27
2016,12,21,10,0,796.0,60.0,2.9,12.0,355.0,801.54,651.32
2016,12,21,10,15,813.0,62.0,2.75,12.0,381.5,843.74,680.29
2016,12,21,10,30,830.0,64.0,2.6,12.0,408.0,884.1,707.3
2016,12,21,10,45,843.5,64.5,2.5,12.5,428.5,906.02,719.68
2016,12,21,11,0,857.0,65.0,2.4,13.0,449.0,935.95,737.7
2016,12,21,11,15,864.0,65.5,2.35,13.0,462.5,956.79,750.9
2016,12,21,11,30,871.0,66.0,2.3,13.0,476.0,974.62,762.08
2016,12,21,11,45,876.0,66.0,2.3,13.5,482.0,986.58,768.43
2016,12,21,12,0,881.0,66.0,2.3,14.0,488.0,995.26,772.68
2016,12,21,12,15,881.0,66.0,2.3,14.0,487.0,995.52,772.75
2016,12,21,12,30,881.0,66.0,2.3,14.0,486.0,992.41,770.75
2016,12,21,12,45,873.0,67.0,2.3,14.5,476.5,979.31,760.64
2016,12,21,13,0,865.0,68.0,2.3,15.0,467.0,963.04,748.6
2016,12,21,13,15,857.5,67.5,2.25,15.0,451.0,942.17,734.34
2016,12,21,13,30,850.0,67.0,2.2,15.0,435.0,929.39,725.84
2016,12,21,13,45,837.5,65.5,2.2,15.0,412.5,896.37,703.59
2016,12,21,14,0,825.0,64.0,2.2,15.0,390.0,860.95,679.63
2016,12,21,14,15,806.5,62.0,2.1,14.5,361.0,817.4,649.85
2016,12,21,14,30,788.0,60.0,2.0,14.0,332.0,772.28,618.44
2016,12,21,14,45,760.0,57.5,1.95,14.0,298.0,717.52,578.49
2016,12,21,15,0,732.0,55.0,1.9,14.0,264.0,662.45,537.36
2016,12,21,15,15,690.5,51.0,1.75,13.5,226.0,595.74,486.39
2016,12,21,15,30,649.0,47.0,1.6,13.0,188.0,530.62,434.95
2016,12,21,15,45,584.0,41.5,1.5,12.5,148.5,450.81,368.66
2016,12,21,16,0,519.0,36.0,1.4,12.0,109.0,375.63,303.24
2016,12,21,16,15,406.5,28.0,1.4,11.5,72.5,285.01,218.2
2016,12,21,16,30,294.0,20.0,1.4,11.0,36.0,188.73,52.47
2016,12,21,16,45,147.0,10.0,1.45,10.5,18.0,71.65,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,207.5,14.0,1.4,7.5,33.5,134.38,0.0
2016,12,22,8,0,415.0,28.0,1.3,8.0,67.0,285.5,215.76
2016,12,22,8,15,503.0,35.0,1.2,8.5,106.5,359.83,293.27
2016,12,22,8,30,591.0,42.0,1.1,9.0,146.0,449.87,371.07
2016,12,22,8,45,643.0,47.0,1.05,9.5,185.0,520.56,430.04
2016,12,22,9,0,695.0,52.0,1.0,10.0,224.0,594.23,487.14
2016,12,22,9,15,730.0,55.5,0.9,10.5,261.0,655.71,531.72
2016,12,22,9,30,765.0,59.0,0.8,11.0,298.0,717.86,574.66
2016,12,22,9,45,788.5,61.5,0.75,11.5,330.5,769.37,608.79
2016,12,22,10,0,812.0,64.0,0.7,12.0,363.0,819.96,641.14
2016,12,22,10,15,829.0,66.0,0.8,12.0,390.0,862.79,671.13
2016,12,22,10,30,846.0,68.0,0.9,12.0,417.0,903.71,699.61
2016,12,22,10,45,857.0,69.0,1.0,12.5,438.0,935.38,720.32
2016,12,22,11,0,868.0,70.0,1.1,13.0,459.0,964.37,739.2
2016,12,22,11,15,875.0,71.0,1.15,13.0,472.5,974.88,746.14
2016,12,22,11,30,882.0,72.0,1.2,13.0,486.0,993.62,758.97
2016,12,22,11,45,885.0,72.0,1.25,13.5,492.0,1003.77,764.65
2016,12,22,12,0,888.0,72.0,1.3,14.0,498.0,1010.58,768.35
2016,12,22,12,15,887.5,72.0,1.3,14.0,496.5,1010.45,768.15
2016,12,22,12,30,887.0,72.0,1.3,14.0,495.0,1006.92,765.95
2016,12,22,12,45,884.0,71.0,1.3,14.0,486.0,996.13,759.12
2016,12,22,13,0,881.0,70.0,1.3,14.0,477.0,982.05,750.32
2016,12,22,13,15,872.5,69.5,1.2,14.0,460.5,960.07,734.59
2016,12,22,13,30,864.0,69.0,1.1,14.0,444.0,946.13,724.44
2016,12,22,13,45,851.0,67.5,1.05,14.0,420.5,912.4,701.7
2016,12,22,14,0,838.0,66.0,1.0,14.0,397.0,876.23,677.42
2016,12,22,14,15,818.0,64.0,0.95,14.0,367.5,831.01,646.63
2016,12,22,14,30,798.0,62.0,0.9,14.0,338.0,784.26,614.36
2016,12,22,14,45,766.5,59.5,0.85,14.0,303.0,726.28,573.39
2016,12,22,15,0,735.0,57.0,0.8,14.0,268.0,668.19,531.39
2016,12,22,15,15,692.5,53.0,0.85,13.0,229.0,600.54,483.8
2016,12,22,15,30,650.0,49.0,0.9,12.0,190.0,534.49,434.96
2016,12,22,15,45,584.0,43.0,1.0,11.5,150.5,453.3,369.66
2016,12,22,16,0,518.0,37.0,1.1,11.0,111.0,383.49,309.6
2016,12,22,16,15,406.0,28.5,1.15,10.5,74.0,286.0,220.28
2016,12,22,16,30,294.0,20.0,1.2,10.0,37.0,189.89,63.45
2016,12,22,16,45,147.0,10.0,1.25,10.0,18.5,71.89,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,6.0,4.05,8.5,6.0,4.54,0.0
2016,12,23,8,0,0.0,12.0,4.0,9.0,12.0,9.11,1.45
2016,12,23,8,15,0.0,20.0,3.8,9.0,20.0,15.22,7.22
2016,12,23,8,30,0.0,28.0,3.6,9.0,28.0,21.34,12.74
2016,12,23,8,45,0.0,35.5,3.45,9.0,35.5,27.09,17.92
2016,12,23,9,0,0.0,43.0,3.3,9.0,43.0,32.86,23.07
2016,12,23,9,15,0.0,50.5,3.15,9.0,50.5,38.64,28.18
2016,12,23,9,30,0.0,58.0,3.0,9.0,58.0,44.43,33.24
2016,12,23,9,45,0.0,65.0,2.9,9.5,65.0,49.84,37.86
2016,12,23,10,0,0.0,72.0,2.8,10.0,72.0,55.39,42.55
2016,12,23,10,15,0.0,69.5,2.85,10.0,69.5,53.32,40.7
2016,12,23,10,30,0.0,67.0,2.9,10.0,67.0,51.38,38.97
2016,12,23,10,45,131.0,127.5,2.95,10.5,186.5,264.61,224.72
2016,12,23,11,0,262.0,188.0,3.0,11.0,306.0,493.7,411.9
2016,12,23,11,15,131.0,103.0,3.35,11.0,162.0,258.35,217.99
2016,12,23,11,30,0.0,18.0,3.7,11.0,18.0,13.73,6.19
2016,12,23,11,45,0.0,25.0,4.05,11.0,25.0,19.09,10.85
2016,12,23,12,0,0.0,32.0,4.4,11.0,32.0,24.45,15.47
2016,12,23,12,15,0.0,40.0,4.55,11.0,40.0,30.6,20.76
2016,12,23,12,30,0.0,48.0,4.7,11.0,48.0,36.75,26.05
2016,12,23,12,45,192.5,112.0,4.9,11.0,201.0,333.32,284.39
2016,12,23,13,0,385.0,176.0,5.1,11.0,354.0,604.7,507.91
2016,12,23,13,15,194.0,163.0,5.1,11.0,252.5,372.9,315.28
2016,12,23,13,30,3.0,150.0,5.1,11.0,151.0,133.4,108.62
2016,12,23,13,45,52.0,159.5,5.1,11.0,180.5,209.64,175.59
2016,12,23,14,0,101.0,169.0,5.1,11.0,210.0,268.46,226.81
2016,12,23,14,15,94.5,158.0,4.95,10.5,194.0,248.52,210.29
2016,12,23,14,30,88.0,147.0,4.8,10.0,178.0,229.16,194.2
2016,12,23,14,45,82.5,132.5,4.7,10.0,159.5,206.32,174.71
2016,12,23,15,0,77.0,118.0,4.6,10.0,141.0,184.03,155.46
2016,12,23,15,15,308.0,90.0,4.35,9.5,161.0,363.54,311.67
2016,12,23,15,30,539.0,62.0,4.1,9.0,181.0,479.83,408.22
2016,12,23,15,45,472.0,54.5,3.95,9.0,142.5,401.04,338.16
2016,12,23,16,0,405.0,47.0,3.8,9.0,104.0,327.31,271.41
2016,12,23,16,15,290.0,36.0,3.7,9.0,69.5,230.6,181.31
2016,12,23,16,30,175.0,25.0,3.6,9.0,35.0,137.34,52.24
2016,12,23,16,45,87.5,12.5,3.5,9.0,17.5,48.09,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,213.5,13.5,2.7,5.5,33.0,135.11,0.0
2016,12,24,8,0,427.0,27.0,2.7,6.0,66.0,281.42,213.2
2016,12,24,8,15,515.5,33.5,2.75,6.5,105.0,363.9,301.05
2016,12,24,8,30,604.0,40.0,2.8,7.0,144.0,454.01,382.04
2016,12,24,8,45,660.0,44.0,2.85,7.5,184.0,526.64,445.58
2016,12,24,9,0,716.0,48.0,2.9,8.0,224.0,602.56,507.65
2016,12,24,9,15,750.0,51.0,2.9,8.0,261.0,663.36,556.23
2016,12,24,9,30,784.0,54.0,2.9,8.0,298.0,724.76,603.82
2016,12,24,9,45,808.0,56.0,2.95,8.5,330.5,776.67,641.98
2016,12,24,10,0,832.0,58.0,3.0,9.0,363.0,827.69,678.56
2016,12,24,10,15,847.5,59.5,3.0,9.0,390.0,859.24,700.86
2016,12,24,10,30,863.0,61.0,3.0,9.0,417.0,898.14,728.45
2016,12,24,10,45,873.0,62.0,3.05,9.5,437.5,928.91,748.77
2016,12,24,11,0,883.0,63.0,3.1,10.0,458.0,957.01,767.07
2016,12,24,11,15,890.0,64.0,3.1,10.0,472.0,979.28,782.13
2016,12,24,11,30,897.0,65.0,3.1,10.0,486.0,998.44,795.07
2016,12,24,11,45,900.0,65.0,3.1,10.0,492.0,1008.93,801.97
2016,12,24,12,0,903.0,65.0,3.1,10.0,498.0,1016.03,806.7
2016,12,24,12,15,903.0,65.0,3.1,10.0,497.0,1016.65,807.03
2016,12,24,12,30,903.0,65.0,3.1,10.0,496.0,1013.8,805.15
2016,12,24,12,45,892.5,67.0,3.1,10.5,486.5,999.74,794.06
2016,12,24,13,0,882.0,69.0,3.1,11.0,477.0,982.47,780.93
2016,12,24,13,15,874.5,68.0,3.05,11.0,461.0,960.96,765.93
2016,12,24,13,30,867.0,67.0,3.0,11.0,445.0,936.49,748.87
2016,12,24,13,45,855.5,65.5,3.0,11.0,422.5,915.32,734.62
2016,12,24,14,0,844.0,64.0,3.0,11.0,400.0,880.61,710.37
2016,12,24,14,15,826.0,62.0,2.9,10.5,371.0,837.16,680.05
2016,12,24,14,30,808.0,60.0,2.8,10.0,342.0,792.03,648.0
2016,12,24,14,45,783.0,57.0,2.75,10.0,308.0,738.5,608.04
2016,12,24,15,0,758.0,54.0,2.7,10.0,274.0,684.4,566.71
2016,12,24,15,15,717.5,50.5,2.6,9.5,235.5,618.02,515.28
2016,12,24,15,30,677.0,47.0,2.5,9.0,197.0,553.04,463.16
2016,12,24,15,45,616.0,42.0,2.4,8.5,157.0,474.92,397.03
2016,12,24,16,0,555.0,37.0,2.3,8.0,117.0,400.87,331.09
2016,12,24,16,15,443.5,29.0,2.3,7.5,79.0,301.48,238.68
2016,12,24,16,30,332.0,21.0,2.3,7.0,41.0,212.03,93.86
2016,12,24,16,45,166.0,10.5,2.35,7.0,20.5,81.1,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,209.0,13.5,2.2,4.5,32.5,132.33,0.0
2016,12,25,8,0,418.0,27.0,2.3,5.0,65.0,275.74,208.28
2016,12,25,8,15,507.0,33.5,2.35,5.0,103.5,358.0,297.08
2016,12,25,8,30,596.0,40.0,2.4,5.0,142.0,447.94,378.79
2016,12,25,8,45,648.0,45.0,2.45,5.5,182.0,518.6,440.91
2016,12,25,9,0,700.0,50.0,2.5,6.0,222.0,592.35,501.65
2016,12,25,9,15,735.0,53.0,2.5,6.0,259.0,653.4,550.6
2016,12,25,9,30,770.0,56.0,2.5,6.0,296.0,715.13,598.56
2016,12,25,9,45,785.0,60.5,2.55,6.5,327.0,762.37,633.29
2016,12,25,10,0,800.0,65.0,2.6,7.0,358.0,808.2,666.19
2016,12,25,10,15,716.5,82.5,2.6,7.5,360.0,785.87,647.02
2016,12,25,10,30,633.0,100.0,2.6,8.0,362.0,750.52,618.6
2016,12,25,10,45,522.0,131.5,2.65,8.5,354.5,688.11,569.77
2016,12,25,11,0,411.0,163.0,2.7,9.0,347.0,629.29,521.72
2016,12,25,11,15,369.5,176.5,2.75,9.0,345.5,588.21,489.41
2016,12,25,11,30,328.0,190.0,2.8,9.0,344.0,568.46,472.8
2016,12,25,11,45,324.5,193.5,2.85,9.5,347.5,572.04,474.69
2016,12,25,12,0,321.0,197.0,2.9,10.0,351.0,574.43,475.56
2016,12,25,12,15,426.0,174.0,2.9,10.0,378.0,676.75,557.04
2016,12,25,12,30,531.0,151.0,2.9,10.0,405.0,753.84,616.68
2016,12,25,12,45,492.5,156.5,2.9,10.0,389.0,718.0,589.15
2016,12,25,13,0,454.0,162.0,2.9,10.0,373.0,680.67,560.39
2016,12,25,13,15,436.5,159.5,2.9,10.0,356.5,653.4,539.8
2016,12,25,13,30,419.0,157.0,2.9,10.0,340.0,624.95,518.1
2016,12,25,13,45,344.0,159.5,2.95,10.0,304.5,525.51,439.76
2016,12,25,14,0,269.0,162.0,3.0,10.0,269.0,452.54,380.51
2016,12,25,14,15,260.0,152.0,2.95,10.0,249.5,424.91,358.64
2016,12,25,14,30,251.0,142.0,2.9,10.0,230.0,397.22,336.19
2016,12,25,14,45,244.0,128.0,2.85,10.0,206.5,365.86,310.52
2016,12,25,15,0,237.0,114.0,2.8,10.0,183.0,334.5,284.37
2016,12,25,15,15,222.5,99.5,2.75,9.5,157.0,297.05,252.86
2016,12,25,15,30,208.0,85.0,2.7,9.0,131.0,260.48,221.25
2016,12,25,15,45,187.5,69.0,2.65,8.5,104.5,218.85,184.42
2016,12,25,16,0,167.0,53.0,2.6,8.0,78.0,178.78,147.96
2016,12,25,16,15,121.0,38.0,2.7,7.5,53.0,128.03,100.29
2016,12,25,16,30,75.0,23.0,2.8,7.0,28.0,75.56,33.68
2016,12,25,16,45,37.5,11.5,2.95,7.0,14.0,25.56,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,207.5,13.5,2.8,2.5,32.0,130.99,0.0
2016,12,26,8,0,415.0,27.0,2.9,3.0,64.0,273.24,207.19
2016,12,26,8,15,504.5,34.0,2.95,3.5,103.0,355.98,297.52
2016,12,26,8,30,594.0,41.0,3.0,4.0,142.0,446.58,380.09
2016,12,26,8,45,646.0,46.0,3.05,4.5,182.0,517.27,442.94
2016,12,26,9,0,698.0,51.0,3.1,5.0,222.0,590.98,504.52
2016,12,26,9,15,734.0,54.5,3.1,5.5,259.5,653.42,554.27
2016,12,26,9,30,770.0,58.0,3.1,6.0,297.0,716.64,602.92
2016,12,26,9,45,791.5,61.0,3.1,6.5,329.5,767.51,640.52
2016,12,26,10,0,813.0,64.0,3.1,7.0,362.0,817.38,676.4
2016,12,26,10,15,829.5,65.5,3.05,7.5,389.0,859.46,705.28
2016,12,26,10,30,846.0,67.0,3.0,8.0,416.0,899.61,732.17
2016,12,26,10,45,858.0,68.0,3.0,8.5,437.0,932.62,753.78
2016,12,26,11,0,870.0,69.0,3.0,9.0,458.0,951.73,765.17
2016,12,26,11,15,876.5,70.0,2.95,9.0,472.0,973.5,779.56
2016,12,26,11,30,883.0,71.0,2.9,9.0,486.0,992.2,791.72
2016,12,26,11,45,887.0,71.0,2.85,9.5,492.5,1003.82,797.48
2016,12,26,12,0,891.0,71.0,2.8,10.0,499.0,1012.1,801.05
2016,12,26,12,15,890.0,71.0,2.7,10.0,497.5,1011.92,799.77
2016,12,26,12,30,889.0,71.0,2.6,10.0,496.0,1008.32,796.32
2016,12,26,12,45,884.5,70.5,2.55,10.0,487.5,997.13,788.26
2016,12,26,13,0,880.0,70.0,2.5,10.0,479.0,982.67,778.11
2016,12,26,13,15,872.0,69.0,2.45,10.0,463.0,960.9,762.95
2016,12,26,13,30,864.0,68.0,2.4,10.0,447.0,947.23,753.68
2016,12,26,13,45,850.5,67.0,2.35,10.5,424.0,914.07,729.11
2016,12,26,14,0,837.0,66.0,2.3,11.0,401.0,878.46,702.91
2016,12,26,14,15,818.5,64.0,2.15,10.5,372.0,834.88,672.32
2016,12,26,14,30,800.0,62.0,2.0,10.0,343.0,789.65,640.09
2016,12,26,14,45,773.0,59.0,1.95,10.0,308.5,734.81,599.78
2016,12,26,15,0,746.0,56.0,1.9,10.0,274.0,679.55,558.22
2016,12,26,15,15,706.0,52.5,1.85,9.5,236.0,613.97,508.39
2016,12,26,15,30,666.0,49.0,1.8,9.0,198.0,549.7,457.75
2016,12,26,15,45,605.5,43.5,1.75,8.5,158.0,471.69,392.7
2016,12,26,16,0,545.0,38.0,1.7,8.0,118.0,397.76,327.86
2016,12,26,16,15,439.5,30.0,1.8,7.5,80.5,308.65,245.47
2016,12,26,16,30,334.0,22.0,1.9,7.0,43.0,216.68,114.01
2016,12,26,16,45,167.0,11.0,2.0,6.5,21.5,82.45,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,177.5,14.0,1.7,4.5,30.0,117.02,0.0
2016,12,27,8,0,355.0,28.0,1.7,5.0,60.0,250.17,186.57
2016,12,27,8,15,446.5,36.0,1.65,5.5,97.5,330.67,272.63
2016,12,27,8,30,538.0,44.0,1.6,6.0,135.0,420.28,352.32
2016,12,27,8,45,597.5,49.0,1.55,6.5,174.5,492.79,414.71
2016,12,27,9,0,657.0,54.0,1.5,7.0,214.0,563.84,472.61
2016,12,27,9,15,694.0,57.5,1.35,7.5,251.0,625.55,519.12
2016,12,27,9,30,731.0,61.0,1.2,8.0,288.0,688.14,564.01
2016,12,27,9,45,760.5,62.5,1.1,8.5,321.0,742.57,601.28
2016,12,27,10,0,790.0,64.0,1.0,9.0,354.0,796.52,636.74
2016,12,27,10,15,807.0,66.0,1.1,9.5,381.0,839.1,665.96
2016,12,27,10,30,824.0,68.0,1.2,10.0,408.0,879.86,693.62
2016,12,27,10,45,834.0,70.0,1.3,10.5,428.5,911.9,714.9
2016,12,27,11,0,844.0,72.0,1.4,11.0,449.0,941.32,734.33
2016,12,27,11,15,794.0,81.0,1.4,11.0,444.5,917.81,717.03
2016,12,27,11,30,744.0,90.0,1.4,11.0,440.0,889.29,697.01
2016,12,27,11,45,643.0,120.0,1.4,11.5,425.5,838.96,660.45
2016,12,27,12,0,542.0,150.0,1.4,12.0,411.0,764.89,606.88
2016,12,27,12,15,525.0,153.5,1.3,12.0,406.0,752.57,597.71
2016,12,27,12,30,508.0,157.0,1.2,12.0,401.0,738.08,586.35
2016,12,27,12,45,461.0,164.0,1.1,12.5,382.5,695.64,553.07
2016,12,27,13,0,414.0,171.0,1.0,13.0,364.0,651.85,518.78
2016,12,27,13,15,420.0,163.5,1.0,13.0,353.5,642.4,513.02
2016,12,27,13,30,426.0,156.0,1.0,13.0,343.0,631.04,505.46
2016,12,27,13,45,422.0,148.0,1.0,13.0,325.5,607.77,488.92
2016,12,27,14,0,418.0,140.0,1.0,13.0,308.0,583.12,471.3
2016,12,27,14,15,398.5,134.5,1.0,12.5,285.5,546.45,444.82
2016,12,27,14,30,379.0,129.0,1.0,12.0,263.0,509.63,417.75
2016,12,27,14,45,364.0,117.5,1.05,12.0,236.0,469.53,387.3
2016,12,27,15,0,349.0,106.0,1.1,12.0,209.0,429.49,356.04
2016,12,27,15,15,324.5,94.0,1.15,11.5,179.5,382.11,318.4
2016,12,27,15,30,300.0,82.0,1.2,11.0,150.0,336.11,280.55
2016,12,27,15,45,266.5,67.5,1.25,10.5,119.0,282.84,235.3
2016,12,27,16,0,233.0,53.0,1.3,10.0,88.0,232.32,190.83
2016,12,27,16,15,171.5,39.0,1.35,9.5,60.0,170.31,134.19
2016,12,27,16,30,110.0,25.0,1.4,9.0,32.0,108.01,58.09
2016,12,27,16,45,55.0,12.5,1.5,9.0,16.0,34.22,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,213.5,12.5,2.35,5.5,31.5,128.95,0.0
2016,12,28,8,0,427.0,25.0,2.4,6.0,63.0,276.74,205.38
2016,12,28,8,15,514.5,31.5,2.4,6.5,101.5,357.62,294.6
2016,12,28,8,30,602.0,38.0,2.4,7.0,140.0,446.46,374.54
2016,12,28,8,45,657.5,42.0,2.4,7.5,180.0,518.32,437.24
2016,12,28,9,0,713.0,46.0,2.4,8.0,220.0,593.59,498.57
2016,12,28,9,15,747.0,49.0,2.4,8.5,257.0,654.28,545.83
2016,12,28,9,30,781.0,52.0,2.4,9.0,294.0,715.67,591.95
2016,12,28,9,45,807.0,53.5,2.45,9.5,327.0,768.64,630.54
2016,12,28,10,0,833.0,55.0,2.5,10.0,360.0,811.59,660.75
2016,12,28,10,15,848.5,56.5,2.4,10.5,387.0,852.8,687.89
2016,12,28,10,30,864.0,58.0,2.3,11.0,414.0,892.11,712.95
2016,12,28,10,45,875.0,58.5,2.25,11.5,435.0,923.55,732.34
2016,12,28,11,0,886.0,59.0,2.2,12.0,456.0,952.38,749.67
2016,12,28,11,15,892.0,60.0,2.1,12.0,470.0,974.17,762.73
2016,12,28,11,30,898.0,61.0,2.0,12.0,484.0,992.82,773.59
2016,12,28,11,45,901.5,61.0,1.9,12.5,490.5,1004.27,778.08
2016,12,28,12,0,905.0,61.0,1.8,13.0,497.0,1012.34,780.35
2016,12,28,12,15,904.5,61.0,1.75,13.0,496.0,1012.91,779.84
2016,12,28,12,30,904.0,61.0,1.7,13.0,495.0,1010.0,777.22
2016,12,28,12,45,897.5,62.0,1.7,13.5,486.5,999.02,768.68
2016,12,28,13,0,891.0,63.0,1.7,14.0,478.0,984.73,758.16
2016,12,28,13,15,883.5,62.0,1.65,14.0,463.0,963.46,743.72
2016,12,28,13,30,876.0,61.0,1.6,14.0,448.0,939.18,727.36
2016,12,28,13,45,864.5,60.0,1.6,14.0,425.5,908.28,707.12
2016,12,28,14,0,853.0,59.0,1.6,14.0,403.0,874.88,685.04
2016,12,28,14,15,836.0,57.5,1.5,13.5,374.5,833.62,657.16
2016,12,28,14,30,819.0,56.0,1.4,13.0,346.0,799.69,634.15
2016,12,28,14,45,794.5,53.5,1.3,13.0,312.5,747.09,595.93
2016,12,28,15,0,770.0,51.0,1.2,13.0,279.0,693.85,556.62
2016,12,28,15,15,733.0,47.5,1.15,12.5,241.0,629.73,509.51
2016,12,28,15,30,696.0,44.0,1.1,12.0,203.0,566.73,461.52
2016,12,28,15,45,638.0,39.5,1.1,11.5,163.0,490.36,400.43
2016,12,28,16,0,580.0,35.0,1.1,11.0,123.0,417.9,338.72
2016,12,28,16,15,480.0,28.0,1.1,10.5,85.0,324.2,255.34
2016,12,28,16,30,380.0,21.0,1.1,10.0,47.0,235.72,138.12
2016,12,28,16,45,190.0,10.5,1.15,9.5,23.5,92.78,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,180.0,14.5,3.3,6.0,30.0,117.72,0.0
2016,12,29,8,0,360.0,29.0,3.4,6.0,60.0,252.11,186.63
2016,12,29,8,15,455.0,37.0,3.45,6.5,99.0,334.85,276.77
2016,12,29,8,30,550.0,45.0,3.5,7.0,138.0,426.92,360.05
2016,12,29,8,45,608.0,50.0,3.55,7.5,178.0,499.05,423.86
2016,12,29,9,0,666.0,55.0,3.6,8.0,218.0,569.25,483.19
2016,12,29,9,15,704.0,59.0,3.6,8.0,255.5,632.79,534.9
2016,12,29,9,30,742.0,63.0,3.6,8.0,293.0,697.32,585.82
2016,12,29,9,45,755.0,68.5,3.65,8.5,324.5,743.39,620.16
2016,12,29,10,0,768.0,74.0,3.7,9.0,356.0,787.97,652.63
2016,12,29,10,15,787.0,76.5,3.6,9.5,383.5,832.71,683.76
2016,12,29,10,30,806.0,79.0,3.5,10.0,411.0,875.76,712.89
2016,12,29,10,45,823.0,79.0,3.45,10.5,433.0,911.89,736.68
2016,12,29,11,0,840.0,79.0,3.4,11.0,455.0,945.63,758.43
2016,12,29,11,15,847.5,80.0,3.25,11.5,469.5,968.67,771.49
2016,12,29,11,30,855.0,81.0,3.1,12.0,484.0,988.65,782.29
2016,12,29,11,45,861.5,80.5,3.0,12.5,491.5,1002.5,789.14
2016,12,29,12,0,868.0,80.0,2.9,13.0,499.0,1013.02,793.75
2016,12,29,12,15,867.5,80.0,2.8,13.0,498.5,1013.69,793.07
2016,12,29,12,30,867.0,80.0,2.7,13.0,498.0,1010.91,790.24
2016,12,29,12,45,873.5,76.5,2.6,13.0,491.5,1007.14,786.89
2016,12,29,13,0,880.0,73.0,2.5,13.0,485.0,999.78,781.2
2016,12,29,13,15,872.0,72.0,2.4,13.0,469.0,977.98,765.62
2016,12,29,13,30,864.0,71.0,2.3,13.0,453.0,953.12,748.13
2016,12,29,13,45,853.0,69.5,2.25,13.5,431.0,921.86,725.35
2016,12,29,14,0,842.0,68.0,2.2,14.0,409.0,888.01,700.77
2016,12,29,14,15,823.5,66.0,2.1,13.5,380.0,844.45,671.14
2016,12,29,14,30,805.0,64.0,2.0,13.0,351.0,799.18,639.85
2016,12,29,14,45,779.0,61.0,1.9,13.0,316.5,745.06,600.27
2016,12,29,15,0,753.0,58.0,1.8,13.0,282.0,690.38,559.48
2016,12,29,15,15,713.0,54.5,1.7,12.5,243.5,624.46,510.0
2016,12,29,15,30,673.0,51.0,1.6,12.0,205.0,559.76,459.78
2016,12,29,15,45,610.5,45.5,1.5,11.5,164.5,479.89,394.47
2016,12,29,16,0,548.0,40.0,1.4,11.0,124.0,410.79,334.47
2016,12,29,16,15,444.0,32.0,1.45,10.5,86.0,315.38,249.99
2016,12,29,16,30,340.0,24.0,1.5,10.0,48.0,225.9,139.08
2016,12,29,16,45,170.0,12.0,1.6,9.5,24.0,85.31,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,156.5,14.5,0.7,6.5,28.5,106.31,0.0
2016,12,30,8,0,313.0,29.0,0.6,7.0,57.0,227.08,165.13
2016,12,30,8,15,406.5,38.0,0.55,7.5,94.0,307.43,249.0
2016,12,30,8,30,500.0,47.0,0.5,8.0,131.0,397.22,326.45
2016,12,30,8,45,554.5,53.5,0.45,8.5,169.5,466.59,384.08
2016,12,30,9,0,609.0,60.0,0.4,9.0,208.0,539.74,441.98
2016,12,30,9,15,648.0,64.5,0.55,9.0,245.0,602.02,490.94
2016,12,30,9,30,687.0,69.0,0.7,9.0,282.0,665.71,539.83
2016,12,30,9,45,726.0,69.5,0.85,9.5,316.0,719.52,579.33
2016,12,30,10,0,765.0,70.0,1.0,10.0,350.0,779.85,622.78
2016,12,30,10,15,783.0,72.0,1.15,10.5,377.5,822.95,653.04
2016,12,30,10,30,801.0,74.0,1.3,11.0,405.0,864.35,681.88
2016,12,30,10,45,810.5,76.0,1.45,11.5,425.5,895.73,703.4
2016,12,30,11,0,820.0,78.0,1.6,12.0,446.0,924.52,723.09
2016,12,30,11,15,827.5,79.0,1.6,12.0,460.5,947.32,737.85
2016,12,30,11,30,835.0,80.0,1.6,12.0,475.0,967.14,750.65
2016,12,30,11,45,839.0,80.5,1.65,12.5,482.0,979.69,757.95
2016,12,30,12,0,843.0,81.0,1.7,13.0,489.0,988.97,763.22
2016,12,30,12,15,843.0,81.0,1.7,13.0,488.5,990.23,763.89
2016,12,30,12,30,843.0,81.0,1.7,13.0,488.0,988.12,762.54
2016,12,30,12,45,840.5,80.0,1.75,13.0,480.0,978.85,757.24
2016,12,30,13,0,838.0,79.0,1.8,13.0,472.0,966.31,749.87
2016,12,30,13,15,830.5,78.0,1.85,13.0,457.0,945.65,737.0
2016,12,30,13,30,823.0,77.0,1.9,13.0,442.0,922.04,722.12
2016,12,30,13,45,811.0,75.0,2.0,13.0,420.0,890.09,701.85
2016,12,30,14,0,799.0,73.0,2.1,13.0,398.0,855.73,679.57
2016,12,30,14,15,780.5,71.0,2.15,12.5,370.0,813.36,651.81
2016,12,30,14,30,762.0,69.0,2.2,12.0,342.0,769.37,622.23
2016,12,30,14,45,732.5,66.5,2.3,12.0,308.0,714.37,582.78
2016,12,30,15,0,703.0,64.0,2.4,12.0,274.0,659.06,541.94
2016,12,30,15,15,662.5,59.5,2.35,11.5,237.0,599.23,496.4
2016,12,30,15,30,622.0,55.0,2.3,11.0,200.0,535.45,446.02
2016,12,30,15,45,544.5,50.5,2.25,10.5,159.5,449.48,374.3
2016,12,30,16,0,467.0,46.0,2.2,10.0,119.0,369.23,304.84
2016,12,30,16,15,362.0,36.5,2.2,9.5,82.5,275.23,220.98
2016,12,30,16,30,257.0,27.0,2.2,9.0,46.0,188.25,121.12
2016,12,30,16,45,128.5,13.5,2.25,9.0,23.0,68.15,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
